Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,1,7,15,26.5,3.5,0.9,8.15,3.5,0.0,0.0
2018,1,1,7,30,53.0,7.0,0.9,8.6,7.0,38.8,0.0
2018,1,1,7,45,191.5,18.5,0.85,9.05,33.0,167.29,0.0
2018,1,1,8,0,330.0,30.0,0.8,9.5,59.0,290.83,211.35
2018,1,1,8,15,437.5,36.0,0.9,10.05,96.5,369.23,298.56
2018,1,1,8,30,545.0,42.0,1.0,10.6,134.0,447.49,366.6
2018,1,1,8,45,591.0,48.0,1.1,11.1,171.0,483.93,398.26
2018,1,1,9,0,637.0,54.0,1.2,11.6,208.0,518.33,426.71
2018,1,1,9,15,636.0,61.5,1.2,12.15,236.5,520.98,428.19
2018,1,1,9,30,635.0,69.0,1.2,12.7,265.0,521.05,427.05
2018,1,1,9,45,670.5,72.0,1.25,13.25,299.0,536.57,437.81
2018,1,1,10,0,706.0,75.0,1.3,13.8,333.0,548.67,445.21
2018,1,1,10,15,653.0,91.0,1.3,14.3,343.5,517.91,418.69
2018,1,1,10,30,600.0,107.0,1.3,14.8,354.0,485.56,391.22
2018,1,1,10,45,564.0,122.0,1.3,15.3,363.5,460.99,369.71
2018,1,1,11,0,528.0,137.0,1.3,15.8,373.0,430.76,343.8
2018,1,1,11,15,525.0,142.5,1.3,16.15,383.5,413.29,327.88
2018,1,1,11,30,522.0,148.0,1.3,16.5,394.0,394.18,310.35
2018,1,1,11,45,538.5,146.0,1.25,16.85,403.0,375.18,292.38
2018,1,1,12,0,555.0,144.0,1.2,17.2,412.0,353.61,271.92
2018,1,1,12,15,581.5,136.5,1.15,17.4,417.0,332.0,250.88
2018,1,1,12,30,608.0,129.0,1.1,17.6,422.0,302.9,223.39
2018,1,1,12,45,619.0,123.5,1.05,17.85,417.5,268.05,191.4
2018,1,1,13,0,630.0,118.0,1.0,18.1,413.0,231.23,158.06
2018,1,1,13,15,621.0,116.0,1.0,18.2,399.0,192.07,125.05
2018,1,1,13,30,612.0,114.0,1.0,18.3,385.0,153.04,95.24
2018,1,1,13,45,601.0,110.0,0.95,18.4,365.5,112.68,70.57
2018,1,1,14,0,590.0,106.0,0.9,18.5,346.0,76.99,61.71
2018,1,1,14,15,612.0,93.5,0.85,18.25,327.0,68.93,54.93
2018,1,1,14,30,634.0,81.0,0.8,18.0,308.0,60.78,47.95
2018,1,1,14,45,649.0,71.0,0.75,17.8,284.0,54.27,42.34
2018,1,1,15,0,664.0,61.0,0.7,17.6,260.0,47.57,36.51
2018,1,1,15,15,629.5,56.5,0.7,17.6,225.0,44.48,33.75
2018,1,1,15,30,595.0,52.0,0.7,17.6,190.0,41.38,30.91
2018,1,1,15,45,532.5,47.0,0.75,16.4,153.0,37.72,27.62
2018,1,1,16,0,470.0,42.0,0.8,15.2,116.0,34.11,24.21
2018,1,1,16,15,343.0,34.5,0.85,14.75,80.0,28.18,18.36
2018,1,1,16,30,216.0,27.0,0.9,14.3,44.0,21.04,8.65
2018,1,1,16,45,134.0,16.0,0.95,13.9,24.5,13.66,0.0
2018,1,1,17,0,52.0,5.0,1.0,13.5,5.0,4.27,0.0
2018,1,1,17,15,26.0,2.5,1.05,13.25,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,2,7,15,19.5,3.5,1.9,9.05,3.5,0.0,0.0
2018,1,2,7,30,39.0,7.0,2.0,9.4,7.0,30.15,0.0
2018,1,2,7,45,100.5,19.5,2.05,9.7,26.5,111.24,0.0
2018,1,2,8,0,162.0,32.0,2.1,10.0,46.0,186.01,134.64
2018,1,2,8,15,195.0,45.0,2.15,10.4,71.0,220.16,179.42
2018,1,2,8,30,228.0,58.0,2.2,10.8,96.0,255.01,212.3
2018,1,2,8,45,253.0,72.0,2.3,11.2,124.5,285.38,239.48
2018,1,2,9,0,278.0,86.0,2.4,11.6,153.0,299.96,252.8
2018,1,2,9,15,334.5,94.0,2.35,12.0,188.0,355.62,298.83
2018,1,2,9,30,391.0,102.0,2.3,12.4,223.0,394.8,330.27
2018,1,2,9,45,367.5,117.5,2.25,12.85,241.0,388.41,323.22
2018,1,2,10,0,344.0,133.0,2.2,13.3,259.0,367.47,304.74
2018,1,2,10,15,284.0,151.5,2.2,13.65,260.5,340.45,280.89
2018,1,2,10,30,224.0,170.0,2.2,14.0,262.0,313.84,257.46
2018,1,2,10,45,173.5,181.0,2.15,14.4,254.5,275.85,225.16
2018,1,2,11,0,123.0,192.0,2.1,14.8,247.0,250.4,203.13
2018,1,2,11,15,173.0,197.5,2.1,15.05,277.5,272.51,220.28
2018,1,2,11,30,223.0,203.0,2.1,15.3,308.0,290.76,233.5
2018,1,2,11,45,214.0,206.5,2.05,15.6,308.5,277.31,221.11
2018,1,2,12,0,205.0,210.0,2.0,15.9,309.0,263.85,208.84
2018,1,2,12,15,211.0,210.0,1.95,16.05,312.0,252.85,198.41
2018,1,2,12,30,217.0,210.0,1.9,16.2,315.0,240.82,186.99
2018,1,2,12,45,176.0,207.5,1.9,16.3,291.5,213.46,164.82
2018,1,2,13,0,135.0,205.0,1.9,16.4,268.0,189.6,146.12
2018,1,2,13,15,75.5,172.5,1.85,16.4,207.5,147.19,113.8
2018,1,2,13,30,16.0,140.0,1.8,16.4,147.0,113.71,89.08
2018,1,2,13,45,8.5,124.5,1.8,16.35,128.0,100.12,78.41
2018,1,2,14,0,1.0,109.0,1.8,16.3,109.0,87.57,71.57
2018,1,2,14,15,1.0,111.0,1.7,16.05,111.0,88.53,72.59
2018,1,2,14,30,1.0,113.0,1.6,15.8,113.0,89.3,73.41
2018,1,2,14,45,0.5,95.0,1.45,15.6,95.0,76.06,61.9
2018,1,2,15,0,0.0,77.0,1.3,15.4,77.0,62.53,50.05
2018,1,2,15,15,0.0,70.0,1.3,15.4,70.0,56.84,44.99
2018,1,2,15,30,0.0,63.0,1.3,15.4,63.0,51.09,39.77
2018,1,2,15,45,22.0,52.0,1.15,14.1,55.5,42.12,31.79
2018,1,2,16,0,44.0,41.0,1.0,12.8,48.0,32.91,23.44
2018,1,2,16,15,32.5,31.0,1.05,12.4,35.5,25.1,15.99
2018,1,2,16,30,21.0,21.0,1.1,12.0,23.0,17.46,6.79
2018,1,2,16,45,24.0,12.0,1.15,11.55,13.0,10.24,0.0
2018,1,2,17,0,27.0,3.0,1.2,11.1,3.0,2.56,0.0
2018,1,2,17,15,13.5,1.5,1.25,11.1,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,3,7,15,6.5,1.5,1.85,8.55,1.5,0.0,0.0
2018,1,3,7,30,13.0,3.0,1.8,8.7,3.0,10.63,0.0
2018,1,3,7,45,6.5,6.0,1.8,8.9,6.0,10.55,0.0
2018,1,3,8,0,0.0,9.0,1.8,9.1,9.0,7.39,0.0
2018,1,3,8,15,0.0,12.0,1.75,9.35,12.0,9.86,2.65
2018,1,3,8,30,0.0,15.0,1.7,9.6,15.0,12.33,4.96
2018,1,3,8,45,0.0,18.5,1.65,9.85,18.5,15.22,7.58
2018,1,3,9,0,0.0,22.0,1.6,10.1,22.0,18.11,10.16
2018,1,3,9,15,0.0,41.5,1.6,10.3,41.5,34.28,24.29
2018,1,3,9,30,0.0,61.0,1.6,10.5,61.0,50.53,38.37
2018,1,3,9,45,1.5,77.0,1.6,10.7,77.5,65.86,51.57
2018,1,3,10,0,3.0,93.0,1.6,10.9,94.0,81.22,64.67
2018,1,3,10,15,2.0,80.0,1.7,11.05,80.5,67.98,53.17
2018,1,3,10,30,1.0,67.0,1.8,11.2,67.0,56.13,42.89
2018,1,3,10,45,0.5,67.0,1.9,11.35,67.0,55.82,42.55
2018,1,3,11,0,0.0,67.0,2.0,11.5,67.0,55.55,42.23
2018,1,3,11,15,0.0,75.0,2.1,11.55,75.0,62.23,47.89
2018,1,3,11,30,0.0,83.0,2.2,11.6,83.0,68.93,53.54
2018,1,3,11,45,0.0,57.5,2.3,11.7,57.5,47.64,35.32
2018,1,3,12,0,0.0,32.0,2.4,11.8,32.0,26.45,17.14
2018,1,3,12,15,0.0,39.0,2.45,11.85,39.0,32.26,22.13
2018,1,3,12,30,0.0,46.0,2.5,11.9,46.0,38.07,27.11
2018,1,3,12,45,0.0,48.5,2.55,11.9,48.5,40.15,28.9
2018,1,3,13,0,0.0,51.0,2.6,11.9,51.0,42.22,30.69
2018,1,3,13,15,0.0,50.5,2.65,11.9,50.5,41.8,30.36
2018,1,3,13,30,0.0,50.0,2.7,11.9,50.0,41.38,30.03
2018,1,3,13,45,0.0,42.0,2.7,11.9,42.0,34.73,24.34
2018,1,3,14,0,0.0,34.0,2.7,11.9,34.0,28.08,19.71
2018,1,3,14,15,0.0,34.5,2.65,11.9,34.5,28.49,20.11
2018,1,3,14,30,0.0,35.0,2.6,11.9,35.0,28.9,20.51
2018,1,3,14,45,0.0,44.5,2.55,11.9,44.5,36.78,27.65
2018,1,3,15,0,0.0,54.0,2.5,11.9,54.0,44.69,34.78
2018,1,3,15,15,0.0,51.5,2.5,11.9,51.5,42.62,32.87
2018,1,3,15,30,0.0,49.0,2.5,11.9,49.0,40.55,30.91
2018,1,3,15,45,0.0,40.0,2.05,11.5,40.0,33.07,24.05
2018,1,3,16,0,0.0,31.0,1.6,11.1,31.0,25.59,17.14
2018,1,3,16,15,0.0,23.0,1.55,11.05,23.0,18.97,10.83
2018,1,3,16,30,0.0,15.0,1.5,11.0,15.0,12.35,3.47
2018,1,3,16,45,3.5,8.5,1.5,10.95,8.5,7.26,0.0
2018,1,3,17,0,7.0,2.0,1.5,10.9,2.0,1.71,0.0
2018,1,3,17,15,3.5,1.0,1.5,10.9,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,4,7,15,6.5,2.0,1.7,10.85,2.0,0.0,0.0
2018,1,4,7,30,13.0,4.0,1.8,11.1,4.0,11.49,0.0
2018,1,4,7,45,6.5,11.0,1.85,11.35,11.0,13.42,0.0
2018,1,4,8,0,0.0,18.0,1.9,11.6,18.0,14.84,5.4
2018,1,4,8,15,0.0,25.0,1.9,11.8,25.0,20.63,11.57
2018,1,4,8,30,0.0,32.0,1.9,12.0,32.0,26.42,16.87
2018,1,4,8,45,15.5,54.0,1.85,12.2,58.0,62.79,48.63
2018,1,4,9,0,31.0,76.0,1.8,12.4,84.0,97.29,78.63
2018,1,4,9,15,45.5,88.5,1.75,12.8,102.0,118.09,96.6
2018,1,4,9,30,60.0,101.0,1.7,13.2,120.0,138.37,113.81
2018,1,4,9,45,63.5,108.0,1.7,13.55,130.0,144.59,118.76
2018,1,4,10,0,67.0,115.0,1.7,13.9,140.0,150.73,123.54
2018,1,4,10,15,87.5,145.0,1.8,14.45,180.0,191.59,157.06
2018,1,4,10,30,108.0,175.0,1.9,15.0,220.0,240.79,196.5
2018,1,4,10,45,78.5,169.5,1.95,15.55,203.0,201.39,163.11
2018,1,4,11,0,49.0,164.0,2.0,16.1,186.0,174.8,140.52
2018,1,4,11,15,79.5,172.0,2.1,16.45,209.0,193.82,155.74
2018,1,4,11,30,110.0,180.0,2.2,16.8,232.0,217.19,173.91
2018,1,4,11,45,91.5,183.5,2.3,17.2,227.5,198.8,158.17
2018,1,4,12,0,73.0,187.0,2.4,17.6,223.0,188.25,149.05
2018,1,4,12,15,50.5,179.5,2.45,17.8,204.5,168.38,132.76
2018,1,4,12,30,28.0,172.0,2.5,18.0,186.0,150.74,118.57
2018,1,4,12,45,51.5,182.5,2.6,18.15,207.5,161.49,126.36
2018,1,4,13,0,75.0,193.0,2.7,18.3,229.0,169.04,131.21
2018,1,4,13,15,182.0,177.5,2.65,18.35,260.5,168.33,125.72
2018,1,4,13,30,289.0,162.0,2.6,18.4,292.0,154.54,110.14
2018,1,4,13,45,270.5,156.5,2.6,18.4,273.5,129.64,93.62
2018,1,4,14,0,252.0,151.0,2.6,18.4,255.0,106.47,87.28
2018,1,4,14,15,349.5,125.0,2.45,18.2,258.5,86.64,70.32
2018,1,4,14,30,447.0,99.0,2.3,18.0,262.0,71.03,56.89
2018,1,4,14,45,448.0,88.5,2.15,17.85,239.0,64.46,51.24
2018,1,4,15,0,449.0,78.0,2.0,17.7,216.0,58.54,46.1
2018,1,4,15,15,528.5,66.0,2.0,17.7,208.0,50.92,39.37
2018,1,4,15,30,608.0,54.0,2.0,17.7,200.0,42.91,32.23
2018,1,4,15,45,547.5,49.5,1.75,16.65,162.5,39.69,29.34
2018,1,4,16,0,487.0,45.0,1.5,15.6,125.0,36.55,26.36
2018,1,4,16,15,392.0,37.5,1.5,15.2,90.0,30.78,20.73
2018,1,4,16,30,297.0,30.0,1.5,14.8,55.0,25.06,13.07
2018,1,4,16,45,169.5,18.0,1.5,14.4,30.5,15.36,0.0
2018,1,4,17,0,42.0,6.0,1.5,14.0,6.0,5.12,0.0
2018,1,4,17,15,21.0,3.0,1.5,13.85,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,7,15,10.0,1.5,1.7,13.75,1.5,0.0,0.0
2018,1,5,7,30,20.0,3.0,1.8,14.0,3.0,15.01,0.0
2018,1,5,7,45,51.0,9.0,1.9,14.25,12.5,57.71,0.0
2018,1,5,8,0,82.0,15.0,2.0,14.5,22.0,97.02,67.15
2018,1,5,8,15,50.5,19.5,2.0,14.7,24.5,64.97,49.09
2018,1,5,8,30,19.0,24.0,2.0,14.9,27.0,32.96,22.65
2018,1,5,8,45,21.0,29.0,2.0,15.05,33.5,38.61,27.8
2018,1,5,9,0,23.0,34.0,2.0,15.2,40.0,44.2,32.77
2018,1,5,9,15,11.5,30.5,1.95,15.3,33.5,33.49,23.37
2018,1,5,9,30,0.0,27.0,1.9,15.4,27.0,22.26,13.46
2018,1,5,9,45,0.0,44.0,1.85,15.5,44.0,36.36,25.5
2018,1,5,10,0,0.0,61.0,1.8,15.6,61.0,50.52,37.5
2018,1,5,10,15,0.0,60.0,1.75,15.65,60.0,49.69,36.72
2018,1,5,10,30,0.0,59.0,1.7,15.7,59.0,48.86,35.96
2018,1,5,10,45,0.0,90.0,1.7,15.8,90.0,75.19,58.07
2018,1,5,11,0,0.0,121.0,1.7,15.9,121.0,102.31,80.57
2018,1,5,11,15,0.0,104.0,1.65,15.9,104.0,86.98,67.69
2018,1,5,11,30,0.0,87.0,1.6,15.9,87.0,72.31,55.41
2018,1,5,11,45,0.0,66.0,1.6,15.95,66.0,54.73,40.65
2018,1,5,12,0,0.0,45.0,1.6,16.0,45.0,37.24,25.92
2018,1,5,12,15,0.0,60.0,1.6,15.95,60.0,49.73,36.46
2018,1,5,12,30,0.0,75.0,1.6,15.9,75.0,62.24,46.97
2018,1,5,12,45,0.0,54.5,1.65,15.85,54.5,45.14,32.61
2018,1,5,13,0,0.0,34.0,1.7,15.8,34.0,28.1,18.24
2018,1,5,13,15,0.0,46.5,1.7,15.7,46.5,38.48,27.07
2018,1,5,13,30,0.0,59.0,1.7,15.6,59.0,48.87,35.9
2018,1,5,13,45,0.0,59.5,1.7,15.45,59.5,49.29,36.31
2018,1,5,14,0,0.0,60.0,1.7,15.3,60.0,49.7,38.57
2018,1,5,14,15,10.0,75.0,1.6,15.1,78.5,62.28,49.79
2018,1,5,14,30,20.0,90.0,1.5,14.9,97.0,71.6,58.11
2018,1,5,14,45,10.0,71.0,1.45,14.7,74.5,58.7,46.79
2018,1,5,15,0,0.0,52.0,1.4,14.5,52.0,43.02,32.92
2018,1,5,15,15,0.0,43.0,1.4,14.5,43.0,35.53,26.22
2018,1,5,15,30,0.0,34.0,1.4,14.5,34.0,28.06,19.48
2018,1,5,15,45,0.0,27.0,1.35,13.9,27.0,22.25,14.23
2018,1,5,16,0,0.0,20.0,1.3,13.3,20.0,16.46,8.94
2018,1,5,16,15,0.0,14.5,1.4,13.15,14.5,11.92,4.69
2018,1,5,16,30,0.0,9.0,1.5,13.0,9.0,7.39,0.04
2018,1,5,16,45,4.5,5.5,1.55,12.8,5.5,4.63,0.0
2018,1,5,17,0,9.0,2.0,1.6,12.6,2.0,1.71,0.0
2018,1,5,17,15,4.5,1.0,1.7,12.5,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,6,7,15,52.5,4.5,1.5,8.3,5.0,0.0,0.0
2018,1,6,7,30,105.0,9.0,1.6,8.8,10.0,73.13,0.0
2018,1,6,7,45,265.0,18.5,1.65,9.3,37.5,215.09,0.0
2018,1,6,8,0,425.0,28.0,1.7,9.8,65.0,353.2,257.58
2018,1,6,8,15,515.0,33.5,1.75,10.15,103.0,412.25,335.27
2018,1,6,8,30,605.0,39.0,1.8,10.5,141.0,481.33,397.2
2018,1,6,8,45,622.5,45.5,1.8,10.9,174.5,501.02,415.78
2018,1,6,9,0,640.0,52.0,1.8,11.3,208.0,518.28,430.68
2018,1,6,9,15,629.5,63.5,1.8,11.75,238.0,524.67,435.11
2018,1,6,9,30,619.0,75.0,1.8,12.2,268.0,523.51,432.94
2018,1,6,9,45,712.0,68.5,1.8,12.65,313.5,562.68,462.73
2018,1,6,10,0,805.0,62.0,1.8,13.1,359.0,601.17,490.43
2018,1,6,10,15,824.5,64.0,1.85,13.45,388.0,598.21,485.77
2018,1,6,10,30,844.0,66.0,1.9,13.8,417.0,591.61,478.32
2018,1,6,10,45,856.5,67.0,1.95,14.2,439.0,576.13,463.72
2018,1,6,11,0,869.0,68.0,2.0,14.6,461.0,554.37,444.05
2018,1,6,11,15,877.5,68.0,1.95,14.85,476.0,529.63,421.45
2018,1,6,11,30,886.0,68.0,1.9,15.1,491.0,501.83,395.99
2018,1,6,11,45,891.5,68.0,1.9,15.35,499.0,469.68,366.78
2018,1,6,12,0,897.0,68.0,1.9,15.6,507.0,434.8,334.73
2018,1,6,12,15,896.0,69.0,1.8,15.75,507.5,395.86,298.74
2018,1,6,12,30,895.0,70.0,1.7,15.9,508.0,354.9,260.55
2018,1,6,12,45,888.5,70.5,1.6,16.0,500.0,310.15,219.24
2018,1,6,13,0,882.0,71.0,1.5,16.1,492.0,264.26,177.29
2018,1,6,13,15,875.0,70.5,1.45,16.1,477.5,216.53,135.44
2018,1,6,13,30,868.0,70.0,1.4,16.1,463.0,163.29,92.69
2018,1,6,13,45,856.5,68.5,1.35,16.05,441.0,112.74,59.91
2018,1,6,14,0,845.0,67.0,1.3,16.0,419.0,62.56,49.7
2018,1,6,14,15,828.0,65.0,1.3,15.85,391.0,54.92,43.14
2018,1,6,14,30,811.0,63.0,1.3,15.7,363.0,53.56,42.03
2018,1,6,14,45,786.0,61.0,1.3,15.5,329.5,52.14,40.86
2018,1,6,15,0,761.0,59.0,1.3,15.3,296.0,50.77,39.7
2018,1,6,15,15,724.0,55.5,1.3,15.3,258.0,48.1,37.3
2018,1,6,15,30,687.0,52.0,1.3,15.3,220.0,45.46,34.86
2018,1,6,15,45,631.0,47.5,1.2,14.15,180.5,41.86,31.64
2018,1,6,16,0,575.0,43.0,1.1,13.0,141.0,35.18,25.53
2018,1,6,16,15,483.5,36.0,1.15,12.6,102.5,29.68,20.16
2018,1,6,16,30,392.0,29.0,1.2,12.2,64.0,24.23,13.43
2018,1,6,16,45,241.0,19.0,1.25,11.75,37.0,15.94,0.0
2018,1,6,17,0,90.0,9.0,1.3,11.3,10.0,7.68,0.0
2018,1,6,17,15,45.0,4.5,1.3,11.1,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,7,7,15,12.0,3.0,1.9,7.65,3.0,0.0,0.0
2018,1,7,7,30,24.0,6.0,1.9,7.8,6.0,20.11,0.0
2018,1,7,7,45,39.0,19.0,1.9,7.95,21.5,54.5,0.0
2018,1,7,8,0,54.0,32.0,1.9,8.1,37.0,88.15,61.93
2018,1,7,8,15,92.5,47.5,1.9,8.3,61.0,130.4,105.7
2018,1,7,8,30,131.0,63.0,1.9,8.5,85.0,184.98,154.49
2018,1,7,8,45,151.5,78.5,1.85,8.65,110.5,214.08,180.62
2018,1,7,9,0,172.0,94.0,1.8,8.8,136.0,242.24,205.2
2018,1,7,9,15,219.5,105.5,1.85,9.0,168.0,281.98,239.28
2018,1,7,9,30,267.0,117.0,1.9,9.2,200.0,320.42,271.37
2018,1,7,9,45,290.5,128.0,1.9,9.45,227.5,340.66,287.31
2018,1,7,10,0,314.0,139.0,1.9,9.7,255.0,359.06,301.39
2018,1,7,10,15,199.5,147.0,1.9,10.0,222.5,286.46,239.31
2018,1,7,10,30,85.0,155.0,1.9,10.3,190.0,196.06,162.39
2018,1,7,10,45,75.0,168.0,1.95,10.6,200.5,198.42,163.82
2018,1,7,11,0,65.0,181.0,2.0,10.9,211.0,200.65,164.9
2018,1,7,11,15,49.5,175.0,1.95,11.35,198.0,181.86,148.53
2018,1,7,11,30,34.0,169.0,1.9,11.8,185.0,164.66,133.69
2018,1,7,11,45,17.0,119.0,1.8,12.2,127.0,106.86,85.15
2018,1,7,12,0,0.0,69.0,1.7,12.6,69.0,57.23,43.28
2018,1,7,12,15,0.0,66.5,1.65,12.8,66.5,55.15,41.52
2018,1,7,12,30,0.0,64.0,1.6,13.0,64.0,53.06,39.72
2018,1,7,12,45,0.0,63.0,1.55,13.25,63.0,52.23,38.99
2018,1,7,13,0,0.0,62.0,1.5,13.5,62.0,51.39,38.26
2018,1,7,13,15,0.0,75.0,1.45,13.5,75.0,62.23,47.5
2018,1,7,13,30,0.0,88.0,1.4,13.5,88.0,72.78,56.46
2018,1,7,13,45,0.0,83.0,1.3,13.55,83.0,68.72,53.07
2018,1,7,14,0,0.0,78.0,1.2,13.6,78.0,64.7,49.72
2018,1,7,14,15,0.0,71.0,1.1,13.35,71.0,58.88,47.09
2018,1,7,14,30,0.0,64.0,1.0,13.1,64.0,53.03,42.01
2018,1,7,14,45,0.0,70.0,0.95,12.85,70.0,57.89,46.45
2018,1,7,15,0,0.0,76.0,0.9,12.6,76.0,62.0,50.19
2018,1,7,15,15,0.0,62.5,0.9,12.6,62.5,51.49,40.76
2018,1,7,15,30,0.0,49.0,0.9,12.6,49.0,40.54,30.88
2018,1,7,15,45,0.0,39.5,0.95,11.8,39.5,32.64,23.74
2018,1,7,16,0,0.0,30.0,1.0,11.0,30.0,24.76,16.51
2018,1,7,16,15,0.0,23.0,1.05,10.8,23.0,18.96,11.01
2018,1,7,16,30,0.0,16.0,1.1,10.6,16.0,13.18,4.97
2018,1,7,16,45,10.5,10.0,1.1,10.4,10.0,8.45,0.0
2018,1,7,17,0,21.0,4.0,1.1,10.2,4.0,3.41,0.0
2018,1,7,17,15,10.5,2.0,1.1,10.1,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,8,7,15,4.5,1.0,1.95,9.85,1.0,0.0,0.0
2018,1,8,7,30,9.0,2.0,2.0,10.0,2.0,7.34,0.0
2018,1,8,7,45,4.5,3.5,2.1,10.2,3.5,6.3,0.0
2018,1,8,8,0,0.0,5.0,2.2,10.4,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,2.3,10.6,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.4,10.8,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.0,2.5,11.0,8.0,6.57,0.03
2018,1,8,9,0,0.0,9.0,2.6,11.2,9.0,7.39,0.77
2018,1,8,9,15,0.0,10.5,2.65,11.4,10.5,8.63,1.86
2018,1,8,9,30,0.0,12.0,2.7,11.6,12.0,9.87,2.94
2018,1,8,9,45,0.0,19.0,2.75,11.8,19.0,15.65,7.96
2018,1,8,10,0,0.0,26.0,2.8,12.0,26.0,21.44,12.95
2018,1,8,10,15,0.0,37.0,2.7,12.15,37.0,30.56,20.8
2018,1,8,10,30,0.0,48.0,2.6,12.3,48.0,39.71,28.61
2018,1,8,10,45,0.0,36.0,2.55,12.4,36.0,29.75,20.0
2018,1,8,11,0,0.0,24.0,2.5,12.5,24.0,19.81,11.43
2018,1,8,11,15,0.0,26.0,2.5,12.65,26.0,21.47,12.83
2018,1,8,11,30,0.0,28.0,2.5,12.8,28.0,23.13,14.23
2018,1,8,11,45,0.0,30.0,2.5,12.9,30.0,24.79,15.63
2018,1,8,12,0,0.0,32.0,2.5,13.0,32.0,26.45,17.04
2018,1,8,12,15,0.0,32.5,2.45,13.1,32.5,26.87,17.38
2018,1,8,12,30,0.0,33.0,2.4,13.2,33.0,27.28,17.73
2018,1,8,12,45,0.0,30.0,2.4,13.3,30.0,24.79,15.6
2018,1,8,13,0,0.0,27.0,2.4,13.4,27.0,22.31,13.48
2018,1,8,13,15,0.0,29.0,2.3,13.45,29.0,23.96,14.9
2018,1,8,13,30,0.0,31.0,2.2,13.5,31.0,25.61,16.34
2018,1,8,13,45,0.0,26.5,2.1,13.55,26.5,21.88,13.16
2018,1,8,14,0,0.0,22.0,2.0,13.6,22.0,18.15,9.97
2018,1,8,14,15,0.0,20.5,1.95,13.55,20.5,16.9,9.56
2018,1,8,14,30,0.0,19.0,1.9,13.5,19.0,15.66,8.46
2018,1,8,14,45,0.0,19.5,1.85,13.45,19.5,16.07,8.85
2018,1,8,15,0,0.0,20.0,1.8,13.4,20.0,16.47,9.23
2018,1,8,15,15,0.0,20.5,1.8,13.4,20.5,16.88,9.59
2018,1,8,15,30,0.0,21.0,1.8,13.4,21.0,17.29,9.93
2018,1,8,15,45,0.0,17.0,1.8,13.15,17.0,13.98,6.9
2018,1,8,16,0,0.0,13.0,1.8,12.9,13.0,10.68,3.86
2018,1,8,16,15,0.0,10.0,1.8,12.85,10.0,8.21,1.52
2018,1,8,16,30,0.0,7.0,1.8,12.8,7.0,5.74,0.0
2018,1,8,16,45,0.0,4.0,1.85,12.75,4.0,3.28,0.0
2018,1,8,17,0,0.0,1.0,1.9,12.7,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,1.85,12.65,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,9,7,15,6.0,2.5,1.45,12.3,2.5,0.0,0.0
2018,1,9,7,30,12.0,5.0,1.6,12.5,5.0,11.79,0.0
2018,1,9,7,45,11.0,13.5,1.75,12.7,14.0,19.29,0.0
2018,1,9,8,0,10.0,22.0,1.9,12.9,23.0,27.59,15.26
2018,1,9,8,15,17.0,33.0,2.05,13.05,35.5,43.71,31.12
2018,1,9,8,30,24.0,44.0,2.2,13.2,48.0,59.26,45.18
2018,1,9,8,45,17.0,52.0,2.35,13.35,55.0,61.24,47.14
2018,1,9,9,0,10.0,60.0,2.5,13.5,62.0,57.93,44.35
2018,1,9,9,15,28.0,79.0,2.45,13.6,87.0,95.04,76.53
2018,1,9,9,30,46.0,98.0,2.4,13.7,112.0,125.91,103.0
2018,1,9,9,45,118.5,120.5,2.35,13.8,163.0,207.35,172.3
2018,1,9,10,0,191.0,143.0,2.3,13.9,214.0,273.85,227.37
2018,1,9,10,15,98.0,136.0,2.2,14.0,172.5,200.23,164.55
2018,1,9,10,30,5.0,129.0,2.1,14.1,131.0,114.38,91.35
2018,1,9,10,45,14.5,151.0,1.95,14.2,157.5,139.15,112.08
2018,1,9,11,0,24.0,173.0,1.8,14.3,184.0,162.93,131.5
2018,1,9,11,15,50.0,184.0,1.8,14.35,208.0,190.97,154.35
2018,1,9,11,30,76.0,195.0,1.8,14.4,232.0,209.23,168.78
2018,1,9,11,45,52.5,189.0,1.85,14.45,214.5,187.53,150.62
2018,1,9,12,0,29.0,183.0,1.9,14.5,197.0,167.98,134.53
2018,1,9,12,15,15.0,162.0,1.9,14.55,169.0,139.6,111.22
2018,1,9,12,30,1.0,141.0,1.9,14.6,141.0,116.53,92.4
2018,1,9,12,45,33.5,165.5,1.95,14.65,181.5,144.56,114.64
2018,1,9,13,0,66.0,190.0,2.0,14.7,222.0,166.52,131.2
2018,1,9,13,15,70.5,170.5,2.0,14.7,204.0,147.24,114.85
2018,1,9,13,30,75.0,151.0,2.0,14.7,186.0,128.12,98.91
2018,1,9,13,45,54.5,138.0,2.0,14.7,162.5,111.45,86.54
2018,1,9,14,0,34.0,125.0,2.0,14.7,139.0,97.24,76.39
2018,1,9,14,15,33.5,127.0,2.0,14.6,140.0,97.1,80.44
2018,1,9,14,30,33.0,129.0,2.0,14.5,141.0,97.68,81.09
2018,1,9,14,45,116.0,121.0,1.95,14.45,159.0,89.73,74.21
2018,1,9,15,0,199.0,113.0,1.9,14.4,177.0,81.84,67.33
2018,1,9,15,15,345.5,93.0,1.9,14.4,187.5,67.52,54.66
2018,1,9,15,30,492.0,73.0,1.9,14.4,198.0,57.06,45.3
2018,1,9,15,45,419.0,66.5,2.0,14.0,160.0,50.37,39.23
2018,1,9,16,0,346.0,60.0,2.1,13.6,122.0,45.58,34.69
2018,1,9,16,15,220.5,48.5,2.15,13.35,84.0,36.89,26.49
2018,1,9,16,30,95.0,37.0,2.2,13.1,46.0,28.53,17.68
2018,1,9,16,45,53.0,22.0,2.3,12.9,26.5,17.23,0.0
2018,1,9,17,0,11.0,7.0,2.4,12.7,7.0,5.97,0.0
2018,1,9,17,15,5.5,3.5,2.5,12.5,3.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,10,7,15,8.0,3.0,1.85,9.6,3.0,0.0,0.0
2018,1,10,7,30,16.0,6.0,1.8,9.8,6.0,15.17,0.0
2018,1,10,7,45,10.0,17.5,1.8,10.05,17.5,25.92,0.0
2018,1,10,8,0,4.0,29.0,1.8,10.3,29.0,31.36,18.26
2018,1,10,8,15,21.5,44.0,1.8,10.5,47.5,64.87,49.24
2018,1,10,8,30,39.0,59.0,1.8,10.7,66.0,91.78,73.54
2018,1,10,8,45,36.5,73.5,1.85,10.9,81.0,103.83,84.38
2018,1,10,9,0,34.0,88.0,1.9,11.1,96.0,115.44,94.53
2018,1,10,9,15,33.0,102.0,1.95,11.25,111.0,127.05,104.46
2018,1,10,9,30,32.0,116.0,2.0,11.4,126.0,138.36,113.92
2018,1,10,9,45,41.5,131.0,2.1,11.55,145.5,157.46,130.04
2018,1,10,10,0,51.0,146.0,2.2,11.7,165.0,175.84,145.31
2018,1,10,10,15,99.0,160.0,2.25,11.85,200.5,227.67,188.8
2018,1,10,10,30,147.0,174.0,2.3,12.0,236.0,265.1,219.48
2018,1,10,10,45,271.5,170.5,2.35,12.15,292.5,336.12,277.58
2018,1,10,11,0,396.0,167.0,2.4,12.3,349.0,399.49,327.38
2018,1,10,11,15,309.0,178.0,2.3,12.45,323.0,337.55,275.38
2018,1,10,11,30,222.0,189.0,2.2,12.6,297.0,289.98,235.52
2018,1,10,11,45,131.0,185.5,2.15,12.7,249.5,226.25,183.01
2018,1,10,12,0,40.0,182.0,2.1,12.8,202.0,171.84,138.44
2018,1,10,12,15,25.5,173.5,2.0,12.95,186.0,155.33,124.77
2018,1,10,12,30,11.0,165.0,1.9,13.1,170.0,139.19,111.49
2018,1,10,12,45,18.5,162.5,1.8,13.2,171.5,137.83,110.06
2018,1,10,13,0,26.0,160.0,1.7,13.3,173.0,135.14,107.41
2018,1,10,13,15,14.5,146.5,1.65,13.4,153.5,121.02,96.07
2018,1,10,13,30,3.0,133.0,1.6,13.5,134.0,107.7,85.53
2018,1,10,13,45,5.5,131.0,1.5,13.6,133.0,105.35,83.57
2018,1,10,14,0,8.0,129.0,1.4,13.7,132.0,102.56,81.4
2018,1,10,14,15,175.0,121.5,1.35,13.7,188.0,86.6,71.43
2018,1,10,14,30,342.0,114.0,1.3,13.7,244.0,79.53,65.32
2018,1,10,14,45,467.5,94.5,1.2,13.7,255.5,68.45,55.6
2018,1,10,15,0,593.0,75.0,1.1,13.7,267.0,56.96,45.45
2018,1,10,15,15,587.5,69.5,1.1,13.7,240.0,53.65,42.52
2018,1,10,15,30,582.0,64.0,1.1,13.7,213.0,50.28,39.44
2018,1,10,15,45,540.5,57.0,0.9,13.25,177.0,45.36,34.96
2018,1,10,16,0,499.0,50.0,0.7,12.8,141.0,40.39,30.3
2018,1,10,16,15,412.0,42.5,0.7,12.55,104.5,34.73,24.81
2018,1,10,16,30,325.0,35.0,0.7,12.3,68.0,29.12,18.52
2018,1,10,16,45,201.0,23.5,0.7,12.1,40.5,19.72,0.0
2018,1,10,17,0,77.0,12.0,0.7,11.9,13.0,10.24,0.0
2018,1,10,17,15,38.5,6.0,0.7,11.85,6.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,11,7,15,10.5,3.0,0.55,11.3,3.0,0.0,0.0
2018,1,11,7,30,21.0,6.0,0.6,11.5,6.0,18.34,0.0
2018,1,11,7,45,16.5,14.0,0.7,11.7,14.5,29.73,0.0
2018,1,11,8,0,12.0,22.0,0.8,11.9,23.0,28.74,16.48
2018,1,11,8,15,17.5,28.5,0.9,12.15,31.0,37.57,26.25
2018,1,11,8,30,23.0,35.0,1.0,12.4,39.0,46.99,35.01
2018,1,11,8,45,11.5,35.0,1.15,12.65,37.0,37.91,27.27
2018,1,11,9,0,0.0,35.0,1.3,12.9,35.0,28.89,19.3
2018,1,11,9,15,0.0,45.5,1.35,13.1,45.5,37.61,26.86
2018,1,11,9,30,0.0,56.0,1.4,13.3,56.0,46.36,34.35
2018,1,11,9,45,2.5,82.5,1.45,13.5,83.5,71.65,55.95
2018,1,11,10,0,5.0,109.0,1.5,13.7,111.0,97.88,78.05
2018,1,11,10,15,82.5,143.0,1.45,13.9,178.0,187.52,154.02
2018,1,11,10,30,160.0,177.0,1.4,14.1,245.0,276.64,226.54
2018,1,11,10,45,117.5,183.0,1.35,14.3,234.5,249.41,202.69
2018,1,11,11,0,75.0,189.0,1.3,14.5,224.0,214.86,173.67
2018,1,11,11,15,68.5,194.5,1.25,14.7,227.0,211.05,170.01
2018,1,11,11,30,62.0,200.0,1.2,14.9,230.0,207.43,166.44
2018,1,11,11,45,37.0,187.5,1.15,15.1,205.5,179.5,143.35
2018,1,11,12,0,12.0,175.0,1.1,15.3,181.0,150.93,119.99
2018,1,11,12,15,35.5,178.0,1.1,15.4,196.0,162.97,129.41
2018,1,11,12,30,59.0,181.0,1.1,15.5,211.0,169.38,133.75
2018,1,11,12,45,92.0,193.5,1.1,15.6,239.0,183.32,143.57
2018,1,11,13,0,125.0,206.0,1.1,15.7,267.0,193.06,149.5
2018,1,11,13,15,272.0,184.5,1.1,15.7,312.5,193.75,143.23
2018,1,11,13,30,419.0,163.0,1.1,15.7,358.0,178.22,123.9
2018,1,11,13,45,555.5,127.0,1.1,15.7,373.5,138.97,89.63
2018,1,11,14,0,692.0,91.0,1.1,15.7,389.0,82.2,52.87
2018,1,11,14,15,628.0,93.5,1.1,15.6,350.5,68.11,54.72
2018,1,11,14,30,564.0,96.0,1.1,15.5,312.0,70.26,56.74
2018,1,11,14,45,640.0,79.5,1.05,15.4,304.5,59.79,47.59
2018,1,11,15,0,716.0,63.0,1.0,15.3,297.0,53.36,41.98
2018,1,11,15,15,656.0,61.5,1.0,15.3,256.0,48.0,37.24
2018,1,11,15,30,596.0,60.0,1.0,15.3,215.0,47.12,36.4
