Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,45,572.0,53.0,0.85,14.5,181.0,42.23,32.03
2018,1,11,16,0,548.0,46.0,0.7,13.7,147.0,37.22,27.42
2018,1,11,16,15,473.5,39.0,0.75,13.3,110.0,31.88,22.29
2018,1,11,16,30,399.0,32.0,0.8,12.9,73.0,26.54,16.53
2018,1,11,16,45,243.0,21.5,0.85,12.55,43.0,17.86,0.56
2018,1,11,17,0,87.0,11.0,0.9,12.2,13.0,9.39,0.0
2018,1,11,17,15,43.5,5.5,0.95,12.05,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,7,15,53.0,4.5,1.1,9.6,5.0,0.0,0.0
2018,1,12,7,30,106.0,9.0,1.1,10.0,10.0,74.56,0.0
2018,1,12,7,45,265.0,18.0,1.15,10.45,38.0,218.92,0.0
2018,1,12,8,0,424.0,27.0,1.2,10.9,66.0,345.24,256.51
2018,1,12,8,15,512.0,33.5,1.25,11.25,105.0,416.09,336.81
2018,1,12,8,30,600.0,40.0,1.3,11.6,144.0,485.98,397.91
2018,1,12,8,45,496.0,47.5,1.4,12.0,148.5,429.93,356.28
2018,1,12,9,0,392.0,55.0,1.5,12.4,153.0,365.43,305.55
2018,1,12,9,15,196.0,74.5,1.6,12.8,123.5,227.58,190.79
2018,1,12,9,30,0.0,94.0,1.7,13.2,94.0,82.89,65.3
2018,1,12,9,45,4.0,113.0,1.75,13.65,114.5,103.15,82.58
2018,1,12,10,0,8.0,132.0,1.8,14.1,135.0,122.95,99.0
2018,1,12,10,15,22.0,150.5,1.8,14.45,159.5,148.03,119.84
2018,1,12,10,30,36.0,169.0,1.8,14.8,184.0,181.88,147.51
2018,1,12,10,45,29.0,171.5,1.8,15.1,184.0,175.89,141.92
2018,1,12,11,0,22.0,174.0,1.8,15.4,184.0,162.88,130.75
2018,1,12,11,15,29.0,184.5,1.8,15.6,198.5,180.78,145.13
2018,1,12,11,30,36.0,195.0,1.8,15.8,213.0,190.12,152.3
2018,1,12,11,45,31.5,195.0,1.85,16.0,211.0,183.79,146.76
2018,1,12,12,0,27.0,195.0,1.9,16.2,209.0,174.12,138.62
2018,1,12,12,15,26.0,194.0,1.9,16.3,207.5,170.26,135.26
2018,1,12,12,30,25.0,193.0,1.9,16.4,206.0,166.46,131.97
2018,1,12,12,45,45.5,200.0,1.95,16.5,222.5,175.2,138.29
2018,1,12,13,0,66.0,207.0,2.0,16.6,239.0,179.94,141.05
2018,1,12,13,15,146.5,199.0,2.05,16.55,268.0,181.97,139.07
2018,1,12,13,30,227.0,191.0,2.1,16.5,297.0,173.51,128.53
2018,1,12,13,45,447.0,145.0,2.1,16.5,342.5,141.86,95.73
2018,1,12,14,0,667.0,99.0,2.1,16.5,388.0,89.18,57.83
2018,1,12,14,15,743.5,81.0,2.05,16.3,384.0,65.96,52.68
2018,1,12,14,30,820.0,63.0,2.0,16.1,380.0,53.41,41.78
2018,1,12,14,45,797.0,61.0,1.9,15.95,347.0,52.0,40.62
2018,1,12,15,0,774.0,59.0,1.8,15.8,314.0,50.62,39.46
2018,1,12,15,15,740.5,56.0,1.8,15.8,276.5,48.37,37.47
2018,1,12,15,30,707.0,53.0,1.8,15.8,239.0,46.15,35.45
2018,1,12,15,45,657.5,49.0,1.4,14.5,199.0,43.0,32.71
2018,1,12,16,0,608.0,45.0,1.0,13.2,159.0,39.92,29.88
2018,1,12,16,15,482.5,39.5,1.05,12.6,115.5,32.27,22.74
2018,1,12,16,30,357.0,34.0,1.1,12.0,72.0,28.11,18.08
2018,1,12,16,45,246.0,23.5,1.1,11.45,44.0,19.61,3.16
2018,1,12,17,0,135.0,13.0,1.1,10.9,16.0,11.1,0.0
2018,1,12,17,15,67.5,6.5,1.1,10.75,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,13,7,15,18.5,3.0,2.6,7.15,3.0,0.0,0.0
2018,1,13,7,30,37.0,6.0,2.7,7.6,6.0,28.52,0.0
2018,1,13,7,45,31.0,11.5,2.85,8.05,12.5,41.68,0.0
2018,1,13,8,0,25.0,17.0,3.0,8.5,19.0,38.33,24.71
2018,1,13,8,15,22.5,26.5,3.1,8.95,29.0,38.27,27.34
2018,1,13,8,30,20.0,36.0,3.2,9.4,39.0,46.14,34.62
2018,1,13,8,45,15.0,49.5,3.3,9.85,52.5,56.68,43.89
2018,1,13,9,0,10.0,63.0,3.4,10.3,66.0,60.99,47.6
2018,1,13,9,15,40.5,86.0,3.35,10.75,99.0,111.91,92.24
2018,1,13,9,30,71.0,109.0,3.3,11.2,132.0,156.03,130.27
2018,1,13,9,45,106.0,129.0,3.25,11.65,167.0,210.19,176.03
2018,1,13,10,0,141.0,149.0,3.2,12.1,202.0,250.02,208.9
2018,1,13,10,15,169.5,164.0,3.15,12.55,233.0,277.61,230.95
2018,1,13,10,30,198.0,179.0,3.1,13.0,264.0,302.99,250.75
2018,1,13,10,45,265.0,181.0,3.05,13.45,300.5,345.64,284.47
2018,1,13,11,0,332.0,183.0,3.0,13.9,337.0,372.8,304.83
2018,1,13,11,15,484.0,156.5,2.95,14.25,389.5,422.64,342.91
2018,1,13,11,30,636.0,130.0,2.9,14.6,442.0,457.27,367.04
2018,1,13,11,45,768.0,98.5,2.85,15.0,481.5,460.95,365.47
2018,1,13,12,0,900.0,67.0,2.8,15.4,521.0,452.97,353.23
2018,1,13,12,15,847.5,80.0,2.8,15.5,508.0,404.92,310.91
2018,1,13,12,30,795.0,93.0,2.8,15.6,495.0,358.44,269.8
2018,1,13,12,45,710.5,111.5,2.8,15.75,467.5,306.54,225.33
2018,1,13,13,0,626.0,130.0,2.8,15.9,440.0,262.24,187.93
2018,1,13,13,15,644.5,120.0,2.75,15.85,431.5,221.66,151.01
2018,1,13,13,30,663.0,110.0,2.7,15.8,423.0,178.68,113.93
2018,1,13,13,45,645.0,109.5,2.7,15.8,402.5,137.2,84.22
2018,1,13,14,0,627.0,109.0,2.7,15.8,382.0,97.01,64.24
2018,1,13,14,15,638.5,99.5,2.65,15.6,362.5,72.36,58.45
2018,1,13,14,30,650.0,90.0,2.6,15.4,343.0,66.52,53.46
2018,1,13,14,45,716.5,73.5,2.55,15.2,330.0,56.0,44.27
2018,1,13,15,0,783.0,57.0,2.5,15.0,317.0,49.06,38.2
2018,1,13,15,15,732.0,56.0,2.5,15.0,276.5,48.24,37.48
2018,1,13,15,30,681.0,55.0,2.5,15.0,236.0,47.59,36.85
2018,1,13,15,45,570.5,54.0,2.15,13.9,188.5,42.88,32.69
2018,1,13,16,0,460.0,53.0,1.8,12.8,141.0,42.43,32.16
2018,1,13,16,15,388.0,44.5,1.85,12.15,106.0,36.07,26.14
2018,1,13,16,30,316.0,36.0,1.9,11.5,71.0,29.67,19.58
2018,1,13,16,45,209.5,24.0,1.9,10.9,43.0,19.9,4.91
2018,1,13,17,0,103.0,12.0,1.9,10.3,15.0,10.24,0.0
2018,1,13,17,15,51.5,6.0,1.95,10.15,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,14,7,15,27.5,3.5,3.0,8.25,4.0,0.0,0.0
2018,1,14,7,30,55.0,7.0,3.0,8.4,8.0,40.85,0.0
2018,1,14,7,45,91.0,15.5,3.0,8.5,22.0,100.44,0.0
2018,1,14,8,0,127.0,24.0,3.0,8.6,36.0,148.62,112.01
2018,1,14,8,15,63.5,37.0,2.95,8.8,43.0,91.64,73.22
2018,1,14,8,30,0.0,50.0,2.9,9.0,50.0,45.0,33.08
2018,1,14,8,45,0.5,67.0,2.9,9.25,67.0,62.02,48.16
2018,1,14,9,0,1.0,84.0,2.9,9.5,84.0,78.48,62.58
2018,1,14,9,15,13.5,101.0,2.85,9.8,105.0,102.73,83.85
2018,1,14,9,30,26.0,118.0,2.8,10.1,126.0,136.6,113.01
2018,1,14,9,45,32.5,127.5,2.75,10.4,139.0,147.3,121.93
2018,1,14,10,0,39.0,137.0,2.7,10.7,152.0,157.9,130.66
2018,1,14,10,15,134.0,154.0,2.6,11.0,210.5,244.26,204.14
2018,1,14,10,30,229.0,171.0,2.5,11.3,269.0,325.5,270.72
2018,1,14,10,45,253.0,183.0,2.4,11.65,296.5,341.43,281.98
2018,1,14,11,0,277.0,195.0,2.3,12.0,324.0,354.77,291.08
2018,1,14,11,15,242.5,206.0,2.25,12.2,322.0,333.0,271.76
2018,1,14,11,30,208.0,217.0,2.2,12.4,320.0,304.42,247.33
2018,1,14,11,45,158.5,219.0,2.1,12.65,298.0,270.84,219.01
2018,1,14,12,0,109.0,221.0,2.0,12.9,276.0,235.5,189.63
2018,1,14,12,15,79.0,216.0,1.95,13.1,256.0,211.75,169.95
2018,1,14,12,30,49.0,211.0,1.9,13.3,236.0,190.71,152.75
2018,1,14,12,45,69.0,212.0,1.8,13.5,246.5,191.85,152.67
2018,1,14,13,0,89.0,213.0,1.7,13.7,257.0,190.73,150.43
2018,1,14,13,15,141.5,209.5,1.65,13.75,277.5,189.5,146.74
2018,1,14,13,30,194.0,206.0,1.6,13.8,298.0,182.5,138.41
2018,1,14,13,45,232.0,191.0,1.6,13.9,296.5,158.02,117.86
2018,1,14,14,0,270.0,176.0,1.6,14.0,295.0,131.83,100.02
2018,1,14,14,15,211.0,168.5,1.6,13.85,258.0,120.45,100.9
2018,1,14,14,30,152.0,161.0,1.6,13.7,221.0,114.79,96.19
2018,1,14,14,45,207.0,145.0,1.65,13.55,219.0,101.89,85.08
2018,1,14,15,0,262.0,129.0,1.7,13.4,217.0,92.57,77.03
2018,1,14,15,15,251.0,115.0,1.7,13.4,191.5,83.54,69.09
2018,1,14,15,30,240.0,101.0,1.7,13.4,166.0,74.27,60.82
2018,1,14,15,45,182.0,87.0,1.75,12.6,131.5,64.43,52.08
2018,1,14,16,0,124.0,73.0,1.8,11.8,97.0,55.57,44.0
2018,1,14,16,15,90.0,56.5,1.75,11.4,71.5,43.54,32.84
2018,1,14,16,30,56.0,40.0,1.7,11.0,46.0,31.3,21.15
2018,1,14,16,45,48.5,25.0,1.7,10.6,28.5,19.94,6.26
2018,1,14,17,0,41.0,10.0,1.7,10.2,11.0,8.54,0.0
2018,1,14,17,15,20.5,5.0,1.6,10.05,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,1.9,8.3,3.0,0.0,0.0
2018,1,15,7,30,19.0,6.0,1.9,8.6,6.0,17.2,0.0
2018,1,15,7,45,10.5,18.5,1.85,8.85,18.5,27.57,0.0
2018,1,15,8,0,2.0,31.0,1.8,9.1,31.0,32.46,19.83
2018,1,15,8,15,9.5,47.5,1.75,9.45,49.0,54.6,40.72
2018,1,15,8,30,17.0,64.0,1.7,9.8,67.0,84.14,66.88
2018,1,15,8,45,54.5,81.0,1.6,10.15,94.0,126.91,104.82
2018,1,15,9,0,92.0,98.0,1.5,10.5,121.0,181.61,152.07
2018,1,15,9,15,127.5,113.5,1.45,10.95,151.5,219.53,184.23
2018,1,15,9,30,163.0,129.0,1.4,11.4,182.0,256.29,214.64
2018,1,15,9,45,183.5,141.5,1.3,11.8,207.0,277.74,231.49
2018,1,15,10,0,204.0,154.0,1.2,12.2,232.0,297.9,246.88
2018,1,15,10,15,189.0,165.0,1.15,12.55,241.5,292.08,240.62
2018,1,15,10,30,174.0,176.0,1.1,12.9,251.0,285.97,234.28
2018,1,15,10,45,277.0,175.0,1.05,13.2,301.5,348.21,283.7
2018,1,15,11,0,380.0,174.0,1.0,13.5,352.0,393.14,317.43
2018,1,15,11,15,389.5,180.5,0.95,13.65,368.5,397.59,318.38
2018,1,15,11,30,399.0,187.0,0.9,13.8,385.0,389.44,309.8
2018,1,15,11,45,346.0,200.0,0.9,13.95,373.5,348.76,276.35
2018,1,15,12,0,293.0,213.0,0.9,14.1,362.0,318.51,251.28
2018,1,15,12,15,256.5,217.5,0.9,14.2,348.5,290.23,227.83
2018,1,15,12,30,220.0,222.0,0.9,14.3,335.0,261.3,204.03
2018,1,15,12,45,176.5,221.5,0.85,14.35,311.5,232.94,181.13
2018,1,15,13,0,133.0,221.0,0.8,14.4,288.0,208.18,161.66
2018,1,15,13,15,116.5,213.0,0.8,14.4,270.5,187.52,145.12
2018,1,15,13,30,100.0,205.0,0.8,14.4,253.0,170.68,132.1
2018,1,15,13,45,77.0,191.5,0.8,14.4,227.5,150.48,117.19
2018,1,15,14,0,54.0,178.0,0.8,14.4,202.0,133.04,104.99
2018,1,15,14,15,80.0,164.0,0.8,14.35,197.0,120.74,100.73
2018,1,15,14,30,106.0,150.0,0.8,14.3,192.0,108.02,89.89
2018,1,15,14,45,131.5,143.0,0.8,14.3,190.5,103.53,86.14
2018,1,15,15,0,157.0,136.0,0.8,14.3,189.0,98.83,82.14
2018,1,15,15,15,277.0,106.5,0.8,14.3,187.0,78.35,64.2
2018,1,15,15,30,397.0,77.0,0.8,14.3,185.0,57.03,45.35
2018,1,15,15,45,334.0,68.5,0.75,13.75,149.5,51.03,40.01
2018,1,15,16,0,271.0,60.0,0.7,13.2,114.0,44.97,34.45
2018,1,15,16,15,228.5,46.0,0.7,12.95,84.0,34.91,25.16
2018,1,15,16,30,186.0,32.0,0.7,12.7,54.0,24.59,15.44
2018,1,15,16,45,151.5,23.5,0.7,12.4,36.5,18.24,6.15
2018,1,15,17,0,117.0,15.0,0.7,12.1,19.0,12.8,0.0
2018,1,15,17,15,58.5,7.5,0.7,11.95,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.15,11.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.1,11.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,16,7,15,7.5,1.5,0.7,11.15,1.5,0.0,0.0
2018,1,16,7,30,15.0,3.0,0.7,11.3,3.0,12.12,0.0
2018,1,16,7,45,7.5,9.5,0.7,11.5,9.5,12.92,0.0
2018,1,16,8,0,0.0,16.0,0.7,11.7,16.0,13.17,4.67
2018,1,16,8,15,0.0,23.0,0.8,11.95,23.0,18.96,10.31
2018,1,16,8,30,0.0,30.0,0.9,12.2,30.0,24.75,15.54
2018,1,16,8,45,0.0,43.5,1.0,12.45,43.5,35.97,25.35
2018,1,16,9,0,0.0,57.0,1.1,12.7,57.0,47.71,35.53
2018,1,16,9,15,0.0,47.5,1.0,13.05,47.5,39.28,28.3
2018,1,16,9,30,0.0,38.0,0.9,13.4,38.0,31.38,21.48
2018,1,16,9,45,0.0,53.0,0.75,13.8,53.0,43.85,32.14
2018,1,16,10,0,0.0,68.0,0.6,14.2,68.0,56.37,42.69
2018,1,16,10,15,5.5,94.5,0.7,14.4,97.0,83.32,65.44
2018,1,16,10,30,11.0,121.0,0.8,14.6,126.0,110.47,88.0
2018,1,16,10,45,5.5,116.5,0.85,14.8,119.0,102.02,80.6
2018,1,16,11,0,0.0,112.0,0.9,15.0,112.0,94.22,73.87
2018,1,16,11,15,2.5,111.0,0.9,15.1,112.0,94.37,73.92
2018,1,16,11,30,5.0,110.0,0.9,15.2,112.0,94.44,73.89
2018,1,16,11,45,4.0,102.5,0.9,15.3,104.5,87.24,67.81
2018,1,16,12,0,3.0,95.0,0.9,15.4,97.0,80.27,61.95
2018,1,16,12,15,1.5,93.0,0.9,15.45,94.0,77.85,59.92
2018,1,16,12,30,0.0,91.0,0.9,15.5,91.0,75.58,58.04
2018,1,16,12,45,11.5,118.0,0.9,15.55,124.0,100.88,78.74
2018,1,16,13,0,23.0,145.0,0.9,15.6,157.0,123.92,97.19
2018,1,16,13,15,26.0,159.0,0.95,15.55,172.0,132.15,103.7
2018,1,16,13,30,29.0,173.0,1.0,15.5,187.0,138.85,109.08
2018,1,16,13,45,14.5,115.0,1.0,15.45,122.0,94.95,73.71
2018,1,16,14,0,0.0,57.0,1.0,15.4,57.0,47.21,34.49
2018,1,16,14,15,4.0,70.5,1.0,15.3,72.0,58.51,46.34
2018,1,16,14,30,8.0,84.0,1.0,15.2,87.0,69.17,55.81
2018,1,16,14,45,11.5,85.0,1.0,15.05,89.0,69.62,56.3
2018,1,16,15,0,15.0,86.0,1.0,14.9,91.0,69.93,56.68
2018,1,16,15,15,7.5,57.5,1.0,14.9,60.0,47.68,37.0
2018,1,16,15,30,0.0,29.0,1.0,14.9,29.0,23.91,15.8
2018,1,16,15,45,0.0,19.0,0.9,14.25,19.0,15.64,8.4
2018,1,16,16,0,0.0,9.0,0.8,13.6,9.0,7.39,0.96
2018,1,16,16,15,0.0,11.5,0.85,13.2,11.5,9.45,2.72
2018,1,16,16,30,0.0,14.0,0.9,12.8,14.0,11.51,4.27
2018,1,16,16,45,6.0,11.0,0.9,12.45,11.0,9.29,0.75
2018,1,16,17,0,12.0,8.0,0.9,12.1,8.0,6.83,0.0
2018,1,16,17,15,6.0,4.0,0.9,11.95,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,17,7,15,6.0,2.0,1.2,9.45,2.0,0.0,0.0
2018,1,17,7,30,12.0,4.0,1.2,9.9,4.0,11.09,0.0
2018,1,17,7,45,12.0,13.0,1.2,10.35,13.5,18.86,0.0
2018,1,17,8,0,12.0,22.0,1.2,10.8,23.0,28.03,16.78
2018,1,17,8,15,13.0,32.0,1.15,11.15,34.0,38.89,27.51
2018,1,17,8,30,14.0,42.0,1.1,11.5,45.0,49.32,36.98
2018,1,17,8,45,17.0,46.5,1.05,11.9,50.5,54.37,41.71
2018,1,17,9,0,20.0,51.0,1.0,12.3,56.0,59.91,46.68
2018,1,17,9,15,11.0,55.0,1.0,12.85,58.0,53.15,40.56
2018,1,17,9,30,2.0,59.0,1.0,13.4,60.0,50.23,37.71
2018,1,17,9,45,10.5,83.5,1.0,13.95,87.5,77.84,61.3
2018,1,17,10,0,19.0,108.0,1.0,14.5,115.0,113.09,90.82
2018,1,17,10,15,20.5,111.0,1.1,14.85,119.5,114.98,92.06
2018,1,17,10,30,22.0,114.0,1.2,15.2,124.0,116.95,93.42
2018,1,17,10,45,25.5,119.0,1.3,15.6,131.0,122.01,97.34
2018,1,17,11,0,29.0,124.0,1.4,16.0,138.0,126.78,100.96
2018,1,17,11,15,29.0,132.0,1.45,16.25,146.5,132.03,104.95
2018,1,17,11,30,29.0,140.0,1.5,16.5,155.0,136.99,108.67
2018,1,17,11,45,43.0,169.5,1.55,16.75,191.5,167.25,132.96
2018,1,17,12,0,57.0,199.0,1.6,17.0,228.0,195.06,154.78
2018,1,17,12,15,73.5,199.0,1.55,17.1,237.0,196.46,155.12
2018,1,17,12,30,90.0,199.0,1.5,17.2,246.0,196.28,154.04
2018,1,17,12,45,89.5,204.0,1.5,17.3,250.0,193.02,150.72
2018,1,17,13,0,89.0,209.0,1.5,17.4,254.0,189.15,146.96
2018,1,17,13,15,124.0,199.0,1.45,17.35,260.0,180.56,138.18
2018,1,17,13,30,159.0,189.0,1.4,17.3,266.0,168.35,126.53
2018,1,17,13,45,221.0,186.5,1.35,17.25,288.5,156.76,115.28
2018,1,17,14,0,283.0,184.0,1.3,17.2,311.0,140.52,104.26
2018,1,17,14,15,178.5,156.0,1.25,17.05,234.5,113.08,93.17
2018,1,17,14,30,74.0,128.0,1.2,16.9,158.0,98.22,80.58
2018,1,17,14,45,111.0,130.0,1.1,16.7,170.5,95.69,78.59
2018,1,17,15,0,148.0,132.0,1.0,16.5,183.0,96.59,79.53
2018,1,17,15,15,187.5,119.0,1.0,16.5,176.0,85.53,69.94
2018,1,17,15,30,227.0,106.0,1.0,16.5,169.0,77.46,62.86
2018,1,17,15,45,188.0,87.5,0.85,15.6,134.0,64.89,51.9
2018,1,17,16,0,149.0,69.0,0.7,14.7,99.0,52.0,40.46
2018,1,17,16,15,130.0,55.5,0.7,14.4,77.5,42.33,31.56
2018,1,17,16,30,111.0,42.0,0.7,14.1,56.0,32.42,22.2
2018,1,17,16,45,79.5,28.0,0.7,13.75,36.0,21.9,10.12
2018,1,17,17,0,48.0,14.0,0.7,13.4,16.0,11.95,0.0
2018,1,17,17,15,24.0,7.0,0.7,13.25,8.0,5.97,0.0
2018,1,17,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.4,11.3,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.5,11.5,1.0,0.85,0.0
2018,1,18,7,45,0.0,3.0,1.6,11.75,3.0,2.46,0.0
2018,1,18,8,0,0.0,5.0,1.7,12.0,5.0,4.1,0.0
2018,1,18,8,15,0.0,6.0,1.7,12.15,6.0,4.92,0.0
2018,1,18,8,30,0.0,7.0,1.7,12.3,7.0,5.74,0.0
2018,1,18,8,45,0.0,8.5,1.75,12.45,8.5,6.98,0.37
2018,1,18,9,0,0.0,10.0,1.8,12.6,10.0,8.22,1.47
2018,1,18,9,15,0.0,28.0,1.85,12.75,28.0,23.08,14.36
2018,1,18,9,30,0.0,46.0,1.9,12.9,46.0,38.02,27.24
2018,1,18,9,45,0.0,45.0,1.95,13.05,45.0,37.2,26.47
2018,1,18,10,0,0.0,44.0,2.0,13.2,44.0,36.37,25.7
2018,1,18,10,15,0.0,49.5,2.1,13.3,49.5,40.95,29.57
2018,1,18,10,30,0.0,55.0,2.2,13.4,55.0,45.54,33.41
2018,1,18,10,45,0.0,44.5,2.25,13.55,44.5,36.81,25.9
2018,1,18,11,0,0.0,34.0,2.3,13.7,34.0,28.11,18.42
2018,1,18,11,15,0.0,46.5,2.35,13.8,46.5,38.49,27.23
2018,1,18,11,30,0.0,59.0,2.4,13.9,59.0,48.9,36.01
2018,1,18,11,45,0.0,75.5,2.5,14.0,75.5,62.67,47.6
2018,1,18,12,0,0.0,92.0,2.6,14.1,92.0,76.47,59.16
2018,1,18,12,15,7.0,106.5,2.65,14.2,110.0,91.23,71.4
2018,1,18,12,30,14.0,121.0,2.7,14.3,128.0,105.12,82.77
2018,1,18,12,45,14.5,140.0,2.75,14.35,147.5,119.57,94.66
2018,1,18,13,0,15.0,159.0,2.8,14.4,167.0,133.25,105.88
2018,1,18,13,15,16.5,149.5,2.85,14.35,158.0,124.61,98.63
2018,1,18,13,30,18.0,140.0,2.9,14.3,149.0,115.95,91.43
2018,1,18,13,45,11.5,138.0,2.95,14.25,143.5,111.9,88.51
2018,1,18,14,0,5.0,136.0,3.0,14.2,138.0,108.38,86.06
2018,1,18,14,15,41.0,138.5,2.95,14.05,155.0,105.17,87.58
2018,1,18,14,30,77.0,141.0,2.9,13.9,172.0,106.48,88.92
2018,1,18,14,45,53.5,116.0,2.85,13.7,136.5,89.68,74.32
2018,1,18,15,0,30.0,91.0,2.8,13.5,101.0,72.13,58.94
2018,1,18,15,15,31.0,86.0,2.8,13.5,95.5,68.15,55.45
2018,1,18,15,30,32.0,81.0,2.8,13.5,90.0,64.04,51.77
2018,1,18,15,45,32.5,65.5,2.55,13.0,73.5,52.63,41.57
2018,1,18,16,0,33.0,50.0,2.3,12.5,57.0,40.93,31.0
2018,1,18,16,15,22.0,36.5,2.35,12.25,40.5,30.36,21.3
2018,1,18,16,30,11.0,23.0,2.4,12.0,24.0,19.5,11.28
2018,1,18,16,45,12.5,14.0,2.4,11.8,15.0,11.85,3.26
2018,1,18,17,0,14.0,5.0,2.4,11.6,6.0,4.27,0.0
2018,1,18,17,15,7.0,2.5,2.5,11.5,3.0,2.13,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,19,7,15,34.0,5.0,1.6,7.3,5.5,0.0,0.0
2018,1,19,7,30,68.0,10.0,1.6,8.0,11.0,52.29,0.0
2018,1,19,7,45,204.0,23.0,1.65,8.65,40.5,190.63,20.14
2018,1,19,8,0,340.0,36.0,1.7,9.3,70.0,313.78,245.18
2018,1,19,8,15,435.0,44.0,1.8,9.7,109.5,391.56,322.77
2018,1,19,8,30,530.0,52.0,1.9,10.1,149.0,468.73,389.98
2018,1,19,8,45,589.0,57.0,1.95,10.5,190.0,516.07,430.3
2018,1,19,9,0,648.0,62.0,2.0,10.9,231.0,561.13,466.94
2018,1,19,9,15,686.5,65.5,2.0,11.2,270.0,587.27,487.13
2018,1,19,9,30,725.0,69.0,2.0,11.5,309.0,606.35,501.05
2018,1,19,9,45,752.0,71.5,2.05,11.8,344.0,617.84,508.56
2018,1,19,10,0,779.0,74.0,2.1,12.1,379.0,625.74,512.91
2018,1,19,10,15,798.0,76.0,2.05,12.3,408.5,624.1,509.27
2018,1,19,10,30,817.0,78.0,2.0,12.5,438.0,618.83,502.66
2018,1,19,10,45,830.0,79.0,2.0,12.7,461.5,605.09,489.67
2018,1,19,11,0,843.0,80.0,2.0,12.9,485.0,587.9,473.81
2018,1,19,11,15,851.0,81.5,2.05,13.0,501.5,565.02,453.63
2018,1,19,11,30,859.0,83.0,2.1,13.1,518.0,538.96,430.53
2018,1,19,11,45,698.0,113.0,2.15,13.2,470.5,455.67,363.12
2018,1,19,12,0,537.0,143.0,2.2,13.3,423.0,375.34,298.15
2018,1,19,12,15,340.5,158.5,2.25,13.3,336.0,282.69,224.01
2018,1,19,12,30,144.0,174.0,2.3,13.3,249.0,198.95,157.78
2018,1,19,12,45,134.0,187.0,2.4,13.3,256.5,196.12,154.87
2018,1,19,13,0,124.0,200.0,2.5,13.3,264.0,192.96,151.67
2018,1,19,13,15,333.5,169.5,2.55,13.25,334.5,203.93,151.53
2018,1,19,13,30,543.0,139.0,2.6,13.2,405.0,192.39,131.62
2018,1,19,13,45,597.5,127.5,2.65,13.15,409.0,157.75,102.11
2018,1,19,14,0,652.0,116.0,2.7,13.1,413.0,115.13,73.89
2018,1,19,14,15,570.0,120.5,2.75,12.9,369.0,86.02,71.06
2018,1,19,14,30,488.0,125.0,2.8,12.7,325.0,87.66,72.71
2018,1,19,14,45,599.5,99.0,2.8,12.55,324.5,72.97,59.83
2018,1,19,15,0,711.0,73.0,2.8,12.4,324.0,55.81,44.62
2018,1,19,15,15,701.5,67.0,2.8,12.4,291.5,52.0,41.25
2018,1,19,15,30,692.0,61.0,2.8,12.4,259.0,52.35,41.56
2018,1,19,15,45,644.5,56.5,2.5,11.5,218.5,44.95,34.96
2018,1,19,16,0,597.0,52.0,2.2,10.6,178.0,41.85,32.11
2018,1,19,16,15,523.0,45.5,2.2,10.1,137.5,36.99,27.46
2018,1,19,16,30,449.0,39.0,2.2,9.6,97.0,32.18,22.59
2018,1,19,16,45,315.0,29.0,2.15,9.1,62.0,24.09,13.2
2018,1,19,17,0,181.0,19.0,2.1,8.6,27.0,15.97,0.0
2018,1,19,17,15,90.5,9.5,2.1,8.45,13.5,8.11,0.0
2018,1,19,17,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.2,3.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,1,20,7,15,58.5,5.5,2.25,4.65,6.5,0.0,0.0
2018,1,20,7,30,117.0,11.0,2.3,5.4,13.0,84.93,0.0
2018,1,20,7,45,283.0,20.5,2.4,6.1,44.5,243.15,47.3
2018,1,20,8,0,449.0,30.0,2.5,6.8,76.0,383.9,304.89
2018,1,20,8,15,536.5,36.0,2.5,7.45,117.0,445.78,371.3
2018,1,20,8,30,624.0,42.0,2.5,8.1,158.0,517.15,433.67
2018,1,20,8,45,678.0,45.5,2.55,8.7,200.0,560.44,470.58
2018,1,20,9,0,732.0,49.0,2.6,9.3,242.0,601.12,503.49
2018,1,20,9,15,766.5,52.0,2.7,9.9,282.0,624.52,521.57
2018,1,20,9,30,801.0,55.0,2.8,10.5,322.0,644.69,536.35
2018,1,20,9,45,825.0,57.0,2.9,11.1,357.5,652.85,541.28
2018,1,20,10,0,849.0,59.0,3.0,11.7,393.0,651.9,538.82
2018,1,20,10,15,864.5,60.0,3.0,12.0,422.5,646.37,532.17
2018,1,20,10,30,880.0,61.0,3.0,12.3,452.0,637.34,522.59
2018,1,20,10,45,890.0,63.0,3.0,12.6,476.0,622.5,508.23
2018,1,20,11,0,900.0,65.0,3.0,12.9,500.0,604.2,490.94
2018,1,20,11,15,906.0,66.0,3.05,13.1,516.0,579.14,468.44
2018,1,20,11,30,912.0,67.0,3.1,13.3,532.0,550.96,443.05
2018,1,20,11,45,914.5,68.0,3.1,13.5,541.0,518.02,413.24
2018,1,20,12,0,917.0,69.0,3.1,13.7,550.0,482.37,380.62
2018,1,20,12,15,914.5,70.0,3.05,13.8,551.0,442.12,343.71
2018,1,20,12,30,912.0,71.0,3.0,13.9,552.0,399.85,304.44
2018,1,20,12,45,897.0,74.5,3.0,14.0,543.0,353.99,261.99
2018,1,20,13,0,882.0,78.0,3.0,14.1,534.0,307.5,218.83
2018,1,20,13,15,876.5,77.0,2.95,14.1,520.0,259.07,174.33
2018,1,20,13,30,871.0,76.0,2.9,14.1,506.0,205.13,127.2
2018,1,20,13,45,869.5,73.0,2.85,14.1,487.5,158.89,90.91
2018,1,20,14,0,868.0,70.0,2.8,14.1,469.0,107.19,59.89
2018,1,20,14,15,855.0,68.0,2.7,13.95,441.5,56.86,45.03
2018,1,20,14,30,842.0,66.0,2.6,13.8,414.0,55.57,44.02
2018,1,20,14,45,822.5,63.5,2.55,13.6,380.5,53.83,42.59
2018,1,20,15,0,803.0,61.0,2.5,13.4,347.0,52.1,41.14
2018,1,20,15,15,760.0,58.5,2.5,13.4,305.5,50.16,39.44
2018,1,20,15,30,717.0,56.0,2.5,13.4,264.0,48.28,37.76
2018,1,20,15,45,547.5,51.0,2.15,12.2,195.5,39.87,30.32
2018,1,20,16,0,378.0,46.0,1.8,11.0,127.0,35.57,26.45
2018,1,20,16,15,444.0,41.0,1.85,10.35,115.5,32.76,23.7
2018,1,20,16,30,510.0,36.0,1.9,9.7,104.0,29.72,20.51
2018,1,20,16,45,379.0,28.0,1.95,9.05,68.0,23.27,13.0
2018,1,20,17,0,248.0,20.0,2.0,8.4,32.0,16.89,0.0
2018,1,20,17,15,124.0,10.0,2.0,8.2,16.0,8.54,0.0
2018,1,20,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,21,7,15,51.5,6.0,0.8,7.15,7.0,0.0,0.0
2018,1,21,7,30,103.0,12.0,0.8,7.3,14.0,76.97,0.0
2018,1,21,7,45,239.5,23.0,0.8,7.45,43.5,217.65,57.24
2018,1,21,8,0,376.0,34.0,0.8,7.6,73.0,339.34,267.44
2018,1,21,8,15,320.5,43.5,0.85,7.85,88.0,314.46,260.11
2018,1,21,8,30,265.0,53.0,0.9,8.1,103.0,281.82,237.06
2018,1,21,8,45,136.0,57.0,0.95,8.35,83.0,174.76,147.69
2018,1,21,9,0,7.0,61.0,1.0,8.6,63.0,56.4,43.77
2018,1,21,9,15,3.5,79.5,1.1,8.95,80.5,71.42,56.84
2018,1,21,9,30,0.0,98.0,1.2,9.3,98.0,86.25,69.38
2018,1,21,9,45,3.5,118.0,1.25,9.6,119.5,107.22,87.23
2018,1,21,10,0,7.0,138.0,1.3,9.9,141.0,127.75,104.45
2018,1,21,10,15,19.5,157.0,1.4,10.25,165.5,152.68,125.36
2018,1,21,10,30,32.0,176.0,1.5,10.6,190.0,186.96,153.71
2018,1,21,10,45,38.5,187.0,1.6,10.9,205.0,197.87,162.27
2018,1,21,11,0,45.0,198.0,1.7,11.2,220.0,208.07,170.24
2018,1,21,11,15,64.5,211.0,1.8,11.45,243.5,226.63,185.13
2018,1,21,11,30,84.0,224.0,1.9,11.7,267.0,243.25,198.14
2018,1,21,11,45,133.0,230.0,1.95,11.9,299.5,272.32,220.99
2018,1,21,12,0,182.0,236.0,2.0,12.1,332.0,289.37,233.37
2018,1,21,12,15,201.0,235.0,2.05,12.25,341.5,283.66,227.23
2018,1,21,12,30,220.0,234.0,2.1,12.4,351.0,275.9,219.19
2018,1,21,12,45,208.0,232.5,2.1,12.5,342.0,255.71,201.54
2018,1,21,13,0,196.0,231.0,2.1,12.6,333.0,236.16,184.58
2018,1,21,13,15,222.5,222.0,2.1,12.65,335.0,220.61,169.69
2018,1,21,13,30,249.0,213.0,2.1,12.7,337.0,200.33,151.14
2018,1,21,13,45,225.5,206.5,2.1,12.75,315.0,176.94,133.46
2018,1,21,14,0,202.0,200.0,2.1,12.8,293.0,153.77,118.11
2018,1,21,14,15,177.0,185.0,2.05,12.7,263.0,129.88,109.44
2018,1,21,14,30,152.0,170.0,2.0,12.6,233.0,120.55,101.54
2018,1,21,14,45,184.5,158.0,1.9,12.55,228.5,113.37,95.42
2018,1,21,15,0,217.0,146.0,1.8,12.5,224.0,102.61,86.1
2018,1,21,15,15,172.5,132.0,1.8,12.5,190.0,96.28,80.6
2018,1,21,15,30,128.0,118.0,1.8,12.5,156.0,86.47,71.92
2018,1,21,15,45,106.0,101.5,1.55,11.8,129.5,75.18,61.95
2018,1,21,16,0,84.0,85.0,1.3,11.1,103.0,63.63,51.55
2018,1,21,16,15,65.5,67.5,1.35,10.85,79.5,51.24,40.11
2018,1,21,16,30,47.0,50.0,1.4,10.6,56.0,38.57,28.24
2018,1,21,16,45,33.0,34.0,1.5,10.35,37.5,26.96,16.27
2018,1,21,17,0,19.0,18.0,1.6,10.1,19.0,14.69,0.0
2018,1,21,17,15,9.5,9.0,1.65,10.05,9.5,7.68,0.0
2018,1,21,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
