Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,45,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.55,4.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.6,3.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.65,3.65,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.85,3.75,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,22,6,45,65.0,7.0,3.0,4.45,8.5,0.0,0.0
2018,2,22,7,0,130.0,14.0,3.1,4.8,17.0,103.45,0.0
2018,2,22,7,15,286.5,25.0,3.2,5.4,53.0,279.18,155.76
2018,2,22,7,30,443.0,36.0,3.3,6.0,89.0,425.09,350.37
2018,2,22,7,45,535.0,43.0,3.45,6.55,136.0,511.79,431.43
2018,2,22,8,0,627.0,50.0,3.6,7.1,183.0,599.72,506.92
2018,2,22,8,15,681.0,54.5,3.65,7.7,232.0,647.93,546.81
2018,2,22,8,30,735.0,59.0,3.7,8.3,281.0,701.89,589.0
2018,2,22,8,45,772.0,62.5,3.75,8.9,328.5,738.29,615.65
2018,2,22,9,0,809.0,66.0,3.8,9.5,376.0,771.75,639.04
2018,2,22,9,15,833.0,69.0,3.85,9.85,420.0,790.6,651.24
2018,2,22,9,30,857.0,72.0,3.9,10.2,464.0,805.9,660.58
2018,2,22,9,45,873.5,74.5,3.9,10.6,502.5,803.15,655.9
2018,2,22,10,0,890.0,77.0,3.9,11.0,541.0,804.58,654.59
2018,2,22,10,15,900.5,79.0,4.0,11.2,573.0,796.93,647.48
2018,2,22,10,30,911.0,81.0,4.1,11.4,605.0,785.58,637.79
2018,2,22,10,45,917.0,82.5,4.2,11.6,629.5,766.65,622.68
2018,2,22,11,0,923.0,84.0,4.3,11.8,654.0,744.22,605.14
2018,2,22,11,15,629.5,157.0,4.45,11.8,550.5,595.76,486.15
2018,2,22,11,30,336.0,230.0,4.6,11.8,447.0,433.99,354.72
2018,2,22,11,45,218.0,249.0,4.75,11.8,390.5,362.3,295.48
2018,2,22,12,0,100.0,268.0,4.9,11.8,334.0,285.51,231.79
2018,2,22,12,15,65.0,229.5,5.0,11.75,272.5,227.29,184.02
2018,2,22,12,30,30.0,191.0,5.1,11.7,211.0,173.73,139.84
2018,2,22,12,45,80.0,220.0,5.2,11.6,272.5,214.54,172.92
2018,2,22,13,0,130.0,249.0,5.3,11.5,334.0,249.0,199.69
2018,2,22,13,15,128.5,253.5,5.35,11.35,336.5,240.07,191.48
2018,2,22,13,30,127.0,258.0,5.4,11.2,339.0,230.59,182.94
2018,2,22,13,45,144.0,201.5,5.45,11.1,290.0,183.78,143.02
2018,2,22,14,0,161.0,145.0,5.5,11.0,241.0,130.28,97.44
2018,2,22,14,15,390.5,146.0,5.5,10.85,365.0,133.95,92.37
2018,2,22,14,30,620.0,147.0,5.5,10.7,489.0,114.97,81.2
2018,2,22,14,45,471.5,164.5,5.5,10.6,415.0,108.34,91.05
2018,2,22,15,0,323.0,182.0,5.5,10.5,341.0,124.47,105.59
2018,2,22,15,15,513.0,138.5,5.5,10.5,367.0,95.17,79.81
2018,2,22,15,30,703.0,95.0,5.5,10.5,393.0,69.52,57.08
2018,2,22,15,45,712.0,84.5,5.3,10.05,358.0,63.34,51.75
2018,2,22,16,0,721.0,74.0,5.1,9.6,323.0,56.83,46.06
2018,2,22,16,15,597.0,76.0,4.9,9.2,262.0,58.43,47.6
2018,2,22,16,30,473.0,78.0,4.7,8.8,201.0,60.8,49.74
2018,2,22,16,45,390.0,66.0,4.5,8.4,153.5,49.85,39.62
2018,2,22,17,0,307.0,54.0,4.3,8.0,106.0,41.08,31.3
2018,2,22,17,15,239.5,41.5,4.2,7.7,74.0,31.88,22.23
2018,2,22,17,30,172.0,29.0,4.1,7.4,42.0,22.49,8.78
2018,2,22,17,45,93.5,15.5,3.95,7.1,22.0,13.23,0.0
2018,2,22,18,0,15.0,2.0,3.8,6.8,2.0,0.0,0.0
2018,2,22,18,15,7.5,1.0,3.75,6.6,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.75,3.9,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.5,2.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.45,2.4,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.4,1.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.3,1.15,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.3,0.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.35,0.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,2,23,6,45,87.5,7.5,2.45,2.1,10.0,0.0,0.0
2018,2,23,7,0,175.0,15.0,2.5,2.7,20.0,136.6,0.0
2018,2,23,7,15,344.5,25.0,2.7,3.4,59.0,326.03,206.79
2018,2,23,7,30,514.0,35.0,2.9,4.1,98.0,467.81,388.07
2018,2,23,7,45,599.5,41.0,3.1,4.8,147.0,552.93,466.98
2018,2,23,8,0,685.0,47.0,3.3,5.5,196.0,637.32,539.1
2018,2,23,8,15,736.0,51.5,3.45,6.05,246.5,691.38,583.72
2018,2,23,8,30,787.0,56.0,3.6,6.6,297.0,743.41,624.47
2018,2,23,8,45,821.0,59.5,3.8,7.15,346.0,777.67,649.95
2018,2,23,9,0,855.0,63.0,4.0,7.7,395.0,808.84,672.2
2018,2,23,9,15,876.5,66.0,4.0,8.1,439.5,817.54,676.18
2018,2,23,9,30,898.0,69.0,4.0,8.5,484.0,830.84,683.64
2018,2,23,9,45,909.0,71.5,3.95,8.9,521.5,831.26,681.04
2018,2,23,10,0,920.0,74.0,3.9,9.3,559.0,827.98,675.84
2018,2,23,10,15,932.0,75.5,3.9,9.6,592.0,820.51,668.16
2018,2,23,10,30,944.0,77.0,3.9,9.9,625.0,809.18,657.78
2018,2,23,10,45,952.5,78.5,3.9,10.2,651.5,791.37,642.76
2018,2,23,11,0,961.0,80.0,3.9,10.5,678.0,769.81,625.12
2018,2,23,11,15,966.5,81.0,3.85,10.75,696.5,741.97,601.51
2018,2,23,11,30,972.0,82.0,3.8,11.0,715.0,710.67,574.49
2018,2,23,11,45,975.5,82.0,3.8,11.2,725.5,673.81,543.12
2018,2,23,12,0,979.0,82.0,3.8,11.4,736.0,633.92,508.79
2018,2,23,12,15,977.0,83.0,3.75,11.55,737.5,589.18,469.89
2018,2,23,12,30,975.0,84.0,3.7,11.7,739.0,542.13,428.28
2018,2,23,12,45,970.5,85.5,3.65,11.8,732.5,492.33,383.58
2018,2,23,13,0,966.0,87.0,3.6,11.9,726.0,440.85,336.48
2018,2,23,13,15,961.0,86.5,3.5,11.95,711.5,386.14,285.93
2018,2,23,13,30,956.0,86.0,3.4,12.0,697.0,330.36,234.06
2018,2,23,13,45,948.5,85.0,3.3,12.05,674.5,272.83,181.54
2018,2,23,14,0,941.0,84.0,3.2,12.1,652.0,214.98,131.66
2018,2,23,14,15,930.0,82.5,3.1,12.05,622.0,156.35,88.38
2018,2,23,14,30,919.0,81.0,3.0,12.0,592.0,98.28,60.04
2018,2,23,14,45,900.5,79.5,2.85,11.95,554.0,72.38,58.81
2018,2,23,15,0,882.0,78.0,2.7,11.9,516.0,63.46,51.09
2018,2,23,15,15,861.0,75.5,2.7,11.9,474.0,62.02,49.94
2018,2,23,15,30,840.0,73.0,2.7,11.9,432.0,60.58,48.79
2018,2,23,15,45,811.5,69.0,2.4,11.4,385.5,57.9,46.61
2018,2,23,16,0,783.0,65.0,2.1,10.9,339.0,55.19,44.36
2018,2,23,16,15,741.5,60.5,2.05,10.0,290.0,51.92,41.59
2018,2,23,16,30,700.0,56.0,2.0,9.1,241.0,48.64,38.71
2018,2,23,16,45,634.0,50.5,1.9,8.2,192.0,44.34,34.74
2018,2,23,17,0,568.0,45.0,1.8,7.3,143.0,36.78,27.61
2018,2,23,17,15,452.0,36.5,1.85,6.9,98.5,30.14,20.93
2018,2,23,17,30,336.0,28.0,1.9,6.5,54.0,23.56,10.73
2018,2,23,17,45,180.0,16.0,1.95,6.05,28.5,13.66,0.0
2018,2,23,18,0,24.0,4.0,2.0,5.6,3.0,0.0,0.0
2018,2,23,18,15,12.0,2.0,2.0,5.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.9,2.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.0,1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,24,6,45,57.0,7.5,2.15,3.5,9.5,0.0,0.0
2018,2,24,7,0,114.0,15.0,2.2,4.2,19.0,93.86,0.0
2018,2,24,7,15,204.5,28.5,2.3,4.85,49.5,230.93,157.37
2018,2,24,7,30,295.0,42.0,2.4,5.5,80.0,321.27,268.62
2018,2,24,7,45,264.5,60.5,2.55,6.15,105.5,324.13,276.4
2018,2,24,8,0,234.0,79.0,2.7,6.8,131.0,306.42,263.64
2018,2,24,8,15,267.0,96.0,2.8,7.45,168.5,353.23,304.17
2018,2,24,8,30,300.0,113.0,2.9,8.1,206.0,399.38,342.39
2018,2,24,8,45,299.0,132.0,3.0,8.8,237.0,418.99,356.86
2018,2,24,9,0,298.0,151.0,3.1,9.5,268.0,436.7,369.33
2018,2,24,9,15,413.5,147.5,3.2,10.0,329.5,539.96,452.6
2018,2,24,9,30,529.0,144.0,3.3,10.5,391.0,623.34,517.58
2018,2,24,9,45,520.5,159.5,3.4,11.05,419.0,623.97,514.81
2018,2,24,10,0,512.0,175.0,3.5,11.6,447.0,621.97,510.53
2018,2,24,10,15,525.5,181.5,3.6,11.85,475.0,625.12,511.38
2018,2,24,10,30,539.0,188.0,3.7,12.1,503.0,625.47,509.99
2018,2,24,10,45,527.0,201.5,3.75,12.35,520.5,611.17,496.72
2018,2,24,11,0,515.0,215.0,3.8,12.6,538.0,594.83,481.98
2018,2,24,11,15,476.0,236.0,3.9,12.7,541.0,565.35,457.06
2018,2,24,11,30,437.0,257.0,4.0,12.8,544.0,535.52,431.91
2018,2,24,11,45,423.0,266.0,4.05,12.9,547.0,510.63,410.82
2018,2,24,12,0,409.0,275.0,4.1,13.0,550.0,478.82,384.27
2018,2,24,12,15,394.5,277.0,4.15,13.05,543.0,448.28,358.57
2018,2,24,12,30,380.0,279.0,4.2,13.1,536.0,417.9,332.72
2018,2,24,12,45,334.0,287.5,4.25,13.15,512.0,379.43,300.5
2018,2,24,13,0,288.0,296.0,4.3,13.2,488.0,344.17,271.03
2018,2,24,13,15,311.0,286.5,4.3,13.25,490.0,322.07,250.71
2018,2,24,13,30,334.0,277.0,4.3,13.3,492.0,297.45,227.89
2018,2,24,13,45,377.5,253.0,4.35,13.35,488.5,265.11,198.01
2018,2,24,14,0,421.0,229.0,4.4,13.4,485.0,223.89,161.53
2018,2,24,14,15,502.5,196.0,4.35,13.3,487.5,179.66,124.12
2018,2,24,14,30,584.0,163.0,4.3,13.2,490.0,127.47,89.73
2018,2,24,14,45,583.0,151.0,4.3,13.15,460.5,101.55,84.11
2018,2,24,15,0,582.0,139.0,4.3,13.1,431.0,95.31,78.87
2018,2,24,15,15,562.0,131.0,4.3,13.1,394.0,91.54,75.76
2018,2,24,15,30,542.0,123.0,4.3,13.1,357.0,86.4,71.42
2018,2,24,15,45,559.5,105.5,4.15,12.6,324.5,76.9,63.28
2018,2,24,16,0,577.0,88.0,4.0,12.1,292.0,65.64,53.47
2018,2,24,16,15,549.0,78.5,3.7,11.45,250.0,59.67,48.3
2018,2,24,16,30,521.0,69.0,3.4,10.8,208.0,53.48,42.79
2018,2,24,16,45,467.0,60.0,3.15,10.15,165.5,47.3,37.13
2018,2,24,17,0,413.0,51.0,2.9,9.5,123.0,40.99,31.13
2018,2,24,17,15,327.5,40.5,2.85,9.0,86.0,33.1,23.4
2018,2,24,17,30,242.0,30.0,2.8,8.5,49.0,25.08,12.62
2018,2,24,17,45,132.5,17.5,2.75,8.05,26.5,14.94,0.0
2018,2,24,18,0,23.0,5.0,2.7,7.6,4.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,2.65,7.4,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.9,2.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,25,6,45,72.5,9.0,1.3,4.25,11.5,0.0,0.0
2018,2,25,7,0,145.0,18.0,1.2,4.8,23.0,118.98,0.0
2018,2,25,7,15,296.5,29.5,1.2,5.5,61.5,302.88,217.51
2018,2,25,7,30,448.0,41.0,1.2,6.2,100.0,439.69,361.64
2018,2,25,7,45,535.0,48.0,1.2,6.9,148.0,524.33,434.85
2018,2,25,8,0,622.0,55.0,1.2,7.6,196.0,609.56,503.49
2018,2,25,8,15,676.5,59.5,1.25,8.4,245.5,664.91,545.85
2018,2,25,8,30,731.0,64.0,1.3,9.2,295.0,713.3,580.9
2018,2,25,8,45,767.5,67.5,1.4,10.05,343.0,749.68,605.94
2018,2,25,9,0,804.0,71.0,1.5,10.9,391.0,783.04,627.93
2018,2,25,9,15,830.5,73.0,1.55,11.45,435.5,802.86,639.72
2018,2,25,9,30,857.0,75.0,1.6,12.0,480.0,819.1,648.85
2018,2,25,9,45,877.0,76.5,1.65,12.6,519.5,817.78,645.32
2018,2,25,10,0,897.0,78.0,1.7,13.2,559.0,820.78,645.15
2018,2,25,10,15,910.5,79.0,1.7,13.55,592.0,814.18,638.29
2018,2,25,10,30,924.0,80.0,1.7,13.9,625.0,803.76,629.01
2018,2,25,10,45,933.5,80.5,1.7,14.2,651.0,785.94,614.8
2018,2,25,11,0,943.0,81.0,1.7,14.5,677.0,764.43,598.19
2018,2,25,11,15,949.0,81.5,1.75,14.7,695.5,736.86,577.08
2018,2,25,11,30,955.0,82.0,1.8,14.9,714.0,705.88,552.41
2018,2,25,11,45,959.0,82.0,1.85,15.15,724.5,669.86,523.45
2018,2,25,12,0,963.0,82.0,1.9,15.4,735.0,630.8,491.58
2018,2,25,12,15,962.0,83.0,2.05,15.5,737.0,587.14,456.15
2018,2,25,12,30,961.0,84.0,2.2,15.6,739.0,541.1,417.7
2018,2,25,12,45,957.5,85.0,2.3,15.7,732.5,491.82,375.33
2018,2,25,13,0,954.0,86.0,2.4,15.8,726.0,440.81,330.34
2018,2,25,13,15,950.0,85.0,2.5,15.8,711.5,386.53,281.77
2018,2,25,13,30,946.0,84.0,2.6,15.8,697.0,331.12,231.56
2018,2,25,13,45,940.0,82.5,2.75,15.75,675.0,273.99,180.39
2018,2,25,14,0,934.0,81.0,2.9,15.7,653.0,216.43,131.23
2018,2,25,14,15,923.0,80.0,3.0,15.55,623.5,158.47,88.33
2018,2,25,14,30,912.0,79.0,3.1,15.4,594.0,101.07,59.3
2018,2,25,14,45,896.5,77.5,3.25,15.2,557.5,71.0,56.82
2018,2,25,15,0,881.0,76.0,3.4,15.0,521.0,69.71,55.9
2018,2,25,15,15,860.5,74.0,3.4,15.0,479.5,60.76,48.18
2018,2,25,15,30,840.0,72.0,3.4,15.0,438.0,59.67,47.36
2018,2,25,15,45,807.5,69.5,3.5,14.15,391.0,58.09,46.24
2018,2,25,16,0,775.0,67.0,3.6,13.3,344.0,56.55,45.12
2018,2,25,16,15,723.5,64.5,3.4,12.55,294.0,54.91,43.83
2018,2,25,16,30,672.0,62.0,3.2,11.8,244.0,49.01,38.62
2018,2,25,16,45,596.0,57.0,3.05,11.05,194.5,45.57,35.46
2018,2,25,17,0,520.0,52.0,2.9,10.3,145.0,42.28,32.23
2018,2,25,17,15,328.0,42.0,2.9,9.95,94.0,34.3,24.44
2018,2,25,17,30,136.0,32.0,2.9,9.6,43.0,24.63,12.98
2018,2,25,17,45,77.0,18.0,2.9,9.25,23.5,15.36,0.0
2018,2,25,18,0,18.0,4.0,2.9,8.9,4.0,0.0,0.0
2018,2,25,18,15,9.0,2.0,2.85,8.85,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,26,6,45,19.5,8.0,3.45,8.7,9.0,0.0,0.0
2018,2,26,7,0,39.0,16.0,3.5,8.7,18.0,41.67,0.0
2018,2,26,7,15,95.0,32.5,3.6,8.75,44.0,143.91,104.92
2018,2,26,7,30,151.0,49.0,3.7,8.8,70.0,205.77,171.1
2018,2,26,7,45,194.5,66.0,3.8,8.85,104.0,260.66,221.85
2018,2,26,8,0,238.0,83.0,3.9,8.9,138.0,316.18,271.45
2018,2,26,8,15,273.0,99.5,3.95,9.05,176.5,364.07,312.88
2018,2,26,8,30,308.0,116.0,4.0,9.2,215.0,411.41,352.56
2018,2,26,8,45,336.5,130.5,4.0,9.35,253.5,449.61,383.47
2018,2,26,9,0,365.0,145.0,4.0,9.5,292.0,505.12,427.16
2018,2,26,9,15,557.0,122.0,4.0,9.75,374.0,640.58,536.75
2018,2,26,9,30,749.0,99.0,4.0,10.0,456.0,766.01,631.35
2018,2,26,9,45,797.5,94.0,4.0,10.25,501.5,784.42,642.39
2018,2,26,10,0,846.0,89.0,4.0,10.5,547.0,803.37,654.53
2018,2,26,10,15,846.0,94.5,4.0,10.75,575.0,791.38,643.47
2018,2,26,10,30,846.0,100.0,4.0,11.0,603.0,775.95,630.21
2018,2,26,10,45,823.0,112.0,3.95,11.25,618.5,746.91,606.69
2018,2,26,11,0,800.0,124.0,3.9,11.5,634.0,715.35,580.1
2018,2,26,11,15,806.5,122.0,3.9,11.7,648.0,688.26,557.34
2018,2,26,11,30,813.0,120.0,3.9,11.9,662.0,658.13,531.94
2018,2,26,11,45,877.0,105.0,3.85,12.1,697.0,644.61,519.13
2018,2,26,12,0,941.0,90.0,3.8,12.3,732.0,628.66,503.46
2018,2,26,12,15,940.5,90.5,3.8,12.35,734.0,585.45,466.26
2018,2,26,12,30,940.0,91.0,3.8,12.4,736.0,539.91,426.46
2018,2,26,12,45,936.0,91.5,3.75,12.45,729.0,490.72,382.68
2018,2,26,13,0,932.0,92.0,3.7,12.5,722.0,439.93,336.59
2018,2,26,13,15,914.5,96.5,3.7,12.45,704.0,386.45,287.86
2018,2,26,13,30,897.0,101.0,3.7,12.4,686.0,332.99,238.77
2018,2,26,13,45,885.5,101.0,3.65,12.3,663.0,272.67,184.48
2018,2,26,14,0,874.0,101.0,3.6,12.2,640.0,216.96,136.25
2018,2,26,14,15,869.0,97.0,3.6,12.0,612.0,159.55,92.34
2018,2,26,14,30,864.0,93.0,3.6,11.8,584.0,102.29,61.13
2018,2,26,14,45,557.5,124.5,3.55,11.65,434.0,82.28,67.57
2018,2,26,15,0,251.0,156.0,3.5,11.5,284.0,107.62,90.15
2018,2,26,15,15,180.5,157.0,3.5,11.5,245.0,107.81,90.51
2018,2,26,15,30,110.0,158.0,3.5,11.5,206.0,113.61,95.87
2018,2,26,15,45,159.0,148.0,3.35,10.95,209.5,107.59,90.95
2018,2,26,16,0,208.0,138.0,3.2,10.4,213.0,97.61,82.43
2018,2,26,16,15,140.5,117.0,3.0,9.95,164.5,86.78,72.96
2018,2,26,16,30,73.0,96.0,2.8,9.5,116.0,72.08,59.81
2018,2,26,16,45,56.0,77.5,2.6,9.0,91.0,60.4,49.17
2018,2,26,17,0,39.0,59.0,2.4,8.5,66.0,46.63,36.41
2018,2,26,17,15,23.5,41.0,2.45,8.2,45.0,32.97,23.54
2018,2,26,17,30,8.0,23.0,2.5,7.9,24.0,19.04,9.31
2018,2,26,17,45,13.0,13.0,2.5,7.55,13.5,11.1,0.0
2018,2,26,18,0,18.0,3.0,2.5,7.2,3.0,0.0,0.0
2018,2,26,18,15,9.0,1.5,2.55,7.15,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.5,6.35,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.1,5.85,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.05,5.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.05,5.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.15,4.95,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.15,4.8,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.05,4.4,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.95,4.2,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.75,3.6,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.7,3.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.75,3.75,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,27,6,45,120.5,10.0,3.9,4.4,15.5,92.46,0.0
2018,2,27,7,0,241.0,20.0,4.0,4.7,31.0,224.14,0.0
2018,2,27,7,15,398.0,29.0,4.1,5.2,74.0,383.71,297.76
2018,2,27,7,30,555.0,38.0,4.2,5.7,117.0,512.2,429.87
2018,2,27,7,45,632.0,44.0,4.3,6.15,167.0,592.13,502.16
2018,2,27,8,0,709.0,50.0,4.4,6.6,217.0,671.34,569.46
2018,2,27,8,15,755.5,54.5,4.4,7.1,268.5,722.68,610.74
2018,2,27,8,30,802.0,59.0,4.4,7.6,320.0,771.81,648.11
2018,2,27,8,45,832.5,62.5,4.4,8.1,369.0,803.6,670.46
2018,2,27,9,0,863.0,66.0,4.4,8.6,418.0,832.21,689.58
2018,2,27,9,15,884.5,68.5,4.3,9.05,463.0,840.12,691.9
2018,2,27,9,30,906.0,71.0,4.2,9.5,508.0,852.86,697.84
2018,2,27,9,45,920.5,73.5,4.1,9.95,547.5,856.04,696.6
2018,2,27,10,0,935.0,76.0,4.0,10.4,587.0,855.36,692.88
2018,2,27,10,15,946.0,78.0,3.95,10.75,620.5,847.34,684.4
2018,2,27,10,30,957.0,80.0,3.9,11.1,654.0,835.39,673.26
2018,2,27,10,45,964.0,81.5,3.8,11.5,680.0,815.94,656.44
2018,2,27,11,0,971.0,83.0,3.7,11.9,706.0,792.76,637.1
2018,2,27,11,15,975.5,84.0,3.65,12.15,724.5,763.65,613.49
2018,2,27,11,30,980.0,85.0,3.6,12.4,743.0,731.11,585.93
2018,2,27,11,45,981.0,86.0,3.55,12.7,752.5,693.09,553.74
2018,2,27,12,0,982.0,87.0,3.5,13.0,762.0,652.14,518.8
2018,2,27,12,15,978.0,87.5,3.4,13.2,761.5,605.32,478.73
2018,2,27,12,30,974.0,88.0,3.3,13.4,761.0,556.39,436.2
2018,2,27,12,45,971.5,88.0,3.25,13.6,754.0,505.79,391.48
2018,2,27,13,0,969.0,88.0,3.2,13.8,747.0,453.41,344.24
2018,2,27,13,15,964.5,87.5,3.05,13.9,732.5,398.38,293.96
2018,2,27,13,30,960.0,87.0,2.9,14.0,718.0,342.24,242.23
2018,2,27,13,45,950.5,86.0,2.75,14.05,693.5,283.71,189.25
2018,2,27,14,0,941.0,85.0,2.6,14.1,669.0,225.11,138.63
2018,2,27,14,15,931.0,83.0,2.5,14.1,639.0,165.91,93.76
2018,2,27,14,30,921.0,81.0,2.4,14.1,609.0,107.21,62.25
2018,2,27,14,45,907.0,79.0,2.35,14.05,572.5,72.16,58.04
2018,2,27,15,0,893.0,77.0,2.3,14.0,536.0,70.58,56.84
2018,2,27,15,15,873.0,74.5,2.3,14.0,493.5,61.14,48.68
2018,2,27,15,30,853.0,72.0,2.3,14.0,451.0,59.69,47.54
2018,2,27,15,45,819.0,70.0,2.05,13.5,403.0,58.46,46.67
2018,2,27,16,0,785.0,68.0,1.8,13.0,355.0,57.3,45.84
2018,2,27,16,15,712.0,67.0,1.8,12.05,299.5,56.69,45.53
2018,2,27,16,30,639.0,66.0,1.8,11.1,244.0,51.69,41.17
2018,2,27,16,45,585.5,58.0,1.75,10.2,196.5,46.11,36.14
2018,2,27,17,0,532.0,50.0,1.7,9.3,149.0,40.43,30.8
2018,2,27,17,15,425.0,40.0,1.8,8.8,104.0,32.7,23.32
2018,2,27,17,30,318.0,30.0,1.9,8.3,59.0,24.9,14.36
2018,2,27,17,45,184.0,18.0,1.95,7.85,32.5,15.36,0.0
2018,2,27,18,0,50.0,6.0,2.0,7.4,6.0,5.12,0.0
2018,2,27,18,15,25.0,3.0,2.0,7.2,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,6,45,26.0,9.0,1.75,5.95,10.5,25.88,0.0
2018,2,28,7,0,52.0,18.0,1.8,6.5,21.0,75.7,0.0
2018,2,28,7,15,77.0,34.5,1.9,7.05,43.5,131.6,100.98
2018,2,28,7,30,102.0,51.0,2.0,7.6,66.0,154.62,128.6
2018,2,28,7,45,60.0,61.0,2.15,8.2,70.5,128.44,107.09
2018,2,28,8,0,18.0,71.0,2.3,8.8,75.0,88.24,71.74
2018,2,28,8,15,24.5,85.5,2.35,9.25,92.5,107.55,88.79
2018,2,28,8,30,31.0,100.0,2.4,9.7,110.0,126.73,105.29
2018,2,28,8,45,78.5,123.5,2.45,10.15,154.5,207.26,174.71
2018,2,28,9,0,126.0,147.0,2.5,10.6,199.0,271.64,228.75
2018,2,28,9,15,141.0,176.5,2.55,10.95,240.5,314.54,262.92
2018,2,28,9,30,156.0,206.0,2.6,11.3,282.0,355.45,294.88
2018,2,28,9,45,247.0,216.0,2.65,11.65,347.0,451.19,371.79
2018,2,28,10,0,338.0,226.0,2.7,12.0,412.0,526.38,430.34
2018,2,28,10,15,362.5,235.0,2.75,12.15,445.0,543.28,441.94
2018,2,28,10,30,387.0,244.0,2.8,12.3,478.0,557.63,451.8
2018,2,28,10,45,407.0,247.5,2.8,12.5,502.5,560.16,452.34
2018,2,28,11,0,427.0,251.0,2.8,12.7,527.0,572.46,460.03
2018,2,28,11,15,346.0,281.0,2.85,12.75,508.5,513.14,412.03
2018,2,28,11,30,265.0,311.0,2.9,12.8,490.0,468.5,375.39
2018,2,28,11,45,227.0,318.5,2.9,12.8,473.5,425.7,340.98
2018,2,28,12,0,189.0,326.0,2.9,12.8,457.0,394.31,315.31
2018,2,28,12,15,225.5,322.0,2.9,12.7,478.5,395.44,315.62
2018,2,28,12,30,262.0,318.0,2.9,12.6,500.0,395.96,314.77
2018,2,28,12,45,210.5,321.0,2.9,12.5,466.5,353.33,280.24
2018,2,28,13,0,159.0,324.0,2.9,12.4,433.0,318.0,251.89
2018,2,28,13,15,121.5,312.5,2.9,12.25,395.0,281.95,223.19
2018,2,28,13,30,84.0,301.0,2.9,12.1,357.0,253.43,200.9
2018,2,28,13,45,53.0,258.0,2.85,11.95,293.0,208.12,165.27
2018,2,28,14,0,22.0,215.0,2.8,11.8,229.0,173.25,138.33
2018,2,28,14,15,16.0,193.0,2.75,11.7,203.0,153.93,123.07
2018,2,28,14,30,10.0,171.0,2.7,11.6,177.0,135.61,108.61
2018,2,28,14,45,5.5,128.5,2.7,11.45,132.0,103.9,86.52
2018,2,28,15,0,1.0,86.0,2.7,11.3,87.0,71.47,58.2
2018,2,28,15,15,0.5,69.0,2.7,11.3,69.5,57.24,45.71
2018,2,28,15,30,0.0,52.0,2.7,11.3,52.0,43.04,33.14
2018,2,28,15,45,10.0,63.5,2.55,11.05,67.0,52.73,41.99
2018,2,28,16,0,20.0,75.0,2.4,10.8,82.0,60.91,49.48
2018,2,28,16,15,75.0,87.5,2.3,10.6,109.5,67.4,55.42
2018,2,28,16,30,130.0,100.0,2.2,10.4,137.0,75.24,62.48
2018,2,28,16,45,112.0,85.5,2.15,10.25,113.0,64.74,52.87
2018,2,28,17,0,94.0,71.0,2.1,10.1,89.0,54.01,42.85
2018,2,28,17,15,59.5,52.0,2.15,10.0,62.0,40.11,29.77
2018,2,28,17,30,25.0,33.0,2.2,9.9,35.0,26.28,15.74
2018,2,28,17,45,15.0,18.0,2.2,9.8,19.0,14.56,0.0
2018,2,28,18,0,5.0,3.0,2.2,9.7,3.0,2.56,0.0
2018,2,28,18,15,2.5,1.5,2.25,9.65,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.8,10.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.8,10.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,3,1,6,45,4.5,2.0,4.3,11.05,2.0,4.87,0.0
2018,3,1,7,0,9.0,4.0,4.2,11.1,4.0,10.62,0.0
2018,3,1,7,15,18.0,12.5,4.15,11.2,14.5,28.45,17.76
2018,3,1,7,30,27.0,21.0,4.1,11.3,25.0,45.53,33.92
2018,3,1,7,45,13.5,17.0,4.05,11.4,19.0,25.17,16.57
2018,3,1,8,0,0.0,13.0,4.0,11.5,13.0,10.69,3.62
2018,3,1,8,15,0.0,18.0,4.05,11.55,18.0,14.82,7.23
2018,3,1,8,30,0.0,23.0,4.1,11.6,23.0,18.95,10.83
2018,3,1,8,45,0.0,30.0,4.1,11.7,30.0,24.76,15.82
2018,3,1,9,0,0.0,37.0,4.1,11.8,37.0,30.57,20.78
2018,3,1,9,15,60.0,102.5,4.15,11.9,132.0,159.01,132.37
2018,3,1,9,30,120.0,168.0,4.2,12.0,227.0,280.52,234.32
2018,3,1,9,45,68.0,168.0,4.25,12.1,202.0,216.59,179.01
2018,3,1,10,0,16.0,168.0,4.3,12.2,177.0,159.51,129.44
2018,3,1,10,15,42.0,197.5,4.35,12.25,222.5,218.46,178.74
2018,3,1,10,30,68.0,227.0,4.4,12.3,268.0,264.54,216.56
2018,3,1,10,45,168.0,244.5,4.45,12.35,352.5,365.06,299.54
2018,3,1,11,0,268.0,262.0,4.5,12.4,437.0,457.13,373.3
2018,3,1,11,15,262.0,278.5,4.55,12.4,453.0,453.55,368.89
2018,3,1,11,30,256.0,295.0,4.6,12.4,469.0,448.57,363.74
2018,3,1,11,45,269.0,308.0,4.65,12.4,493.5,450.93,364.61
2018,3,1,12,0,282.0,321.0,4.7,12.4,518.0,450.71,363.24
2018,3,1,12,15,316.5,310.0,4.75,12.35,531.5,439.52,353.38
2018,3,1,12,30,351.0,299.0,4.8,12.3,545.0,425.04,340.39
2018,3,1,12,45,343.0,302.0,4.8,12.3,540.5,399.15,317.78
2018,3,1,13,0,335.0,305.0,4.8,12.3,536.0,373.1,294.84
2018,3,1,13,15,286.0,296.0,4.85,12.3,490.5,324.57,254.79
2018,3,1,13,30,237.0,287.0,4.9,12.3,445.0,281.2,219.35
2018,3,1,13,45,155.5,263.5,4.95,12.3,366.0,231.25,180.51
2018,3,1,14,0,74.0,240.0,5.0,12.3,287.0,193.06,152.43
2018,3,1,14,15,359.5,189.5,5.0,12.3,400.5,165.16,117.7
2018,3,1,14,30,645.0,139.0,5.0,12.3,514.0,120.53,79.16
2018,3,1,14,45,605.5,143.0,5.05,12.3,478.0,94.72,78.29
2018,3,1,15,0,566.0,147.0,5.1,12.3,442.0,99.23,82.47
2018,3,1,15,15,504.5,143.5,5.1,12.3,391.0,97.2,80.89
2018,3,1,15,30,443.0,140.0,5.1,12.3,340.0,95.45,79.56
2018,3,1,15,45,328.5,139.0,5.0,12.15,279.0,99.39,83.3
2018,3,1,16,0,214.0,138.0,4.9,12.0,218.0,97.64,81.98
2018,3,1,16,15,235.0,121.0,4.8,11.7,197.5,87.28,72.95
2018,3,1,16,30,256.0,104.0,4.7,11.4,177.0,76.46,63.34
2018,3,1,16,45,190.0,87.5,4.6,11.1,136.0,64.89,52.85
2018,3,1,17,0,124.0,71.0,4.5,10.8,95.0,54.3,43.01
2018,3,1,17,15,84.5,52.5,4.55,10.65,66.5,40.65,30.21
2018,3,1,17,30,45.0,34.0,4.6,10.5,38.0,26.79,16.41
2018,3,1,17,45,27.0,19.5,4.65,10.3,21.5,15.56,0.0
2018,3,1,18,0,9.0,5.0,4.7,10.1,5.0,4.27,0.0
2018,3,1,18,15,4.5,2.5,4.8,10.1,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,2,6,45,77.5,13.0,1.7,6.05,17.5,65.86,0.0
2018,3,2,7,0,155.0,26.0,1.7,6.7,35.0,182.34,31.95
2018,3,2,7,15,264.0,39.5,1.85,7.1,73.0,299.36,241.18
2018,3,2,7,30,373.0,53.0,2.0,7.5,111.0,402.98,338.22
2018,3,2,7,45,383.0,67.0,2.15,7.95,145.5,432.31,366.58
2018,3,2,8,0,393.0,81.0,2.3,8.4,180.0,460.79,391.86
2018,3,2,8,15,438.0,93.0,2.45,8.7,224.5,514.48,436.3
2018,3,2,8,30,483.0,105.0,2.6,9.0,269.0,567.35,478.19
2018,3,2,8,45,481.0,121.0,2.75,9.25,304.5,583.82,490.0
2018,3,2,9,0,479.0,137.0,2.9,9.5,340.0,597.67,499.22
2018,3,2,9,15,409.0,163.0,3.1,9.7,349.0,562.67,468.73
2018,3,2,9,30,339.0,189.0,3.3,9.9,358.0,507.28,422.55
2018,3,2,9,45,489.0,170.5,3.45,10.1,434.5,620.87,513.59
2018,3,2,10,0,639.0,152.0,3.6,10.3,511.0,719.67,589.81
2018,3,2,10,15,536.0,179.5,3.7,10.35,492.0,642.11,526.6
2018,3,2,10,30,433.0,207.0,3.8,10.4,473.0,573.1,470.26
2018,3,2,10,45,242.0,240.5,3.9,10.5,390.0,430.73,353.77
2018,3,2,11,0,51.0,274.0,4.0,10.6,307.0,287.29,233.9
2018,3,2,11,15,33.5,255.5,4.05,10.6,277.5,251.87,204.83
2018,3,2,11,30,16.0,237.0,4.1,10.6,248.0,211.57,171.4
2018,3,2,11,45,13.0,225.5,4.2,10.65,234.5,197.82,159.99
2018,3,2,12,0,10.0,214.0,4.3,10.7,221.0,184.68,149.05
2018,3,2,12,15,6.5,182.0,4.35,10.65,186.5,154.86,124.43
2018,3,2,12,30,3.0,150.0,4.4,10.6,152.0,125.99,100.49
2018,3,2,12,45,1.5,126.0,4.4,10.55,127.0,105.27,83.26
2018,3,2,13,0,0.0,102.0,4.4,10.5,102.0,84.88,66.25
2018,3,2,13,15,0.0,115.5,4.4,10.45,115.5,95.76,75.47
2018,3,2,13,30,0.0,129.0,4.4,10.4,129.0,106.38,84.46
2018,3,2,13,45,10.5,125.0,4.4,10.3,131.5,105.38,83.33
2018,3,2,14,0,21.0,121.0,4.4,10.2,134.0,100.76,79.06
2018,3,2,14,15,91.0,174.5,4.3,10.1,228.0,139.23,108.51
2018,3,2,14,30,161.0,228.0,4.2,10.0,322.0,166.38,130.87
2018,3,2,14,45,113.5,215.0,4.15,9.85,279.5,147.58,125.41
2018,3,2,15,0,66.0,202.0,4.1,9.7,237.0,146.29,124.67
2018,3,2,15,15,35.0,160.5,4.1,9.7,179.0,120.26,102.03
2018,3,2,15,30,4.0,119.0,4.1,9.7,121.0,95.64,80.45
2018,3,2,15,45,2.0,93.5,3.8,9.45,94.5,76.42,63.53
2018,3,2,16,0,0.0,68.0,3.5,9.2,68.0,56.37,45.65
2018,3,2,16,15,44.5,78.0,3.4,9.0,91.0,62.97,51.76
2018,3,2,16,30,89.0,88.0,3.3,8.8,114.0,67.38,55.78
2018,3,2,16,45,101.5,79.5,3.2,8.6,104.0,61.02,49.9
2018,3,2,17,0,114.0,71.0,3.1,8.4,94.0,54.36,43.54
2018,3,2,17,15,78.0,52.5,3.05,8.3,66.0,40.73,30.67
2018,3,2,17,30,42.0,34.0,3.0,8.2,38.0,26.87,16.96
2018,3,2,17,45,24.0,20.0,3.0,8.05,22.0,15.98,0.0
2018,3,2,18,0,6.0,6.0,3.0,7.9,6.0,5.12,0.0
2018,3,2,18,15,3.0,3.0,3.0,7.75,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,3,6,45,49.0,14.5,1.5,6.65,17.5,47.17,0.0
2018,3,3,7,0,98.0,29.0,1.5,7.0,35.0,137.75,48.66
2018,3,3,7,15,211.5,45.0,1.6,7.25,74.0,268.52,217.79
2018,3,3,7,30,325.0,61.0,1.7,7.5,113.0,378.25,317.66
2018,3,3,7,45,412.5,70.0,1.85,7.75,160.0,461.61,390.3
2018,3,3,8,0,500.0,79.0,2.0,8.0,207.0,551.54,464.54
2018,3,3,8,15,559.0,85.5,2.05,8.1,256.0,614.22,514.22
2018,3,3,8,30,618.0,92.0,2.1,8.2,305.0,675.06,560.72
2018,3,3,8,45,661.5,95.0,2.15,8.35,352.5,716.35,590.76
2018,3,3,9,0,705.0,98.0,2.2,8.5,400.0,754.79,618.03
2018,3,3,9,15,637.5,117.0,2.25,8.65,411.0,714.3,585.67
2018,3,3,9,30,570.0,136.0,2.3,8.8,422.0,670.42,551.24
2018,3,3,9,45,338.5,162.0,2.35,8.9,335.5,487.06,403.97
2018,3,3,10,0,107.0,188.0,2.4,9.0,249.0,280.95,232.94
2018,3,3,10,15,201.5,227.5,2.45,9.05,349.5,392.98,325.74
2018,3,3,10,30,296.0,267.0,2.5,9.1,450.0,513.65,420.57
2018,3,3,10,45,326.5,274.5,2.5,9.15,484.0,529.96,431.73
2018,3,3,11,0,357.0,282.0,2.5,9.2,518.0,543.21,440.99
2018,3,3,11,15,255.5,258.0,2.55,9.2,429.0,430.81,351.36
2018,3,3,11,30,154.0,234.0,2.6,9.2,340.0,316.89,259.26
2018,3,3,11,45,77.0,148.0,2.6,9.2,201.0,181.84,148.35
2018,3,3,12,0,0.0,62.0,2.6,9.2,62.0,51.57,38.29
2018,3,3,12,15,19.0,122.5,2.65,9.2,136.0,114.13,91.28
2018,3,3,12,30,38.0,183.0,2.7,9.2,210.0,171.88,139.06
2018,3,3,12,45,175.5,245.0,2.75,9.2,368.0,280.88,226.84
2018,3,3,13,0,313.0,307.0,2.8,9.2,526.0,367.55,292.37
2018,3,3,13,15,332.0,294.5,2.85,9.15,522.5,340.74,268.0
2018,3,3,13,30,351.0,282.0,2.9,9.1,519.0,311.97,241.94
2018,3,3,13,45,241.0,265.5,2.95,9.0,426.0,248.39,192.44
2018,3,3,14,0,131.0,249.0,3.0,8.9,333.0,204.15,160.29
2018,3,3,14,15,84.5,170.5,3.0,8.85,223.5,136.09,106.33
2018,3,3,14,30,38.0,92.0,3.0,8.8,114.0,76.31,58.76
2018,3,3,14,45,92.0,139.0,3.0,8.75,188.5,102.06,85.79
2018,3,3,15,0,146.0,186.0,3.0,8.7,263.0,131.55,112.07
2018,3,3,15,15,200.0,172.0,3.0,8.7,269.0,116.72,99.18
2018,3,3,15,30,254.0,158.0,3.0,8.7,275.0,109.66,93.19
2018,3,3,15,45,395.5,131.5,2.8,8.5,292.5,90.41,76.28
2018,3,3,16,0,537.0,105.0,2.6,8.3,310.0,76.94,64.4
2018,3,3,16,15,504.0,95.0,2.45,8.05,266.5,71.03,59.24
2018,3,3,16,30,471.0,85.0,2.3,7.8,223.0,62.93,51.95
2018,3,3,16,45,451.0,71.5,2.15,7.5,184.0,55.74,45.35
2018,3,3,17,0,431.0,58.0,2.0,7.2,145.0,46.15,36.37
2018,3,3,17,15,335.5,47.0,1.95,6.95,103.0,37.95,28.44
2018,3,3,17,30,240.0,36.0,1.9,6.7,61.0,27.83,18.14
2018,3,3,17,45,156.0,22.5,1.9,6.45,35.5,17.53,0.0
2018,3,3,18,0,72.0,9.0,1.9,6.2,10.0,7.68,0.0
2018,3,3,18,15,36.0,4.5,1.9,6.05,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,3.95,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,4,6,15,10.5,1.5,0.5,4.2,1.0,0.0,0.0
2018,3,4,6,30,21.0,3.0,0.5,4.4,2.0,0.0,0.0
2018,3,4,6,45,169.0,14.5,0.45,4.65,25.0,132.98,0.0
2018,3,4,7,0,317.0,26.0,0.4,4.9,48.0,305.09,153.02
2018,3,4,7,15,439.0,34.0,0.4,5.4,91.5,428.37,343.93
2018,3,4,7,30,561.0,42.0,0.4,5.9,135.0,543.06,442.27
2018,3,4,7,45,631.5,47.0,0.4,6.35,185.0,608.14,494.99
2018,3,4,8,0,702.0,52.0,0.4,6.8,235.0,681.87,550.84
2018,3,4,8,15,746.5,56.0,0.4,7.35,286.0,731.35,585.54
2018,3,4,8,30,791.0,60.0,0.4,7.9,337.0,778.69,617.05
2018,3,4,8,45,821.5,62.0,0.45,8.45,385.0,808.74,636.02
2018,3,4,9,0,852.0,64.0,0.5,9.0,433.0,826.94,646.4
2018,3,4,9,15,872.0,67.5,0.5,9.4,478.0,843.61,655.05
2018,3,4,9,30,892.0,71.0,0.5,9.8,523.0,856.67,661.12
