Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,45,905.5,73.5,0.5,10.2,562.0,859.19,660.08
2018,3,4,10,0,919.0,76.0,0.5,10.6,601.0,857.9,656.74
2018,3,4,10,15,931.0,77.0,0.5,10.95,634.0,849.73,649.09
2018,3,4,10,30,943.0,78.0,0.5,11.3,667.0,837.7,639.1
2018,3,4,10,45,952.0,78.5,0.5,11.7,693.0,818.91,624.65
2018,3,4,11,0,961.0,79.0,0.5,12.1,719.0,796.36,607.88
2018,3,4,11,15,965.5,79.5,0.45,12.35,737.0,766.91,586.01
2018,3,4,11,30,970.0,80.0,0.4,12.6,755.0,734.09,560.33
2018,3,4,11,45,973.0,80.5,0.4,12.85,765.0,697.04,531.85
2018,3,4,12,0,976.0,81.0,0.4,13.1,775.0,656.96,500.61
2018,3,4,12,15,972.5,83.0,0.4,13.2,776.0,611.82,465.22
2018,3,4,12,30,969.0,85.0,0.4,13.3,777.0,564.46,427.22
2018,3,4,12,45,962.5,87.5,0.4,13.4,769.5,514.18,385.91
2018,3,4,13,0,956.0,90.0,0.4,13.5,762.0,462.39,342.21
2018,3,4,13,15,952.0,89.0,0.45,13.5,747.0,407.42,295.27
2018,3,4,13,30,948.0,88.0,0.5,13.5,732.0,351.36,246.26
2018,3,4,13,45,941.5,87.0,0.5,13.5,709.5,293.82,195.61
2018,3,4,14,0,935.0,86.0,0.5,13.5,687.0,235.9,146.12
2018,3,4,14,15,925.5,84.5,0.55,13.45,657.0,177.11,100.95
2018,3,4,14,30,916.0,83.0,0.6,13.4,627.0,118.77,67.08
2018,3,4,14,45,902.0,81.0,0.65,13.3,590.0,73.37,59.07
2018,3,4,15,0,888.0,79.0,0.7,13.2,553.0,71.86,58.02
2018,3,4,15,15,869.0,76.5,0.7,13.2,510.5,62.13,49.63
2018,3,4,15,30,850.0,74.0,0.7,13.2,468.0,60.76,48.58
2018,3,4,15,45,823.5,70.5,0.8,12.8,421.0,58.53,46.82
2018,3,4,16,0,797.0,67.0,0.9,12.4,374.0,56.27,45.0
2018,3,4,16,15,757.5,63.5,0.95,11.75,324.0,53.86,43.04
2018,3,4,16,30,718.0,60.0,1.0,11.1,274.0,51.48,41.03
2018,3,4,16,45,658.0,55.5,1.0,10.5,223.5,48.14,38.03
2018,3,4,17,0,598.0,51.0,1.0,9.9,173.0,41.19,31.59
2018,3,4,17,15,499.5,43.0,1.15,9.4,125.5,35.12,25.72
2018,3,4,17,30,401.0,35.0,1.3,8.9,78.0,29.11,19.25
2018,3,4,17,45,244.0,23.0,1.4,8.45,45.0,19.31,0.0
2018,3,4,18,0,87.0,11.0,1.5,8.0,12.0,9.39,0.0
2018,3,4,18,15,43.5,5.5,1.55,7.8,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.85,2.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.05,1.95,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.15,2.1,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,3,5,6,15,10.0,1.5,2.35,2.75,1.0,0.0,0.0
2018,3,5,6,30,20.0,3.0,2.5,3.3,2.0,0.0,0.0
2018,3,5,6,45,166.0,15.5,2.65,3.9,26.5,132.28,0.0
2018,3,5,7,0,312.0,28.0,2.8,4.5,51.0,307.2,185.42
2018,3,5,7,15,434.0,37.0,2.9,5.05,96.0,429.53,355.99
2018,3,5,7,30,556.0,46.0,3.0,5.6,141.0,546.38,460.45
2018,3,5,7,45,627.5,51.5,3.1,6.1,192.0,620.55,524.17
2018,3,5,8,0,699.0,57.0,3.2,6.6,243.0,688.16,579.27
2018,3,5,8,15,744.0,61.0,3.25,7.2,294.5,738.45,617.71
2018,3,5,8,30,789.0,65.0,3.3,7.8,346.0,786.41,652.58
2018,3,5,8,45,820.0,68.0,3.3,8.4,395.0,818.33,673.74
2018,3,5,9,0,851.0,71.0,3.3,9.0,444.0,847.06,691.91
2018,3,5,9,15,872.5,73.5,3.25,9.55,489.0,863.46,700.36
2018,3,5,9,30,894.0,76.0,3.2,10.1,534.0,867.62,699.77
2018,3,5,9,45,909.0,77.0,3.2,10.65,572.5,869.41,697.95
2018,3,5,10,0,924.0,78.0,3.2,11.2,611.0,867.42,693.54
2018,3,5,10,15,936.0,79.0,3.1,11.65,644.0,859.08,684.33
2018,3,5,10,30,948.0,80.0,3.0,12.1,677.0,846.86,672.56
2018,3,5,10,45,956.5,80.5,2.9,12.6,703.0,827.47,655.72
2018,3,5,11,0,965.0,81.0,2.8,13.1,729.0,804.32,636.45
2018,3,5,11,15,970.5,81.5,2.7,13.4,747.0,775.34,613.63
2018,3,5,11,30,976.0,82.0,2.6,13.7,765.0,742.9,586.83
2018,3,5,11,45,979.0,82.0,2.5,14.0,775.0,705.02,555.33
2018,3,5,12,0,982.0,82.0,2.4,14.3,785.0,664.12,521.11
2018,3,5,12,15,983.0,82.0,2.3,14.5,787.0,619.25,483.46
2018,3,5,12,30,984.0,82.0,2.2,14.7,789.0,571.84,443.05
2018,3,5,12,45,983.0,81.0,2.15,14.85,782.0,520.33,398.8
2018,3,5,13,0,982.0,80.0,2.1,15.0,775.0,466.92,351.89
2018,3,5,13,15,978.5,79.0,2.05,15.05,760.0,410.95,301.99
2018,3,5,13,30,975.0,78.0,2.0,15.1,745.0,353.78,250.24
2018,3,5,13,45,968.5,77.5,1.95,15.15,722.5,295.3,197.48
2018,3,5,14,0,962.0,77.0,1.9,15.2,700.0,236.39,146.08
2018,3,5,14,15,953.0,75.5,1.9,15.15,669.5,176.27,98.97
2018,3,5,14,30,944.0,74.0,1.9,15.1,639.0,116.53,63.43
2018,3,5,14,45,931.5,72.5,1.85,15.05,602.5,68.29,54.3
2018,3,5,15,0,919.0,71.0,1.8,15.0,566.0,67.02,53.4
2018,3,5,15,15,901.0,69.0,1.8,15.0,523.0,65.27,52.01
2018,3,5,15,30,883.0,67.0,1.8,15.0,480.0,63.43,50.55
2018,3,5,15,45,858.0,64.0,1.6,14.55,432.5,60.72,48.39
2018,3,5,16,0,833.0,61.0,1.4,14.1,385.0,52.01,40.88
2018,3,5,16,15,796.0,58.5,1.3,13.3,335.0,50.2,39.5
2018,3,5,16,30,759.0,56.0,1.2,12.5,285.0,48.46,38.09
2018,3,5,16,45,704.0,51.5,1.1,11.75,233.5,44.97,35.0
2018,3,5,17,0,649.0,47.0,1.0,11.0,182.0,41.53,31.78
2018,3,5,17,15,557.0,40.0,1.1,10.55,133.5,35.7,26.15
2018,3,5,17,30,465.0,33.0,1.2,10.1,85.0,27.44,17.88
2018,3,5,17,45,290.0,22.0,1.25,9.6,49.0,18.38,1.36
2018,3,5,18,0,115.0,11.0,1.3,9.1,13.0,9.39,0.0
2018,3,5,18,15,57.5,5.5,1.3,8.95,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,6,6,15,12.0,2.0,2.1,5.3,1.5,0.0,0.0
2018,3,6,6,30,24.0,4.0,2.2,5.9,3.0,0.0,0.0
2018,3,6,6,45,146.0,16.0,2.25,6.55,26.0,118.89,0.0
2018,3,6,7,0,268.0,28.0,2.3,7.2,49.0,279.51,185.08
2018,3,6,7,15,335.0,39.0,2.4,7.75,85.0,356.44,295.13
2018,3,6,7,30,402.0,50.0,2.5,8.3,121.0,429.96,362.54
2018,3,6,7,45,502.0,57.0,2.6,8.85,174.0,527.16,444.44
2018,3,6,8,0,602.0,64.0,2.7,9.4,227.0,625.67,523.48
2018,3,6,8,15,675.5,66.0,2.7,9.95,282.5,695.21,576.17
2018,3,6,8,30,749.0,68.0,2.7,10.5,338.0,758.7,622.16
2018,3,6,8,45,669.5,93.5,2.75,11.05,359.5,728.7,596.81
2018,3,6,9,0,590.0,119.0,2.8,11.6,381.0,687.35,563.31
2018,3,6,9,15,674.5,112.5,2.75,12.15,440.0,747.88,606.35
2018,3,6,9,30,759.0,106.0,2.7,12.7,499.0,804.1,644.25
2018,3,6,9,45,836.0,92.0,2.65,13.25,554.0,836.9,664.35
2018,3,6,10,0,913.0,78.0,2.6,13.8,609.0,861.24,678.29
2018,3,6,10,15,922.0,79.5,2.5,14.2,640.5,851.21,667.79
2018,3,6,10,30,931.0,81.0,2.4,14.6,672.0,837.43,655.14
2018,3,6,10,45,938.5,82.0,2.3,15.05,697.5,818.17,638.72
2018,3,6,11,0,946.0,83.0,2.2,15.5,723.0,795.24,619.96
2018,3,6,11,15,951.0,84.0,2.1,15.85,741.0,766.92,597.8
2018,3,6,11,30,956.0,85.0,2.0,16.2,759.0,735.19,571.82
2018,3,6,11,45,958.0,85.5,1.9,16.55,768.5,697.78,541.09
2018,3,6,12,0,960.0,86.0,1.8,16.9,778.0,657.46,507.82
2018,3,6,12,15,960.0,86.0,1.7,17.1,779.5,612.83,471.08
2018,3,6,12,30,960.0,86.0,1.6,17.3,781.0,565.82,431.78
2018,3,6,12,45,958.0,86.0,1.5,17.55,774.0,515.71,389.15
2018,3,6,13,0,956.0,86.0,1.4,17.8,767.0,463.8,344.12
2018,3,6,13,15,951.5,85.5,1.3,17.9,752.0,409.04,296.12
2018,3,6,13,30,947.0,85.0,1.2,18.0,737.0,353.21,246.51
2018,3,6,13,45,922.5,89.5,1.1,18.15,708.0,295.44,196.02
2018,3,6,14,0,898.0,94.0,1.0,18.3,679.0,239.03,148.38
2018,3,6,14,15,880.5,92.5,0.9,18.3,645.0,181.07,103.96
2018,3,6,14,30,863.0,91.0,0.8,18.3,611.0,124.53,70.53
2018,3,6,14,45,841.5,87.5,0.75,18.3,570.0,67.59,52.9
2018,3,6,15,0,820.0,84.0,0.7,18.3,529.0,65.69,51.5
2018,3,6,15,15,798.0,81.0,0.7,18.3,486.5,64.1,50.28
2018,3,6,15,30,776.0,78.0,0.7,18.3,444.0,62.5,49.04
2018,3,6,15,45,751.5,75.5,0.55,17.95,401.0,61.24,48.16
2018,3,6,16,0,727.0,73.0,0.4,17.6,358.0,60.0,47.28
2018,3,6,16,15,648.5,73.5,0.4,16.95,303.0,55.61,43.66
2018,3,6,16,30,570.0,74.0,0.4,16.3,248.0,56.56,44.66
2018,3,6,16,45,476.0,69.0,0.45,15.65,196.5,53.43,41.92
2018,3,6,17,0,382.0,64.0,0.5,15.0,145.0,48.38,37.32
2018,3,6,17,15,316.0,51.5,0.6,14.45,106.5,39.33,28.93
2018,3,6,17,30,250.0,39.0,0.7,13.9,68.0,30.07,19.94
2018,3,6,17,45,160.5,25.0,0.8,13.35,40.0,19.43,3.63
2018,3,6,18,0,71.0,11.0,0.9,12.8,12.0,9.39,0.0
2018,3,6,18,15,35.5,5.5,0.95,12.5,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,7,6,45,0.0,1.5,1.4,9.3,1.5,1.28,0.0
2018,3,7,7,0,0.0,3.0,1.4,9.4,3.0,2.46,0.0
2018,3,7,7,15,0.0,4.5,1.35,9.8,4.5,3.69,0.0
2018,3,7,7,30,0.0,6.0,1.3,10.2,6.0,4.92,0.0
2018,3,7,7,45,0.0,13.5,1.3,10.6,13.5,11.1,4.01
2018,3,7,8,0,0.0,21.0,1.3,11.0,21.0,17.29,9.44
2018,3,7,8,15,0.0,26.0,1.25,11.6,26.0,21.43,13.03
2018,3,7,8,30,0.0,31.0,1.2,12.2,31.0,25.58,16.56
2018,3,7,8,45,0.5,48.5,1.1,12.75,48.5,40.55,29.37
2018,3,7,9,0,1.0,66.0,1.0,13.3,66.0,55.58,42.03
2018,3,7,9,15,79.5,143.5,1.15,14.05,185.0,222.81,183.24
2018,3,7,9,30,158.0,221.0,1.3,14.8,304.0,375.51,304.27
2018,3,7,9,45,226.0,236.5,1.4,15.5,364.0,443.08,355.46
2018,3,7,10,0,294.0,252.0,1.5,16.2,424.0,524.61,415.86
2018,3,7,10,15,351.5,252.0,1.65,16.7,469.0,559.49,441.12
2018,3,7,10,30,409.0,252.0,1.8,17.2,514.0,605.66,474.27
2018,3,7,10,45,443.5,250.0,2.0,17.7,544.0,612.97,478.77
2018,3,7,11,0,478.0,248.0,2.2,18.2,574.0,616.71,480.78
2018,3,7,11,15,680.5,178.5,2.25,18.45,655.0,678.08,527.04
2018,3,7,11,30,883.0,109.0,2.3,18.7,736.0,711.71,551.58
2018,3,7,11,45,908.5,100.5,2.4,18.9,753.0,683.03,528.56
2018,3,7,12,0,934.0,92.0,2.5,19.1,770.0,650.06,502.19
2018,3,7,12,15,943.0,88.5,2.55,19.2,774.0,608.18,468.28
2018,3,7,12,30,952.0,85.0,2.6,19.3,778.0,563.32,431.17
2018,3,7,12,45,950.5,84.5,2.6,19.45,771.0,513.36,388.88
2018,3,7,13,0,949.0,84.0,2.6,19.6,764.0,461.61,344.06
2018,3,7,13,15,945.5,82.5,2.65,19.6,749.0,406.76,296.02
2018,3,7,13,30,942.0,81.0,2.7,19.6,734.0,350.8,246.14
2018,3,7,13,45,937.0,79.5,2.7,19.6,711.5,293.58,195.07
2018,3,7,14,0,932.0,78.0,2.7,19.6,689.0,235.86,145.06
2018,3,7,14,15,922.0,76.5,2.7,19.4,658.5,177.23,99.19
2018,3,7,14,30,912.0,75.0,2.7,19.2,628.0,119.11,64.0
2018,3,7,14,45,899.0,73.0,2.7,19.05,591.5,68.07,53.22
2018,3,7,15,0,886.0,71.0,2.7,18.9,555.0,66.51,52.09
2018,3,7,15,15,867.5,69.0,2.7,18.9,513.0,64.8,50.75
2018,3,7,15,30,849.0,67.0,2.7,18.9,471.0,63.01,49.35
2018,3,7,15,45,708.5,86.0,2.45,18.05,400.5,62.79,49.48
2018,3,7,16,0,568.0,105.0,2.2,17.2,330.0,76.48,61.76
2018,3,7,16,15,425.0,108.5,2.05,16.45,264.5,77.45,62.91
2018,3,7,16,30,282.0,112.0,1.9,15.7,199.0,81.94,67.09
2018,3,7,16,45,204.5,96.0,1.75,15.0,153.0,70.71,57.27
2018,3,7,17,0,127.0,80.0,1.6,14.3,107.0,60.7,48.29
2018,3,7,17,15,90.0,61.0,1.6,13.9,77.5,46.85,35.6
2018,3,7,17,30,53.0,42.0,1.6,13.5,48.0,32.77,22.37
2018,3,7,17,45,38.0,25.5,1.65,13.05,28.5,20.22,5.62
2018,3,7,18,0,23.0,9.0,1.7,12.6,9.0,7.68,0.0
2018,3,7,18,15,11.5,4.5,1.7,12.5,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,6,15,2.5,0.5,0.9,11.4,0.5,0.0,0.0
2018,3,8,6,30,5.0,1.0,0.9,11.7,1.0,0.0,0.0
2018,3,8,6,45,2.5,2.5,0.9,12.0,2.5,3.95,0.0
2018,3,8,7,0,0.0,4.0,0.9,12.3,4.0,3.28,0.0
2018,3,8,7,15,59.5,13.0,0.9,12.55,24.0,80.72,63.94
2018,3,8,7,30,119.0,22.0,0.9,12.8,44.0,144.51,120.63
2018,3,8,7,45,143.0,24.0,0.95,13.05,58.5,166.08,140.35
2018,3,8,8,0,167.0,26.0,1.0,13.3,73.0,198.5,168.45
2018,3,8,8,15,85.5,43.0,1.0,13.55,67.0,130.24,108.67
2018,3,8,8,30,4.0,60.0,1.0,13.8,61.0,53.16,40.11
2018,3,8,8,45,3.5,80.5,1.05,14.1,81.5,70.27,54.54
2018,3,8,9,0,3.0,101.0,1.1,14.4,102.0,88.61,69.68
2018,3,8,9,15,43.0,145.0,1.1,14.6,167.5,176.88,143.9
2018,3,8,9,30,83.0,189.0,1.1,14.8,233.0,256.54,208.42
2018,3,8,9,45,164.0,220.0,1.1,15.05,314.5,371.75,299.59
2018,3,8,10,0,245.0,251.0,1.1,15.3,396.0,483.04,383.54
2018,3,8,10,15,262.5,268.5,1.1,15.55,431.5,504.89,397.58
2018,3,8,10,30,280.0,286.0,1.1,15.8,467.0,524.23,410.37
2018,3,8,10,45,301.0,294.5,1.1,16.1,495.5,534.51,416.55
2018,3,8,11,0,322.0,303.0,1.1,16.4,524.0,542.23,420.84
2018,3,8,11,15,347.0,304.5,1.1,16.7,548.0,543.42,420.45
2018,3,8,11,30,372.0,306.0,1.1,17.0,572.0,541.76,417.9
2018,3,8,11,45,466.0,272.0,1.15,17.3,609.5,558.0,429.45
2018,3,8,12,0,560.0,238.0,1.2,17.6,647.0,557.78,428.26
2018,3,8,12,15,733.0,171.5,1.25,17.75,708.0,568.16,434.58
2018,3,8,12,30,906.0,105.0,1.3,17.9,769.0,559.5,425.07
2018,3,8,12,45,915.5,100.5,1.4,18.05,766.0,513.0,386.53
2018,3,8,13,0,925.0,96.0,1.5,18.2,763.0,463.86,344.82
2018,3,8,13,15,904.5,101.5,1.5,18.1,743.0,409.31,298.08
2018,3,8,13,30,884.0,107.0,1.5,18.0,723.0,355.14,250.87
2018,3,8,13,45,839.0,118.5,1.5,17.9,688.5,295.13,199.95
2018,3,8,14,0,794.0,130.0,1.5,17.8,654.0,243.2,156.93
2018,3,8,14,15,668.5,155.0,1.5,17.65,583.0,186.92,117.84
2018,3,8,14,30,543.0,180.0,1.5,17.5,512.0,150.65,100.75
2018,3,8,14,45,676.5,137.0,1.5,17.35,526.0,89.91,72.25
2018,3,8,15,0,810.0,94.0,1.5,17.2,540.0,72.25,57.36
2018,3,8,15,15,733.5,103.5,1.5,17.2,484.0,72.24,57.53
2018,3,8,15,30,657.0,113.0,1.5,17.2,428.0,79.21,63.75
2018,3,8,15,45,637.0,106.0,1.45,16.75,387.0,75.86,61.11
2018,3,8,16,0,617.0,99.0,1.4,16.3,346.0,72.37,58.34
2018,3,8,16,15,593.0,87.5,1.3,15.7,300.0,65.28,52.37
2018,3,8,16,30,569.0,76.0,1.2,15.1,254.0,57.86,46.0
2018,3,8,16,45,559.5,66.5,1.15,14.5,215.5,51.81,40.69
2018,3,8,17,0,550.0,57.0,1.1,13.9,177.0,45.46,34.93
2018,3,8,17,15,376.5,49.0,1.15,13.4,121.5,39.26,29.07
2018,3,8,17,30,203.0,41.0,1.2,12.9,66.0,31.37,21.36
2018,3,8,17,45,151.0,27.5,1.3,12.45,41.0,21.3,7.58
2018,3,8,18,0,99.0,14.0,1.4,12.0,16.0,11.95,0.0
2018,3,8,18,15,49.5,7.0,1.45,11.75,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,6,15,23.0,3.0,1.4,9.2,3.0,0.0,0.0
2018,3,9,6,30,46.0,6.0,1.5,9.6,6.0,5.12,0.0
2018,3,9,6,45,84.5,17.5,1.6,10.0,23.0,109.96,0.0
2018,3,9,7,0,123.0,29.0,1.7,10.4,40.0,176.76,132.38
2018,3,9,7,15,154.0,48.5,1.8,10.8,71.5,209.5,173.02
2018,3,9,7,30,185.0,68.0,1.9,11.2,103.0,260.72,219.18
2018,3,9,7,45,247.5,79.0,2.0,11.6,141.0,324.15,274.51
2018,3,9,8,0,310.0,90.0,2.1,12.0,179.0,410.7,346.11
2018,3,9,8,15,273.0,118.0,2.05,12.5,207.0,395.02,331.3
2018,3,9,8,30,236.0,146.0,2.0,13.0,235.0,396.32,329.71
2018,3,9,8,45,228.5,160.0,2.0,13.5,255.0,402.23,332.63
2018,3,9,9,0,221.0,174.0,2.0,14.0,275.0,407.04,334.47
2018,3,9,9,15,245.0,198.5,1.95,14.55,320.5,450.94,367.06
2018,3,9,9,30,269.0,223.0,1.9,15.1,366.0,492.48,396.83
2018,3,9,9,45,372.5,216.5,1.85,15.65,430.0,564.36,451.06
2018,3,9,10,0,476.0,210.0,1.8,16.2,494.0,651.21,513.7
2018,3,9,10,15,528.5,204.5,1.75,16.5,535.0,674.13,528.23
2018,3,9,10,30,581.0,199.0,1.7,16.8,576.0,693.01,540.09
2018,3,9,10,45,568.5,213.5,1.7,17.15,594.0,677.0,525.81
2018,3,9,11,0,556.0,228.0,1.7,17.5,612.0,658.75,510.3
2018,3,9,11,15,540.0,241.0,1.75,17.65,621.5,634.55,491.21
2018,3,9,11,30,524.0,254.0,1.8,17.8,631.0,608.85,470.94
2018,3,9,11,45,509.5,263.0,1.8,17.95,633.5,579.37,447.58
2018,3,9,12,0,495.0,272.0,1.8,18.1,636.0,549.0,423.37
2018,3,9,12,15,425.0,297.5,1.8,18.1,610.5,500.33,385.29
2018,3,9,12,30,355.0,323.0,1.8,18.1,585.0,453.07,348.35
2018,3,9,12,45,268.0,335.5,1.8,18.15,532.0,396.72,304.77
2018,3,9,13,0,181.0,348.0,1.8,18.2,479.0,348.38,267.65
2018,3,9,13,15,167.0,342.0,1.8,18.15,461.0,322.02,246.83
2018,3,9,13,30,153.0,336.0,1.8,18.1,443.0,297.03,226.99
2018,3,9,13,45,133.0,323.0,1.8,18.05,414.0,267.59,204.09
2018,3,9,14,0,113.0,310.0,1.8,18.0,385.0,247.3,188.75
2018,3,9,14,15,130.0,297.5,1.8,17.9,380.0,221.57,168.17
2018,3,9,14,30,147.0,285.0,1.8,17.8,375.0,200.61,152.89
2018,3,9,14,45,180.5,258.5,1.75,17.65,363.0,171.95,141.44
2018,3,9,15,0,214.0,232.0,1.7,17.5,351.0,158.31,130.46
2018,3,9,15,15,339.5,197.0,1.7,17.5,369.0,132.97,109.37
2018,3,9,15,30,465.0,162.0,1.7,17.5,387.0,108.48,88.79
2018,3,9,15,45,437.5,150.0,1.65,17.0,345.0,102.09,83.74
2018,3,9,16,0,410.0,138.0,1.6,16.5,303.0,95.46,78.38
2018,3,9,16,15,362.0,125.5,1.5,15.9,257.5,88.04,72.26
2018,3,9,16,30,314.0,113.0,1.4,15.3,212.0,82.9,68.0
2018,3,9,16,45,269.0,96.5,1.3,14.75,171.0,71.59,58.12
2018,3,9,17,0,224.0,80.0,1.2,14.2,130.0,60.0,47.75
2018,3,9,17,15,182.0,62.5,1.2,13.85,96.0,47.47,36.26
2018,3,9,17,30,140.0,45.0,1.2,13.5,62.0,34.64,24.2
2018,3,9,17,45,90.0,28.5,1.25,13.1,37.5,22.21,9.2
2018,3,9,18,0,40.0,12.0,1.3,12.7,13.0,10.24,0.0
2018,3,9,18,15,20.0,6.0,1.3,12.55,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,10.4,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.6,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,0.5,10.75,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,0.4,10.9,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.45,11.15,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.5,11.4,8.0,6.57,0.03
2018,3,10,7,45,0.0,10.5,0.55,11.6,10.5,8.63,1.87
2018,3,10,8,0,0.0,13.0,0.6,11.8,13.0,10.69,3.68
2018,3,10,8,15,0.0,33.5,0.55,12.05,33.5,27.65,18.43
2018,3,10,8,30,0.0,54.0,0.5,12.3,54.0,44.69,33.05
2018,3,10,8,45,0.0,59.5,0.4,12.5,59.5,49.28,36.84
2018,3,10,9,0,0.0,65.0,0.3,12.7,65.0,53.88,40.62
2018,3,10,9,15,0.5,91.5,0.3,13.0,92.0,76.89,59.85
2018,3,10,9,30,1.0,118.0,0.3,13.3,119.0,101.24,79.82
2018,3,10,9,45,2.0,148.0,0.35,13.55,149.5,129.33,102.57
2018,3,10,10,0,3.0,178.0,0.4,13.8,180.0,157.28,124.83
2018,3,10,10,15,1.5,162.5,0.4,14.0,163.5,140.48,110.73
2018,3,10,10,30,0.0,147.0,0.4,14.2,147.0,124.64,97.64
2018,3,10,10,45,0.5,145.5,0.4,14.4,146.0,123.29,96.4
2018,3,10,11,0,1.0,144.0,0.4,14.6,145.0,122.0,95.18
2018,3,10,11,15,4.0,167.5,0.4,14.65,170.5,144.09,112.92
2018,3,10,11,30,7.0,191.0,0.4,14.7,196.0,165.66,129.97
2018,3,10,11,45,5.5,188.5,0.45,14.8,192.5,161.61,126.51
2018,3,10,12,0,4.0,186.0,0.5,14.9,189.0,157.74,123.35
2018,3,10,12,15,3.5,182.0,0.5,14.95,184.5,153.35,119.8
2018,3,10,12,30,3.0,178.0,0.5,15.0,180.0,149.08,116.37
2018,3,10,12,45,3.0,177.5,0.55,15.05,179.5,147.96,115.52
2018,3,10,13,0,3.0,177.0,0.6,15.1,179.0,146.83,114.66
2018,3,10,13,15,3.5,179.0,0.6,15.1,181.5,147.8,115.49
2018,3,10,13,30,4.0,181.0,0.6,15.1,184.0,148.6,116.19
2018,3,10,13,45,3.0,170.0,0.6,15.1,172.0,138.91,108.54
2018,3,10,14,0,2.0,159.0,0.6,15.1,160.0,129.45,101.12
2018,3,10,14,15,19.0,200.0,0.6,15.05,211.5,160.77,125.83
2018,3,10,14,30,36.0,241.0,0.6,15.0,263.0,176.71,138.3
2018,3,10,14,45,40.0,229.0,0.55,14.95,252.5,163.06,134.66
2018,3,10,15,0,44.0,217.0,0.5,14.9,242.0,155.46,128.62
2018,3,10,15,15,58.5,209.5,0.5,14.9,240.0,150.32,124.66
2018,3,10,15,30,73.0,202.0,0.5,14.9,238.0,144.91,120.44
2018,3,10,15,45,84.0,182.5,0.35,14.7,220.0,132.52,110.18
2018,3,10,16,0,95.0,163.0,0.2,14.5,202.0,119.78,99.55
2018,3,10,16,15,116.5,143.0,0.3,14.2,184.5,103.25,85.73
2018,3,10,16,30,138.0,123.0,0.4,13.9,167.0,90.38,74.8
2018,3,10,16,45,69.0,90.0,0.5,13.55,112.0,68.19,55.36
2018,3,10,17,0,0.0,57.0,0.6,13.2,57.0,46.55,36.04
2018,3,10,17,15,0.0,41.5,0.65,12.9,41.5,34.25,24.81
2018,3,10,17,30,0.0,26.0,0.7,12.6,26.0,21.46,13.02
2018,3,10,17,45,26.5,17.5,0.75,12.3,18.5,14.57,4.7
2018,3,10,18,0,53.0,9.0,0.8,12.0,11.0,7.68,0.0
2018,3,10,18,15,26.5,4.5,0.75,11.85,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,11,6,15,36.0,4.5,1.3,8.0,5.0,0.0,0.0
2018,3,11,6,30,72.0,9.0,1.3,8.6,10.0,58.79,0.0
2018,3,11,6,45,218.5,21.0,1.25,9.15,40.5,218.79,0.0
2018,3,11,7,0,365.0,33.0,1.2,9.7,71.0,371.42,290.81
2018,3,11,7,15,465.0,41.5,1.15,10.25,117.5,469.65,383.44
2018,3,11,7,30,565.0,50.0,1.1,10.8,164.0,571.25,466.24
2018,3,11,7,45,328.0,46.5,1.05,11.4,117.0,373.93,312.56
2018,3,11,8,0,91.0,43.0,1.0,12.0,70.0,136.61,114.32
2018,3,11,8,15,45.5,66.0,0.95,12.6,79.5,112.49,92.57
2018,3,11,8,30,0.0,89.0,0.9,13.2,89.0,76.09,59.49
2018,3,11,8,45,0.0,102.0,0.85,13.8,102.0,87.68,69.02
2018,3,11,9,0,0.0,115.0,0.8,14.4,115.0,99.19,78.23
2018,3,11,9,15,4.5,147.5,0.85,14.95,150.0,133.72,106.48
2018,3,11,9,30,9.0,180.0,0.9,15.5,185.0,168.06,133.93
2018,3,11,9,45,16.0,204.0,0.95,16.05,213.5,195.56,155.51
2018,3,11,10,0,23.0,228.0,1.0,16.6,242.0,222.45,176.27
2018,3,11,10,15,65.0,255.5,1.05,17.05,298.0,296.55,234.65
2018,3,11,10,30,107.0,283.0,1.1,17.5,354.0,367.75,288.79
2018,3,11,10,45,270.0,276.5,1.2,17.9,463.5,494.21,385.7
2018,3,11,11,0,433.0,270.0,1.3,18.3,573.0,608.74,469.29
2018,3,11,11,15,578.0,225.0,1.4,18.6,640.0,649.87,499.03
2018,3,11,11,30,723.0,180.0,1.5,18.9,707.0,685.39,524.3
2018,3,11,11,45,804.0,149.5,1.55,19.15,742.5,673.8,514.68
2018,3,11,12,0,885.0,119.0,1.6,19.4,778.0,653.94,498.82
2018,3,11,12,15,836.5,140.0,1.65,19.55,763.5,604.52,460.0
2018,3,11,12,30,788.0,161.0,1.7,19.7,749.0,552.14,418.69
2018,3,11,12,45,754.0,173.0,1.7,19.85,731.5,501.13,377.5
2018,3,11,13,0,720.0,185.0,1.7,20.0,714.0,451.34,336.5
2018,3,11,13,15,782.0,156.0,1.7,20.05,720.0,406.79,297.34
2018,3,11,13,30,844.0,127.0,1.7,20.1,726.0,359.73,254.41
2018,3,11,13,45,879.0,110.0,1.65,20.15,717.0,304.16,204.49
2018,3,11,14,0,914.0,93.0,1.6,20.2,708.0,251.21,157.09
2018,3,11,14,15,906.0,91.0,1.5,20.15,678.5,193.0,111.04
2018,3,11,14,30,898.0,89.0,1.4,20.1,649.0,135.13,74.34
2018,3,11,14,45,873.5,89.0,1.35,20.1,607.5,78.76,61.95
2018,3,11,15,0,849.0,89.0,1.3,20.1,566.0,69.06,53.91
2018,3,11,15,15,829.5,86.5,1.3,20.1,524.0,67.97,53.14
2018,3,11,15,30,810.0,84.0,1.3,20.1,482.0,66.88,52.36
2018,3,11,15,45,797.0,79.0,1.05,19.85,439.0,64.01,50.09
2018,3,11,16,0,784.0,74.0,0.8,19.6,396.0,61.01,47.7
2018,3,11,16,15,744.5,69.0,0.75,19.1,344.0,57.6,44.96
2018,3,11,16,30,705.0,64.0,0.7,18.6,292.0,54.14,42.1
2018,3,11,16,45,652.5,59.5,0.7,18.15,242.5,46.79,35.71
2018,3,11,17,0,600.0,55.0,0.7,17.7,193.0,43.89,33.07
2018,3,11,17,15,512.5,47.5,0.75,17.2,144.5,38.38,27.96
2018,3,11,17,30,425.0,40.0,0.8,16.7,96.0,32.91,22.57
2018,3,11,17,45,283.0,28.5,0.9,16.25,59.0,23.71,11.64
2018,3,11,18,0,141.0,17.0,1.0,15.8,22.0,14.51,0.0
2018,3,11,18,15,70.5,8.5,1.0,15.5,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,12,6,15,29.0,4.5,1.6,11.25,5.0,0.0,0.0
2018,3,12,6,30,58.0,9.0,1.6,11.6,10.0,49.04,0.0
2018,3,12,6,45,184.5,23.0,1.6,12.0,40.5,200.69,31.99
2018,3,12,7,0,311.0,37.0,1.6,12.4,71.0,334.38,264.3
2018,3,12,7,15,407.5,47.0,1.6,12.75,116.0,431.69,353.44
2018,3,12,7,30,504.0,57.0,1.6,13.1,161.0,531.87,436.13
2018,3,12,7,45,566.0,63.0,1.6,13.5,210.0,599.91,489.86
2018,3,12,8,0,628.0,69.0,1.6,13.9,259.0,667.52,540.5
2018,3,12,8,15,670.0,74.0,1.7,14.65,308.5,715.43,574.32
2018,3,12,8,30,712.0,79.0,1.8,15.4,358.0,761.44,605.56
2018,3,12,8,45,742.0,82.5,1.85,16.1,405.0,787.41,621.15
2018,3,12,9,0,772.0,86.0,1.9,16.8,452.0,816.12,638.45
2018,3,12,9,15,793.0,88.5,2.05,17.4,494.5,832.3,647.78
2018,3,12,9,30,814.0,91.0,2.2,18.0,537.0,844.95,654.68
2018,3,12,9,45,828.0,94.0,2.35,18.55,574.5,848.4,655.31
2018,3,12,10,0,842.0,97.0,2.5,19.1,612.0,848.12,653.49
2018,3,12,10,15,852.5,98.5,2.55,19.35,643.0,839.39,645.88
2018,3,12,10,30,863.0,100.0,2.6,19.6,674.0,819.39,630.61
2018,3,12,10,45,720.5,160.5,2.65,19.85,651.5,755.35,583.7
2018,3,12,11,0,578.0,221.0,2.7,20.1,629.0,673.19,520.79
2018,3,12,11,15,712.5,171.0,2.75,20.2,686.0,703.4,543.93
2018,3,12,11,30,847.0,121.0,2.8,20.3,743.0,714.84,552.19
2018,3,12,11,45,872.5,111.0,2.85,20.4,758.5,680.96,525.87
2018,3,12,12,0,898.0,101.0,2.9,20.5,774.0,648.11,499.77
2018,3,12,12,15,588.0,205.0,2.9,20.55,646.0,521.64,401.91
2018,3,12,12,30,278.0,309.0,2.9,20.6,518.0,404.26,311.16
2018,3,12,12,45,180.0,321.5,2.95,20.65,456.5,345.86,266.11
2018,3,12,13,0,82.0,334.0,3.0,20.7,395.0,299.09,230.29
2018,3,12,13,15,74.0,313.5,3.05,20.7,367.5,271.88,209.17
2018,3,12,13,30,66.0,293.0,3.1,20.7,340.0,246.23,189.16
2018,3,12,13,45,47.5,276.5,3.1,20.65,310.0,222.14,170.76
2018,3,12,14,0,29.0,260.0,3.1,20.6,280.0,200.62,154.64
2018,3,12,14,15,15.5,194.0,3.1,20.5,204.5,156.25,120.39
2018,3,12,14,30,2.0,128.0,3.1,20.4,129.0,104.66,79.9
2018,3,12,14,45,1.0,113.5,3.1,20.3,114.0,93.12,74.19
2018,3,12,15,0,0.0,99.0,3.1,20.2,99.0,81.83,64.8
2018,3,12,15,15,3.5,80.0,3.1,20.2,81.5,66.5,51.85
2018,3,12,15,30,7.0,61.0,3.1,20.2,64.0,50.66,38.36
2018,3,12,15,45,23.0,77.0,2.95,19.65,86.5,62.83,49.13
2018,3,12,16,0,39.0,93.0,2.8,19.1,109.0,74.45,59.47
2018,3,12,16,15,75.0,92.5,2.65,18.6,118.5,71.11,56.82
2018,3,12,16,30,111.0,92.0,2.5,18.1,128.0,70.75,56.7
2018,3,12,16,45,69.0,73.5,2.35,17.6,94.5,57.35,45.04
2018,3,12,17,0,27.0,55.0,2.2,17.1,61.0,44.9,34.03
2018,3,12,17,15,13.5,40.5,2.25,16.75,43.5,33.51,23.76
2018,3,12,17,30,0.0,26.0,2.3,16.4,26.0,21.45,12.81
2018,3,12,17,45,3.5,16.5,2.35,16.0,16.5,13.6,4.6
2018,3,12,18,0,7.0,7.0,2.4,15.6,7.0,5.97,0.0
2018,3,12,18,15,3.5,3.5,2.45,15.5,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,2.9,13.5,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,2.9,13.4,1.0,0.85,0.0
2018,3,13,6,45,0.0,3.0,2.9,13.3,3.0,2.46,0.0
2018,3,13,7,0,0.0,5.0,2.9,13.2,5.0,4.1,0.0
2018,3,13,7,15,0.0,6.5,2.85,13.15,6.5,5.33,0.0
2018,3,13,7,30,0.0,8.0,2.8,13.1,8.0,6.57,0.0
2018,3,13,7,45,0.0,10.0,2.8,13.05,10.0,8.22,1.45
2018,3,13,8,0,0.0,12.0,2.8,13.0,12.0,9.87,2.9
2018,3,13,8,15,0.0,15.0,2.8,13.0,15.0,12.35,5.04
2018,3,13,8,30,0.0,18.0,2.8,13.0,18.0,14.84,7.16
2018,3,13,8,45,0.0,21.5,2.85,13.0,21.5,17.74,9.63
2018,3,13,9,0,0.0,25.0,2.9,13.0,25.0,20.65,12.08
2018,3,13,9,15,0.0,37.5,3.0,13.2,37.5,31.03,20.88
2018,3,13,9,30,0.0,50.0,3.1,13.4,50.0,41.44,29.62
2018,3,13,9,45,0.0,61.5,3.15,13.55,61.5,51.04,37.62
2018,3,13,10,0,0.0,73.0,3.2,13.7,73.0,60.66,45.57
2018,3,13,10,15,0.0,69.0,3.3,13.9,69.0,57.35,42.66
2018,3,13,10,30,0.0,65.0,3.4,14.1,65.0,54.03,39.77
2018,3,13,10,45,1.5,101.5,3.45,14.35,102.5,85.92,66.22
2018,3,13,11,0,3.0,138.0,3.5,14.6,140.0,118.31,92.75
2018,3,13,11,15,69.5,212.0,3.55,14.75,263.0,237.87,191.21
2018,3,13,11,30,136.0,286.0,3.6,14.9,386.0,355.14,284.28
2018,3,13,11,45,185.5,311.0,3.65,15.05,449.5,398.83,317.77
2018,3,13,12,0,235.0,336.0,3.7,15.2,513.0,442.44,350.59
2018,3,13,12,15,186.0,336.5,3.75,15.3,476.5,391.96,310.0
2018,3,13,12,30,137.0,337.0,3.8,15.4,440.0,351.29,277.38
2018,3,13,12,45,175.5,346.0,3.8,15.45,477.0,362.65,285.32
2018,3,13,13,0,214.0,355.0,3.8,15.5,514.0,369.06,288.62
2018,3,13,13,15,146.0,339.5,3.75,15.5,447.0,314.31,245.56
2018,3,13,13,30,78.0,324.0,3.7,15.5,380.0,271.47,212.72
2018,3,13,13,45,160.5,315.5,3.7,15.5,426.0,271.59,209.6
2018,3,13,14,0,243.0,307.0,3.7,15.5,472.0,259.57,195.81
2018,3,13,14,15,223.5,297.5,3.6,15.45,444.5,236.68,178.31
2018,3,13,14,30,204.0,288.0,3.5,15.4,417.0,209.12,159.22
2018,3,13,14,45,221.5,268.0,3.45,15.3,400.5,179.36,149.31
2018,3,13,15,0,239.0,248.0,3.4,15.2,384.0,167.32,139.52
2018,3,13,15,15,251.0,228.5,3.4,15.2,362.0,149.03,124.26
2018,3,13,15,30,263.0,209.0,3.4,15.2,340.0,139.05,116.04
2018,3,13,15,45,221.0,191.5,3.15,14.85,294.5,134.53,112.61
2018,3,13,16,0,179.0,174.0,2.9,14.5,249.0,123.16,103.16
2018,3,13,16,15,131.0,150.5,2.6,14.1,201.5,108.05,90.34
2018,3,13,16,30,83.0,127.0,2.3,13.7,154.0,95.23,79.33
2018,3,13,16,45,45.0,103.5,2.0,13.25,118.0,78.73,64.85
2018,3,13,17,0,7.0,80.0,1.7,12.8,82.0,63.1,50.87
2018,3,13,17,15,3.5,61.0,1.6,12.3,62.0,48.55,37.61
2018,3,13,17,30,0.0,42.0,1.5,11.8,42.0,33.86,24.03
2018,3,13,17,45,6.5,26.5,1.35,11.3,27.0,21.61,11.36
2018,3,13,18,0,13.0,11.0,1.2,10.8,12.0,9.39,0.0
2018,3,13,18,15,6.5,5.5,1.2,10.7,6.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,14,6,15,53.5,6.5,1.6,8.65,7.5,0.0,0.0
2018,3,14,6,30,107.0,13.0,1.7,9.2,15.0,88.13,0.0
2018,3,14,6,45,199.0,24.5,1.8,9.75,42.5,219.35,109.83
2018,3,14,7,0,291.0,36.0,1.9,10.3,70.0,321.17,260.93
2018,3,14,7,15,163.0,44.5,2.0,10.5,65.5,206.17,172.88
2018,3,14,7,30,35.0,53.0,2.1,10.7,61.0,81.17,65.59
2018,3,14,7,45,41.0,76.5,2.2,10.9,88.0,113.49,93.98
2018,3,14,8,0,47.0,100.0,2.3,11.1,115.0,144.97,120.96
2018,3,14,8,15,235.0,116.5,2.35,11.2,209.0,361.57,306.78
2018,3,14,8,30,423.0,133.0,2.4,11.3,303.0,568.0,472.9
2018,3,14,8,45,380.0,159.0,2.5,11.4,325.5,558.24,461.27
2018,3,14,9,0,337.0,185.0,2.6,11.5,348.0,526.11,434.1
2018,3,14,9,15,242.0,207.0,2.65,11.55,329.5,460.62,379.13
2018,3,14,9,30,147.0,229.0,2.7,11.6,311.0,375.58,308.41
2018,3,14,9,45,100.0,233.0,2.7,11.6,290.5,331.48,271.26
2018,3,14,10,0,53.0,237.0,2.7,11.6,270.0,272.01,221.47
2018,3,14,10,15,30.0,199.0,2.75,11.7,218.0,209.23,169.6
2018,3,14,10,30,7.0,161.0,2.8,11.8,166.0,142.7,114.08
2018,3,14,10,45,4.0,114.5,2.8,11.85,117.5,99.07,77.79
2018,3,14,11,0,1.0,68.0,2.8,11.9,69.0,57.35,42.79
2018,3,14,11,15,18.0,102.0,2.75,11.95,115.5,101.79,80.37
2018,3,14,11,30,35.0,136.0,2.7,12.0,162.0,142.19,113.93
2018,3,14,11,45,92.5,217.0,2.7,12.1,287.0,255.27,206.34
2018,3,14,12,0,150.0,298.0,2.7,12.2,412.0,352.56,282.93
2018,3,14,12,15,296.0,273.5,2.7,12.25,498.5,406.96,325.47
2018,3,14,12,30,442.0,249.0,2.7,12.3,585.0,446.53,354.54
2018,3,14,12,45,619.5,199.0,2.65,12.35,665.0,463.09,363.78
2018,3,14,13,0,797.0,149.0,2.6,12.4,745.0,462.73,357.31
2018,3,14,13,15,868.0,117.5,2.6,12.45,755.0,416.95,314.78
2018,3,14,13,30,939.0,86.0,2.6,12.5,765.0,368.21,268.03
2018,3,14,13,45,900.5,97.0,2.6,12.6,731.5,311.24,216.89
2018,3,14,14,0,862.0,108.0,2.6,12.7,698.0,250.43,164.17
2018,3,14,14,15,707.5,144.0,2.6,12.7,614.5,192.87,122.96
2018,3,14,14,30,553.0,180.0,2.6,12.7,531.0,158.2,106.43
2018,3,14,14,45,389.5,176.5,2.6,12.75,417.0,113.45,93.96
2018,3,14,15,0,226.0,173.0,2.6,12.8,303.0,115.94,96.4
2018,3,14,15,15,502.5,131.5,2.6,12.8,392.0,86.2,70.68
2018,3,14,15,30,779.0,90.0,2.6,12.8,481.0,70.47,57.06
2018,3,14,15,45,740.5,89.5,2.65,12.65,433.0,70.84,57.61
