Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,16,0,702.0,89.0,2.7,12.5,385.0,65.29,52.88
2018,3,14,16,15,673.0,81.5,2.6,12.15,337.0,60.92,49.19
2018,3,14,16,30,644.0,74.0,2.5,11.8,289.0,56.37,45.27
2018,3,14,16,45,643.0,63.0,2.4,11.45,247.5,49.18,38.86
2018,3,14,17,0,642.0,52.0,2.3,11.1,206.0,45.25,35.25
2018,3,14,17,15,560.0,45.5,2.25,10.6,156.5,36.75,27.37
2018,3,14,17,30,478.0,39.0,2.2,10.1,107.0,31.97,22.6
2018,3,14,17,45,331.0,29.0,2.2,9.65,67.0,23.99,13.71
2018,3,14,18,0,184.0,19.0,2.2,9.2,27.0,16.22,0.0
2018,3,14,18,15,92.0,9.5,2.2,9.0,13.5,8.11,0.0
2018,3,14,18,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,15,6,15,56.0,7.0,2.4,6.8,8.5,0.0,0.0
2018,3,15,6,30,112.0,14.0,2.6,7.5,17.0,92.98,0.0
2018,3,15,6,45,256.5,26.0,2.75,8.15,52.5,268.35,161.83
2018,3,15,7,0,401.0,38.0,2.9,8.8,88.0,410.83,337.06
2018,3,15,7,15,336.5,42.0,3.05,9.1,97.0,372.22,314.63
2018,3,15,7,30,272.0,46.0,3.2,9.4,106.0,316.47,271.61
2018,3,15,7,45,136.0,44.5,3.3,9.65,74.5,179.0,153.96
2018,3,15,8,0,0.0,43.0,3.4,9.9,43.0,35.53,25.34
2018,3,15,8,15,8.0,71.0,3.45,10.05,74.5,66.03,52.15
2018,3,15,8,30,16.0,99.0,3.5,10.2,106.0,99.77,81.3
2018,3,15,8,45,8.0,90.5,3.55,10.35,94.0,83.32,66.58
2018,3,15,9,0,0.0,82.0,3.6,10.5,82.0,68.1,52.98
2018,3,15,9,15,0.0,89.5,3.65,10.6,89.5,74.49,58.26
2018,3,15,9,30,0.0,97.0,3.7,10.7,97.0,81.05,63.63
2018,3,15,9,45,54.0,159.0,3.8,10.85,193.0,195.37,161.29
2018,3,15,10,0,108.0,221.0,3.9,11.0,289.0,318.68,262.84
2018,3,15,10,15,230.5,237.5,3.95,11.2,391.5,448.78,368.75
2018,3,15,10,30,353.0,254.0,4.0,11.4,494.0,555.37,452.82
2018,3,15,10,45,301.0,244.0,4.1,11.55,453.5,488.53,398.45
2018,3,15,11,0,249.0,234.0,4.2,11.7,413.0,424.09,346.3
2018,3,15,11,15,132.0,217.5,4.25,11.75,312.5,299.04,243.8
2018,3,15,11,30,15.0,201.0,4.3,11.8,212.0,179.82,144.14
2018,3,15,11,45,15.5,203.5,4.4,11.9,215.0,180.93,145.07
2018,3,15,12,0,16.0,206.0,4.5,12.0,218.0,181.91,145.72
2018,3,15,12,15,18.0,212.5,4.55,12.0,226.0,186.93,149.73
2018,3,15,12,30,20.0,219.0,4.6,12.0,234.0,192.84,154.46
2018,3,15,12,45,31.0,200.5,4.6,12.0,224.0,180.11,143.98
2018,3,15,13,0,42.0,182.0,4.6,12.0,214.0,166.76,132.82
2018,3,15,13,15,26.5,170.0,4.6,12.0,190.0,147.85,117.28
2018,3,15,13,30,11.0,158.0,4.6,12.0,166.0,133.06,105.38
2018,3,15,13,45,5.5,123.5,4.6,11.95,127.5,103.42,81.05
2018,3,15,14,0,0.0,89.0,4.6,11.9,89.0,74.13,56.92
2018,3,15,14,15,0.0,86.0,4.55,11.9,86.0,71.59,54.9
2018,3,15,14,30,0.0,83.0,4.5,11.9,83.0,69.05,52.88
2018,3,15,14,45,0.5,105.0,4.45,11.85,105.5,86.69,71.07
2018,3,15,15,0,1.0,127.0,4.4,11.8,128.0,103.04,85.6
2018,3,15,15,15,12.5,133.0,4.4,11.8,139.5,107.21,89.47
2018,3,15,15,30,24.0,139.0,4.4,11.8,151.0,106.61,89.19
2018,3,15,15,45,32.0,127.5,4.2,11.65,142.0,98.61,82.43
2018,3,15,16,0,40.0,116.0,4.0,11.5,133.0,90.44,75.46
2018,3,15,16,15,42.0,102.0,3.9,11.35,118.0,80.32,66.68
2018,3,15,16,30,44.0,88.0,3.8,11.2,103.0,70.01,57.61
2018,3,15,16,45,51.5,78.0,3.7,11.05,92.5,62.33,50.76
2018,3,15,17,0,59.0,68.0,3.6,10.9,82.0,53.03,42.27
2018,3,15,17,15,42.0,51.0,3.55,10.7,60.0,41.45,31.58
2018,3,15,17,30,25.0,34.0,3.5,10.5,38.0,28.19,19.26
2018,3,15,17,45,14.5,21.5,3.4,10.3,23.5,18.07,9.13
2018,3,15,18,0,4.0,9.0,3.3,10.1,9.0,7.6,0.0
2018,3,15,18,15,2.0,4.5,3.25,9.95,4.5,3.84,0.0
2018,3,15,18,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,2.25,7.7,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,2.4,7.9,5.0,4.27,0.0
2018,3,16,6,45,0.0,15.0,2.5,8.15,15.0,12.36,2.76
2018,3,16,7,0,0.0,25.0,2.6,8.4,25.0,20.63,11.76
2018,3,16,7,15,0.0,38.5,2.7,8.5,38.5,31.83,21.88
2018,3,16,7,30,0.0,52.0,2.8,8.6,52.0,43.79,32.57
2018,3,16,7,45,0.5,46.0,2.9,8.7,46.0,38.46,28.09
2018,3,16,8,0,1.0,40.0,3.0,8.8,40.0,33.91,24.15
2018,3,16,8,15,19.0,69.5,3.05,8.95,77.0,80.59,65.51
2018,3,16,8,30,37.0,99.0,3.1,9.1,114.0,127.4,106.22
2018,3,16,8,45,251.5,132.5,3.15,9.25,255.0,390.48,332.41
2018,3,16,9,0,466.0,166.0,3.2,9.4,396.0,641.62,533.14
2018,3,16,9,15,454.0,181.5,3.25,9.5,422.0,642.13,529.66
2018,3,16,9,30,442.0,197.0,3.3,9.6,448.0,640.22,526.07
2018,3,16,9,45,285.0,199.5,3.35,9.75,365.5,474.63,392.68
2018,3,16,10,0,128.0,202.0,3.4,9.9,283.0,315.83,261.14
2018,3,16,10,15,111.5,193.0,3.5,10.1,266.0,286.44,236.64
2018,3,16,10,30,95.0,184.0,3.6,10.3,249.0,258.03,212.49
2018,3,16,10,45,182.5,254.5,3.65,10.45,385.0,391.55,321.21
2018,3,16,11,0,270.0,325.0,3.7,10.6,521.0,529.2,428.44
2018,3,16,11,15,227.5,331.5,3.8,10.75,499.0,475.88,384.7
2018,3,16,11,30,185.0,338.0,3.9,10.9,477.0,437.14,352.91
2018,3,16,11,45,143.0,314.5,3.95,11.1,422.5,374.81,302.61
2018,3,16,12,0,101.0,291.0,4.0,11.3,368.0,316.77,255.48
2018,3,16,12,15,232.5,299.5,4.1,11.4,478.0,393.19,316.86
2018,3,16,12,30,364.0,308.0,4.2,11.5,588.0,451.05,360.99
2018,3,16,12,45,570.0,232.5,4.25,11.6,666.0,468.24,371.69
2018,3,16,13,0,776.0,157.0,4.3,11.7,744.0,463.34,362.17
2018,3,16,13,15,744.5,163.0,4.35,11.7,717.0,406.1,312.06
2018,3,16,13,30,713.0,169.0,4.4,11.7,690.0,353.56,265.31
2018,3,16,13,45,573.5,204.0,4.45,11.75,615.0,295.86,218.15
2018,3,16,14,0,434.0,239.0,4.5,11.8,540.0,251.21,184.18
2018,3,16,14,15,558.5,196.5,4.5,11.75,566.5,210.11,144.45
2018,3,16,14,30,683.0,154.0,4.5,11.7,593.0,153.14,97.41
2018,3,16,14,45,744.0,131.0,4.55,11.6,584.5,94.49,67.32
2018,3,16,15,0,805.0,108.0,4.6,11.5,576.0,80.77,66.09
2018,3,16,15,15,817.0,96.5,4.6,11.5,541.5,74.25,60.51
2018,3,16,15,30,829.0,85.0,4.6,11.5,507.0,67.39,54.6
2018,3,16,15,45,800.0,82.0,4.45,11.15,458.5,65.82,53.45
2018,3,16,16,0,771.0,79.0,4.3,10.8,410.0,64.25,52.29
2018,3,16,16,15,718.5,77.0,4.1,10.5,356.0,57.98,46.85
2018,3,16,16,30,666.0,75.0,3.9,10.2,302.0,57.15,46.25
2018,3,16,16,45,633.5,67.5,3.65,9.9,255.0,52.4,42.02
2018,3,16,17,0,601.0,60.0,3.4,9.6,208.0,47.49,37.51
2018,3,16,17,15,522.0,52.0,3.2,9.25,159.0,41.74,32.07
2018,3,16,17,30,443.0,44.0,3.0,8.9,110.0,35.97,26.36
2018,3,16,17,45,307.5,33.5,2.8,8.6,70.5,27.78,17.5
2018,3,16,18,0,172.0,23.0,2.6,8.3,31.0,17.96,0.0
2018,3,16,18,15,86.0,11.5,2.55,8.15,15.5,9.82,0.0
2018,3,16,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,6,15,33.5,7.0,1.25,6.75,8.0,0.0,0.0
2018,3,17,6,30,67.0,14.0,1.3,7.3,16.0,60.89,0.0
2018,3,17,6,45,191.0,26.5,1.3,7.85,48.5,224.74,159.77
2018,3,17,7,0,315.0,39.0,1.3,8.4,81.0,346.93,286.77
2018,3,17,7,15,171.5,59.5,1.35,8.7,84.0,238.58,201.12
2018,3,17,7,30,28.0,80.0,1.4,9.0,87.0,113.05,92.96
2018,3,17,7,45,77.0,105.0,1.5,9.35,129.0,183.82,155.52
2018,3,17,8,0,126.0,130.0,1.6,9.7,171.0,271.8,230.1
2018,3,17,8,15,160.0,150.0,1.55,9.85,211.0,322.75,271.83
2018,3,17,8,30,194.0,170.0,1.5,10.0,251.0,373.35,312.27
2018,3,17,8,45,212.5,190.5,1.5,10.2,288.5,409.8,340.08
2018,3,17,9,0,231.0,211.0,1.5,10.4,326.0,444.98,366.38
2018,3,17,9,15,332.5,207.5,1.5,10.6,389.5,543.94,443.42
2018,3,17,9,30,434.0,204.0,1.5,10.8,453.0,641.98,516.36
2018,3,17,9,45,643.5,154.0,1.5,11.0,550.0,770.7,611.19
2018,3,17,10,0,853.0,104.0,1.5,11.2,647.0,877.85,683.63
2018,3,17,10,15,734.0,153.0,1.5,11.35,636.5,814.66,636.45
2018,3,17,10,30,615.0,202.0,1.5,11.5,626.0,743.58,583.27
2018,3,17,10,45,482.0,249.0,1.5,11.65,588.5,654.87,515.59
2018,3,17,11,0,349.0,296.0,1.5,11.8,551.0,562.63,444.48
2018,3,17,11,15,222.0,267.0,1.55,11.9,430.5,422.62,337.15
2018,3,17,11,30,95.0,238.0,1.6,12.0,310.0,283.74,227.22
2018,3,17,11,45,52.5,202.0,1.6,12.1,242.0,208.94,167.13
2018,3,17,12,0,10.0,166.0,1.6,12.2,174.0,144.81,114.52
2018,3,17,12,15,10.5,160.0,1.65,12.25,168.5,139.28,110.11
2018,3,17,12,30,11.0,154.0,1.7,12.3,163.0,133.76,105.56
2018,3,17,12,45,11.0,171.5,1.8,12.3,180.0,147.1,116.41
2018,3,17,13,0,11.0,189.0,1.9,12.3,197.0,160.02,126.88
2018,3,17,13,15,6.5,154.5,1.95,12.3,159.0,129.71,102.21
2018,3,17,13,30,2.0,120.0,2.0,12.3,121.0,100.04,78.01
2018,3,17,13,45,44.0,195.0,2.05,12.3,225.5,165.07,130.05
2018,3,17,14,0,86.0,270.0,2.1,12.3,330.0,219.88,172.34
2018,3,17,14,15,73.0,240.5,2.1,12.25,290.0,189.9,148.62
2018,3,17,14,30,60.0,211.0,2.1,12.2,250.0,162.18,127.42
2018,3,17,14,45,110.0,216.0,2.1,12.15,282.5,150.73,119.42
2018,3,17,15,0,160.0,221.0,2.1,12.1,315.0,151.85,127.48
2018,3,17,15,15,256.5,186.5,2.1,12.1,324.0,124.95,104.54
2018,3,17,15,30,353.0,152.0,2.1,12.1,333.0,99.27,82.45
2018,3,17,15,45,394.5,143.0,1.95,11.9,328.0,95.88,79.81
2018,3,17,16,0,436.0,134.0,1.8,11.7,323.0,92.17,76.83
2018,3,17,16,15,466.5,115.0,1.7,11.4,295.0,81.36,67.52
2018,3,17,16,30,497.0,96.0,1.6,11.1,267.0,69.92,57.52
2018,3,17,16,45,548.5,78.5,1.5,10.75,239.0,60.18,48.9
2018,3,17,17,0,600.0,61.0,1.4,10.4,211.0,48.19,38.06
2018,3,17,17,15,521.5,53.0,1.4,9.85,161.5,42.48,32.71
2018,3,17,17,30,443.0,45.0,1.4,9.3,112.0,36.74,27.08
2018,3,17,17,45,313.5,33.5,1.4,8.8,72.0,27.68,17.68
2018,3,17,18,0,184.0,22.0,1.4,8.3,32.0,18.51,0.0
2018,3,17,18,15,92.0,11.0,1.4,8.1,16.0,9.39,0.0
2018,3,17,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,18,6,15,72.0,9.0,1.05,5.55,12.0,0.0,0.0
2018,3,18,6,30,144.0,18.0,1.1,6.0,24.0,121.04,0.0
2018,3,18,6,45,188.5,31.5,1.15,6.45,50.5,234.98,175.04
2018,3,18,7,0,233.0,45.0,1.2,6.9,77.0,287.59,239.84
2018,3,18,7,15,199.5,66.5,1.2,7.4,102.5,273.5,231.91
2018,3,18,7,30,166.0,88.0,1.2,7.9,128.0,274.44,233.37
2018,3,18,7,45,137.0,109.0,1.2,8.35,147.0,257.53,218.9
2018,3,18,8,0,108.0,130.0,1.2,8.8,166.0,255.39,215.73
2018,3,18,8,15,135.5,152.5,1.25,9.5,205.0,304.03,255.54
2018,3,18,8,30,163.0,175.0,1.3,10.2,244.0,351.95,293.37
2018,3,18,8,45,162.0,196.0,1.35,10.9,271.0,371.1,306.54
2018,3,18,9,0,161.0,217.0,1.4,11.6,298.0,389.04,318.69
2018,3,18,9,15,126.0,236.0,1.45,12.0,303.0,372.58,303.08
2018,3,18,9,30,91.0,255.0,1.5,12.4,308.0,337.19,273.04
2018,3,18,9,45,97.0,274.0,1.5,12.8,333.5,356.62,287.38
2018,3,18,10,0,103.0,293.0,1.5,13.2,359.0,375.1,300.5
2018,3,18,10,15,145.5,311.0,1.45,13.45,409.0,438.8,349.01
2018,3,18,10,30,188.0,329.0,1.4,13.7,459.0,482.33,381.0
2018,3,18,10,45,223.5,336.5,1.35,13.95,496.5,506.27,397.85
2018,3,18,11,0,259.0,344.0,1.3,14.2,534.0,539.94,421.46
2018,3,18,11,15,213.0,357.5,1.25,14.3,516.0,490.12,382.28
2018,3,18,11,30,167.0,371.0,1.2,14.4,498.0,454.73,354.29
2018,3,18,11,45,189.5,374.0,1.1,14.5,520.0,458.08,356.09
2018,3,18,12,0,212.0,377.0,1.0,14.6,542.0,458.92,355.49
2018,3,18,12,15,216.5,377.0,1.0,14.5,545.5,444.21,343.82
2018,3,18,12,30,221.0,377.0,1.0,14.4,549.0,428.51,331.35
2018,3,18,12,45,263.0,365.0,0.95,14.25,567.5,421.2,324.71
2018,3,18,13,0,305.0,353.0,0.9,14.1,586.0,407.74,312.67
2018,3,18,13,15,278.5,351.0,0.95,14.05,560.5,370.97,283.69
2018,3,18,13,30,252.0,349.0,1.0,14.0,535.0,336.69,256.65
2018,3,18,13,45,238.0,339.5,1.0,13.9,511.0,309.57,234.75
2018,3,18,14,0,224.0,330.0,1.0,13.8,487.0,279.39,210.82
2018,3,18,14,15,197.0,316.0,1.0,13.65,450.0,246.31,186.06
2018,3,18,14,30,170.0,302.0,1.0,13.5,413.0,216.64,165.47
2018,3,18,14,45,137.0,283.5,1.0,13.4,369.5,187.96,147.8
2018,3,18,15,0,104.0,265.0,1.0,13.3,326.0,183.31,152.96
2018,3,18,15,15,104.5,244.5,1.0,13.3,302.0,171.15,143.1
2018,3,18,15,30,105.0,224.0,1.0,13.3,278.0,158.62,132.88
2018,3,18,15,45,93.5,201.0,0.9,12.85,246.0,144.21,121.11
2018,3,18,16,0,82.0,178.0,0.8,12.4,214.0,129.41,108.87
2018,3,18,16,15,101.5,157.0,0.8,12.1,196.0,111.93,94.08
2018,3,18,16,30,121.0,136.0,0.8,11.8,178.0,98.73,82.81
2018,3,18,16,45,106.0,116.5,0.8,11.5,149.0,85.64,71.39
2018,3,18,17,0,91.0,97.0,0.8,11.2,120.0,72.22,59.41
2018,3,18,17,15,79.5,76.0,0.8,11.0,93.0,57.54,46.01
2018,3,18,17,30,68.0,55.0,0.8,10.8,66.0,42.48,32.03
2018,3,18,17,45,43.5,37.0,0.85,10.6,43.0,29.02,18.87
2018,3,18,18,0,19.0,19.0,0.9,10.4,20.0,15.52,0.0
2018,3,18,18,15,9.5,9.5,0.9,10.35,10.0,8.11,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,19,6,15,69.5,9.5,1.9,5.35,12.5,8.11,0.0
2018,3,19,6,30,139.0,19.0,2.0,6.2,25.0,154.14,0.0
2018,3,19,6,45,310.5,30.0,2.1,7.05,68.0,327.37,252.68
2018,3,19,7,0,482.0,41.0,2.2,7.9,111.0,485.25,401.51
2018,3,19,7,15,563.5,48.0,2.25,8.55,161.5,572.37,476.35
2018,3,19,7,30,645.0,55.0,2.3,9.2,212.0,661.27,548.09
2018,3,19,7,45,696.5,59.5,2.35,9.85,264.5,715.3,589.33
2018,3,19,8,0,748.0,64.0,2.4,10.5,317.0,775.7,633.21
2018,3,19,8,15,779.5,68.5,2.6,11.15,368.5,816.36,661.67
2018,3,19,8,30,811.0,73.0,2.8,11.8,420.0,854.38,687.43
2018,3,19,8,45,759.0,94.0,2.95,12.4,447.5,839.35,673.75
2018,3,19,9,0,707.0,115.0,3.1,13.0,475.0,814.78,653.47
2018,3,19,9,15,747.5,115.0,3.1,13.35,524.5,845.01,673.09
2018,3,19,9,30,788.0,115.0,3.1,13.7,574.0,866.29,685.61
2018,3,19,9,45,802.5,118.0,3.05,14.0,611.5,869.96,685.36
2018,3,19,10,0,817.0,121.0,3.0,14.3,649.0,869.88,682.73
2018,3,19,10,15,765.5,145.5,2.9,14.55,659.0,837.36,656.95
2018,3,19,10,30,714.0,170.0,2.8,14.8,669.0,797.53,626.36
2018,3,19,10,45,579.0,231.0,2.7,15.0,644.5,717.78,563.57
2018,3,19,11,0,444.0,292.0,2.6,15.2,620.0,646.26,506.56
2018,3,19,11,15,488.5,282.0,2.5,15.5,650.0,647.31,506.41
2018,3,19,11,30,533.0,272.0,2.4,15.8,680.0,643.89,502.2
2018,3,19,11,45,526.0,278.0,2.35,16.05,684.5,615.19,478.83
2018,3,19,12,0,519.0,284.0,2.3,16.3,689.0,585.15,454.46
2018,3,19,12,15,451.5,310.5,2.2,16.55,663.0,535.16,414.4
2018,3,19,12,30,384.0,337.0,2.1,16.8,637.0,486.8,375.76
2018,3,19,12,45,326.0,349.5,1.95,17.0,602.5,440.56,338.87
2018,3,19,13,0,268.0,362.0,1.8,17.2,568.0,398.71,305.51
2018,3,19,13,15,227.0,359.0,1.75,17.35,531.0,360.61,275.48
2018,3,19,13,30,186.0,356.0,1.7,17.5,494.0,324.93,247.6
2018,3,19,13,45,155.5,338.0,1.6,17.6,451.0,286.98,218.12
2018,3,19,14,0,125.0,320.0,1.5,17.7,408.0,253.05,192.23
2018,3,19,14,15,152.5,311.0,1.35,17.5,414.0,237.24,178.75
2018,3,19,14,30,180.0,302.0,1.2,17.3,420.0,218.14,164.05
2018,3,19,14,45,359.5,241.5,1.1,17.1,460.0,163.47,123.18
2018,3,19,15,0,539.0,181.0,1.0,16.9,500.0,115.92,94.38
2018,3,19,15,15,603.0,150.5,1.0,16.9,483.5,99.49,80.73
2018,3,19,15,30,667.0,120.0,1.0,16.9,467.0,82.08,66.03
2018,3,19,15,45,622.5,117.5,0.75,16.5,418.0,81.83,66.13
2018,3,19,16,0,578.0,115.0,0.5,16.1,369.0,81.72,66.32
2018,3,19,16,15,439.0,121.0,0.5,15.8,300.5,84.83,69.29
2018,3,19,16,30,300.0,127.0,0.5,15.5,232.0,91.73,75.53
2018,3,19,16,45,358.5,101.5,0.55,15.15,207.5,73.17,59.43
2018,3,19,17,0,417.0,76.0,0.6,14.8,183.0,56.69,44.91
2018,3,19,17,15,363.5,63.5,0.75,14.25,141.5,47.95,37.0
2018,3,19,17,30,310.0,51.0,0.9,13.7,100.0,38.97,28.62
2018,3,19,17,45,216.0,37.0,1.0,13.2,65.0,28.49,18.37
2018,3,19,18,0,122.0,23.0,1.1,12.7,30.0,17.85,0.0
2018,3,19,18,15,61.0,11.5,1.15,12.4,15.0,9.82,0.0
2018,3,19,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,20,6,15,2.5,2.5,0.8,10.0,2.5,3.91,0.0
2018,3,20,6,30,5.0,5.0,0.9,10.2,5.0,7.92,0.0
2018,3,20,6,45,2.5,7.0,1.05,10.45,7.0,7.83,0.67
2018,3,20,7,0,0.0,9.0,1.2,10.7,9.0,7.39,0.63
2018,3,20,7,15,0.0,11.5,1.35,10.8,11.5,9.45,2.52
2018,3,20,7,30,0.0,14.0,1.5,10.9,14.0,11.51,4.38
2018,3,20,7,45,0.0,14.5,1.65,11.0,14.5,11.93,4.77
2018,3,20,8,0,0.0,15.0,1.8,11.1,15.0,12.35,5.12
2018,3,20,8,15,0.0,17.5,1.85,11.25,17.5,14.42,6.9
2018,3,20,8,30,0.0,20.0,1.9,11.4,20.0,16.5,8.66
2018,3,20,8,45,0.0,27.5,2.0,11.6,27.5,22.72,13.98
2018,3,20,9,0,0.0,35.0,2.1,11.8,35.0,28.95,19.25
2018,3,20,9,15,0.0,57.5,2.2,11.85,57.5,47.68,35.15
2018,3,20,9,30,0.0,80.0,2.3,11.9,80.0,66.49,50.94
2018,3,20,9,45,0.5,118.0,2.45,12.0,118.5,99.96,78.87
2018,3,20,10,0,1.0,156.0,2.6,12.1,157.0,134.29,107.13
2018,3,20,10,15,1.0,154.5,2.75,12.1,155.5,132.32,105.25
2018,3,20,10,30,1.0,153.0,2.9,12.1,154.0,130.5,103.59
2018,3,20,10,45,0.5,142.0,3.0,12.15,142.5,120.09,94.83
2018,3,20,11,0,0.0,131.0,3.1,12.2,131.0,109.97,86.35
2018,3,20,11,15,1.5,145.5,3.25,12.2,146.5,123.32,97.33
2018,3,20,11,30,3.0,160.0,3.4,12.2,162.0,136.4,108.03
2018,3,20,11,45,1.5,145.5,3.5,12.2,146.5,122.71,96.68
2018,3,20,12,0,0.0,131.0,3.6,12.2,131.0,109.35,85.62
2018,3,20,12,15,0.0,128.5,3.7,12.2,128.5,107.11,83.78
2018,3,20,12,30,0.0,126.0,3.8,12.2,126.0,104.89,81.96
2018,3,20,12,45,0.0,110.0,3.9,12.15,110.0,91.61,71.01
2018,3,20,13,0,0.0,94.0,4.0,12.1,94.0,78.41,60.11
2018,3,20,13,15,0.0,98.0,3.8,12.15,98.0,81.66,62.86
2018,3,20,13,30,0.0,102.0,3.6,12.2,102.0,84.88,65.58
2018,3,20,13,45,0.0,105.5,3.4,12.2,105.5,87.65,67.95
2018,3,20,14,0,0.0,109.0,3.2,12.2,109.0,90.36,70.3
2018,3,20,14,15,0.0,97.0,3.05,12.15,97.0,80.71,62.38
2018,3,20,14,30,0.0,85.0,2.9,12.1,85.0,70.74,54.17
2018,3,20,14,45,0.0,80.0,2.8,12.1,80.0,66.52,50.75
2018,3,20,15,0,0.0,75.0,2.7,12.1,75.0,62.32,49.64
2018,3,20,15,15,0.0,72.0,2.7,12.1,72.0,59.78,47.54
2018,3,20,15,30,0.0,69.0,2.7,12.1,69.0,57.25,45.44
2018,3,20,15,45,0.0,71.5,2.6,11.95,71.5,59.32,47.46
2018,3,20,16,0,0.0,74.0,2.5,11.8,74.0,61.39,49.48
2018,3,20,16,15,0.0,77.0,2.5,11.75,77.0,63.76,51.76
2018,3,20,16,30,0.0,80.0,2.5,11.7,80.0,65.54,53.47
2018,3,20,16,45,0.0,72.5,2.5,11.6,72.5,59.31,47.95
2018,3,20,17,0,0.0,65.0,2.5,11.5,65.0,53.01,42.24
2018,3,20,17,15,0.0,54.5,2.55,11.4,54.5,44.44,34.31
2018,3,20,17,30,0.0,44.0,2.6,11.3,44.0,35.82,26.15
2018,3,20,17,45,0.5,29.5,2.7,11.25,29.5,24.23,15.03
2018,3,20,18,0,1.0,15.0,2.8,11.2,15.0,12.37,0.0
2018,3,20,18,15,0.5,7.5,2.8,11.15,7.5,6.4,0.0
2018,3,20,18,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,6,15,4.0,2.5,1.45,11.7,2.5,4.98,0.0
2018,3,21,6,30,8.0,5.0,1.5,11.9,5.0,11.23,0.0
2018,3,21,6,45,4.0,5.5,1.55,12.15,5.5,7.74,0.71
2018,3,21,7,0,0.0,6.0,1.6,12.4,6.0,4.92,0.0
2018,3,21,7,15,0.0,8.5,1.65,12.6,8.5,6.98,0.35
2018,3,21,7,30,0.0,11.0,1.7,12.8,11.0,9.04,2.17
2018,3,21,7,45,0.0,15.5,1.7,13.0,15.5,12.76,5.41
2018,3,21,8,0,0.0,20.0,1.7,13.2,20.0,16.48,8.62
2018,3,21,8,15,0.0,21.5,1.75,13.45,21.5,17.73,9.65
2018,3,21,8,30,0.0,23.0,1.8,13.7,23.0,18.98,10.67
2018,3,21,8,45,0.0,26.5,1.8,13.95,26.5,21.89,13.1
2018,3,21,9,0,0.0,30.0,1.8,14.2,30.0,24.81,15.51
2018,3,21,9,15,0.0,47.0,1.9,14.45,47.0,38.94,27.39
2018,3,21,9,30,0.0,64.0,2.0,14.7,64.0,53.13,39.18
2018,3,21,9,45,0.0,72.0,2.05,15.0,72.0,59.84,44.62
2018,3,21,10,0,0.0,80.0,2.1,15.3,80.0,66.55,50.03
2018,3,21,10,15,0.0,99.0,2.3,15.6,99.0,82.62,63.12
2018,3,21,10,30,0.0,118.0,2.5,15.9,118.0,99.01,76.38
2018,3,21,10,45,1.5,145.0,2.65,16.25,146.0,123.5,96.14
2018,3,21,11,0,3.0,172.0,2.8,16.6,174.0,147.74,115.5
2018,3,21,11,15,5.5,193.5,2.9,16.75,197.5,167.59,131.28
2018,3,21,11,30,8.0,215.0,3.0,16.9,221.0,186.93,146.56
2018,3,21,11,45,8.5,218.5,3.15,17.05,225.0,189.05,148.06
2018,3,21,12,0,9.0,222.0,3.3,17.2,229.0,191.05,149.51
2018,3,21,12,15,9.5,227.0,3.25,17.25,234.5,194.14,151.86
2018,3,21,12,30,10.0,232.0,3.2,17.3,240.0,197.03,154.06
2018,3,21,12,45,9.5,225.0,3.15,17.3,232.5,189.61,148.13
2018,3,21,13,0,9.0,218.0,3.1,17.3,225.0,182.33,142.35
2018,3,21,13,15,11.5,230.0,3.15,17.3,239.0,191.11,149.33
2018,3,21,13,30,14.0,242.0,3.2,17.3,253.0,199.1,155.65
2018,3,21,13,45,33.0,270.5,3.2,17.3,294.5,215.8,168.28
2018,3,21,14,0,52.0,299.0,3.2,17.3,336.0,232.32,180.51
2018,3,21,14,15,60.0,290.0,3.25,17.3,331.0,219.74,170.27
2018,3,21,14,30,68.0,281.0,3.3,17.3,326.0,206.16,159.83
2018,3,21,14,45,52.5,247.5,3.3,17.3,281.0,177.2,138.79
2018,3,21,15,0,37.0,214.0,3.3,17.3,236.0,154.71,127.44
2018,3,21,15,15,49.0,206.5,3.3,17.3,233.5,149.74,123.6
2018,3,21,15,30,61.0,199.0,3.3,17.3,231.0,144.53,119.53
2018,3,21,15,45,79.0,188.0,3.3,16.95,225.5,137.15,113.73
2018,3,21,16,0,97.0,177.0,3.3,16.6,220.0,129.49,107.63
2018,3,21,16,15,99.0,149.0,3.3,16.35,188.5,107.49,88.97
2018,3,21,16,30,101.0,121.0,3.3,16.1,157.0,89.72,73.74
2018,3,21,16,45,86.5,97.5,3.3,15.9,125.0,73.89,59.97
2018,3,21,17,0,72.0,74.0,3.3,15.7,93.0,57.49,45.47
2018,3,21,17,15,36.0,54.0,3.3,15.55,63.5,43.93,33.27
2018,3,21,17,30,0.0,34.0,3.3,15.4,34.0,28.09,18.96
2018,3,21,17,45,0.0,23.0,3.35,15.25,23.0,18.98,10.4
2018,3,21,18,0,0.0,12.0,3.4,15.1,12.0,9.88,0.0
2018,3,21,18,15,0.0,6.0,3.45,15.0,6.0,5.12,0.0
2018,3,21,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.45,13.45,3.5,2.99,0.0
2018,3,22,6,30,0.0,7.0,3.5,13.5,7.0,5.75,0.0
2018,3,22,6,45,0.0,12.0,3.55,13.55,12.0,9.86,2.31
2018,3,22,7,0,0.0,17.0,3.6,13.6,17.0,13.98,6.15
2018,3,22,7,15,0.0,19.0,3.65,13.65,19.0,15.63,7.74
2018,3,22,7,30,0.0,21.0,3.7,13.7,21.0,17.29,9.25
2018,3,22,7,45,0.0,24.5,3.75,13.8,24.5,20.19,11.77
2018,3,22,8,0,0.0,28.0,3.8,13.9,28.0,23.09,14.25
2018,3,22,8,15,0.0,40.0,3.85,13.85,40.0,33.05,22.75
2018,3,22,8,30,0.0,52.0,3.9,13.8,52.0,43.04,31.2
2018,3,22,8,45,61.0,107.5,4.0,13.8,139.5,171.2,141.57
2018,3,22,9,0,122.0,163.0,4.1,13.8,227.0,288.29,239.09
2018,3,22,9,15,241.0,194.0,4.15,13.7,333.5,447.43,368.89
2018,3,22,9,30,360.0,225.0,4.2,13.6,440.0,583.9,476.21
2018,3,22,9,45,569.5,176.5,4.3,13.55,541.5,736.95,595.65
2018,3,22,10,0,779.0,128.0,4.4,13.5,643.0,850.28,678.99
2018,3,22,10,15,736.0,149.0,4.45,13.5,653.5,821.47,656.15
2018,3,22,10,30,693.0,170.0,4.5,13.5,664.0,785.12,628.71
2018,3,22,10,45,474.0,234.0,4.5,13.55,577.0,639.25,513.65
2018,3,22,11,0,255.0,298.0,4.5,13.6,490.0,494.2,397.12
2018,3,22,11,15,269.5,315.0,4.55,13.8,521.5,505.22,405.18
2018,3,22,11,30,284.0,332.0,4.6,14.0,553.0,513.36,410.3
2018,3,22,11,45,403.0,299.0,4.65,14.15,616.5,553.22,441.62
2018,3,22,12,0,522.0,266.0,4.7,14.3,680.0,574.93,457.94
2018,3,22,12,15,727.5,182.5,4.75,14.45,760.0,596.64,474.18
2018,3,22,12,30,933.0,99.0,4.8,14.6,840.0,596.92,471.89
2018,3,22,12,45,931.0,99.0,4.85,14.7,832.5,547.01,428.74
2018,3,22,13,0,929.0,99.0,4.9,14.8,825.0,495.45,383.31
2018,3,22,13,15,928.0,98.0,4.95,14.8,811.0,442.07,335.36
2018,3,22,13,30,927.0,97.0,5.0,14.8,797.0,387.39,285.27
2018,3,22,13,45,924.0,96.0,5.05,14.8,775.5,331.07,233.33
2018,3,22,14,0,921.0,95.0,5.1,14.8,754.0,274.09,181.46
2018,3,22,14,15,914.5,93.0,5.1,14.65,724.5,215.44,131.41
2018,3,22,14,30,908.0,91.0,5.1,14.5,695.0,157.0,88.83
2018,3,22,14,45,897.5,89.5,5.15,14.35,659.0,99.15,61.98
2018,3,22,15,0,887.0,88.0,5.2,14.2,623.0,77.43,62.38
2018,3,22,15,15,870.5,86.0,5.2,14.2,580.0,76.06,61.37
2018,3,22,15,30,854.0,84.0,5.2,14.2,537.0,66.52,53.17
2018,3,22,15,45,833.5,81.0,5.15,13.6,490.5,65.04,52.16
2018,3,22,16,0,813.0,78.0,5.1,13.0,444.0,63.53,51.11
2018,3,22,16,15,785.0,75.0,5.0,12.55,394.5,61.91,49.91
2018,3,22,16,30,757.0,72.0,4.9,12.1,345.0,60.3,48.69
2018,3,22,16,45,711.5,66.5,4.8,11.65,292.0,56.49,45.4
2018,3,22,17,0,666.0,61.0,4.7,11.2,239.0,48.29,38.04
2018,3,22,17,15,595.0,54.5,4.5,10.65,187.5,43.73,33.8
2018,3,22,17,30,524.0,48.0,4.3,10.1,136.0,39.22,29.37
2018,3,22,17,45,397.0,38.5,4.15,9.6,91.5,31.92,21.98
2018,3,22,18,0,270.0,29.0,4.0,9.1,47.0,24.7,7.69
2018,3,22,18,15,141.5,15.5,3.95,8.85,24.5,13.23,0.0
2018,3,22,18,30,13.0,2.0,3.9,8.6,2.0,0.0,0.0
2018,3,22,18,45,6.5,1.0,3.8,8.4,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,23,6,15,98.5,13.5,1.65,7.05,20.0,82.32,0.0
2018,3,23,6,30,197.0,27.0,1.7,7.9,40.0,221.89,89.71
2018,3,23,6,45,327.5,38.0,1.75,8.7,82.5,352.94,286.14
2018,3,23,7,0,458.0,49.0,1.8,9.5,125.0,481.78,398.96
2018,3,23,7,15,539.0,56.0,1.85,9.95,176.0,569.68,472.18
2018,3,23,7,30,620.0,63.0,1.9,10.4,227.0,658.89,542.54
2018,3,23,7,45,673.5,67.5,2.0,10.9,280.0,721.17,589.33
2018,3,23,8,0,727.0,72.0,2.1,11.4,333.0,776.48,629.02
2018,3,23,8,15,760.5,76.0,2.15,11.65,384.5,818.32,657.65
2018,3,23,8,30,794.0,80.0,2.2,11.9,436.0,857.53,683.66
2018,3,23,8,45,818.0,83.0,2.25,12.2,484.0,883.73,699.74
2018,3,23,9,0,842.0,86.0,2.3,12.5,532.0,906.6,713.38
2018,3,23,9,15,859.5,87.5,2.4,12.7,575.0,918.04,719.7
2018,3,23,9,30,877.0,89.0,2.5,12.9,618.0,916.11,716.82
2018,3,23,9,45,891.5,90.5,2.6,13.1,656.5,917.68,716.67
2018,3,23,10,0,906.0,92.0,2.7,13.3,695.0,915.45,713.94
2018,3,23,10,15,914.5,94.0,2.8,13.5,726.5,904.64,705.36
2018,3,23,10,30,923.0,96.0,2.9,13.7,758.0,890.05,694.31
2018,3,23,10,45,903.0,108.5,3.05,13.85,773.5,859.11,672.24
2018,3,23,11,0,883.0,121.0,3.2,14.0,789.0,825.24,648.07
2018,3,23,11,15,784.0,162.0,3.3,14.1,764.5,763.39,602.02
2018,3,23,11,30,685.0,203.0,3.4,14.2,740.0,699.14,551.94
2018,3,23,11,45,735.5,184.5,3.5,14.25,766.5,682.51,539.23
2018,3,23,12,0,786.0,166.0,3.6,14.3,793.0,659.05,520.5
2018,3,23,12,15,621.5,197.0,3.7,14.3,693.0,547.6,433.43
2018,3,23,12,30,457.0,228.0,3.8,14.3,593.0,445.2,352.52
2018,3,23,12,45,256.0,277.0,3.85,14.35,481.0,352.59,278.48
2018,3,23,13,0,55.0,326.0,3.9,14.4,369.0,283.41,223.87
2018,3,23,13,15,80.5,320.5,3.95,14.3,382.0,281.68,222.13
2018,3,23,13,30,106.0,315.0,4.0,14.2,395.0,272.68,213.99
2018,3,23,13,45,388.5,248.5,4.05,14.15,530.0,282.51,212.13
2018,3,23,14,0,671.0,182.0,4.1,14.1,665.0,269.23,187.65
2018,3,23,14,15,786.5,138.0,4.1,13.95,681.0,220.04,140.8
2018,3,23,14,30,902.0,94.0,4.1,13.8,697.0,160.05,91.33
2018,3,23,14,45,690.5,145.5,4.15,13.7,592.0,111.02,74.65
2018,3,23,15,0,479.0,197.0,4.2,13.6,487.0,123.44,102.47
2018,3,23,15,15,465.0,189.5,4.2,13.6,455.0,120.89,100.51
2018,3,23,15,30,451.0,182.0,4.2,13.6,423.0,118.22,98.48
2018,3,23,15,45,386.5,177.0,4.1,13.2,370.5,116.26,97.21
2018,3,23,16,0,322.0,172.0,4.0,12.8,318.0,119.04,100.09
2018,3,23,16,15,302.5,153.5,3.85,12.5,278.0,108.0,90.75
2018,3,23,16,30,283.0,135.0,3.7,12.2,238.0,96.54,80.92
2018,3,23,16,45,383.0,105.5,3.5,11.9,222.0,75.85,62.67
2018,3,23,17,0,483.0,76.0,3.3,11.6,206.0,58.77,47.4
2018,3,23,17,15,425.5,64.5,3.1,11.1,161.0,50.85,40.15
2018,3,23,17,30,368.0,53.0,2.9,10.6,116.0,42.66,32.42
2018,3,23,17,45,289.5,41.5,2.65,10.1,80.5,32.05,22.18
2018,3,23,18,0,211.0,30.0,2.4,9.6,45.0,23.34,8.45
2018,3,23,18,15,110.0,16.0,2.4,9.45,23.5,13.66,0.0
2018,3,23,18,30,9.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,3,23,18,45,4.5,1.0,2.35,9.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.5,6.5,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.5,6.6,2.0,0.0,0.0
2018,3,24,6,15,124.0,15.5,1.6,7.15,24.0,102.75,0.0
2018,3,24,6,30,238.0,29.0,1.7,7.7,46.0,252.02,134.48
2018,3,24,6,45,253.5,42.0,1.8,8.25,73.5,301.37,246.64
2018,3,24,7,0,269.0,55.0,1.9,8.8,101.0,333.38,280.77
2018,3,24,7,15,351.5,68.0,1.95,9.1,149.5,423.02,358.52
2018,3,24,7,30,434.0,81.0,2.0,9.4,198.0,515.74,434.49
2018,3,24,7,45,518.5,86.0,2.1,9.7,254.0,609.48,508.15
2018,3,24,8,0,603.0,91.0,2.2,10.0,310.0,697.88,574.8
2018,3,24,8,15,712.0,84.0,2.25,10.3,379.5,792.41,643.23
2018,3,24,8,30,821.0,77.0,2.3,10.6,449.0,880.92,704.78
2018,3,24,8,45,846.5,79.0,2.4,10.9,498.0,907.34,720.89
2018,3,24,9,0,872.0,81.0,2.5,11.2,547.0,920.37,727.98
2018,3,24,9,15,889.0,83.0,2.6,11.45,591.0,932.08,734.42
2018,3,24,9,30,906.0,85.0,2.7,11.7,635.0,940.11,738.36
2018,3,24,9,45,906.0,90.5,2.85,11.95,669.0,932.99,732.19
2018,3,24,10,0,906.0,96.0,3.0,12.2,703.0,922.12,723.62
2018,3,24,10,15,657.5,183.0,3.1,12.35,634.0,792.54,629.35
2018,3,24,10,30,409.0,270.0,3.2,12.5,565.0,641.39,511.64
2018,3,24,10,45,353.0,306.5,3.35,12.65,567.0,598.6,478.07
2018,3,24,11,0,297.0,343.0,3.5,12.8,569.0,571.32,455.12
2018,3,24,11,15,427.5,302.5,3.6,12.85,635.5,624.74,497.49
2018,3,24,11,30,558.0,262.0,3.7,12.9,702.0,658.34,523.7
2018,3,24,11,45,764.5,179.0,3.85,12.95,788.5,698.69,555.6
2018,3,24,12,0,971.0,96.0,4.0,13.0,875.0,713.69,567.18
2018,3,24,12,15,947.5,106.5,4.1,12.95,866.5,662.45,525.46
2018,3,24,12,30,924.0,117.0,4.2,12.9,858.0,610.39,482.65
2018,3,24,12,45,738.5,186.5,4.3,12.85,775.0,523.58,412.31
2018,3,24,13,0,553.0,256.0,4.4,12.8,692.0,448.8,351.67
2018,3,24,13,15,484.5,278.0,4.45,12.7,654.5,400.25,311.14
2018,3,24,13,30,416.0,300.0,4.5,12.6,617.0,357.26,275.26
2018,3,24,13,45,372.0,303.5,4.55,12.5,580.5,320.37,244.29
2018,3,24,14,0,328.0,307.0,4.6,12.4,544.0,283.75,214.41
2018,3,24,14,15,228.0,300.0,4.55,12.2,461.5,245.45,187.16
2018,3,24,14,30,128.0,293.0,4.5,12.0,379.0,210.62,164.36
2018,3,24,14,45,297.5,242.5,4.5,11.85,428.0,165.14,126.93
2018,3,24,15,0,467.0,192.0,4.5,11.7,477.0,120.09,100.23
2018,3,24,15,15,637.5,144.5,4.5,11.7,504.0,94.68,78.29
2018,3,24,15,30,808.0,97.0,4.5,11.7,531.0,74.78,60.97
2018,3,24,15,45,802.0,89.5,4.4,11.25,488.0,70.58,57.55
2018,3,24,16,0,796.0,82.0,4.3,10.8,445.0,66.13,53.86
2018,3,24,16,15,767.0,77.5,4.15,10.5,394.5,63.47,51.7
2018,3,24,16,30,738.0,73.0,4.0,10.2,344.0,60.74,49.44
2018,3,24,16,45,649.5,72.5,3.85,9.9,284.5,55.66,44.97
2018,3,24,17,0,561.0,72.0,3.7,9.6,225.0,56.02,45.31
2018,3,24,17,15,356.0,67.5,3.45,9.25,157.0,50.6,40.25
2018,3,24,17,30,151.0,63.0,3.2,8.9,89.0,47.65,37.15
2018,3,24,17,45,94.0,44.5,3.0,8.5,59.0,34.11,24.22
2018,3,24,18,0,37.0,26.0,2.8,8.1,29.0,20.69,7.98
2018,3,24,18,15,22.5,14.0,2.75,8.0,15.5,11.95,0.0
2018,3,24,18,30,8.0,2.0,2.7,7.9,2.0,0.0,0.0
2018,3,24,18,45,4.0,1.0,2.65,7.8,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
