Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,45,3.0,5.0,2.2,10.1,5.0,0.0,0.0
2018,4,4,6,0,6.0,10.0,2.3,10.3,10.0,12.86,0.0
2018,4,4,6,15,21.0,26.5,2.4,10.75,29.0,50.37,26.82
2018,4,4,6,30,36.0,43.0,2.5,11.2,48.0,82.26,63.89
2018,4,4,6,45,63.0,64.0,2.6,11.6,76.5,144.58,119.02
2018,4,4,7,0,90.0,85.0,2.7,12.0,105.0,192.63,161.44
2018,4,4,7,15,163.5,103.5,2.65,12.5,152.0,277.73,235.02
2018,4,4,7,30,237.0,122.0,2.6,13.0,199.0,384.42,323.25
2018,4,4,7,45,255.5,142.0,2.55,13.45,238.0,426.31,355.44
2018,4,4,8,0,274.0,162.0,2.5,13.9,277.0,467.28,386.16
2018,4,4,8,15,239.5,188.0,2.45,14.4,297.5,464.77,380.56
2018,4,4,8,30,205.0,214.0,2.4,14.9,318.0,438.92,357.37
2018,4,4,8,45,197.5,237.5,2.3,15.4,345.0,454.22,366.74
2018,4,4,9,0,190.0,261.0,2.2,15.9,372.0,467.98,374.57
2018,4,4,9,15,232.0,274.5,2.2,16.3,420.0,515.64,409.98
2018,4,4,9,30,274.0,288.0,2.2,16.7,468.0,581.55,457.6
2018,4,4,9,45,278.0,302.0,2.2,17.1,493.5,589.94,461.37
2018,4,4,10,0,282.0,316.0,2.2,17.5,519.0,596.56,464.3
2018,4,4,10,15,407.5,292.5,2.2,17.8,599.0,687.43,531.2
2018,4,4,10,30,533.0,269.0,2.2,18.1,679.0,756.42,580.28
2018,4,4,10,45,537.5,277.5,2.2,18.35,701.0,746.32,570.74
2018,4,4,11,0,542.0,286.0,2.2,18.6,723.0,733.47,559.99
2018,4,4,11,15,539.0,294.0,2.2,18.75,735.5,711.63,543.02
2018,4,4,11,30,536.0,302.0,2.2,18.9,748.0,687.7,524.55
2018,4,4,11,45,667.0,241.5,2.15,19.0,801.5,699.17,533.27
2018,4,4,12,0,798.0,181.0,2.1,19.1,855.0,695.39,530.07
2018,4,4,12,15,857.5,150.0,2.15,19.05,873.5,664.06,506.39
2018,4,4,12,30,917.0,119.0,2.2,19.0,892.0,625.02,476.2
2018,4,4,12,45,901.0,125.0,2.3,18.95,878.0,572.55,434.65
2018,4,4,13,0,885.0,131.0,2.4,18.9,864.0,519.68,391.59
2018,4,4,13,15,681.5,217.0,2.4,18.7,775.0,443.94,332.21
2018,4,4,13,30,478.0,303.0,2.4,18.5,686.0,387.87,289.27
2018,4,4,13,45,464.5,300.0,2.45,18.3,663.0,346.29,254.81
2018,4,4,14,0,451.0,297.0,2.5,18.1,640.0,306.09,221.42
2018,4,4,14,15,344.0,307.5,2.5,17.95,563.0,266.63,193.42
2018,4,4,14,30,237.0,318.0,2.5,17.8,486.0,242.18,179.59
2018,4,4,14,45,214.0,304.0,2.55,17.65,449.5,211.66,160.0
2018,4,4,15,0,191.0,290.0,2.6,17.5,413.0,188.48,154.97
2018,4,4,15,15,196.5,271.0,2.6,17.5,390.5,178.85,147.37
2018,4,4,15,30,202.0,252.0,2.6,17.5,368.0,168.78,139.34
2018,4,4,15,45,190.0,228.5,2.55,17.1,330.0,155.67,128.88
2018,4,4,16,0,178.0,205.0,2.5,16.7,292.0,142.06,117.89
2018,4,4,16,15,171.0,179.5,2.45,16.3,256.0,126.9,105.42
2018,4,4,16,30,164.0,154.0,2.4,15.9,220.0,111.16,92.26
2018,4,4,16,45,165.5,137.0,2.35,15.5,195.5,99.98,82.87
2018,4,4,17,0,167.0,120.0,2.3,15.1,171.0,88.45,72.96
2018,4,4,17,15,138.5,99.0,2.2,14.6,136.0,73.94,60.19
2018,4,4,17,30,110.0,78.0,2.1,14.1,101.0,59.1,46.83
2018,4,4,17,45,81.0,58.0,2.0,13.55,72.5,44.58,33.51
2018,4,4,18,0,52.0,38.0,1.9,13.0,44.0,29.79,19.42
2018,4,4,18,15,32.0,22.5,1.9,12.8,25.5,17.86,0.0
2018,4,4,18,30,12.0,7.0,1.9,12.6,7.0,5.97,0.0
2018,4,4,18,45,6.0,3.5,1.95,12.45,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.5,1.95,10.4,1.5,0.0,0.0
2018,4,5,6,0,0.0,3.0,2.0,10.7,3.0,2.56,0.0
2018,4,5,6,15,0.0,6.5,2.05,10.95,6.5,5.33,0.0
2018,4,5,6,30,0.0,10.0,2.1,11.2,10.0,8.21,1.23
2018,4,5,6,45,0.0,15.5,2.15,11.45,15.5,12.74,5.29
2018,4,5,7,0,0.0,21.0,2.2,11.7,21.0,17.29,9.32
2018,4,5,7,15,0.0,33.0,2.2,12.1,33.0,27.23,17.98
2018,4,5,7,30,0.0,45.0,2.2,12.5,45.0,37.19,26.56
2018,4,5,7,45,2.0,81.0,2.25,12.85,82.0,70.37,54.98
2018,4,5,8,0,4.0,117.0,2.3,13.2,119.0,107.44,86.17
2018,4,5,8,15,6.0,124.5,2.35,13.8,127.5,114.96,92.03
2018,4,5,8,30,8.0,132.0,2.4,14.4,136.0,122.74,98.07
2018,4,5,8,45,6.0,146.5,2.4,15.05,149.5,133.65,106.39
2018,4,5,9,0,4.0,161.0,2.4,15.7,163.0,144.43,114.5
2018,4,5,9,15,12.0,180.0,2.3,16.1,187.5,168.95,134.22
2018,4,5,9,30,20.0,199.0,2.2,16.5,212.0,193.13,153.33
2018,4,5,9,45,16.5,202.5,2.15,16.85,213.5,191.5,151.24
2018,4,5,10,0,13.0,206.0,2.1,17.2,215.0,190.07,149.4
2018,4,5,10,15,16.0,230.5,2.1,17.35,242.5,213.8,167.9
2018,4,5,10,30,19.0,255.0,2.1,17.5,270.0,236.99,185.73
2018,4,5,10,45,13.5,234.0,2.1,17.65,244.5,211.61,165.23
2018,4,5,11,0,8.0,213.0,2.1,17.8,219.0,187.28,145.7
2018,4,5,11,15,11.0,238.5,2.15,17.75,247.5,210.6,164.08
2018,4,5,11,30,14.0,264.0,2.2,17.7,276.0,233.22,181.67
2018,4,5,11,45,17.5,282.5,2.3,17.6,297.5,249.45,194.3
2018,4,5,12,0,21.0,301.0,2.4,17.5,319.0,264.88,206.28
2018,4,5,12,15,15.5,263.5,2.45,17.25,276.5,228.07,177.65
2018,4,5,12,30,10.0,226.0,2.5,17.0,234.0,192.53,149.9
2018,4,5,12,45,11.0,237.0,2.55,16.75,246.0,200.44,156.38
2018,4,5,13,0,12.0,248.0,2.6,16.5,258.0,207.92,162.43
2018,4,5,13,15,9.5,223.5,2.55,16.25,231.5,185.95,145.19
2018,4,5,13,30,7.0,199.0,2.5,16.0,205.0,164.57,128.41
2018,4,5,13,45,4.5,177.0,2.45,15.75,181.0,145.65,113.52
2018,4,5,14,0,2.0,155.0,2.4,15.5,157.0,127.19,98.95
2018,4,5,14,15,1.5,151.5,2.3,15.2,153.0,123.82,96.51
2018,4,5,14,30,1.0,148.0,2.2,14.9,149.0,120.49,94.11
2018,4,5,14,45,0.5,132.5,2.1,14.65,133.0,108.18,84.33
2018,4,5,15,0,0.0,117.0,2.0,14.4,117.0,96.03,78.12
2018,4,5,15,15,0.0,124.0,2.0,14.4,124.0,101.1,82.72
2018,4,5,15,30,0.0,131.0,2.0,14.4,131.0,105.95,87.14
2018,4,5,15,45,1.0,134.0,1.75,14.0,134.5,107.64,88.98
2018,4,5,16,0,2.0,137.0,1.5,13.6,138.0,109.1,90.64
2018,4,5,16,15,1.5,123.5,1.4,13.4,124.0,98.7,81.9
2018,4,5,16,30,1.0,110.0,1.3,13.2,110.0,88.22,73.0
2018,4,5,16,45,6.0,104.0,1.2,13.05,105.5,83.04,68.65
2018,4,5,17,0,11.0,98.0,1.1,12.9,101.0,77.68,64.02
2018,4,5,17,15,5.5,79.5,1.1,12.7,81.0,63.46,51.34
2018,4,5,17,30,0.0,61.0,1.1,12.5,61.0,49.14,38.34
2018,4,5,17,45,0.0,44.5,1.05,12.35,44.5,36.17,26.36
2018,4,5,18,0,0.0,28.0,1.0,12.2,28.0,23.1,14.0
2018,4,5,18,15,1.5,16.0,1.05,12.15,16.0,13.21,0.0
2018,4,5,18,30,3.0,4.0,1.1,12.1,4.0,3.41,0.0
2018,4,5,18,45,1.5,2.0,1.1,12.0,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,6,5,45,5.5,2.0,2.4,12.3,2.0,0.0,0.0
2018,4,6,6,0,11.0,4.0,2.5,12.4,4.0,11.41,0.0
2018,4,6,6,15,5.5,4.5,2.6,12.5,4.5,8.87,0.96
2018,4,6,6,30,0.0,5.0,2.7,12.6,5.0,4.1,0.0
2018,4,6,6,45,0.0,6.5,2.8,12.7,6.5,5.33,0.0
2018,4,6,7,0,0.0,8.0,2.9,12.8,8.0,6.57,0.01
2018,4,6,7,15,0.0,12.5,3.0,13.0,12.5,10.28,3.25
2018,4,6,7,30,0.0,17.0,3.1,13.2,17.0,14.0,6.46
2018,4,6,7,45,0.0,19.0,3.15,13.4,19.0,15.66,7.86
2018,4,6,8,0,0.0,21.0,3.2,13.6,21.0,17.32,9.25
2018,4,6,8,15,0.0,23.5,3.2,13.9,23.5,19.4,10.97
2018,4,6,8,30,0.0,26.0,3.2,14.2,26.0,21.49,12.67
2018,4,6,8,45,0.0,29.5,3.15,14.5,29.5,24.41,15.07
2018,4,6,9,0,0.0,33.0,3.1,14.8,33.0,27.33,17.46
2018,4,6,9,15,0.0,39.5,3.1,15.05,39.5,32.75,21.93
2018,4,6,9,30,0.0,46.0,3.1,15.3,46.0,38.19,26.38
2018,4,6,9,45,0.0,54.5,3.15,15.55,54.5,45.3,32.2
2018,4,6,10,0,0.0,63.0,3.2,15.8,63.0,52.43,38.0
2018,4,6,10,15,0.0,86.0,3.2,15.9,86.0,71.71,53.8
2018,4,6,10,30,0.0,109.0,3.2,16.0,109.0,91.3,69.74
2018,4,6,10,45,0.5,124.0,3.25,16.15,124.5,104.54,80.39
2018,4,6,11,0,1.0,139.0,3.3,16.3,140.0,117.66,90.89
2018,4,6,11,15,4.0,170.5,3.35,16.35,174.0,146.64,114.25
2018,4,6,11,30,7.0,202.0,3.4,16.4,208.0,175.1,136.97
2018,4,6,11,45,6.5,188.0,3.4,16.5,193.5,162.06,126.36
2018,4,6,12,0,6.0,174.0,3.4,16.6,179.0,149.26,116.03
2018,4,6,12,15,3.0,129.5,3.45,16.65,132.0,109.88,84.26
2018,4,6,12,30,0.0,85.0,3.5,16.7,85.0,71.04,52.71
2018,4,6,12,45,0.5,82.5,3.5,16.7,83.0,69.19,51.25
2018,4,6,13,0,1.0,80.0,3.5,16.7,81.0,67.28,49.72
2018,4,6,13,15,3.0,122.5,3.5,16.7,125.0,102.91,78.75
2018,4,6,13,30,5.0,165.0,3.5,16.7,169.0,137.23,106.47
2018,4,6,13,45,6.0,180.5,3.45,16.7,185.0,148.84,115.8
2018,4,6,14,0,7.0,196.0,3.4,16.7,201.0,159.81,124.66
2018,4,6,14,15,11.5,205.5,3.25,16.6,213.5,166.25,129.8
2018,4,6,14,30,16.0,215.0,3.1,16.5,226.0,171.6,134.15
2018,4,6,14,45,14.5,207.5,3.0,16.45,217.0,163.6,128.23
2018,4,6,15,0,13.0,200.0,2.9,16.4,208.0,156.05,128.5
2018,4,6,15,15,8.0,175.0,2.9,16.4,180.0,138.1,113.61
2018,4,6,15,30,3.0,150.0,2.9,16.4,152.0,119.78,98.32
2018,4,6,15,45,30.5,157.0,2.75,16.25,172.5,118.8,97.84
2018,4,6,16,0,58.0,164.0,2.6,16.1,193.0,122.84,101.69
2018,4,6,16,15,57.0,155.0,2.55,16.0,181.0,116.19,96.29
2018,4,6,16,30,56.0,146.0,2.5,15.9,169.0,109.31,90.65
2018,4,6,16,45,87.5,131.0,2.45,15.8,161.0,95.74,79.06
2018,4,6,17,0,119.0,116.0,2.4,15.7,153.0,85.79,70.47
2018,4,6,17,15,112.5,97.0,2.35,15.6,127.0,72.7,58.89
2018,4,6,17,30,106.0,78.0,2.3,15.5,101.0,59.26,46.77
2018,4,6,17,45,78.5,58.0,2.25,15.4,72.5,44.75,33.49
2018,4,6,18,0,51.0,38.0,2.2,15.3,44.0,29.95,19.62
2018,4,6,18,15,30.0,22.5,2.25,15.25,25.5,18.0,1.9
2018,4,6,18,30,9.0,7.0,2.3,15.2,7.0,5.97,0.0
2018,4,6,18,45,4.5,3.5,2.3,15.15,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,5.5,2.7,13.45,5.5,0.0,0.0
2018,4,7,6,0,3.0,11.0,2.7,13.4,11.0,11.58,0.0
2018,4,7,6,15,1.5,25.0,2.8,13.55,25.0,23.36,11.92
2018,4,7,6,30,0.0,39.0,2.9,13.7,39.0,35.56,24.02
2018,4,7,6,45,1.5,58.0,3.0,13.85,58.5,56.24,42.18
2018,4,7,7,0,3.0,77.0,3.1,14.0,78.0,75.95,59.39
2018,4,7,7,15,39.5,94.5,3.25,14.15,108.0,135.96,111.92
2018,4,7,7,30,76.0,112.0,3.4,14.3,138.0,204.21,170.29
2018,4,7,7,45,82.0,136.5,3.55,14.5,168.5,219.68,182.75
2018,4,7,8,0,88.0,161.0,3.7,14.7,199.0,251.57,208.43
2018,4,7,8,15,78.0,181.0,3.7,14.95,217.5,261.65,215.2
2018,4,7,8,30,68.0,201.0,3.7,15.2,236.0,270.92,221.25
2018,4,7,8,45,84.5,222.5,3.75,15.5,270.5,306.76,249.6
2018,4,7,9,0,101.0,244.0,3.8,15.8,305.0,341.84,276.84
2018,4,7,9,15,187.5,268.5,3.8,16.05,391.0,466.31,375.38
2018,4,7,9,30,274.0,293.0,3.8,16.3,477.0,587.79,467.76
2018,4,7,9,45,232.5,311.5,3.8,16.6,473.5,539.23,427.84
2018,4,7,10,0,191.0,330.0,3.8,16.9,470.0,510.29,403.35
2018,4,7,10,15,346.0,293.5,3.85,17.05,559.0,618.42,487.91
2018,4,7,10,30,501.0,257.0,3.9,17.2,648.0,719.08,563.67
2018,4,7,10,45,619.0,228.5,3.9,17.35,725.5,775.83,605.0
2018,4,7,11,0,737.0,200.0,3.9,17.5,803.0,819.22,636.2
2018,4,7,11,15,670.5,229.0,3.95,17.55,785.0,761.46,591.75
2018,4,7,11,30,604.0,258.0,4.0,17.6,767.0,704.06,547.85
2018,4,7,11,45,693.0,224.0,4.05,17.65,813.0,705.36,549.13
2018,4,7,12,0,782.0,190.0,4.1,17.7,859.0,695.61,541.36
2018,4,7,12,15,812.0,178.5,4.1,17.65,872.5,663.25,515.52
2018,4,7,12,30,842.0,167.0,4.1,17.6,886.0,626.61,485.75
2018,4,7,12,45,827.0,174.0,4.1,17.6,874.0,576.8,444.9
2018,4,7,13,0,812.0,181.0,4.1,17.6,862.0,526.76,403.0
2018,4,7,13,15,812.0,177.5,4.15,17.5,847.0,475.29,359.15
2018,4,7,13,30,812.0,174.0,4.2,17.4,832.0,422.91,313.45
2018,4,7,13,45,810.0,168.5,4.2,17.3,808.5,367.77,264.73
2018,4,7,14,0,808.0,163.0,4.2,17.2,785.0,312.38,215.64
2018,4,7,14,15,800.5,159.0,4.2,17.05,754.5,256.93,168.08
2018,4,7,14,30,793.0,155.0,4.2,16.9,724.0,194.03,118.65
2018,4,7,14,45,783.5,150.0,4.2,16.7,687.5,138.57,84.33
2018,4,7,15,0,774.0,145.0,4.2,16.5,651.0,91.88,73.95
2018,4,7,15,15,754.5,141.5,4.2,16.5,608.0,91.75,74.08
2018,4,7,15,30,735.0,138.0,4.2,16.5,565.0,91.62,74.18
2018,4,7,15,45,712.0,131.5,4.15,16.05,517.0,89.4,72.61
2018,4,7,16,0,689.0,125.0,4.1,15.6,469.0,87.04,70.92
2018,4,7,16,15,658.5,117.5,4.0,15.3,418.5,83.71,68.32
2018,4,7,16,30,628.0,110.0,3.9,15.0,368.0,80.23,65.55
2018,4,7,16,45,582.5,102.5,3.8,14.7,316.5,76.43,62.44
2018,4,7,17,0,537.0,95.0,3.7,14.4,265.0,72.54,59.15
2018,4,7,17,15,466.0,86.0,3.45,13.9,214.0,63.98,51.59
2018,4,7,17,30,395.0,77.0,3.2,13.4,163.0,57.77,45.88
2018,4,7,17,45,295.5,63.5,2.9,12.9,118.0,48.02,36.76
2018,4,7,18,0,196.0,50.0,2.6,12.4,73.0,38.09,26.93
2018,4,7,18,15,110.0,31.0,2.5,12.1,42.5,23.83,6.46
2018,4,7,18,30,24.0,12.0,2.4,11.8,12.0,10.24,0.0
2018,4,7,18,45,12.0,6.0,2.3,11.5,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,8,5,45,42.0,10.0,2.1,9.3,12.0,37.81,0.0
2018,4,8,6,0,84.0,20.0,2.1,9.6,24.0,104.77,0.0
2018,4,8,6,15,200.0,36.0,2.3,10.05,61.0,251.41,192.3
2018,4,8,6,30,316.0,52.0,2.5,10.5,98.0,367.52,305.08
2018,4,8,6,45,405.5,62.5,2.65,11.0,146.5,461.04,386.3
2018,4,8,7,0,495.0,73.0,2.8,11.5,195.0,564.92,471.71
2018,4,8,7,15,554.0,81.0,2.85,11.9,247.0,639.17,530.0
2018,4,8,7,30,613.0,89.0,2.9,12.3,299.0,713.4,585.75
2018,4,8,7,45,654.0,94.5,2.95,12.7,351.0,767.33,624.09
2018,4,8,8,0,695.0,100.0,3.0,13.1,403.0,819.62,660.09
2018,4,8,8,15,724.0,104.5,2.95,13.5,453.5,857.16,683.74
2018,4,8,8,30,753.0,109.0,2.9,13.9,504.0,892.07,705.05
2018,4,8,8,45,774.0,113.5,2.9,14.3,551.0,916.31,718.81
2018,4,8,9,0,795.0,118.0,2.9,14.7,598.0,931.13,725.95
2018,4,8,9,15,816.5,118.5,2.85,15.05,641.0,944.93,732.23
2018,4,8,9,30,838.0,119.0,2.8,15.4,684.0,954.97,735.97
2018,4,8,9,45,855.0,118.0,2.75,15.75,721.0,955.23,733.12
2018,4,8,10,0,872.0,117.0,2.7,16.1,758.0,941.0,720.6
2018,4,8,10,15,880.0,118.5,2.65,16.4,787.5,928.58,709.81
2018,4,8,10,30,888.0,120.0,2.6,16.7,817.0,912.57,696.72
2018,4,8,10,45,893.0,122.0,2.6,17.0,839.5,890.91,680.36
2018,4,8,11,0,898.0,124.0,2.6,17.3,862.0,865.84,661.82
2018,4,8,11,15,901.5,125.0,2.6,17.5,877.0,835.37,639.87
2018,4,8,11,30,905.0,126.0,2.6,17.7,892.0,801.85,615.84
2018,4,8,11,45,906.0,126.5,2.55,17.95,899.0,763.22,586.41
2018,4,8,12,0,907.0,127.0,2.5,18.2,906.0,722.05,554.3
2018,4,8,12,15,907.5,126.5,2.5,18.35,905.0,677.42,519.59
2018,4,8,12,30,908.0,126.0,2.5,18.5,904.0,630.72,482.52
2018,4,8,12,45,906.0,124.5,2.5,18.65,894.0,580.06,441.58
2018,4,8,13,0,904.0,123.0,2.5,18.8,884.0,528.0,398.45
2018,4,8,13,15,899.5,122.5,2.5,18.85,867.0,474.41,353.07
2018,4,8,13,30,895.0,122.0,2.5,18.9,850.0,420.05,305.9
2018,4,8,13,45,888.0,120.5,2.5,18.95,825.0,363.68,256.37
2018,4,8,14,0,881.0,119.0,2.5,19.0,800.0,307.28,206.66
2018,4,8,14,15,870.5,117.5,2.5,18.95,768.0,250.37,158.18
2018,4,8,14,30,860.0,116.0,2.5,18.9,736.0,185.83,107.91
2018,4,8,14,45,845.0,114.5,2.55,18.9,697.0,129.6,73.83
2018,4,8,15,0,830.0,113.0,2.6,18.9,658.0,81.14,64.05
2018,4,8,15,15,812.0,110.0,2.6,18.9,614.5,80.47,63.7
2018,4,8,15,30,794.0,107.0,2.6,18.9,571.0,79.77,63.29
2018,4,8,15,45,768.0,104.5,2.7,18.55,523.0,79.28,63.16
2018,4,8,16,0,742.0,102.0,2.8,18.2,475.0,71.92,57.1
2018,4,8,16,15,705.0,99.0,2.85,17.85,423.5,71.04,56.62
2018,4,8,16,30,668.0,96.0,2.9,17.5,372.0,70.22,56.16
2018,4,8,16,45,618.5,91.0,2.9,17.1,319.5,67.83,54.3
2018,4,8,17,0,569.0,86.0,2.9,16.7,267.0,65.47,52.39
2018,4,8,17,15,500.5,78.0,2.85,16.0,216.0,60.56,48.15
2018,4,8,17,30,432.0,70.0,2.8,15.3,165.0,52.94,41.3
2018,4,8,17,45,332.5,58.0,2.7,14.55,119.5,44.13,33.15
2018,4,8,18,0,233.0,46.0,2.6,13.8,74.0,35.24,24.47
2018,4,8,18,15,135.0,29.0,2.55,13.45,43.5,22.42,7.16
2018,4,8,18,30,37.0,12.0,2.5,13.1,13.0,10.24,0.0
2018,4,8,18,45,18.5,6.0,2.4,12.75,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,5,45,15.0,9.0,1.2,10.8,10.0,18.17,0.0
2018,4,9,6,0,30.0,18.0,1.2,11.1,20.0,50.86,0.0
2018,4,9,6,15,37.5,34.5,1.25,11.75,39.0,87.57,64.55
2018,4,9,6,30,45.0,51.0,1.3,12.4,58.0,97.81,77.96
2018,4,9,6,45,72.0,72.5,1.4,13.1,88.5,161.45,133.25
2018,4,9,7,0,99.0,94.0,1.5,13.8,119.0,210.69,175.5
2018,4,9,7,15,174.0,112.5,1.55,14.25,168.5,298.28,249.53
2018,4,9,7,30,249.0,131.0,1.6,14.7,218.0,407.91,337.85
2018,4,9,7,45,271.5,151.0,1.65,15.15,259.5,453.77,372.15
2018,4,9,8,0,294.0,171.0,1.7,15.6,301.0,498.77,405.21
2018,4,9,8,15,277.0,194.5,1.7,16.1,328.0,509.27,409.96
2018,4,9,8,30,260.0,218.0,1.7,16.6,355.0,517.52,413.16
2018,4,9,8,45,236.0,245.0,1.7,17.1,378.0,500.06,397.2
2018,4,9,9,0,212.0,272.0,1.7,17.6,401.0,501.79,395.57
2018,4,9,9,15,326.5,262.5,1.65,18.1,476.5,613.54,478.36
2018,4,9,9,30,441.0,253.0,1.6,18.6,552.0,722.69,554.79
2018,4,9,9,45,596.0,211.5,1.6,19.1,638.5,819.62,621.88
2018,4,9,10,0,751.0,170.0,1.6,19.6,725.0,904.52,676.58
2018,4,9,10,15,805.0,154.5,1.55,20.0,770.5,909.95,676.44
2018,4,9,10,30,859.0,139.0,1.5,20.4,816.0,917.74,678.87
2018,4,9,10,45,867.5,139.0,1.45,20.75,839.0,896.65,662.56
2018,4,9,11,0,876.0,139.0,1.4,21.1,862.0,872.03,644.42
2018,4,9,11,15,882.0,138.5,1.35,21.4,877.5,833.42,617.28
2018,4,9,11,30,888.0,138.0,1.3,21.7,893.0,800.82,594.32
2018,4,9,11,45,878.0,143.5,1.3,21.95,895.0,758.86,563.91
2018,4,9,12,0,868.0,149.0,1.3,22.2,897.0,720.43,535.24
2018,4,9,12,15,876.0,144.5,1.3,22.35,898.5,673.26,500.63
2018,4,9,12,30,884.0,140.0,1.3,22.5,900.0,628.94,466.97
2018,4,9,12,45,787.0,188.5,1.3,22.7,860.0,569.28,420.98
2018,4,9,13,0,690.0,237.0,1.3,22.9,820.0,511.24,376.07
2018,4,9,13,15,699.5,221.5,1.2,23.0,802.5,459.36,334.43
2018,4,9,13,30,709.0,206.0,1.1,23.1,785.0,406.22,290.7
2018,4,9,13,45,545.0,258.0,1.0,23.2,695.5,346.74,245.81
2018,4,9,14,0,381.0,310.0,0.9,23.3,606.0,307.82,218.57
2018,4,9,14,15,401.5,291.0,0.8,23.3,591.5,262.1,181.71
2018,4,9,14,30,422.0,272.0,0.7,23.3,577.0,222.31,150.98
2018,4,9,14,45,414.5,255.5,0.6,23.35,542.5,180.18,123.91
2018,4,9,15,0,407.0,239.0,0.5,23.4,508.0,142.24,112.69
2018,4,9,15,15,544.0,188.0,0.5,23.4,522.5,118.28,93.53
2018,4,9,15,30,681.0,137.0,0.5,23.4,537.0,89.68,70.17
2018,4,9,15,45,654.5,130.0,0.6,23.25,488.5,87.12,68.4
2018,4,9,16,0,628.0,123.0,0.7,23.1,440.0,84.42,66.41
2018,4,9,16,15,547.5,125.5,0.85,22.5,381.0,87.72,69.62
2018,4,9,16,30,467.0,128.0,1.0,21.9,322.0,89.18,71.27
2018,4,9,16,45,424.5,113.5,1.15,21.35,272.0,80.41,64.11
2018,4,9,17,0,382.0,99.0,1.3,20.8,222.0,71.29,56.51
2018,4,9,17,15,404.0,80.5,1.4,19.95,189.5,59.54,46.48
2018,4,9,17,30,426.0,62.0,1.5,19.1,157.0,48.68,36.97
2018,4,9,17,45,355.0,51.0,1.6,18.2,116.0,40.8,29.81
2018,4,9,18,0,284.0,40.0,1.7,17.3,75.0,30.9,20.55
2018,4,9,18,15,178.5,26.5,1.7,16.85,45.0,20.59,7.05
2018,4,9,18,30,73.0,13.0,1.7,16.4,15.0,11.1,0.0
2018,4,9,18,45,36.5,6.5,1.7,15.95,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,10,5,45,3.0,7.5,1.9,12.4,7.5,8.51,0.0
2018,4,10,6,0,6.0,15.0,1.9,12.6,15.0,18.38,0.0
2018,4,10,6,15,7.0,23.5,1.95,12.9,24.0,27.19,16.37
2018,4,10,6,30,8.0,32.0,2.0,13.2,33.0,32.92,22.43
2018,4,10,6,45,22.5,56.0,2.1,13.45,61.0,76.91,60.84
2018,4,10,7,0,37.0,80.0,2.2,13.7,89.0,117.91,96.5
2018,4,10,7,15,18.5,79.5,2.25,13.9,84.0,95.56,76.92
2018,4,10,7,30,0.0,79.0,2.3,14.1,79.0,67.25,51.95
2018,4,10,7,45,0.0,96.5,2.4,14.3,96.5,83.48,65.56
2018,4,10,8,0,0.0,114.0,2.5,14.5,114.0,99.57,78.8
2018,4,10,8,15,0.5,132.5,2.6,14.6,133.0,116.99,93.04
2018,4,10,8,30,1.0,151.0,2.7,14.7,152.0,134.25,106.99
2018,4,10,8,45,0.5,120.0,2.75,14.85,120.5,102.62,80.43
2018,4,10,9,0,0.0,89.0,2.8,15.0,89.0,74.04,56.46
2018,4,10,9,15,0.0,86.0,2.8,15.15,86.0,71.57,54.24
2018,4,10,9,30,0.0,83.0,2.8,15.3,83.0,69.09,52.03
2018,4,10,9,45,1.5,119.5,2.8,15.4,120.5,101.98,79.03
2018,4,10,10,0,3.0,156.0,2.8,15.5,158.0,135.41,106.1
2018,4,10,10,15,19.5,232.5,2.75,15.65,248.0,218.55,173.14
2018,4,10,10,30,36.0,309.0,2.7,15.8,338.0,316.23,249.59
2018,4,10,10,45,38.0,327.0,2.65,15.9,358.0,330.02,259.39
2018,4,10,11,0,40.0,345.0,2.6,16.0,378.0,342.9,268.75
2018,4,10,11,15,27.0,302.0,2.6,16.05,324.5,287.59,225.41
2018,4,10,11,30,14.0,259.0,2.6,16.1,271.0,228.93,179.24
2018,4,10,11,45,7.5,189.0,2.6,16.15,195.5,163.65,127.47
2018,4,10,12,0,1.0,119.0,2.6,16.2,120.0,100.11,76.34
2018,4,10,12,15,0.5,105.0,2.65,16.2,105.5,88.01,66.59
2018,4,10,12,30,0.0,91.0,2.7,16.2,91.0,76.03,56.86
2018,4,10,12,45,11.0,179.0,2.75,16.15,188.5,153.86,119.86
2018,4,10,13,0,22.0,267.0,2.8,16.1,286.0,224.92,176.12
2018,4,10,13,15,37.0,311.0,2.9,16.05,342.0,259.4,202.84
2018,4,10,13,30,52.0,355.0,3.0,16.0,398.0,289.18,225.61
2018,4,10,13,45,35.0,314.5,3.05,15.95,343.0,248.65,194.17
2018,4,10,14,0,18.0,274.0,3.1,15.9,288.0,220.16,172.44
2018,4,10,14,15,23.5,277.0,3.2,15.85,294.5,219.93,172.31
2018,4,10,14,30,29.0,280.0,3.3,15.8,301.0,206.21,161.45
2018,4,10,14,45,41.5,280.0,3.35,15.75,308.5,200.51,157.19
2018,4,10,15,0,54.0,280.0,3.4,15.7,316.0,192.94,159.84
2018,4,10,15,15,55.5,263.0,3.4,15.7,298.0,182.93,151.83
2018,4,10,15,30,57.0,246.0,3.4,15.7,280.0,172.62,143.54
2018,4,10,15,45,70.5,229.5,3.5,15.6,268.0,162.46,135.41
2018,4,10,16,0,84.0,213.0,3.6,15.5,256.0,151.98,126.94
2018,4,10,16,15,180.0,184.5,3.55,15.35,264.0,130.22,108.65
2018,4,10,16,30,276.0,156.0,3.5,15.2,272.0,109.14,90.73
2018,4,10,16,45,418.5,119.5,3.45,15.0,268.5,84.28,69.24
2018,4,10,17,0,561.0,83.0,3.4,14.8,265.0,62.8,50.41
2018,4,10,17,15,544.5,73.0,3.15,14.2,223.5,56.6,45.0
2018,4,10,17,30,528.0,63.0,2.9,13.6,182.0,50.07,39.09
2018,4,10,17,45,435.0,53.5,2.7,13.0,134.5,43.26,32.68
2018,4,10,18,0,342.0,44.0,2.5,12.4,87.0,36.41,25.84
2018,4,10,18,15,211.5,29.5,2.45,12.0,52.0,22.94,9.75
2018,4,10,18,30,81.0,15.0,2.4,11.6,17.0,12.8,0.0
2018,4,10,18,45,40.5,7.5,2.4,11.25,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,11,5,45,31.5,10.5,2.35,10.25,12.5,31.14,0.0
2018,4,11,6,0,63.0,21.0,2.3,10.4,25.0,92.18,16.06
2018,4,11,6,15,105.5,36.5,2.4,10.7,50.5,156.93,124.22
2018,4,11,6,30,148.0,52.0,2.5,11.0,76.0,211.25,176.3
2018,4,11,6,45,203.0,69.0,2.55,11.3,114.5,281.13,238.25
2018,4,11,7,0,258.0,86.0,2.6,11.6,153.0,353.18,300.08
2018,4,11,7,15,207.0,103.0,2.6,11.8,164.5,331.65,280.92
2018,4,11,7,30,156.0,120.0,2.6,12.0,176.0,287.22,242.61
2018,4,11,7,45,156.5,146.5,2.6,12.2,210.0,319.72,268.35
2018,4,11,8,0,157.0,173.0,2.6,12.4,244.0,350.58,291.9
2018,4,11,8,15,125.0,197.5,2.55,12.55,258.0,346.04,285.56
2018,4,11,8,30,93.0,222.0,2.5,12.7,272.0,319.26,261.76
2018,4,11,8,45,205.0,240.5,2.5,12.8,363.0,464.45,378.94
2018,4,11,9,0,317.0,259.0,2.5,12.9,454.0,609.23,489.8
2018,4,11,9,15,237.0,268.0,2.55,13.0,419.5,534.07,428.54
2018,4,11,9,30,157.0,277.0,2.6,13.1,385.0,438.92,352.86
2018,4,11,9,45,105.5,292.0,2.7,13.15,366.0,398.83,319.73
2018,4,11,10,0,54.0,307.0,2.8,13.2,347.0,341.34,272.66
2018,4,11,10,15,140.0,340.5,3.0,13.25,450.5,464.49,370.48
2018,4,11,10,30,226.0,374.0,3.2,13.3,554.0,563.73,446.79
2018,4,11,10,45,298.0,369.5,3.35,13.35,613.5,621.36,490.43
2018,4,11,11,0,370.0,365.0,3.5,13.4,673.0,658.39,518.6
2018,4,11,11,15,344.5,383.0,3.65,13.4,673.5,633.18,498.45
2018,4,11,11,30,319.0,401.0,3.8,13.4,674.0,607.58,478.3
2018,4,11,11,45,263.0,412.5,3.9,13.4,639.0,554.59,436.96
2018,4,11,12,0,207.0,424.0,4.0,13.4,604.0,500.66,394.81
2018,4,11,12,15,132.5,402.0,4.1,13.4,517.0,418.62,330.81
2018,4,11,12,30,58.0,380.0,4.2,13.4,430.0,343.4,271.64
2018,4,11,12,45,66.0,380.0,4.25,13.4,436.5,339.25,268.45
2018,4,11,13,0,74.0,380.0,4.3,13.4,443.0,334.05,264.1
2018,4,11,13,15,154.5,386.0,4.35,13.35,514.0,357.65,281.49
2018,4,11,13,30,235.0,392.0,4.4,13.3,585.0,374.72,292.26
2018,4,11,13,45,239.5,381.0,4.4,13.25,573.0,347.8,269.3
2018,4,11,14,0,244.0,370.0,4.4,13.2,561.0,311.05,238.59
2018,4,11,14,15,183.0,355.5,4.45,13.2,495.5,278.01,213.87
2018,4,11,14,30,122.0,341.0,4.5,13.2,430.0,242.97,188.76
2018,4,11,14,45,92.0,313.5,4.5,13.2,378.5,223.06,175.46
2018,4,11,15,0,62.0,286.0,4.5,13.2,327.0,196.28,164.42
2018,4,11,15,15,75.5,272.0,4.5,13.2,319.0,188.1,157.91
2018,4,11,15,30,89.0,258.0,4.5,13.2,311.0,179.6,151.08
2018,4,11,15,45,70.0,227.0,4.55,13.05,266.5,161.2,135.79
2018,4,11,16,0,51.0,196.0,4.6,12.9,222.0,142.11,119.75
2018,4,11,16,15,26.0,130.5,4.55,12.75,143.5,100.51,83.74
2018,4,11,16,30,1.0,65.0,4.5,12.6,65.0,53.88,42.67
2018,4,11,16,45,49.0,63.0,4.45,12.4,79.0,50.08,39.45
2018,4,11,17,0,97.0,61.0,4.4,12.2,93.0,45.96,35.84
2018,4,11,17,15,176.5,69.0,4.45,11.95,114.5,52.42,41.67
2018,4,11,17,30,256.0,77.0,4.5,11.7,136.0,58.27,46.74
2018,4,11,17,45,204.5,60.5,4.5,11.45,100.0,46.28,35.59
2018,4,11,18,0,153.0,44.0,4.5,11.2,64.0,34.04,23.98
2018,4,11,18,15,88.5,28.0,4.45,10.95,38.5,21.89,9.85
2018,4,11,18,30,24.0,12.0,4.4,10.7,13.0,10.24,0.0
2018,4,11,18,45,12.0,6.0,4.35,10.4,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,12,5,45,77.5,13.5,2.4,7.15,18.5,66.28,0.0
2018,4,12,6,0,155.0,27.0,2.4,7.6,37.0,188.27,72.18
2018,4,12,6,15,275.5,40.0,2.6,8.1,77.5,314.51,256.51
2018,4,12,6,30,396.0,53.0,2.8,8.6,118.0,435.71,366.02
2018,4,12,6,45,475.0,62.5,2.95,9.15,168.0,527.23,444.22
2018,4,12,7,0,554.0,72.0,3.1,9.7,218.0,620.94,520.48
2018,4,12,7,15,606.0,78.5,3.15,10.05,270.5,688.35,572.8
2018,4,12,7,30,658.0,85.0,3.2,10.4,323.0,755.41,622.68
2018,4,12,7,45,693.0,90.5,3.25,10.8,375.0,804.4,657.04
2018,4,12,8,0,728.0,96.0,3.3,11.2,427.0,851.58,689.13
2018,4,12,8,15,751.5,101.5,3.25,11.55,476.5,885.46,710.22
2018,4,12,8,30,775.0,107.0,3.2,11.9,526.0,910.12,724.33
2018,4,12,8,45,791.0,111.5,3.15,12.2,571.5,929.97,735.04
2018,4,12,9,0,807.0,116.0,3.1,12.5,617.0,946.4,743.31
2018,4,12,9,15,819.5,120.5,3.05,12.75,658.0,955.86,746.88
2018,4,12,9,30,832.0,125.0,3.0,13.0,699.0,961.64,748.04
2018,4,12,9,45,762.0,158.5,2.95,13.3,705.0,923.74,718.74
2018,4,12,10,0,692.0,192.0,2.9,13.6,711.0,876.35,683.27
2018,4,12,10,15,615.0,224.0,2.9,13.75,698.5,818.04,639.41
2018,4,12,10,30,538.0,256.0,2.9,13.9,686.0,754.2,590.69
2018,4,12,10,45,659.5,218.5,2.95,14.1,760.0,805.47,629.21
2018,4,12,11,0,781.0,181.0,3.0,14.3,834.0,836.86,651.86
2018,4,12,11,15,816.0,169.5,3.05,14.4,862.0,821.74,640.39
2018,4,12,11,30,851.0,158.0,3.1,14.5,890.0,801.78,625.22
2018,4,12,11,45,781.5,185.0,3.2,14.6,861.0,735.76,575.14
2018,4,12,12,0,712.0,212.0,3.3,14.7,832.0,674.7,528.15
2018,4,12,12,15,746.5,201.0,3.45,14.7,850.5,647.2,506.85
2018,4,12,12,30,781.0,190.0,3.6,14.7,869.0,615.1,480.96
2018,4,12,12,45,810.0,179.0,3.7,14.7,876.5,577.17,449.44
2018,4,12,13,0,839.0,168.0,3.8,14.7,884.0,535.26,413.62
2018,4,12,13,15,836.0,165.5,3.85,14.65,867.5,482.16,368.12
2018,4,12,13,30,833.0,163.0,3.9,14.6,851.0,428.43,320.96
2018,4,12,13,45,828.0,160.0,3.95,14.6,827.0,373.29,271.76
2018,4,12,14,0,823.0,157.0,4.0,14.6,803.0,318.18,222.33
2018,4,12,14,15,804.0,158.0,4.0,14.5,768.0,263.29,174.84
2018,4,12,14,30,785.0,159.0,4.0,14.4,733.0,202.2,126.09
2018,4,12,14,45,772.0,154.5,4.0,14.35,695.0,147.39,90.18
2018,4,12,15,0,759.0,150.0,4.0,14.3,657.0,94.4,76.68
2018,4,12,15,15,749.0,143.5,4.0,14.3,617.0,91.96,74.81
2018,4,12,15,30,739.0,137.0,4.0,14.3,577.0,90.15,73.46
2018,4,12,15,45,715.5,132.0,3.95,14.1,529.5,88.95,72.69
2018,4,12,16,0,692.0,127.0,3.9,13.9,482.0,87.66,71.86
2018,4,12,16,15,662.5,119.5,3.8,13.65,431.5,84.44,69.33
2018,4,12,16,30,633.0,112.0,3.7,13.4,381.0,81.03,66.62
2018,4,12,16,45,591.5,104.5,3.6,13.15,329.5,77.33,63.59
2018,4,12,17,0,550.0,97.0,3.5,12.9,278.0,73.52,60.36
2018,4,12,17,15,489.0,87.0,3.3,12.35,227.0,64.66,52.55
2018,4,12,17,30,428.0,77.0,3.1,11.8,176.0,57.79,46.31
2018,4,12,17,45,340.5,64.0,2.9,11.25,130.0,48.45,37.6
2018,4,12,18,0,253.0,51.0,2.7,10.7,84.0,38.95,28.4
2018,4,12,18,15,152.0,33.5,2.7,10.35,51.0,25.83,13.42
2018,4,12,18,30,51.0,16.0,2.7,10.0,18.0,13.66,0.0
2018,4,12,18,45,25.5,8.0,2.65,9.65,9.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,2.0,6.2,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,2.0,6.7,2.0,0.0,0.0
2018,4,13,5,45,75.5,15.5,2.0,7.25,20.5,66.75,0.0
2018,4,13,6,0,147.0,29.0,2.0,7.8,39.0,188.18,94.82
2018,4,13,6,15,261.0,42.5,2.1,8.45,79.0,307.16,251.3
2018,4,13,6,30,375.0,56.0,2.2,9.1,119.0,422.41,354.1
2018,4,13,6,45,455.5,65.0,2.25,9.75,168.5,514.62,431.56
2018,4,13,7,0,536.0,74.0,2.3,10.4,218.0,608.81,506.71
2018,4,13,7,15,590.0,80.0,2.45,11.1,270.0,677.1,558.73
2018,4,13,7,30,644.0,86.0,2.6,11.8,322.0,745.11,608.44
2018,4,13,7,45,682.0,91.5,2.7,12.5,374.5,796.7,643.86
2018,4,13,8,0,720.0,97.0,2.8,13.2,427.0,846.61,677.06
2018,4,13,8,15,746.5,101.0,2.85,13.75,476.5,881.34,698.54
2018,4,13,8,30,773.0,105.0,2.9,14.3,526.0,907.29,713.54
2018,4,13,8,45,792.5,108.5,2.9,14.8,572.5,929.36,725.45
2018,4,13,9,0,812.0,112.0,2.9,15.3,619.0,948.04,734.97
2018,4,13,9,15,831.0,113.0,2.85,15.7,661.5,959.78,739.57
2018,4,13,9,30,850.0,114.0,2.8,16.1,704.0,967.81,741.78
2018,4,13,9,45,864.5,113.5,2.75,16.45,740.0,954.98,730.0
2018,4,13,10,0,879.0,113.0,2.7,16.8,776.0,949.99,724.02
2018,4,13,10,15,886.0,115.5,2.65,17.15,805.5,937.54,713.05
2018,4,13,10,30,893.0,118.0,2.6,17.5,835.0,921.47,699.88
2018,4,13,10,45,898.0,119.0,2.55,17.8,856.5,898.65,682.43
2018,4,13,11,0,903.0,120.0,2.5,18.1,878.0,872.48,662.89
2018,4,13,11,15,904.0,121.5,2.45,18.35,891.5,840.34,639.48
2018,4,13,11,30,905.0,123.0,2.4,18.6,905.0,805.32,614.17
2018,4,13,11,45,905.5,124.0,2.35,18.85,911.0,766.8,585.49
2018,4,13,12,0,906.0,125.0,2.3,19.1,917.0,725.79,553.81
2018,4,13,12,15,907.0,124.0,2.3,19.3,916.0,681.2,519.43
2018,4,13,12,30,908.0,123.0,2.3,19.5,915.0,634.55,482.74
2018,4,13,12,45,897.0,127.0,2.3,19.65,902.5,583.41,441.85
2018,4,13,13,0,886.0,131.0,2.3,19.8,890.0,531.56,399.39
2018,4,13,13,15,890.5,125.5,2.3,19.9,875.5,479.22,355.4
2018,4,13,13,30,895.0,120.0,2.3,20.0,861.0,425.35,308.93
2018,4,13,13,45,879.0,123.5,2.3,20.1,833.5,369.73,260.55
2018,4,13,14,0,863.0,127.0,2.3,20.2,806.0,314.89,212.67
2018,4,13,14,15,856.5,123.5,2.3,20.15,775.0,251.35,158.99
2018,4,13,14,30,850.0,120.0,2.3,20.1,744.0,194.47,114.02
2018,4,13,14,45,813.0,125.0,2.3,20.1,697.5,141.42,81.42
2018,4,13,15,0,776.0,130.0,2.3,20.1,651.0,92.81,73.5
2018,4,13,15,15,768.5,123.0,2.3,20.1,611.0,87.73,69.46
2018,4,13,15,30,761.0,116.0,2.3,20.1,571.0,84.81,67.19
2018,4,13,15,45,730.5,112.5,2.25,19.7,520.5,76.28,60.22
2018,4,13,16,0,700.0,109.0,2.2,19.3,470.0,75.4,59.77
2018,4,13,16,15,694.5,101.0,2.15,18.9,428.5,71.74,56.9
2018,4,13,16,30,689.0,93.0,2.1,18.5,387.0,67.79,53.76
2018,4,13,16,45,634.0,87.0,2.05,18.05,330.5,64.47,51.12
2018,4,13,17,0,579.0,81.0,2.0,17.6,274.0,61.1,48.36
2018,4,13,17,15,503.0,73.5,2.05,16.9,220.0,56.35,44.3
2018,4,13,17,30,427.0,66.0,2.1,16.2,166.0,51.57,40.04
2018,4,13,17,45,356.0,55.0,2.1,15.5,124.0,41.94,31.29
2018,4,13,18,0,285.0,44.0,2.1,14.8,82.0,33.83,23.59
2018,4,13,18,15,190.5,31.0,2.1,14.35,51.5,24.0,12.38
2018,4,13,18,30,96.0,18.0,2.1,13.9,21.0,15.36,0.0
2018,4,13,18,45,48.0,9.0,2.1,13.5,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
