Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,24,5,15,28.0,6.0,1.7,11.3,6.5,0.0,0.0
2018,4,24,5,30,56.0,12.0,1.8,11.7,13.0,49.13,0.0
2018,4,24,5,45,70.5,16.5,1.85,12.1,22.0,86.26,37.39
2018,4,24,6,0,85.0,21.0,1.9,12.5,31.0,123.12,97.28
2018,4,24,6,15,161.0,36.5,1.95,12.95,67.0,211.23,175.83
2018,4,24,6,30,237.0,52.0,2.0,13.4,103.0,301.23,253.64
2018,4,24,6,45,118.5,48.0,2.0,13.85,73.5,172.61,145.23
2018,4,24,7,0,0.0,44.0,2.0,14.3,44.0,36.36,25.56
2018,4,24,7,15,3.0,64.0,1.95,14.75,65.0,55.8,42.28
2018,4,24,7,30,6.0,84.0,1.9,15.2,86.0,76.4,59.62
2018,4,24,7,45,12.0,110.0,1.85,15.7,115.5,106.77,84.95
2018,4,24,8,0,18.0,136.0,1.8,16.2,145.0,137.31,109.89
2018,4,24,8,15,9.0,125.0,1.75,16.7,129.5,116.38,91.68
2018,4,24,8,30,0.0,114.0,1.7,17.2,114.0,96.51,74.52
2018,4,24,8,45,20.0,158.0,1.7,17.65,171.5,169.09,133.96
2018,4,24,9,0,40.0,202.0,1.7,18.1,229.0,232.85,184.52
2018,4,24,9,15,40.0,228.0,1.7,18.5,256.0,257.12,202.4
2018,4,24,9,30,40.0,254.0,1.7,18.9,283.0,280.65,219.6
2018,4,24,9,45,76.0,301.5,1.7,19.3,360.0,360.24,280.46
2018,4,24,10,0,112.0,349.0,1.7,19.7,437.0,455.61,350.71
2018,4,24,10,15,318.5,307.5,1.75,19.95,571.5,612.48,468.82
2018,4,24,10,30,525.0,266.0,1.8,20.2,706.0,759.33,573.64
2018,4,24,10,45,720.0,194.5,1.85,20.5,813.5,843.87,632.53
2018,4,24,11,0,915.0,123.0,1.9,20.8,921.0,896.72,666.27
2018,4,24,11,15,918.0,123.0,1.95,20.95,934.5,864.31,643.75
2018,4,24,11,30,921.0,123.0,2.0,21.1,948.0,828.98,620.06
2018,4,24,11,45,922.0,123.0,2.05,21.2,953.0,789.43,593.23
2018,4,24,12,0,923.0,123.0,2.1,21.3,958.0,747.43,562.69
2018,4,24,12,15,924.5,121.5,2.15,21.35,956.5,702.33,529.34
2018,4,24,12,30,926.0,120.0,2.2,21.4,955.0,655.18,493.61
2018,4,24,12,45,927.0,117.5,2.3,21.45,946.0,605.14,454.93
2018,4,24,13,0,928.0,115.0,2.4,21.5,937.0,553.5,413.74
2018,4,24,13,15,924.0,114.5,2.45,21.4,919.5,499.66,369.6
2018,4,24,13,30,920.0,114.0,2.5,21.3,902.0,445.04,323.49
2018,4,24,13,45,911.0,115.0,2.6,21.2,876.5,389.2,275.45
2018,4,24,14,0,902.0,116.0,2.7,21.1,851.0,333.49,226.86
2018,4,24,14,15,887.5,116.5,2.75,20.85,816.5,276.61,178.19
2018,4,24,14,30,873.0,117.0,2.8,20.6,782.0,220.94,133.13
2018,4,24,14,45,863.0,114.5,2.85,20.35,745.0,165.36,94.42
2018,4,24,15,0,853.0,112.0,2.9,20.1,708.0,100.76,61.45
2018,4,24,15,15,842.5,108.5,2.9,20.1,666.5,78.22,61.28
2018,4,24,15,30,832.0,105.0,2.9,20.1,625.0,77.35,60.74
2018,4,24,15,45,784.0,108.5,2.9,19.4,568.5,80.57,63.85
2018,4,24,16,0,736.0,112.0,2.9,18.7,512.0,76.68,60.89
2018,4,24,16,15,694.0,110.5,2.9,18.15,459.0,77.01,61.53
2018,4,24,16,30,652.0,109.0,2.9,17.6,406.0,77.5,62.3
2018,4,24,16,45,616.5,102.0,2.85,17.1,355.5,74.15,59.7
2018,4,24,17,0,581.0,95.0,2.8,16.6,305.0,70.66,56.91
2018,4,24,17,15,468.5,89.5,2.75,15.95,241.5,65.71,52.76
2018,4,24,17,30,356.0,84.0,2.7,15.3,178.0,61.74,49.32
2018,4,24,17,45,313.5,69.0,2.6,14.65,138.5,51.51,40.12
2018,4,24,18,0,271.0,54.0,2.5,14.0,99.0,40.93,30.37
2018,4,24,18,15,198.0,40.0,2.45,13.55,66.5,30.64,20.47
2018,4,24,18,30,125.0,26.0,2.4,13.1,34.0,20.12,4.9
2018,4,24,18,45,66.0,14.0,2.35,12.6,18.0,11.95,0.0
2018,4,24,19,0,7.0,2.0,2.3,12.1,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.25,11.9,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,25,5,15,31.5,6.0,2.05,8.3,7.0,0.0,0.0
2018,4,25,5,30,63.0,12.0,2.2,8.8,14.0,54.11,0.0
2018,4,25,5,45,180.0,27.5,2.3,9.25,46.5,208.21,115.82
2018,4,25,6,0,297.0,43.0,2.4,9.7,79.0,332.36,271.51
2018,4,25,6,15,325.0,54.5,2.4,10.2,111.5,375.96,315.42
2018,4,25,6,30,353.0,66.0,2.4,10.7,144.0,421.85,356.25
2018,4,25,6,45,215.0,90.0,2.35,11.2,141.0,320.63,271.84
2018,4,25,7,0,77.0,114.0,2.3,11.7,138.0,193.71,162.42
2018,4,25,7,15,55.0,133.5,2.25,12.25,152.5,194.09,161.57
2018,4,25,7,30,33.0,153.0,2.2,12.8,167.0,192.98,158.87
2018,4,25,7,45,69.0,177.5,2.15,13.4,211.0,253.05,208.66
2018,4,25,8,0,105.0,202.0,2.1,14.0,255.0,333.84,273.2
2018,4,25,8,15,107.5,229.0,2.0,14.6,288.0,364.44,295.09
2018,4,25,8,30,110.0,256.0,1.9,15.2,321.0,393.76,315.74
2018,4,25,8,45,337.0,228.0,1.85,15.8,448.5,601.92,477.9
2018,4,25,9,0,564.0,200.0,1.8,16.4,576.0,812.43,628.94
2018,4,25,9,15,718.0,156.5,1.85,16.95,665.0,917.75,697.04
2018,4,25,9,30,872.0,113.0,1.9,17.5,754.0,989.47,741.44
2018,4,25,9,45,881.5,114.5,1.9,18.0,788.5,985.1,734.93
2018,4,25,10,0,891.0,116.0,1.9,18.5,823.0,977.11,727.12
2018,4,25,10,15,896.5,117.5,1.9,18.85,850.0,961.76,715.09
2018,4,25,10,30,902.0,119.0,1.9,19.2,877.0,942.93,701.01
2018,4,25,10,45,906.0,120.5,1.95,19.55,897.5,919.34,684.5
2018,4,25,11,0,910.0,122.0,2.0,19.9,918.0,892.47,665.87
2018,4,25,11,15,911.5,122.5,2.1,20.1,930.5,859.51,643.99
2018,4,25,11,30,913.0,123.0,2.2,20.3,943.0,823.73,620.05
2018,4,25,11,45,912.5,123.5,2.25,20.5,947.5,783.84,592.47
2018,4,25,12,0,912.0,124.0,2.3,20.7,952.0,741.64,561.28
2018,4,25,12,15,912.5,123.5,2.35,20.8,950.0,697.19,528.02
2018,4,25,12,30,913.0,123.0,2.4,20.9,948.0,650.78,492.46
2018,4,25,12,45,911.0,121.5,2.5,20.95,937.5,600.48,453.36
2018,4,25,13,0,909.0,120.0,2.6,21.0,927.0,548.89,412.02
2018,4,25,13,15,904.5,119.5,2.65,20.9,909.5,495.79,368.3
2018,4,25,13,30,900.0,119.0,2.7,20.8,892.0,442.0,322.73
2018,4,25,13,45,893.5,118.0,2.75,20.75,867.0,386.73,274.88
2018,4,25,14,0,887.0,117.0,2.8,20.7,842.0,331.4,226.38
2018,4,25,14,15,877.5,115.5,2.9,20.45,809.5,275.26,178.03
2018,4,25,14,30,868.0,114.0,3.0,20.2,777.0,219.82,132.74
2018,4,25,14,45,855.0,112.0,3.05,20.0,738.5,164.63,94.0
2018,4,25,15,0,842.0,110.0,3.1,19.8,700.0,100.66,60.74
2018,4,25,15,15,827.0,107.5,3.1,19.8,657.5,77.18,60.47
2018,4,25,15,30,812.0,105.0,3.1,19.8,615.0,76.89,60.41
2018,4,25,15,45,790.5,102.5,3.2,19.1,567.5,76.44,60.39
2018,4,25,16,0,769.0,100.0,3.3,18.4,520.0,75.98,60.36
2018,4,25,16,15,740.0,97.0,3.3,17.9,470.0,68.54,54.24
2018,4,25,16,30,711.0,94.0,3.3,17.4,420.0,67.67,53.79
2018,4,25,16,45,672.5,89.5,3.35,16.85,368.0,65.62,52.29
2018,4,25,17,0,634.0,85.0,3.4,16.3,316.0,63.54,50.71
2018,4,25,17,15,580.5,78.5,3.35,15.65,264.5,59.77,47.58
2018,4,25,17,30,527.0,72.0,3.3,15.0,213.0,55.95,44.26
2018,4,25,17,45,450.0,63.0,3.2,14.35,165.0,49.85,38.71
2018,4,25,18,0,373.0,54.0,3.1,13.7,117.0,41.41,30.86
2018,4,25,18,15,266.5,41.0,3.05,13.2,78.0,31.61,21.42
2018,4,25,18,30,160.0,28.0,3.0,12.7,39.0,21.71,7.06
2018,4,25,18,45,83.0,15.0,2.95,12.2,20.5,12.8,0.0
2018,4,25,19,0,6.0,2.0,2.9,11.7,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,2.85,11.55,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,5,15,2.5,3.5,2.65,8.6,3.5,0.0,0.0
2018,4,26,5,30,5.0,7.0,2.8,9.0,7.0,9.47,0.0
2018,4,26,5,45,50.5,24.0,2.95,9.35,30.0,76.56,44.16
2018,4,26,6,0,96.0,41.0,3.1,9.7,53.0,153.15,124.32
2018,4,26,6,15,147.0,54.5,3.1,10.15,82.5,211.06,177.87
2018,4,26,6,30,198.0,68.0,3.1,10.6,112.0,272.71,232.79
2018,4,26,6,45,107.5,86.0,3.15,11.05,110.5,201.84,171.19
2018,4,26,7,0,17.0,104.0,3.2,11.5,109.0,112.59,92.0
2018,4,26,7,15,22.5,121.5,3.2,11.95,130.0,147.24,121.42
2018,4,26,7,30,28.0,139.0,3.2,12.4,151.0,169.6,139.82
2018,4,26,7,45,29.0,162.0,3.2,12.8,175.5,194.31,159.64
2018,4,26,8,0,30.0,185.0,3.2,13.2,200.0,218.4,178.61
2018,4,26,8,15,27.5,200.5,3.2,13.65,215.5,229.48,186.54
2018,4,26,8,30,25.0,216.0,3.2,14.1,231.0,221.65,179.14
2018,4,26,8,45,37.5,243.5,3.2,14.5,267.5,279.48,225.23
2018,4,26,9,0,50.0,271.0,3.2,14.9,304.0,317.78,254.85
2018,4,26,9,15,290.5,246.0,3.2,15.3,458.5,563.22,451.13
2018,4,26,9,30,531.0,221.0,3.2,15.7,613.0,784.8,616.5
2018,4,26,9,45,702.0,168.5,3.2,16.1,712.0,889.83,688.91
2018,4,26,10,0,873.0,116.0,3.2,16.5,811.0,960.91,735.18
2018,4,26,10,15,879.5,117.5,3.3,16.75,838.5,946.86,723.87
2018,4,26,10,30,886.0,119.0,3.4,17.0,866.0,929.34,711.02
2018,4,26,10,45,891.5,120.0,3.45,17.3,887.0,907.03,694.49
2018,4,26,11,0,897.0,121.0,3.5,17.6,908.0,881.44,675.77
2018,4,26,11,15,900.5,121.0,3.6,17.75,921.5,850.13,653.75
2018,4,26,11,30,904.0,121.0,3.7,17.9,935.0,815.93,629.62
2018,4,26,11,45,906.0,121.0,3.75,18.05,941.0,777.88,602.27
2018,4,26,12,0,908.0,121.0,3.8,18.2,947.0,737.38,571.12
2018,4,26,12,15,908.0,120.5,3.85,18.2,945.0,692.89,536.73
2018,4,26,12,30,908.0,120.0,3.9,18.2,943.0,646.52,500.09
2018,4,26,12,45,906.5,119.5,3.95,18.2,933.5,597.6,460.56
2018,4,26,13,0,905.0,119.0,4.0,18.2,924.0,547.31,418.87
2018,4,26,13,15,902.0,117.5,4.05,18.1,907.0,494.46,374.16
2018,4,26,13,30,899.0,116.0,4.1,18.0,890.0,440.81,327.57
2018,4,26,13,45,894.0,115.0,4.1,17.9,866.0,386.21,279.14
2018,4,26,14,0,889.0,114.0,4.1,17.8,842.0,331.39,230.0
2018,4,26,14,15,881.5,112.0,4.1,17.6,811.0,275.37,180.62
2018,4,26,14,30,874.0,110.0,4.1,17.4,780.0,219.85,134.23
2018,4,26,14,45,863.5,108.0,4.1,17.25,743.0,164.71,94.58
2018,4,26,15,0,853.0,106.0,4.1,17.1,706.0,110.78,68.63
2018,4,26,15,15,838.0,104.0,4.1,17.1,663.0,75.09,59.33
2018,4,26,15,30,823.0,102.0,4.1,17.1,620.0,75.03,59.47
2018,4,26,15,45,805.5,99.0,4.1,16.55,574.0,74.23,59.09
2018,4,26,16,0,788.0,96.0,4.1,16.0,528.0,73.36,58.66
2018,4,26,16,15,764.0,92.0,4.1,15.6,478.5,71.61,57.43
2018,4,26,16,30,740.0,88.0,4.1,15.2,429.0,69.78,56.12
2018,4,26,16,45,705.5,84.0,4.05,14.85,377.5,62.02,49.53
2018,4,26,17,0,671.0,80.0,4.0,14.5,326.0,60.14,48.07
2018,4,26,17,15,621.5,73.5,3.9,13.95,274.0,56.21,44.74
2018,4,26,17,30,572.0,67.0,3.8,13.4,222.0,52.19,41.2
2018,4,26,17,45,499.0,59.5,3.7,12.9,173.5,47.14,36.55
2018,4,26,18,0,426.0,52.0,3.6,12.4,125.0,42.07,31.65
2018,4,26,18,15,314.5,40.5,3.5,11.95,84.5,33.28,23.07
2018,4,26,18,30,203.0,29.0,3.4,11.5,44.0,22.55,8.72
2018,4,26,18,45,106.5,15.5,3.3,11.05,23.0,13.23,0.0
2018,4,26,19,0,10.0,2.0,3.2,10.6,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.25,10.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,27,5,15,39.0,7.0,1.7,10.25,8.5,0.0,0.0
2018,4,27,5,30,78.0,14.0,1.8,10.9,17.0,66.54,0.0
2018,4,27,5,45,188.0,29.0,1.85,11.5,49.5,220.53,145.28
2018,4,27,6,0,298.0,44.0,1.9,12.1,82.0,334.14,272.16
2018,4,27,6,15,351.5,55.0,2.0,12.6,120.0,398.29,330.75
2018,4,27,6,30,405.0,66.0,2.1,13.1,158.0,466.26,388.28
2018,4,27,6,45,325.5,88.5,2.2,13.55,174.5,436.39,364.62
2018,4,27,7,0,246.0,111.0,2.3,14.0,191.0,378.04,316.25
2018,4,27,7,15,448.5,103.5,2.3,14.35,280.5,579.36,477.58
2018,4,27,7,30,651.0,96.0,2.3,14.7,370.0,779.11,624.28
2018,4,27,7,45,677.5,100.0,2.35,15.05,417.0,817.99,648.26
2018,4,27,8,0,704.0,104.0,2.4,15.4,464.0,854.83,671.72
2018,4,27,8,15,550.0,149.0,2.4,15.7,447.0,760.22,600.73
2018,4,27,8,30,396.0,194.0,2.4,16.0,430.0,649.02,515.03
2018,4,27,8,45,364.0,207.0,2.4,16.3,436.5,628.13,497.48
2018,4,27,9,0,332.0,220.0,2.4,16.6,443.0,582.08,461.24
2018,4,27,9,15,286.5,259.5,2.45,16.85,460.5,574.5,452.53
2018,4,27,9,30,241.0,299.0,2.5,17.1,478.0,564.62,442.02
2018,4,27,9,45,172.5,320.0,2.5,17.3,451.0,491.6,384.65
2018,4,27,10,0,104.0,341.0,2.5,17.5,424.0,439.46,342.57
2018,4,27,10,15,81.5,327.0,2.55,17.65,393.5,379.25,296.21
2018,4,27,10,30,59.0,313.0,2.6,17.8,363.0,339.2,264.73
2018,4,27,10,45,91.5,320.0,2.6,17.95,399.5,382.67,298.4
2018,4,27,11,0,124.0,327.0,2.6,18.1,436.0,408.31,317.89
2018,4,27,11,15,89.0,337.0,2.65,18.2,416.0,379.0,294.13
2018,4,27,11,30,54.0,347.0,2.7,18.3,396.0,342.74,265.42
2018,4,27,11,45,36.5,300.5,2.7,18.4,333.5,283.69,219.84
2018,4,27,12,0,19.0,254.0,2.7,18.5,271.0,227.76,176.25
2018,4,27,12,15,28.0,276.0,2.8,18.5,301.5,248.19,192.36
2018,4,27,12,30,37.0,298.0,2.9,18.5,332.0,266.87,206.77
2018,4,27,12,45,79.5,362.0,2.95,18.55,433.5,334.28,258.41
2018,4,27,13,0,122.0,426.0,3.0,18.6,535.0,388.8,298.88
2018,4,27,13,15,192.5,394.0,3.05,18.5,562.0,383.74,293.99
2018,4,27,13,30,263.0,362.0,3.1,18.4,589.0,363.97,277.01
2018,4,27,13,45,444.5,293.0,3.15,18.35,663.5,350.23,260.74
2018,4,27,14,0,626.0,224.0,3.2,18.3,738.0,320.8,229.17
2018,4,27,14,15,713.5,188.0,3.25,18.15,753.0,275.25,186.39
2018,4,27,14,30,801.0,152.0,3.3,18.0,768.0,228.22,143.46
2018,4,27,14,45,788.5,149.0,3.4,17.85,730.5,175.19,105.32
2018,4,27,15,0,776.0,146.0,3.5,17.7,693.0,123.88,79.73
2018,4,27,15,15,758.5,143.0,3.5,17.7,650.5,89.32,71.32
2018,4,27,15,30,741.0,140.0,3.5,17.7,608.0,89.69,71.87
2018,4,27,15,45,720.0,135.0,3.5,17.25,561.5,88.69,71.36
2018,4,27,16,0,699.0,130.0,3.5,16.8,515.0,87.59,70.76
2018,4,27,16,15,672.0,124.0,3.5,16.45,466.0,85.6,69.37
2018,4,27,16,30,645.0,118.0,3.5,16.1,417.0,83.48,67.86
2018,4,27,16,45,607.0,111.0,3.5,15.75,365.5,80.36,65.44
2018,4,27,17,0,569.0,104.0,3.5,15.4,314.0,77.12,62.86
2018,4,27,17,15,518.0,95.0,3.35,14.95,263.5,72.04,58.57
2018,4,27,17,30,467.0,86.0,3.2,14.5,213.0,63.9,51.41
2018,4,27,17,45,395.0,74.5,3.05,14.05,166.0,55.88,44.15
2018,4,27,18,0,323.0,63.0,2.9,13.6,119.0,47.71,36.49
2018,4,27,18,15,224.0,47.5,2.75,13.15,80.5,36.28,25.62
2018,4,27,18,30,125.0,32.0,2.6,12.7,42.0,24.75,11.03
2018,4,27,18,45,64.5,17.0,2.45,12.25,22.0,14.51,0.0
2018,4,27,19,0,4.0,2.0,2.3,11.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.25,11.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,5,15,40.0,8.5,1.75,10.35,10.0,0.0,0.0
2018,4,28,5,30,80.0,17.0,1.9,10.9,20.0,70.64,0.0
2018,4,28,5,45,191.5,31.5,2.0,11.5,53.0,229.83,159.4
2018,4,28,6,0,303.0,46.0,2.1,12.1,86.0,341.17,278.91
2018,4,28,6,15,391.0,56.0,2.25,12.5,131.5,435.38,361.48
2018,4,28,6,30,479.0,66.0,2.4,12.9,177.0,535.75,444.44
2018,4,28,6,45,539.0,73.5,2.55,13.35,227.5,611.94,504.89
2018,4,28,7,0,599.0,81.0,2.7,13.8,278.0,689.15,563.54
2018,4,28,7,15,639.5,87.0,2.75,14.1,329.5,746.79,605.05
2018,4,28,7,30,680.0,93.0,2.8,14.4,381.0,803.59,644.61
2018,4,28,7,45,634.5,113.0,2.85,14.7,408.5,793.53,634.42
2018,4,28,8,0,589.0,133.0,2.9,15.0,436.0,778.39,621.02
2018,4,28,8,15,359.5,174.0,2.95,15.2,364.5,591.72,477.03
2018,4,28,8,30,130.0,215.0,3.0,15.4,293.0,363.86,294.22
2018,4,28,8,45,65.0,160.5,3.0,15.65,199.5,233.5,188.62
2018,4,28,9,0,0.0,106.0,3.0,15.9,106.0,88.84,68.06
2018,4,28,9,15,0.0,100.0,3.05,16.1,100.0,83.57,63.65
2018,4,28,9,30,0.0,94.0,3.1,16.3,94.0,78.42,59.24
2018,4,28,9,45,2.0,132.0,3.15,16.5,133.5,113.42,87.7
2018,4,28,10,0,4.0,170.0,3.2,16.7,173.0,148.58,115.89
2018,4,28,10,15,41.0,258.5,3.25,16.9,293.0,274.67,216.85
2018,4,28,10,30,78.0,347.0,3.3,17.1,413.0,389.14,305.26
2018,4,28,10,45,60.0,331.5,3.35,17.25,383.0,352.02,275.4
2018,4,28,11,0,42.0,316.0,3.4,17.4,353.0,316.66,247.37
2018,4,28,11,15,24.5,254.0,3.5,17.5,275.5,242.08,188.94
2018,4,28,11,30,7.0,192.0,3.6,17.6,198.0,166.77,129.14
2018,4,28,11,45,6.5,191.0,3.65,17.7,196.5,164.79,127.57
2018,4,28,12,0,6.0,190.0,3.7,17.8,195.0,162.83,125.91
2018,4,28,12,15,7.0,196.0,3.75,17.8,202.0,167.64,129.73
2018,4,28,12,30,8.0,202.0,3.8,17.8,209.0,172.24,133.37
2018,4,28,12,45,14.0,222.5,3.85,17.8,235.0,191.05,148.29
2018,4,28,13,0,20.0,243.0,3.9,17.8,261.0,205.92,159.97
2018,4,28,13,15,106.0,322.0,3.9,17.65,414.0,295.24,229.21
2018,4,28,13,30,192.0,401.0,3.9,17.5,567.0,370.35,284.81
2018,4,28,13,45,126.5,368.0,3.95,17.35,476.0,308.95,237.74
2018,4,28,14,0,61.0,335.0,4.0,17.2,385.0,265.2,205.31
2018,4,28,14,15,96.5,342.0,4.0,17.0,418.0,268.93,206.91
2018,4,28,14,30,132.0,349.0,4.0,16.8,451.0,255.54,194.9
2018,4,28,14,45,297.5,298.0,4.0,16.55,512.5,217.92,159.52
2018,4,28,15,0,463.0,247.0,4.0,16.3,574.0,162.79,117.72
2018,4,28,15,15,506.5,216.5,4.0,16.3,554.5,130.57,106.92
2018,4,28,15,30,550.0,186.0,4.0,16.3,535.0,116.66,95.36
2018,4,28,15,45,488.5,182.0,3.95,15.8,474.5,115.5,94.85
2018,4,28,16,0,427.0,178.0,3.9,15.3,414.0,114.37,94.35
2018,4,28,16,15,544.5,143.0,3.85,15.05,415.0,96.68,79.39
2018,4,28,16,30,662.0,108.0,3.8,14.8,416.0,76.46,62.04
2018,4,28,16,45,632.5,99.5,3.75,14.5,366.0,72.07,58.45
2018,4,28,17,0,603.0,91.0,3.7,14.2,316.0,67.42,54.56
2018,4,28,17,15,532.5,86.0,3.55,13.85,262.0,64.88,52.47
2018,4,28,17,30,462.0,81.0,3.4,13.5,208.0,60.32,48.44
2018,4,28,17,45,385.0,69.0,3.3,13.15,160.0,51.84,40.74
2018,4,28,18,0,308.0,57.0,3.2,12.8,112.0,43.21,32.67
2018,4,28,18,15,250.5,44.5,3.0,12.5,79.5,34.12,23.9
2018,4,28,18,30,193.0,32.0,2.8,12.2,47.0,24.8,11.9
2018,4,28,18,45,103.0,17.5,2.65,11.85,25.0,14.94,0.0
2018,4,28,19,0,13.0,3.0,2.5,11.5,3.0,0.0,0.0
2018,4,28,19,15,6.5,1.5,2.45,11.35,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,29,5,15,42.0,9.0,2.0,10.3,10.5,0.0,0.0
2018,4,29,5,30,84.0,18.0,2.2,10.7,21.0,74.44,0.0
2018,4,29,5,45,192.5,32.5,2.35,11.1,54.5,234.33,169.07
2018,4,29,6,0,301.0,47.0,2.5,11.5,88.0,341.01,280.67
2018,4,29,6,15,386.0,57.5,2.6,11.85,133.0,430.6,359.65
2018,4,29,6,30,471.0,68.0,2.7,12.2,178.0,531.93,443.75
2018,4,29,6,45,530.5,75.0,2.8,12.55,228.0,607.01,503.62
2018,4,29,7,0,590.0,82.0,2.9,12.9,278.0,682.99,561.66
2018,4,29,7,15,632.5,88.0,2.95,13.25,330.0,742.32,604.63
2018,4,29,7,30,675.0,94.0,3.0,13.6,382.0,800.89,645.67
2018,4,29,7,45,706.0,98.0,3.05,14.0,432.5,844.48,674.48
2018,4,29,8,0,737.0,102.0,3.1,14.4,483.0,886.1,701.34
2018,4,29,8,15,759.0,105.5,3.1,14.7,531.0,909.8,714.91
2018,4,29,8,30,781.0,109.0,3.1,15.0,579.0,937.18,731.11
2018,4,29,8,45,709.0,142.0,3.15,15.35,593.0,909.1,708.54
2018,4,29,9,0,637.0,175.0,3.2,15.7,607.0,869.16,678.19
2018,4,29,9,15,505.5,226.0,3.2,16.0,581.5,776.96,608.28
2018,4,29,9,30,374.0,277.0,3.2,16.3,556.0,691.62,541.25
2018,4,29,9,45,281.0,294.5,3.2,16.55,509.5,588.78,462.53
2018,4,29,10,0,188.0,312.0,3.2,16.8,463.0,489.36,385.03
2018,4,29,10,15,162.0,324.5,3.2,16.9,458.0,468.4,367.95
2018,4,29,10,30,136.0,337.0,3.2,17.0,453.0,447.51,350.61
2018,4,29,10,45,120.5,351.0,3.2,17.1,455.5,437.56,341.93
2018,4,29,11,0,105.0,365.0,3.2,17.2,458.0,427.41,333.14
2018,4,29,11,15,136.5,348.0,3.2,17.3,470.5,427.56,333.77
2018,4,29,11,30,168.0,331.0,3.2,17.4,483.0,425.85,332.81
2018,4,29,11,45,508.0,241.5,3.2,17.45,706.0,600.36,468.95
2018,4,29,12,0,848.0,152.0,3.2,17.5,929.0,723.0,560.08
2018,4,29,12,15,875.0,138.0,3.2,17.55,938.0,687.95,531.77
2018,4,29,12,30,902.0,124.0,3.2,17.6,947.0,648.99,500.86
2018,4,29,12,45,905.0,120.0,3.2,17.65,938.5,600.34,461.68
2018,4,29,13,0,908.0,116.0,3.2,17.7,930.0,550.02,420.16
2018,4,29,13,15,905.0,114.5,3.25,17.75,912.5,497.25,375.68
2018,4,29,13,30,902.0,113.0,3.3,17.8,895.0,443.69,329.33
2018,4,29,13,45,897.5,111.0,3.3,17.8,870.5,388.67,280.77
2018,4,29,14,0,893.0,109.0,3.3,17.8,846.0,333.42,231.41
2018,4,29,14,15,885.0,107.5,3.3,17.75,815.0,277.67,182.22
2018,4,29,14,30,877.0,106.0,3.3,17.7,784.0,222.46,135.83
2018,4,29,14,45,868.0,104.0,3.35,17.65,747.5,167.57,95.62
2018,4,29,15,0,859.0,102.0,3.4,17.6,711.0,113.75,68.15
2018,4,29,15,15,836.5,102.5,3.4,17.6,666.0,73.85,58.11
2018,4,29,15,30,814.0,103.0,3.4,17.6,621.0,75.25,59.51
2018,4,29,15,45,785.5,102.5,3.45,17.35,572.0,75.99,60.39
2018,4,29,16,0,757.0,102.0,3.5,17.1,523.0,76.83,61.37
2018,4,29,16,15,752.5,92.5,3.5,16.85,478.0,71.56,57.06
2018,4,29,16,30,748.0,83.0,3.5,16.6,433.0,65.91,52.39
2018,4,29,16,45,715.0,79.0,3.5,16.35,382.0,63.75,50.72
2018,4,29,17,0,682.0,75.0,3.5,16.1,331.0,56.41,44.45
2018,4,29,17,15,636.0,69.5,3.4,15.7,279.5,53.11,41.67
2018,4,29,17,30,590.0,64.0,3.3,15.3,228.0,49.75,38.73
2018,4,29,17,45,521.0,57.0,3.25,14.85,179.5,44.99,34.4
2018,4,29,18,0,452.0,50.0,3.2,14.4,131.0,40.21,29.85
2018,4,29,18,15,344.0,40.0,3.1,13.95,90.0,32.64,22.55
2018,4,29,18,30,236.0,30.0,3.0,13.5,49.0,23.36,11.42
2018,4,29,18,45,128.0,17.0,2.9,13.05,26.5,14.51,0.0
2018,4,29,19,0,20.0,4.0,2.8,12.6,4.0,0.0,0.0
2018,4,29,19,15,10.0,2.0,2.7,12.4,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,30,5,15,47.0,9.0,2.0,9.55,11.0,7.68,0.0
2018,4,30,5,30,94.0,18.0,2.1,10.0,22.0,81.62,0.0
2018,4,30,5,45,132.0,31.5,2.25,10.4,45.5,186.62,137.82
2018,4,30,6,0,170.0,45.0,2.4,10.8,69.0,215.34,178.17
2018,4,30,6,15,256.5,60.0,2.35,11.25,113.0,328.26,276.41
2018,4,30,6,30,343.0,75.0,2.3,11.7,157.0,427.45,360.32
2018,4,30,6,45,388.5,87.5,2.3,12.15,201.5,491.09,411.86
2018,4,30,7,0,434.0,100.0,2.3,12.6,246.0,556.01,462.17
2018,4,30,7,15,333.5,134.0,2.2,13.05,257.0,491.23,407.55
2018,4,30,7,30,233.0,168.0,2.1,13.5,268.0,441.75,363.85
2018,4,30,7,45,240.5,191.5,2.05,13.95,306.0,477.25,389.74
2018,4,30,8,0,248.0,215.0,2.0,14.4,344.0,511.28,413.36
2018,4,30,8,15,203.5,238.0,1.95,14.8,350.5,469.49,377.85
2018,4,30,8,30,159.0,261.0,1.9,15.2,357.0,447.36,357.63
2018,4,30,8,45,234.5,273.0,1.85,15.55,426.5,552.73,437.24
2018,4,30,9,0,310.0,285.0,1.8,15.9,496.0,634.85,496.45
2018,4,30,9,15,339.0,296.5,1.85,16.15,540.0,668.12,518.86
2018,4,30,9,30,368.0,308.0,1.9,16.4,584.0,699.24,539.9
2018,4,30,9,45,445.5,296.5,1.95,16.6,645.5,769.47,589.44
2018,4,30,10,0,523.0,285.0,2.0,16.8,707.0,817.01,622.32
2018,4,30,10,15,603.0,257.0,2.0,17.0,759.0,850.12,644.9
2018,4,30,10,30,683.0,229.0,2.0,17.2,811.0,874.53,661.42
2018,4,30,10,45,604.0,265.5,2.0,17.35,789.5,812.26,615.24
2018,4,30,11,0,525.0,302.0,2.0,17.5,768.0,749.32,569.07
2018,4,30,11,15,471.0,325.0,2.05,17.55,747.5,699.06,532.48
2018,4,30,11,30,417.0,348.0,2.1,17.6,727.0,649.62,495.95
2018,4,30,11,45,438.0,330.0,2.1,17.65,730.5,623.3,477.08
2018,4,30,12,0,459.0,312.0,2.1,17.7,734.0,594.75,456.07
2018,4,30,12,15,650.0,235.0,2.15,17.75,830.5,626.54,480.5
2018,4,30,12,30,841.0,158.0,2.2,17.8,927.0,641.99,490.94
2018,4,30,12,45,864.5,144.5,2.25,17.85,928.0,596.73,455.06
2018,4,30,13,0,888.0,131.0,2.3,17.9,929.0,551.83,418.48
2018,4,30,13,15,883.5,130.5,2.4,17.9,911.5,499.93,375.6
2018,4,30,13,30,879.0,130.0,2.5,17.9,894.0,447.4,330.92
2018,4,30,13,45,872.0,129.5,2.55,17.9,869.5,393.57,284.04
2018,4,30,14,0,865.0,129.0,2.6,17.9,845.0,339.78,236.53
2018,4,30,14,15,857.0,126.5,2.7,17.85,813.5,284.74,188.48
2018,4,30,14,30,849.0,124.0,2.8,17.8,782.0,222.04,136.47
2018,4,30,14,45,838.0,121.5,2.9,17.75,744.5,167.15,96.1
2018,4,30,15,0,827.0,119.0,3.0,17.7,707.0,113.71,67.97
2018,4,30,15,15,811.5,116.5,3.0,17.7,664.5,82.08,65.11
2018,4,30,15,30,796.0,114.0,3.0,17.7,622.0,82.04,65.28
2018,4,30,15,45,738.0,121.5,3.15,17.5,565.0,80.08,63.85
2018,4,30,16,0,680.0,129.0,3.3,17.3,508.0,86.21,69.4
2018,4,30,16,15,547.5,144.0,3.35,17.05,431.0,97.18,79.18
2018,4,30,16,30,415.0,159.0,3.4,16.8,354.0,106.48,87.57
2018,4,30,16,45,414.0,140.0,3.45,16.55,315.5,96.08,78.9
2018,4,30,17,0,413.0,121.0,3.5,16.3,277.0,85.08,69.57
2018,4,30,17,15,404.5,103.0,3.45,15.8,236.5,74.07,60.15
2018,4,30,17,30,396.0,85.0,3.4,15.3,196.0,62.5,50.02
2018,4,30,17,45,385.0,71.0,3.35,14.75,160.5,53.21,41.71
2018,4,30,18,0,374.0,57.0,3.3,14.2,125.0,43.51,32.81
2018,4,30,18,15,268.5,44.0,3.25,13.7,85.0,33.77,23.61
2018,4,30,18,30,163.0,31.0,3.2,13.2,45.0,23.93,12.38
2018,4,30,18,45,88.0,17.5,3.1,12.65,24.5,14.94,0.0
2018,4,30,19,0,13.0,4.0,3.0,12.1,4.0,0.0,0.0
2018,4,30,19,15,6.5,2.0,2.95,11.9,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,5,15,46.5,10.0,1.85,8.7,12.0,39.56,0.0
2018,5,1,5,30,93.0,20.0,2.0,9.3,24.0,118.02,0.0
2018,5,1,5,45,201.5,35.0,2.1,9.95,59.0,244.49,185.89
2018,5,1,6,0,310.0,50.0,2.2,10.6,94.0,352.57,291.9
2018,5,1,6,15,382.0,60.5,2.25,11.2,137.5,432.18,361.67
2018,5,1,6,30,454.0,71.0,2.3,11.8,181.0,522.13,435.75
2018,5,1,6,45,489.0,80.0,2.3,12.35,224.0,577.58,479.23
2018,5,1,7,0,524.0,89.0,2.3,12.9,267.0,632.79,520.51
2018,5,1,7,15,558.5,100.0,2.35,13.55,317.5,689.44,561.14
2018,5,1,7,30,593.0,111.0,2.4,14.2,368.0,745.19,599.62
2018,5,1,7,45,666.0,108.0,2.4,14.85,430.0,819.92,650.27
2018,5,1,8,0,739.0,105.0,2.4,15.5,492.0,893.42,698.14
2018,5,1,8,15,763.0,108.5,2.4,16.0,541.0,918.82,711.66
2018,5,1,8,30,787.0,112.0,2.4,16.5,590.0,948.19,728.23
2018,5,1,8,45,805.0,114.5,2.4,17.0,635.0,967.23,737.56
2018,5,1,9,0,823.0,117.0,2.4,17.5,680.0,982.92,744.73
2018,5,1,9,15,840.5,117.0,2.35,17.95,721.0,991.72,746.97
2018,5,1,9,30,858.0,117.0,2.3,18.4,762.0,984.79,738.93
2018,5,1,9,45,873.5,115.5,2.3,18.8,797.5,983.14,735.45
2018,5,1,10,0,889.0,114.0,2.3,19.2,833.0,977.89,729.68
2018,5,1,10,15,896.5,115.5,2.25,19.5,861.5,964.51,718.5
2018,5,1,10,30,904.0,117.0,2.2,19.8,890.0,947.59,705.21
2018,5,1,10,45,909.0,117.5,2.2,20.1,910.5,923.99,688.18
2018,5,1,11,0,914.0,118.0,2.2,20.4,931.0,897.12,669.12
2018,5,1,11,15,916.5,118.5,2.2,20.65,944.0,865.05,646.76
2018,5,1,11,30,919.0,119.0,2.2,20.9,957.0,830.11,622.48
2018,5,1,11,45,919.0,120.5,2.15,21.1,962.5,791.46,595.35
2018,5,1,12,0,919.0,122.0,2.1,21.3,968.0,750.42,564.7
2018,5,1,12,15,921.0,120.5,2.15,21.4,966.5,706.15,531.99
2018,5,1,12,30,923.0,119.0,2.2,21.5,965.0,659.85,496.94
2018,5,1,12,45,863.0,147.5,2.3,21.6,932.0,598.99,450.34
2018,5,1,13,0,803.0,176.0,2.4,21.7,899.0,542.94,406.35
2018,5,1,13,15,598.5,274.5,2.5,21.7,807.5,470.7,350.71
2018,5,1,13,30,394.0,373.0,2.6,21.7,716.0,424.88,315.93
2018,5,1,13,45,428.0,350.0,2.7,21.65,713.0,383.84,282.35
2018,5,1,14,0,462.0,327.0,2.8,21.6,710.0,346.64,250.57
2018,5,1,14,15,495.5,296.0,2.9,21.5,693.0,301.33,212.22
2018,5,1,14,30,529.0,265.0,3.0,21.4,676.0,253.17,172.27
2018,5,1,14,45,478.0,270.0,3.1,21.25,628.0,213.35,145.27
2018,5,1,15,0,427.0,275.0,3.2,21.1,580.0,179.39,128.07
2018,5,1,15,15,434.0,252.0,3.2,21.1,546.0,148.39,119.61
2018,5,1,15,30,441.0,229.0,3.2,21.1,512.0,138.81,111.99
2018,5,1,15,45,471.5,202.5,3.4,20.5,484.5,126.86,102.59
2018,5,1,16,0,502.0,176.0,3.6,19.9,457.0,114.03,92.31
2018,5,1,16,15,550.0,146.0,3.65,19.4,428.0,98.37,79.44
2018,5,1,16,30,598.0,116.0,3.7,18.9,399.0,80.89,64.81
2018,5,1,16,45,630.5,98.0,3.8,18.35,365.5,70.65,56.29
2018,5,1,17,0,663.0,80.0,3.9,17.8,332.0,59.69,46.99
2018,5,1,17,15,620.5,74.5,3.85,17.1,282.5,56.58,44.48
2018,5,1,17,30,578.0,69.0,3.8,16.4,233.0,53.42,41.81
2018,5,1,17,45,508.5,61.5,3.75,15.7,184.0,48.42,37.33
2018,5,1,18,0,439.0,54.0,3.7,15.0,135.0,43.37,32.6
2018,5,1,18,15,332.5,43.5,3.6,14.4,94.0,35.5,25.08
2018,5,1,18,30,226.0,33.0,3.5,13.8,53.0,25.6,14.05
2018,5,1,18,45,123.5,19.0,3.35,13.2,29.0,16.22,0.0
2018,5,1,19,0,21.0,5.0,3.2,12.6,5.0,4.27,0.0
2018,5,1,19,15,10.5,2.5,3.1,12.35,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.0,1.25,10.55,13.5,42.81,0.0
2018,5,2,5,30,100.0,22.0,1.3,11.0,27.0,127.81,0.0
2018,5,2,5,45,209.5,36.0,1.4,11.4,62.0,251.54,192.86
2018,5,2,6,0,319.0,50.0,1.5,11.8,97.0,359.44,295.56
2018,5,2,6,15,400.5,60.5,1.45,12.2,143.0,447.48,370.44
2018,5,2,6,30,482.0,71.0,1.4,12.6,189.0,546.85,449.87
2018,5,2,6,45,478.0,85.5,1.4,13.0,225.5,568.04,465.91
2018,5,2,7,0,474.0,100.0,1.4,13.4,262.0,593.13,484.08
2018,5,2,7,15,575.0,99.0,1.4,13.8,327.5,704.31,565.14
2018,5,2,7,30,676.0,98.0,1.4,14.2,393.0,809.12,636.99
2018,5,2,7,45,707.5,102.0,1.35,14.6,444.0,853.25,663.09
2018,5,2,8,0,739.0,106.0,1.3,15.0,495.0,895.38,687.72
2018,5,2,8,15,763.5,108.5,1.3,15.5,543.5,920.03,700.45
2018,5,2,8,30,788.0,111.0,1.3,16.0,592.0,948.72,715.95
2018,5,2,8,45,808.0,113.0,1.25,16.55,637.5,969.18,724.82
2018,5,2,9,0,828.0,115.0,1.2,17.1,683.0,986.29,731.53
2018,5,2,9,15,842.5,116.0,1.25,17.5,723.0,993.24,733.92
2018,5,2,9,30,857.0,117.0,1.3,17.9,763.0,984.48,726.44
2018,5,2,9,45,869.0,117.0,1.3,18.35,797.5,981.05,721.8
2018,5,2,10,0,881.0,117.0,1.3,18.8,832.0,974.06,714.97
2018,5,2,10,15,888.5,118.5,1.4,19.15,860.0,960.78,706.13
2018,5,2,10,30,896.0,120.0,1.5,19.5,888.0,943.98,695.09
2018,5,2,10,45,902.0,119.5,1.55,19.85,908.5,920.47,679.0
2018,5,2,11,0,908.0,119.0,1.6,20.2,929.0,893.71,660.87
2018,5,2,11,15,910.5,120.0,1.7,20.45,942.0,862.29,640.44
2018,5,2,11,30,913.0,121.0,1.8,20.7,955.0,827.99,617.9
2018,5,2,11,45,913.5,121.0,1.85,20.95,959.5,788.66,591.28
2018,5,2,12,0,914.0,121.0,1.9,21.2,964.0,747.02,561.12
2018,5,2,12,15,915.0,120.0,1.95,21.3,962.5,702.79,528.6
2018,5,2,12,30,916.0,119.0,2.0,21.4,961.0,656.62,493.81
2018,5,2,12,45,916.5,116.5,2.05,21.5,951.0,607.29,455.74
2018,5,2,13,0,917.0,114.0,2.1,21.6,941.0,556.48,415.38
2018,5,2,13,15,913.5,113.5,2.2,21.6,924.0,503.96,372.76
2018,5,2,13,30,910.0,113.0,2.3,21.6,907.0,450.66,328.14
2018,5,2,13,45,905.0,112.0,2.35,21.6,883.0,395.92,281.13
2018,5,2,14,0,900.0,111.0,2.4,21.6,859.0,340.96,233.19
2018,5,2,14,15,892.0,109.0,2.45,21.5,827.5,284.67,184.59
2018,5,2,14,30,884.0,107.0,2.5,21.4,796.0,228.93,138.41
2018,5,2,14,45,873.0,105.5,2.55,21.3,758.5,173.91,98.19
2018,5,2,15,0,862.0,104.0,2.6,21.2,721.0,120.16,69.82
2018,5,2,15,15,848.0,102.0,2.6,21.2,678.5,84.25,65.98
2018,5,2,15,30,834.0,100.0,2.6,21.2,636.0,73.44,57.06
2018,5,2,15,45,815.5,97.0,2.7,20.7,589.0,72.57,56.63
2018,5,2,16,0,797.0,94.0,2.8,20.2,542.0,71.64,56.13
2018,5,2,16,15,772.0,90.5,2.85,19.8,492.0,70.19,55.17
2018,5,2,16,30,747.0,87.0,2.9,19.4,442.0,68.67,54.14
2018,5,2,16,45,713.5,83.0,2.95,18.95,390.5,61.01,47.77
2018,5,2,17,0,680.0,79.0,3.0,18.5,339.0,59.08,46.33
2018,5,2,17,15,634.0,73.5,2.9,17.9,287.5,55.89,43.73
2018,5,2,17,30,588.0,68.0,2.8,17.3,236.0,52.64,40.98
2018,5,2,17,45,520.5,60.5,2.75,16.65,187.0,47.6,36.49
2018,5,2,18,0,453.0,53.0,2.7,16.0,138.0,42.5,31.74
2018,5,2,18,15,351.5,42.5,2.55,15.45,96.5,34.59,24.25
2018,5,2,18,30,250.0,32.0,2.4,14.9,55.0,24.89,13.82
2018,5,2,18,45,139.5,18.5,2.3,14.3,30.0,15.79,0.0
2018,5,2,19,0,29.0,5.0,2.2,13.7,5.0,4.27,0.0
2018,5,2,19,15,14.5,2.5,2.2,13.45,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,5,15,19.0,4.0,2.25,10.2,5.0,16.14,0.0
2018,5,3,5,30,38.0,8.0,2.4,10.6,10.0,52.02,0.0
2018,5,3,5,45,42.0,10.0,2.55,11.0,14.5,62.54,45.47
2018,5,3,6,0,46.0,12.0,2.7,11.4,19.0,66.47,52.24
2018,5,3,6,15,95.0,19.0,2.7,11.8,40.5,119.7,100.29
2018,5,3,6,30,144.0,26.0,2.7,12.2,62.0,174.78,149.29
2018,5,3,6,45,72.0,28.5,2.7,12.6,46.5,103.23,86.3
2018,5,3,7,0,0.0,31.0,2.7,13.0,31.0,25.58,16.44
2018,5,3,7,15,0.0,37.0,2.7,13.35,37.0,30.56,20.69
2018,5,3,7,30,0.0,43.0,2.7,13.7,43.0,35.56,24.85
2018,5,3,7,45,0.0,49.5,2.7,14.05,49.5,40.98,29.33
2018,5,3,8,0,0.0,56.0,2.7,14.4,56.0,46.42,33.76
2018,5,3,8,15,0.0,74.0,2.7,14.75,74.0,61.46,46.22
2018,5,3,8,30,0.0,92.0,2.7,15.1,92.0,76.55,58.56
2018,5,3,8,45,44.0,120.0,2.75,15.45,150.5,154.32,124.38
2018,5,3,9,0,88.0,148.0,2.8,15.8,209.0,240.42,194.94
2018,5,3,9,15,48.5,180.0,2.8,16.2,214.0,215.76,172.41
2018,5,3,9,30,9.0,212.0,2.8,16.6,219.0,192.99,151.8
2018,5,3,9,45,17.0,255.0,2.8,16.95,268.5,239.41,188.35
2018,5,3,10,0,25.0,298.0,2.8,17.3,318.0,301.86,236.51
2018,5,3,10,15,64.5,343.0,2.8,17.65,397.5,378.83,295.88
2018,5,3,10,30,104.0,388.0,2.8,18.0,477.0,468.1,362.69
2018,5,3,10,45,242.0,368.0,2.8,18.35,582.5,574.3,443.41
2018,5,3,11,0,380.0,348.0,2.8,18.7,688.0,668.61,512.62
2018,5,3,11,15,638.5,239.5,2.85,18.95,820.0,762.91,583.72
2018,5,3,11,30,897.0,131.0,2.9,19.2,952.0,824.86,628.64
2018,5,3,11,45,912.0,124.0,2.9,19.45,963.0,790.9,603.66
2018,5,3,12,0,927.0,117.0,2.9,19.7,974.0,753.74,575.53
2018,5,3,12,15,927.5,116.5,2.95,19.8,972.5,709.14,541.74
2018,5,3,12,30,928.0,116.0,3.0,19.9,971.0,662.6,505.72
2018,5,3,12,45,928.0,114.5,3.0,20.05,961.5,613.28,466.44
2018,5,3,13,0,928.0,113.0,3.0,20.2,952.0,562.46,424.96
2018,5,3,13,15,924.0,112.0,3.0,20.2,934.0,508.87,380.49
2018,5,3,13,30,920.0,111.0,3.0,20.2,916.0,454.55,334.21
2018,5,3,13,45,910.5,112.0,3.05,20.25,890.0,399.16,286.1
2018,5,3,14,0,901.0,113.0,3.1,20.3,864.0,343.98,237.51
2018,5,3,14,15,870.0,122.5,3.05,20.25,825.5,289.57,190.61
2018,5,3,14,30,839.0,132.0,3.0,20.2,787.0,230.02,142.02
2018,5,3,14,45,806.5,136.0,3.0,20.15,741.0,177.48,104.02
2018,5,3,15,0,774.0,140.0,3.0,20.1,695.0,128.83,78.63
2018,5,3,15,15,799.5,122.5,3.0,20.1,666.0,85.34,67.19
2018,5,3,15,30,825.0,105.0,3.0,20.1,637.0,76.4,59.83
2018,5,3,15,45,779.5,105.5,2.95,19.7,578.5,77.56,61.1
2018,5,3,16,0,734.0,106.0,2.9,19.3,520.0,78.91,62.56
2018,5,3,16,15,729.0,99.5,2.9,18.9,479.0,69.35,54.63
2018,5,3,16,30,724.0,93.0,2.9,18.5,438.0,66.52,52.47
2018,5,3,16,45,697.5,86.0,2.9,18.1,387.5,62.82,49.52
2018,5,3,17,0,671.0,79.0,2.9,17.7,337.0,58.92,46.32
2018,5,3,17,15,608.5,75.5,2.9,17.1,283.0,57.07,44.91
2018,5,3,17,30,546.0,72.0,2.9,16.5,229.0,55.36,43.51
2018,5,3,17,45,487.5,63.0,2.9,15.9,182.5,49.33,38.14
2018,5,3,18,0,429.0,54.0,2.9,15.3,136.0,43.13,32.41
2018,5,3,18,15,339.5,43.5,2.85,14.7,96.0,35.33,25.02
2018,5,3,18,30,250.0,33.0,2.8,14.1,56.0,25.64,14.78
2018,5,3,18,45,140.0,19.5,2.75,13.5,31.0,15.22,0.0
2018,5,3,19,0,30.0,6.0,2.7,12.9,6.0,5.12,0.0
2018,5,3,19,15,15.0,3.0,2.7,12.65,3.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
