Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,4,5,15,47.0,9.0,1.9,9.5,11.5,39.22,0.0
2018,5,4,5,30,94.0,18.0,2.1,10.0,23.0,117.62,3.7
2018,5,4,5,45,184.0,30.0,2.3,10.5,53.5,218.75,172.92
2018,5,4,6,0,274.0,42.0,2.5,11.0,84.0,309.48,258.58
2018,5,4,6,15,196.0,50.5,2.45,11.6,86.5,262.03,221.25
2018,5,4,6,30,118.0,59.0,2.4,12.2,89.0,188.04,158.89
2018,5,4,6,45,149.5,92.5,2.35,12.8,139.0,264.13,223.17
2018,5,4,7,0,181.0,126.0,2.3,13.4,189.0,338.93,283.9
2018,5,4,7,15,116.5,133.5,2.1,14.1,176.5,266.51,221.45
2018,5,4,7,30,52.0,141.0,1.9,14.8,164.0,192.61,157.68
2018,5,4,7,45,28.0,154.0,1.65,15.5,166.5,181.3,146.52
2018,5,4,8,0,4.0,167.0,1.4,16.2,169.0,154.03,122.26
2018,5,4,8,15,26.0,196.5,1.3,16.9,212.5,221.24,176.45
2018,5,4,8,30,48.0,226.0,1.2,17.6,256.0,272.87,216.42
2018,5,4,8,45,195.0,242.5,1.1,18.25,376.0,455.57,358.58
2018,5,4,9,0,342.0,259.0,1.0,18.9,496.0,637.47,489.05
2018,5,4,9,15,524.0,219.0,1.05,19.45,605.5,789.32,594.02
2018,5,4,9,30,706.0,179.0,1.1,20.0,715.0,924.5,681.21
2018,5,4,9,45,804.0,143.0,1.1,20.6,779.0,959.23,698.94
2018,5,4,10,0,902.0,107.0,1.1,21.2,843.0,985.06,712.15
2018,5,4,10,15,909.0,108.0,1.15,21.65,870.5,970.68,701.39
2018,5,4,10,30,916.0,109.0,1.2,22.1,898.0,952.78,689.03
2018,5,4,10,45,820.0,166.5,1.25,22.55,885.5,905.0,657.61
2018,5,4,11,0,724.0,224.0,1.3,23.0,873.0,851.96,621.89
2018,5,4,11,15,624.5,288.0,1.3,23.35,853.5,793.86,579.92
2018,5,4,11,30,525.0,352.0,1.3,23.7,834.0,738.73,539.67
2018,5,4,11,45,520.5,357.0,1.25,24.05,837.0,708.23,517.44
2018,5,4,12,0,516.0,362.0,1.2,24.4,840.0,676.38,493.86
2018,5,4,12,15,534.0,353.5,1.2,24.6,847.0,647.81,473.35
2018,5,4,12,30,552.0,345.0,1.2,24.8,854.0,616.92,450.7
2018,5,4,12,45,569.0,330.0,1.25,25.0,850.0,578.46,422.65
2018,5,4,13,0,586.0,315.0,1.3,25.2,846.0,538.18,392.46
2018,5,4,13,15,576.5,308.5,1.35,25.2,822.5,489.88,356.01
2018,5,4,13,30,567.0,302.0,1.4,25.2,799.0,442.36,319.22
2018,5,4,13,45,646.0,254.0,1.5,25.25,805.5,395.78,280.65
2018,5,4,14,0,725.0,206.0,1.6,25.3,812.0,344.42,236.46
2018,5,4,14,15,759.0,179.0,1.75,25.1,792.5,288.45,189.25
2018,5,4,14,30,793.0,152.0,1.9,24.9,773.0,236.57,145.83
2018,5,4,14,45,781.0,147.0,2.0,24.75,734.0,183.12,107.08
2018,5,4,15,0,769.0,142.0,2.1,24.6,695.0,131.34,78.56
2018,5,4,15,15,784.0,127.5,2.1,24.6,662.5,88.13,68.22
2018,5,4,15,30,799.0,113.0,2.1,24.6,630.0,81.03,62.55
2018,5,4,15,45,789.5,107.5,2.3,23.95,587.0,79.0,61.22
2018,5,4,16,0,780.0,102.0,2.5,23.3,544.0,76.77,59.71
2018,5,4,16,15,758.0,98.0,2.55,22.75,495.5,75.23,58.76
2018,5,4,16,30,736.0,94.0,2.6,22.2,447.0,67.29,52.31
2018,5,4,16,45,705.0,88.5,2.65,21.65,395.5,64.59,50.3
2018,5,4,17,0,674.0,83.0,2.7,21.1,344.0,61.77,48.14
2018,5,4,17,15,630.0,77.5,2.7,20.25,293.0,58.72,45.75
2018,5,4,17,30,586.0,72.0,2.7,19.4,242.0,55.61,43.21
2018,5,4,17,45,521.0,64.0,2.65,18.55,193.0,50.3,38.57
2018,5,4,18,0,456.0,56.0,2.6,17.7,144.0,44.89,33.64
2018,5,4,18,15,353.5,45.0,2.55,16.95,101.0,36.62,25.92
2018,5,4,18,30,251.0,34.0,2.5,16.2,58.0,26.39,15.49
2018,5,4,18,45,143.5,21.0,2.4,15.45,33.0,16.38,0.0
2018,5,4,19,0,36.0,8.0,2.3,14.7,8.0,6.83,0.0
2018,5,4,19,15,18.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,2.15,11.5,2.5,2.13,0.0
2018,5,5,5,30,0.0,5.0,2.2,11.8,5.0,4.1,0.0
2018,5,5,5,45,0.0,9.0,2.25,12.05,9.0,7.39,0.32
2018,5,5,6,0,0.0,13.0,2.3,12.3,13.0,10.68,3.4
2018,5,5,6,15,0.0,19.0,2.25,12.55,19.0,15.63,7.79
2018,5,5,6,30,0.0,25.0,2.2,12.8,25.0,20.6,12.16
2018,5,5,6,45,0.0,37.0,2.15,13.1,37.0,30.54,20.77
2018,5,5,7,0,0.0,49.0,2.1,13.4,49.0,40.52,29.3
2018,5,5,7,15,16.5,99.5,2.15,13.6,107.0,102.18,82.39
2018,5,5,7,30,33.0,150.0,2.2,13.8,165.0,185.24,151.85
2018,5,5,7,45,135.5,187.0,2.2,14.05,258.0,346.74,285.51
2018,5,5,8,0,238.0,224.0,2.2,14.3,351.0,512.19,414.91
2018,5,5,8,15,264.0,242.5,2.2,14.7,395.5,556.71,446.06
2018,5,5,8,30,290.0,261.0,2.2,15.1,440.0,600.07,476.51
2018,5,5,8,45,275.5,285.5,2.25,15.5,465.5,608.2,479.53
2018,5,5,9,0,261.0,310.0,2.3,15.9,491.0,614.31,481.39
2018,5,5,9,15,265.0,328.5,2.2,16.5,521.5,630.28,490.09
2018,5,5,9,30,269.0,347.0,2.1,17.1,552.0,644.41,497.27
2018,5,5,9,45,249.5,366.5,2.0,17.7,563.0,634.76,486.78
2018,5,5,10,0,230.0,386.0,1.9,18.3,574.0,605.55,462.95
2018,5,5,10,15,185.0,402.0,1.9,18.6,556.5,567.5,433.16
2018,5,5,10,30,140.0,418.0,1.9,18.9,539.0,530.09,403.88
2018,5,5,10,45,132.5,428.5,1.85,19.2,545.0,521.66,396.53
2018,5,5,11,0,125.0,439.0,1.8,19.5,551.0,512.68,388.68
2018,5,5,11,15,147.5,448.5,1.95,19.45,582.5,526.88,399.66
2018,5,5,11,30,170.0,458.0,2.1,19.4,614.0,538.47,408.5
2018,5,5,11,45,152.5,457.0,2.2,19.35,597.5,508.75,386.53
2018,5,5,12,0,135.0,456.0,2.3,19.3,581.0,480.07,365.41
2018,5,5,12,15,107.5,413.5,2.45,19.1,513.0,413.57,316.59
2018,5,5,12,30,80.0,371.0,2.6,18.9,445.0,351.02,269.99
2018,5,5,12,45,55.5,361.5,2.75,18.75,412.5,321.28,247.51
2018,5,5,13,0,31.0,352.0,2.9,18.6,380.0,294.26,226.99
2018,5,5,13,15,85.5,376.5,3.0,18.4,452.0,330.61,254.75
2018,5,5,13,30,140.0,401.0,3.1,18.2,524.0,351.72,269.78
2018,5,5,13,45,237.5,386.0,3.25,18.0,587.5,350.92,266.5
2018,5,5,14,0,335.0,371.0,3.4,17.8,651.0,348.61,260.46
2018,5,5,14,15,350.5,347.5,3.45,17.7,631.0,311.43,229.2
2018,5,5,14,30,366.0,324.0,3.5,17.6,611.0,273.32,197.78
2018,5,5,14,45,335.0,308.5,3.6,17.5,561.5,233.02,168.49
2018,5,5,15,0,304.0,293.0,3.7,17.4,512.0,196.81,145.84
2018,5,5,15,15,462.0,233.5,3.7,17.4,544.0,137.95,112.51
2018,5,5,15,30,620.0,174.0,3.7,17.4,576.0,107.49,87.03
2018,5,5,15,45,657.0,147.5,3.8,17.45,546.0,94.45,76.13
2018,5,5,16,0,694.0,121.0,3.9,17.5,516.0,80.61,64.46
2018,5,5,16,15,615.0,128.5,3.85,17.35,455.0,86.76,70.05
2018,5,5,16,30,536.0,136.0,3.8,17.2,394.0,93.16,75.87
2018,5,5,16,45,517.0,122.5,3.75,17.05,348.5,85.65,69.63
2018,5,5,17,0,498.0,109.0,3.7,16.9,303.0,77.74,62.97
2018,5,5,17,15,445.0,99.0,3.65,16.4,253.5,71.48,57.72
2018,5,5,17,30,392.0,89.0,3.6,15.9,204.0,65.04,52.17
2018,5,5,17,45,347.0,75.5,3.5,15.4,162.5,55.98,44.12
2018,5,5,18,0,302.0,62.0,3.4,14.9,121.0,46.63,35.59
2018,5,5,18,15,233.0,48.5,3.4,14.35,86.0,36.87,26.48
2018,5,5,18,30,164.0,35.0,3.4,13.8,51.0,26.89,16.31
2018,5,5,18,45,93.0,21.0,3.35,13.25,29.0,16.3,0.0
2018,5,5,19,0,22.0,7.0,3.3,12.7,7.0,5.97,0.0
2018,5,5,19,15,11.0,3.5,3.3,12.45,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.4,9.45,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.4,9.5,2.0,0.0,0.0
2018,5,6,5,15,7.0,8.0,2.55,9.95,8.0,11.54,0.0
2018,5,6,5,30,7.0,14.0,2.7,10.4,14.0,16.84,0.54
2018,5,6,5,45,3.5,25.0,2.85,10.8,25.0,23.29,13.51
2018,5,6,6,0,0.0,36.0,3.0,11.2,36.0,29.77,19.67
2018,5,6,6,15,13.5,57.5,3.0,11.65,61.0,63.09,49.12
2018,5,6,6,30,27.0,79.0,3.0,12.1,86.0,106.87,87.36
2018,5,6,6,45,57.5,102.0,3.0,12.55,121.0,160.17,133.74
2018,5,6,7,0,88.0,125.0,3.0,13.0,156.0,232.03,194.4
2018,5,6,7,15,95.5,150.0,3.0,13.45,188.5,268.53,223.63
2018,5,6,7,30,103.0,175.0,3.0,13.9,221.0,304.13,251.53
2018,5,6,7,45,178.5,196.0,2.95,14.4,287.5,400.14,329.34
2018,5,6,8,0,254.0,217.0,2.9,14.9,354.0,519.13,421.48
2018,5,6,8,15,443.5,187.5,2.9,15.45,452.5,693.19,554.74
2018,5,6,8,30,633.0,158.0,2.9,16.0,551.0,857.92,671.99
2018,5,6,8,45,751.5,128.0,2.9,16.5,627.5,932.01,719.46
2018,5,6,9,0,870.0,98.0,2.9,17.0,704.0,998.9,761.54
2018,5,6,9,15,881.0,100.0,2.95,17.45,743.5,1003.79,761.66
2018,5,6,9,30,892.0,102.0,3.0,17.9,783.0,1005.13,760.15
2018,5,6,9,45,858.5,125.0,3.1,18.35,803.5,981.68,742.51
2018,5,6,10,0,825.0,148.0,3.2,18.8,824.0,967.38,731.38
2018,5,6,10,15,868.0,130.5,3.3,19.15,863.0,956.08,722.61
2018,5,6,10,30,911.0,113.0,3.4,19.5,902.0,953.54,719.87
2018,5,6,10,45,879.5,136.0,3.45,19.85,912.0,918.73,694.8
2018,5,6,11,0,848.0,159.0,3.5,20.2,922.0,892.31,675.77
2018,5,6,11,15,767.0,211.0,3.6,20.4,908.5,844.16,641.35
2018,5,6,11,30,686.0,263.0,3.7,20.6,895.0,789.81,600.41
2018,5,6,11,45,718.5,237.5,3.8,20.85,903.0,756.55,576.67
2018,5,6,12,0,751.0,212.0,3.9,21.1,911.0,719.51,549.51
2018,5,6,12,15,531.0,323.0,3.9,21.1,816.5,623.19,475.18
2018,5,6,12,30,311.0,434.0,3.9,21.1,722.0,538.73,409.64
2018,5,6,12,45,367.5,407.5,3.9,21.15,744.5,525.5,399.43
2018,5,6,13,0,424.0,381.0,3.9,21.2,767.0,502.95,381.21
2018,5,6,13,15,436.0,368.5,3.85,21.05,758.5,467.72,352.95
2018,5,6,13,30,448.0,356.0,3.8,20.9,750.0,431.45,323.21
2018,5,6,13,45,384.5,367.0,3.75,20.75,698.5,390.82,290.98
2018,5,6,14,0,321.0,378.0,3.7,20.6,647.0,349.35,258.82
2018,5,6,14,15,359.0,347.5,3.65,20.35,638.0,314.14,228.82
2018,5,6,14,30,397.0,317.0,3.6,20.1,629.0,265.02,188.19
2018,5,6,14,45,296.0,318.5,3.55,19.8,545.0,234.43,169.64
2018,5,6,15,0,195.0,320.0,3.5,19.5,461.0,218.28,164.39
2018,5,6,15,15,183.5,291.0,3.5,19.5,417.5,188.94,153.94
2018,5,6,15,30,172.0,262.0,3.5,19.5,374.0,174.1,142.07
2018,5,6,15,45,169.0,248.5,3.4,18.75,352.0,166.89,136.86
2018,5,6,16,0,166.0,235.0,3.3,18.0,330.0,159.35,131.31
2018,5,6,16,15,255.0,205.0,3.3,17.6,335.5,136.09,112.17
2018,5,6,16,30,344.0,175.0,3.3,17.2,341.0,120.77,99.61
2018,5,6,16,45,324.5,158.5,3.3,16.8,301.0,111.12,91.76
2018,5,6,17,0,305.0,142.0,3.3,16.4,261.0,101.07,83.44
2018,5,6,17,15,243.0,112.0,3.25,16.05,198.5,81.61,66.68
2018,5,6,17,30,181.0,82.0,3.2,15.7,136.0,61.32,48.92
2018,5,6,17,45,147.5,61.0,3.15,15.3,99.5,46.64,35.88
2018,5,6,18,0,114.0,40.0,3.1,14.9,63.0,31.39,22.17
2018,5,6,18,15,80.0,30.0,3.0,14.55,44.0,23.78,15.12
2018,5,6,18,30,46.0,20.0,2.9,14.2,25.0,16.03,7.56
2018,5,6,18,45,26.5,11.5,2.75,13.8,14.0,9.72,0.0
2018,5,6,19,0,7.0,3.0,2.6,13.4,3.0,2.56,0.0
2018,5,6,19,15,3.5,1.5,2.6,13.25,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.3,10.25,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.3,10.3,2.0,0.0,0.0
2018,5,7,5,15,92.5,14.5,2.35,10.9,20.5,74.78,0.0
2018,5,7,5,30,178.0,27.0,2.4,11.5,39.0,198.98,86.13
2018,5,7,5,45,291.0,38.0,2.45,12.05,77.0,313.67,251.98
2018,5,7,6,0,404.0,49.0,2.5,12.6,115.0,428.26,353.98
2018,5,7,6,15,480.5,57.5,2.4,13.2,163.0,516.78,427.71
2018,5,7,6,30,557.0,66.0,2.3,13.8,211.0,608.54,499.94
2018,5,7,6,45,607.0,71.5,2.2,14.45,261.5,675.36,549.19
2018,5,7,7,0,657.0,77.0,2.1,15.1,312.0,742.59,596.16
2018,5,7,7,15,693.0,82.0,2.05,15.8,364.0,795.93,631.03
2018,5,7,7,30,729.0,87.0,2.0,16.5,416.0,848.19,663.76
2018,5,7,7,45,756.0,90.5,1.9,17.2,466.5,882.59,682.38
2018,5,7,8,0,783.0,94.0,1.8,17.9,517.0,920.76,703.07
2018,5,7,8,15,786.5,103.0,1.75,18.55,560.5,939.54,710.81
2018,5,7,8,30,790.0,112.0,1.7,19.2,604.0,954.94,716.42
2018,5,7,8,45,821.5,109.0,1.6,19.9,653.0,981.04,728.2
2018,5,7,9,0,853.0,106.0,1.5,20.6,702.0,991.63,729.55
2018,5,7,9,15,867.0,107.0,1.5,21.1,742.0,998.29,730.69
2018,5,7,9,30,881.0,108.0,1.5,21.6,782.0,1001.46,729.78
2018,5,7,9,45,892.5,107.5,1.45,22.15,816.0,996.96,723.28
2018,5,7,10,0,904.0,107.0,1.4,22.7,850.0,988.9,714.78
2018,5,7,10,15,909.0,109.0,1.4,23.1,877.0,973.67,703.16
2018,5,7,10,30,914.0,111.0,1.4,23.5,904.0,954.96,689.57
2018,5,7,10,45,917.5,112.5,1.45,23.9,924.0,931.02,673.49
2018,5,7,11,0,921.0,114.0,1.5,24.3,944.0,903.85,655.4
2018,5,7,11,15,924.5,113.5,1.6,24.5,957.0,871.75,635.18
2018,5,7,11,30,928.0,113.0,1.7,24.7,970.0,836.78,612.89
2018,5,7,11,45,929.5,113.0,1.75,24.9,975.5,798.02,587.35
2018,5,7,12,0,931.0,113.0,1.8,25.1,981.0,756.84,558.74
2018,5,7,12,15,929.0,114.0,1.9,25.15,978.0,711.92,526.85
2018,5,7,12,30,927.0,115.0,2.0,25.2,975.0,665.23,492.74
2018,5,7,12,45,922.5,116.0,2.05,25.3,964.5,615.57,455.1
2018,5,7,13,0,918.0,117.0,2.1,25.4,954.0,564.8,415.51
2018,5,7,13,15,904.0,122.5,2.15,25.4,933.5,511.88,373.33
2018,5,7,13,30,890.0,128.0,2.2,25.4,913.0,459.06,330.03
2018,5,7,13,45,894.5,121.0,2.25,25.4,891.5,404.94,284.41
2018,5,7,14,0,899.0,114.0,2.3,25.4,870.0,349.73,237.0
2018,5,7,14,15,860.0,127.5,2.35,25.3,829.0,296.08,192.2
2018,5,7,14,30,821.0,141.0,2.4,25.2,788.0,238.6,146.46
2018,5,7,14,45,844.0,122.5,2.5,25.05,760.5,179.51,101.22
2018,5,7,15,0,867.0,104.0,2.6,24.9,733.0,128.99,72.14
2018,5,7,15,15,853.0,102.0,2.6,24.9,690.5,84.16,64.85
2018,5,7,15,30,839.0,100.0,2.6,24.9,648.0,73.15,55.9
2018,5,7,15,45,823.5,96.5,2.8,24.3,602.0,72.02,55.28
2018,5,7,16,0,808.0,93.0,3.0,23.7,556.0,70.78,54.56
2018,5,7,16,15,787.0,89.0,3.1,23.15,506.5,69.01,53.36
2018,5,7,16,30,766.0,85.0,3.2,22.6,457.0,67.12,52.07
2018,5,7,16,45,736.0,80.5,3.25,22.05,405.5,64.64,50.24
2018,5,7,17,0,706.0,76.0,3.3,21.5,354.0,62.08,48.3
2018,5,7,17,15,662.0,71.5,3.3,20.7,302.5,54.36,41.87
2018,5,7,17,30,618.0,67.0,3.3,19.9,251.0,51.78,39.79
2018,5,7,17,45,553.5,60.5,3.25,19.1,201.5,47.47,36.04
2018,5,7,18,0,489.0,54.0,3.2,18.3,152.0,43.14,32.09
2018,5,7,18,15,392.5,45.0,3.15,17.6,109.5,36.5,25.88
2018,5,7,18,30,296.0,36.0,3.1,16.9,67.0,29.84,18.85
2018,5,7,18,45,174.5,22.5,3.0,16.25,38.5,17.56,0.0
2018,5,7,19,0,53.0,9.0,2.9,15.6,10.0,7.68,0.0
2018,5,7,19,15,26.5,4.5,2.9,15.3,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,2.45,11.65,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,2.5,11.7,2.0,0.0,0.0
2018,5,8,5,15,118.5,14.0,2.65,12.15,22.0,92.02,0.0
2018,5,8,5,30,225.0,26.0,2.8,12.6,42.0,230.13,116.89
2018,5,8,5,45,336.0,35.5,2.95,13.05,80.5,346.18,278.72
2018,5,8,6,0,447.0,45.0,3.1,13.5,119.0,458.54,378.23
2018,5,8,6,15,516.5,52.0,3.2,14.05,166.0,540.12,446.98
2018,5,8,6,30,586.0,59.0,3.3,14.6,213.0,624.67,514.63
2018,5,8,6,45,631.5,65.0,3.35,15.1,263.5,688.68,563.28
2018,5,8,7,0,677.0,71.0,3.4,15.6,314.0,753.04,610.06
2018,5,8,7,15,708.5,75.5,3.4,16.05,364.5,796.46,639.42
2018,5,8,7,30,740.0,80.0,3.4,16.5,415.0,844.51,671.27
2018,5,8,7,45,762.0,84.0,3.4,16.95,464.0,880.82,693.79
2018,5,8,8,0,784.0,88.0,3.4,17.4,513.0,914.73,714.22
2018,5,8,8,15,801.0,91.5,3.35,17.7,560.0,940.33,728.59
2018,5,8,8,30,818.0,95.0,3.3,18.0,607.0,962.97,740.81
2018,5,8,8,45,830.0,98.0,3.2,18.25,649.0,964.85,738.49
2018,5,8,9,0,842.0,101.0,3.1,18.5,691.0,975.36,742.39
2018,5,8,9,15,853.0,103.0,3.0,18.65,729.5,980.36,742.81
2018,5,8,9,30,864.0,105.0,2.9,18.8,768.0,981.91,741.08
2018,5,8,9,45,872.5,106.0,2.85,18.95,800.5,976.41,735.2
2018,5,8,10,0,881.0,107.0,2.8,19.1,833.0,967.45,727.23
2018,5,8,10,15,889.0,107.0,2.75,19.4,860.0,953.49,715.69
2018,5,8,10,30,897.0,107.0,2.7,19.7,887.0,936.11,702.06
2018,5,8,10,45,903.0,107.0,2.7,20.05,907.5,913.56,685.4
2018,5,8,11,0,909.0,107.0,2.7,20.4,928.0,887.76,666.68
2018,5,8,11,15,913.0,106.5,2.75,20.85,941.0,856.71,644.58
2018,5,8,11,30,917.0,106.0,2.8,21.3,954.0,822.79,620.52
2018,5,8,11,45,920.0,105.0,2.8,21.75,960.0,784.96,593.41
2018,5,8,12,0,923.0,104.0,2.8,22.2,966.0,744.67,563.56
2018,5,8,12,15,921.0,105.0,2.9,22.45,963.0,700.39,530.28
2018,5,8,12,30,919.0,106.0,3.0,22.7,960.0,654.36,494.92
2018,5,8,12,45,915.5,105.5,3.15,22.95,949.0,604.79,456.21
2018,5,8,13,0,912.0,105.0,3.3,23.2,938.0,554.08,415.51
2018,5,8,13,15,879.5,121.5,3.45,23.2,912.5,501.05,372.3
2018,5,8,13,30,847.0,138.0,3.6,23.2,887.0,449.36,329.14
2018,5,8,13,45,870.5,120.5,3.75,23.2,871.5,397.45,284.1
2018,5,8,14,0,894.0,103.0,3.9,23.2,856.0,342.4,235.45
2018,5,8,14,15,886.0,101.5,4.0,23.0,825.0,287.32,187.56
2018,5,8,14,30,878.0,100.0,4.1,22.8,794.0,232.79,141.71
2018,5,8,14,45,867.5,98.5,4.2,22.6,757.0,178.69,100.78
2018,5,8,15,0,857.0,97.0,4.3,22.4,720.0,125.8,70.15
2018,5,8,15,15,844.0,95.0,4.3,22.4,678.5,79.84,61.95
2018,5,8,15,30,831.0,93.0,4.3,22.4,637.0,78.96,61.41
2018,5,8,15,45,812.5,90.5,4.2,21.8,591.0,67.84,52.31
2018,5,8,16,0,794.0,88.0,4.1,21.2,545.0,67.09,51.98
2018,5,8,16,15,770.0,86.0,4.0,20.8,496.5,66.57,51.8
2018,5,8,16,30,746.0,84.0,3.9,20.4,448.0,66.04,51.61
2018,5,8,16,45,715.0,80.0,3.85,20.0,397.5,63.93,50.05
2018,5,8,17,0,684.0,76.0,3.8,19.6,347.0,56.61,43.93
2018,5,8,17,15,642.5,71.0,3.7,19.1,297.0,53.73,41.61
2018,5,8,17,30,601.0,66.0,3.6,18.6,247.0,50.8,39.15
2018,5,8,17,45,540.5,59.5,3.45,18.1,199.0,46.51,35.36
2018,5,8,18,0,480.0,53.0,3.3,17.6,151.0,42.17,31.37
2018,5,8,18,15,387.5,44.5,3.15,17.05,109.0,35.96,25.52
2018,5,8,18,30,295.0,36.0,3.0,16.5,67.0,29.74,18.97
2018,5,8,18,45,175.5,22.5,2.8,15.95,38.5,17.56,0.0
2018,5,8,19,0,56.0,9.0,2.6,15.4,10.0,7.68,0.0
2018,5,8,19,15,28.0,4.5,2.55,15.15,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,2.65,11.7,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,2.7,11.7,2.0,0.0,0.0
2018,5,9,5,15,130.5,14.0,2.9,12.15,23.0,100.27,0.0
2018,5,9,5,30,247.0,26.0,3.1,12.6,44.0,248.47,140.72
2018,5,9,5,45,361.5,35.5,3.25,13.05,84.5,365.92,295.69
2018,5,9,6,0,476.0,45.0,3.4,13.5,125.0,482.08,397.76
2018,5,9,6,15,385.5,61.5,3.5,13.95,140.5,436.85,365.42
2018,5,9,6,30,295.0,78.0,3.6,14.4,156.0,390.72,328.79
2018,5,9,6,45,467.5,78.5,3.7,14.85,233.5,560.46,466.61
2018,5,9,7,0,640.0,79.0,3.8,15.3,311.0,730.58,596.28
2018,5,9,7,15,706.0,77.5,3.85,15.75,369.5,797.16,642.86
2018,5,9,7,30,772.0,76.0,3.9,16.2,428.0,870.7,693.67
2018,5,9,7,45,795.0,79.5,3.95,16.6,478.5,907.83,716.97
2018,5,9,8,0,818.0,83.0,4.0,17.0,529.0,942.52,738.37
2018,5,9,8,15,836.5,86.0,4.0,17.4,577.5,969.34,753.65
2018,5,9,8,30,855.0,89.0,4.0,17.8,626.0,981.52,758.66
2018,5,9,8,45,868.5,91.0,4.0,18.15,669.5,995.82,765.48
2018,5,9,9,0,882.0,93.0,4.0,18.5,713.0,1006.8,770.06
2018,5,9,9,15,893.5,94.5,4.0,18.85,752.5,1011.7,770.62
2018,5,9,9,30,905.0,96.0,4.0,19.2,792.0,1013.05,768.96
2018,5,9,9,45,915.0,96.0,4.0,19.55,826.0,1007.64,762.89
2018,5,9,10,0,925.0,96.0,4.0,19.9,860.0,998.62,754.61
2018,5,9,10,15,930.0,97.5,4.0,20.15,887.0,982.83,742.2
2018,5,9,10,30,935.0,99.0,4.0,20.4,914.0,963.52,727.59
2018,5,9,10,45,937.5,101.0,4.0,20.7,934.0,939.03,709.45
2018,5,9,11,0,940.0,103.0,4.0,21.0,954.0,911.27,689.19
2018,5,9,11,15,941.0,104.0,3.95,21.15,966.0,878.22,665.5
2018,5,9,11,30,942.0,105.0,3.9,21.3,978.0,842.35,639.88
2018,5,9,11,45,940.5,106.5,3.85,21.5,982.0,802.39,611.26
2018,5,9,12,0,939.0,108.0,3.8,21.7,986.0,760.14,579.94
2018,5,9,12,15,936.0,109.5,3.8,21.8,983.0,714.84,545.3
2018,5,9,12,30,933.0,111.0,3.8,21.9,980.0,667.83,508.68
2018,5,9,12,45,927.5,113.0,3.75,22.0,969.0,618.28,469.18
2018,5,9,13,0,922.0,115.0,3.7,22.1,958.0,567.67,427.93
2018,5,9,13,15,917.5,114.5,3.75,22.1,940.0,514.9,384.39
2018,5,9,13,30,913.0,114.0,3.8,22.1,922.0,461.47,339.11
2018,5,9,13,45,906.5,113.0,3.85,22.05,897.0,406.53,291.68
2018,5,9,14,0,900.0,112.0,3.9,22.0,872.0,351.56,243.45
2018,5,9,14,15,892.0,112.0,4.0,21.8,842.0,297.03,195.81
2018,5,9,14,30,884.0,112.0,4.1,21.6,812.0,243.0,150.13
2018,5,9,14,45,872.0,110.5,4.15,21.45,774.0,188.24,108.42
2018,5,9,15,0,860.0,109.0,4.2,21.3,736.0,134.86,76.98
2018,5,9,15,15,846.5,107.0,4.2,21.3,694.0,75.98,58.95
2018,5,9,15,30,833.0,105.0,4.2,21.3,652.0,76.06,59.22
2018,5,9,15,45,814.5,102.0,4.3,20.65,605.0,75.34,58.94
2018,5,9,16,0,796.0,99.0,4.4,20.0,558.0,74.55,58.62
2018,5,9,16,15,770.5,96.0,4.35,19.6,508.0,73.59,58.08
2018,5,9,16,30,745.0,93.0,4.3,19.2,458.0,72.59,57.52
2018,5,9,16,45,711.0,88.0,4.3,18.85,405.5,63.97,50.31
2018,5,9,17,0,677.0,83.0,4.3,18.5,353.0,61.45,48.35
2018,5,9,17,15,635.0,78.0,4.15,18.0,303.0,58.77,46.21
2018,5,9,17,30,593.0,73.0,4.0,17.5,253.0,56.06,43.96
2018,5,9,17,45,523.5,66.0,3.85,16.95,203.0,51.52,39.96
2018,5,9,18,0,454.0,59.0,3.7,16.4,153.0,46.96,35.75
2018,5,9,18,15,360.5,49.0,3.6,15.9,110.5,39.67,28.9
2018,5,9,18,30,267.0,39.0,3.5,15.4,68.0,30.16,19.56
2018,5,9,18,45,156.0,24.5,3.35,14.9,39.5,19.05,0.95
2018,5,9,19,0,45.0,10.0,3.2,14.4,11.0,8.54,0.0
2018,5,9,19,15,22.5,5.0,3.15,14.2,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,2.0,11.05,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,2.0,11.1,2.0,0.0,0.0
2018,5,10,5,15,87.5,14.5,2.1,11.75,21.0,71.69,0.0
2018,5,10,5,30,166.0,27.0,2.2,12.4,40.0,193.95,117.38
2018,5,10,5,45,268.0,39.5,2.3,13.05,77.5,297.49,240.9
2018,5,10,6,0,370.0,52.0,2.4,13.7,115.0,405.68,335.6
2018,5,10,6,15,465.0,59.5,2.4,14.1,166.5,507.59,419.87
2018,5,10,6,30,560.0,67.0,2.4,14.5,218.0,613.79,503.46
2018,5,10,6,45,609.5,73.0,2.4,14.9,268.5,680.94,553.55
2018,5,10,7,0,659.0,79.0,2.4,15.3,319.0,748.53,601.91
2018,5,10,7,15,694.0,83.5,2.45,15.85,370.5,800.31,636.84
2018,5,10,7,30,729.0,88.0,2.5,16.4,422.0,850.95,669.92
2018,5,10,7,45,755.5,91.0,2.6,17.0,472.0,884.27,690.2
2018,5,10,8,0,782.0,94.0,2.7,17.6,522.0,921.3,712.85
2018,5,10,8,15,801.0,97.5,2.7,18.2,569.5,948.84,727.73
2018,5,10,8,30,820.0,101.0,2.7,18.8,617.0,973.42,740.49
2018,5,10,8,45,736.5,141.0,2.7,19.4,629.0,941.15,714.72
2018,5,10,9,0,653.0,181.0,2.7,20.0,641.0,896.74,681.37
2018,5,10,9,15,582.0,225.0,2.7,20.45,652.0,862.83,654.92
2018,5,10,9,30,511.0,269.0,2.7,20.9,663.0,821.06,621.75
2018,5,10,9,45,499.5,288.5,2.7,21.3,687.5,816.64,616.21
2018,5,10,10,0,488.0,308.0,2.7,21.7,712.0,809.57,608.68
2018,5,10,10,15,489.0,321.5,2.7,22.0,737.5,805.94,604.24
2018,5,10,10,30,490.0,335.0,2.7,22.3,763.0,799.61,598.01
2018,5,10,10,45,505.5,341.0,2.7,22.6,791.0,796.61,594.55
2018,5,10,11,0,521.0,347.0,2.7,22.9,819.0,790.45,588.89
2018,5,10,11,15,516.0,357.5,2.65,23.0,830.5,768.06,571.89
2018,5,10,11,30,511.0,368.0,2.6,23.1,842.0,743.68,553.6
2018,5,10,11,45,622.5,302.0,2.6,23.25,883.0,739.88,552.32
2018,5,10,12,0,734.0,236.0,2.6,23.4,924.0,730.1,545.99
2018,5,10,12,15,701.0,257.0,2.7,23.4,912.5,683.83,511.92
2018,5,10,12,30,668.0,278.0,2.8,23.4,901.0,638.03,477.81
2018,5,10,12,45,602.0,311.5,2.95,23.35,868.5,583.58,436.94
2018,5,10,13,0,536.0,345.0,3.1,23.3,836.0,537.85,401.83
2018,5,10,13,15,575.5,317.0,3.15,23.3,835.5,499.88,371.62
2018,5,10,13,30,615.0,289.0,3.2,23.3,835.0,454.61,334.74
2018,5,10,13,45,703.0,230.5,3.25,23.35,838.0,405.92,292.97
2018,5,10,14,0,791.0,172.0,3.3,23.4,841.0,354.44,246.92
2018,5,10,14,15,831.5,142.0,3.4,23.3,822.5,296.0,195.85
2018,5,10,14,30,872.0,112.0,3.5,23.2,804.0,242.31,149.05
2018,5,10,14,45,861.0,110.0,3.55,23.1,766.5,188.12,107.85
2018,5,10,15,0,850.0,108.0,3.6,23.0,729.0,135.22,76.42
2018,5,10,15,15,836.0,106.0,3.6,23.0,687.5,75.07,57.76
2018,5,10,15,30,822.0,104.0,3.6,23.0,646.0,75.13,58.01
2018,5,10,15,45,791.5,103.5,3.65,22.6,595.0,75.84,58.88
2018,5,10,16,0,761.0,103.0,3.7,22.2,544.0,76.64,59.84
2018,5,10,16,15,739.0,97.5,3.75,21.75,494.5,74.09,57.98
2018,5,10,16,30,717.0,92.0,3.8,21.3,445.0,71.37,55.97
2018,5,10,16,45,692.0,88.0,3.8,20.9,398.0,63.65,49.6
2018,5,10,17,0,667.0,84.0,3.8,20.5,351.0,61.98,48.4
2018,5,10,17,15,622.0,79.5,3.8,19.85,301.0,59.69,46.65
2018,5,10,17,30,577.0,75.0,3.8,19.2,251.0,57.4,44.82
2018,5,10,17,45,511.0,67.5,3.75,18.55,202.0,52.56,40.61
2018,5,10,18,0,445.0,60.0,3.7,17.9,153.0,47.66,36.15
2018,5,10,18,15,351.0,50.0,3.6,17.25,111.0,38.41,27.68
2018,5,10,18,30,257.0,40.0,3.5,16.6,69.0,30.87,20.16
2018,5,10,18,45,151.5,25.5,3.4,15.95,40.5,19.8,2.91
2018,5,10,19,0,46.0,11.0,3.3,15.3,12.0,9.39,0.0
2018,5,10,19,15,23.0,5.5,3.25,14.95,6.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,11,4,45,12.0,2.0,2.25,11.05,2.0,0.0,0.0
2018,5,11,5,0,24.0,4.0,2.3,11.1,4.0,0.0,0.0
2018,5,11,5,15,96.0,16.0,2.45,11.6,22.5,78.83,0.0
2018,5,11,5,30,168.0,28.0,2.6,12.1,41.0,198.49,127.43
2018,5,11,5,45,231.5,41.5,2.8,12.6,73.5,272.87,222.08
2018,5,11,6,0,295.0,55.0,3.0,13.1,106.0,346.79,289.38
2018,5,11,6,15,360.5,65.5,3.15,13.7,149.0,422.17,354.27
2018,5,11,6,30,426.0,76.0,3.3,14.3,192.0,501.41,419.07
2018,5,11,6,45,451.0,90.0,3.45,14.85,235.5,552.17,458.86
2018,5,11,7,0,476.0,104.0,3.6,15.4,279.0,602.51,496.89
2018,5,11,7,15,498.5,118.0,3.65,16.0,325.5,649.73,530.86
2018,5,11,7,30,521.0,132.0,3.7,16.6,372.0,695.76,562.93
2018,5,11,7,45,516.0,150.0,3.75,17.2,410.5,718.28,576.65
2018,5,11,8,0,511.0,168.0,3.8,17.8,449.0,738.03,588.23
2018,5,11,8,15,533.0,177.5,3.85,18.3,493.5,772.01,610.36
2018,5,11,8,30,555.0,187.0,3.9,18.8,538.0,803.94,630.62
2018,5,11,8,45,576.5,196.5,3.9,19.3,583.5,841.76,654.58
2018,5,11,9,0,598.0,206.0,3.9,19.8,629.0,868.05,670.1
2018,5,11,9,15,736.5,162.0,3.9,20.15,711.5,951.02,725.48
2018,5,11,9,30,875.0,118.0,3.9,20.5,794.0,1008.44,761.68
2018,5,11,9,45,904.5,109.5,3.9,20.9,835.0,1013.03,761.82
2018,5,11,10,0,934.0,101.0,3.9,21.3,876.0,1013.74,759.92
2018,5,11,10,15,941.5,101.5,3.9,21.6,904.0,998.98,748.1
2018,5,11,10,30,949.0,102.0,3.9,21.9,932.0,980.63,734.13
2018,5,11,10,45,955.0,101.5,3.9,22.25,953.0,956.42,716.21
2018,5,11,11,0,961.0,101.0,3.9,22.6,974.0,928.83,696.15
2018,5,11,11,15,964.0,101.0,3.85,22.85,987.0,895.96,672.56
2018,5,11,11,30,967.0,101.0,3.8,23.1,1000.0,860.11,647.0
2018,5,11,11,45,968.5,101.0,3.8,23.4,1005.5,820.34,618.84
2018,5,11,12,0,970.0,101.0,3.8,23.7,1011.0,778.06,588.19
2018,5,11,12,15,968.0,102.0,3.8,23.9,1008.5,731.94,553.12
2018,5,11,12,30,966.0,103.0,3.8,24.1,1006.0,683.98,516.0
2018,5,11,12,45,962.5,103.5,3.85,24.35,995.0,633.15,475.98
2018,5,11,13,0,959.0,104.0,3.9,24.6,984.0,581.06,433.99
2018,5,11,13,15,956.0,103.0,3.95,24.7,966.5,527.05,389.69
2018,5,11,13,30,953.0,102.0,4.0,24.8,949.0,472.19,343.5
2018,5,11,13,45,949.0,101.0,4.05,24.9,925.0,416.31,295.4
2018,5,11,14,0,945.0,100.0,4.1,25.0,901.0,360.07,246.25
2018,5,11,14,15,940.0,98.0,4.15,25.0,870.5,302.79,196.43
2018,5,11,14,30,935.0,96.0,4.2,25.0,840.0,245.72,148.3
2018,5,11,14,45,926.5,94.0,4.25,25.0,802.5,188.59,104.65
2018,5,11,15,0,918.0,92.0,4.3,25.0,765.0,132.47,71.01
2018,5,11,15,15,905.5,90.5,4.3,25.0,722.0,78.34,60.01
2018,5,11,15,30,893.0,89.0,4.3,25.0,679.0,77.66,59.64
2018,5,11,15,45,878.0,85.5,4.2,24.7,631.5,75.57,58.14
2018,5,11,16,0,863.0,82.0,4.1,24.4,584.0,73.32,56.5
2018,5,11,16,15,844.0,78.5,3.9,24.1,533.5,70.83,54.66
2018,5,11,16,30,825.0,75.0,3.7,23.8,483.0,60.54,46.18
2018,5,11,16,45,798.0,71.0,3.55,23.5,430.5,58.14,44.35
2018,5,11,17,0,771.0,67.0,3.4,23.2,378.0,55.65,42.42
2018,5,11,17,15,731.0,63.0,3.25,22.55,325.0,52.94,40.31
2018,5,11,17,30,691.0,59.0,3.1,21.9,272.0,50.21,38.1
2018,5,11,17,45,634.5,54.0,2.9,21.3,221.5,46.51,34.91
2018,5,11,18,0,578.0,49.0,2.7,20.7,171.0,39.31,28.53
2018,5,11,18,15,487.0,41.5,2.6,20.1,125.0,33.66,23.3
2018,5,11,18,30,396.0,34.0,2.5,19.5,79.0,28.02,17.65
2018,5,11,18,45,253.0,23.5,2.45,18.9,47.0,19.55,4.07
2018,5,11,19,0,110.0,13.0,2.4,18.3,15.0,11.1,0.0
2018,5,11,19,15,55.0,6.5,2.35,18.15,7.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,4,45,16.0,2.5,2.0,13.4,2.0,0.0,0.0
2018,5,12,5,0,32.0,5.0,2.0,13.5,4.0,0.0,0.0
2018,5,12,5,15,157.5,16.5,2.05,14.3,27.5,121.14,0.0
2018,5,12,5,30,283.0,28.0,2.1,15.1,51.0,282.57,188.42
2018,5,12,5,45,391.5,36.5,2.15,15.85,92.0,390.83,313.14
2018,5,12,6,0,500.0,45.0,2.2,16.6,133.0,502.32,407.12
2018,5,12,6,15,568.0,51.0,2.25,17.25,182.0,583.08,472.22
2018,5,12,6,30,636.0,57.0,2.3,17.9,231.0,666.64,535.94
2018,5,12,6,45,681.5,61.5,2.4,18.5,283.0,724.45,577.85
2018,5,12,7,0,727.0,66.0,2.5,19.1,335.0,788.7,622.65
2018,5,12,7,15,759.5,69.5,2.5,19.6,387.5,838.81,655.15
2018,5,12,7,30,792.0,73.0,2.5,20.1,440.0,887.44,685.59
2018,5,12,7,45,814.5,76.0,2.5,20.6,490.0,923.73,706.69
2018,5,12,8,0,837.0,79.0,2.5,21.1,540.0,946.27,718.11
2018,5,12,8,15,854.5,81.0,2.4,21.55,588.0,970.95,730.12
2018,5,12,8,30,872.0,83.0,2.3,22.0,636.0,992.69,739.92
2018,5,12,8,45,886.0,85.0,2.2,22.5,680.5,1007.71,745.06
2018,5,12,9,0,900.0,87.0,2.1,23.0,725.0,1019.35,748.05
2018,5,12,9,15,905.5,90.5,2.0,23.3,762.5,1020.65,745.02
2018,5,12,9,30,911.0,94.0,1.9,23.6,800.0,1018.35,739.92
2018,5,12,9,45,912.5,98.5,1.85,23.95,831.5,1009.56,731.4
2018,5,12,10,0,914.0,103.0,1.8,24.3,863.0,997.17,720.85
2018,5,12,10,15,920.0,105.0,1.8,24.5,890.5,982.92,710.39
2018,5,12,10,30,926.0,107.0,1.8,24.7,918.0,965.13,697.83
2018,5,12,10,45,929.5,107.0,1.85,24.9,937.0,939.7,681.09
2018,5,12,11,0,933.0,107.0,1.9,25.1,956.0,911.1,662.37
2018,5,12,11,15,935.5,107.0,1.95,25.2,968.5,878.63,641.33
2018,5,12,11,30,938.0,107.0,2.0,25.3,981.0,843.31,618.32
2018,5,12,11,45,937.5,108.0,2.05,25.4,985.5,803.91,592.42
2018,5,12,12,0,937.0,109.0,2.1,25.5,990.0,762.2,563.86
2018,5,12,12,15,930.5,112.5,2.2,25.5,985.5,716.38,531.23
2018,5,12,12,30,924.0,116.0,2.3,25.5,981.0,669.1,496.62
2018,5,12,12,45,913.5,120.5,2.35,25.5,968.0,619.05,458.77
2018,5,12,13,0,903.0,125.0,2.4,25.5,955.0,568.34,419.36
2018,5,12,13,15,898.0,124.5,2.55,25.4,937.0,516.36,378.31
2018,5,12,13,30,893.0,124.0,2.7,25.3,919.0,463.82,335.42
2018,5,12,13,45,886.5,123.0,2.8,25.2,894.0,410.02,290.26
2018,5,12,14,0,880.0,122.0,2.9,25.1,869.0,356.22,244.2
2018,5,12,14,15,870.5,120.5,3.0,24.85,837.0,301.55,197.56
2018,5,12,14,30,861.0,119.0,3.1,24.6,805.0,247.6,152.72
2018,5,12,14,45,849.0,117.5,3.15,24.35,768.0,194.22,112.21
2018,5,12,15,0,837.0,116.0,3.2,24.1,731.0,132.19,72.94
2018,5,12,15,15,822.5,113.5,3.2,24.1,689.0,80.49,61.99
2018,5,12,15,30,808.0,111.0,3.2,24.1,647.0,79.16,61.09
2018,5,12,15,45,789.0,108.0,3.3,23.25,600.5,78.62,61.03
2018,5,12,16,0,770.0,105.0,3.4,22.4,554.0,78.01,60.93
2018,5,12,16,15,745.0,101.5,3.35,21.85,505.0,76.9,60.32
2018,5,12,16,30,720.0,98.0,3.3,21.3,456.0,69.13,54.02
2018,5,12,16,45,687.0,93.5,3.25,20.75,405.0,67.24,52.71
2018,5,12,17,0,654.0,89.0,3.2,20.2,354.0,65.28,51.3
2018,5,12,17,15,610.5,83.0,3.1,19.55,303.5,62.03,48.74
2018,5,12,17,30,567.0,77.0,3.0,18.9,253.0,58.7,46.02
2018,5,12,17,45,505.0,69.5,2.85,18.2,205.0,53.96,41.92
2018,5,12,18,0,443.0,62.0,2.7,17.5,157.0,49.15,37.56
2018,5,12,18,15,339.0,50.5,2.5,16.85,111.5,38.69,28.05
2018,5,12,18,30,235.0,39.0,2.3,16.2,66.0,30.01,19.71
2018,5,12,18,45,144.0,25.5,2.1,15.6,39.5,19.76,5.47
2018,5,12,19,0,53.0,12.0,1.9,15.0,13.0,10.24,0.0
2018,5,12,19,15,26.5,6.0,1.9,14.7,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,1.85,10.95,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,1.9,11.1,2.0,0.0,0.0
2018,5,13,5,15,22.0,7.5,2.05,11.55,9.0,21.38,0.0
2018,5,13,5,30,39.0,13.0,2.2,12.0,16.0,54.68,34.33
2018,5,13,5,45,63.5,19.0,2.35,12.45,28.5,81.58,64.28
2018,5,13,6,0,88.0,25.0,2.5,12.9,41.0,109.84,90.61
2018,5,13,6,15,60.0,27.0,2.55,13.3,39.5,89.79,73.59
2018,5,13,6,30,32.0,29.0,2.6,13.7,38.0,59.13,46.62
2018,5,13,6,45,16.0,48.5,2.65,14.1,53.0,57.06,44.12
2018,5,13,7,0,0.0,68.0,2.7,14.5,68.0,56.37,42.61
2018,5,13,7,15,0.0,72.0,2.7,14.9,72.0,59.71,45.26
2018,5,13,7,30,0.0,76.0,2.7,15.3,76.0,63.07,47.86
2018,5,13,7,45,0.0,91.5,2.65,15.65,91.5,76.47,58.84
2018,5,13,8,0,0.0,107.0,2.6,16.0,107.0,90.41,70.12
2018,5,13,8,15,2.0,140.5,2.6,16.45,142.0,123.28,96.88
2018,5,13,8,30,4.0,174.0,2.6,16.9,177.0,156.39,123.34
2018,5,13,8,45,5.0,186.0,2.6,17.3,189.5,167.65,131.85
2018,5,13,9,0,6.0,198.0,2.6,17.7,202.0,178.84,140.27
2018,5,13,9,15,9.5,221.0,2.65,18.05,228.0,202.8,158.9
2018,5,13,9,30,13.0,244.0,2.7,18.4,254.0,226.44,177.04
2018,5,13,9,45,18.5,275.0,2.7,18.75,290.0,259.14,202.08
2018,5,13,10,0,24.0,306.0,2.7,19.1,326.0,291.2,226.25
2018,5,13,10,15,37.0,343.5,2.75,19.4,375.5,352.86,272.93
2018,5,13,10,30,50.0,381.0,2.8,19.7,425.0,395.73,304.6
2018,5,13,10,45,71.5,407.0,2.85,19.95,471.5,433.04,332.19
2018,5,13,11,0,93.0,433.0,2.9,20.2,518.0,467.79,357.55
2018,5,13,11,15,288.0,379.5,2.95,20.35,647.5,591.13,451.93
2018,5,13,11,30,483.0,326.0,3.0,20.5,777.0,687.24,523.12
2018,5,13,11,45,586.0,277.5,3.05,20.7,827.5,694.35,528.45
2018,5,13,12,0,689.0,229.0,3.1,20.9,878.0,694.44,528.72
2018,5,13,12,15,723.0,214.5,3.15,20.9,894.0,666.84,507.91
2018,5,13,12,30,757.0,200.0,3.2,20.9,910.0,634.05,482.84
2018,5,13,12,45,764.5,192.5,3.25,20.95,903.0,590.31,448.67
2018,5,13,13,0,772.0,185.0,3.3,21.0,896.0,544.98,412.42
2018,5,13,13,15,775.0,181.5,3.35,20.9,884.0,498.93,374.73
2018,5,13,13,30,778.0,178.0,3.4,20.8,872.0,451.89,335.15
2018,5,13,13,45,815.5,155.5,3.45,20.7,865.5,403.29,292.72
2018,5,13,14,0,853.0,133.0,3.5,20.6,859.0,356.32,250.09
2018,5,13,14,15,845.5,131.0,3.5,20.4,828.5,303.25,203.68
2018,5,13,14,30,838.0,129.0,3.5,20.2,798.0,242.8,152.8
2018,5,13,14,45,828.5,126.0,3.55,20.0,762.0,189.16,110.98
2018,5,13,15,0,819.0,123.0,3.6,19.8,726.0,136.8,78.04
2018,5,13,15,15,804.5,120.0,3.6,19.8,684.0,85.8,67.58
2018,5,13,15,30,790.0,117.0,3.6,19.8,642.0,82.59,65.08
2018,5,13,15,45,773.0,113.5,3.6,19.2,597.0,81.92,64.86
2018,5,13,16,0,756.0,110.0,3.6,18.6,552.0,81.16,64.58
2018,5,13,16,15,734.5,105.0,3.55,18.2,504.0,72.18,57.15
2018,5,13,16,30,713.0,100.0,3.5,17.8,456.0,70.29,55.8
2018,5,13,16,45,683.5,95.0,3.45,17.4,406.0,68.16,54.23
2018,5,13,17,0,654.0,90.0,3.4,17.0,356.0,65.92,52.53
2018,5,13,17,15,611.5,84.0,3.35,16.5,306.0,62.71,49.95
2018,5,13,17,30,569.0,78.0,3.3,16.0,256.0,59.42,47.2
2018,5,13,17,45,508.5,70.0,3.25,15.55,207.5,54.3,42.69
2018,5,13,18,0,448.0,62.0,3.2,15.1,159.0,49.08,37.9
2018,5,13,18,15,359.0,52.0,3.05,14.65,116.5,39.88,29.38
2018,5,13,18,30,270.0,42.0,2.9,14.2,74.0,32.37,21.98
2018,5,13,18,45,164.0,27.0,2.75,13.75,44.0,20.94,7.21
2018,5,13,19,0,58.0,12.0,2.6,13.3,14.0,10.24,0.0
2018,5,13,19,15,29.0,6.0,2.6,13.05,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
