Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.4,11.0,2.0,1.71,0.0
2018,5,14,5,30,0.0,4.0,2.4,11.3,4.0,3.28,0.0
2018,5,14,5,45,55.5,14.0,2.45,11.6,24.0,78.83,62.15
2018,5,14,6,0,111.0,24.0,2.5,11.9,44.0,141.86,118.66
2018,5,14,6,15,72.0,22.5,2.45,12.3,37.0,93.07,77.16
2018,5,14,6,30,33.0,21.0,2.4,12.7,30.0,50.91,39.81
2018,5,14,6,45,16.5,34.5,2.4,13.15,39.0,44.1,33.2
2018,5,14,7,0,0.0,48.0,2.4,13.6,48.0,39.69,28.52
2018,5,14,7,15,0.0,54.5,2.35,14.05,54.5,45.12,33.0
2018,5,14,7,30,0.0,61.0,2.3,14.5,61.0,50.55,37.43
2018,5,14,7,45,0.0,71.0,2.3,14.95,71.0,58.91,44.26
2018,5,14,8,0,0.0,81.0,2.3,15.4,81.0,67.3,51.03
2018,5,14,8,15,0.0,93.5,2.3,15.85,93.5,77.88,59.54
2018,5,14,8,30,0.0,106.0,2.3,16.3,106.0,88.95,68.37
2018,5,14,8,45,0.5,127.5,2.35,16.75,128.0,108.61,84.14
2018,5,14,9,0,1.0,149.0,2.4,17.2,150.0,128.27,99.72
2018,5,14,9,15,3.5,172.0,2.45,17.55,175.0,151.24,117.9
2018,5,14,9,30,6.0,195.0,2.5,17.9,200.0,174.04,135.74
2018,5,14,9,45,10.0,228.0,2.55,18.25,236.5,207.21,161.6
2018,5,14,10,0,14.0,261.0,2.6,18.6,273.0,239.94,186.75
2018,5,14,10,15,20.0,297.5,2.7,18.9,315.0,277.18,215.2
2018,5,14,10,30,26.0,334.0,2.8,19.2,357.0,328.44,253.95
2018,5,14,10,45,34.5,360.0,2.9,19.45,391.0,355.71,274.19
2018,5,14,11,0,43.0,386.0,3.0,19.7,425.0,381.38,293.14
2018,5,14,11,15,102.5,408.0,3.05,19.85,503.0,454.13,348.46
2018,5,14,11,30,162.0,430.0,3.1,20.0,581.0,508.96,389.28
2018,5,14,11,45,405.5,339.0,3.2,20.1,720.5,611.38,468.49
2018,5,14,12,0,649.0,248.0,3.3,20.2,860.0,682.13,521.98
2018,5,14,12,15,756.5,196.5,3.35,20.25,908.0,672.96,514.95
2018,5,14,12,30,864.0,145.0,3.4,20.3,956.0,655.34,501.25
2018,5,14,12,45,859.0,146.5,3.45,20.3,946.0,608.56,464.28
2018,5,14,13,0,854.0,148.0,3.5,20.3,936.0,560.88,425.82
2018,5,14,13,15,808.5,165.5,3.5,20.2,900.5,504.19,379.83
2018,5,14,13,30,763.0,183.0,3.5,20.1,865.0,450.23,335.24
2018,5,14,13,45,801.5,161.0,3.55,20.05,860.0,403.24,293.95
2018,5,14,14,0,840.0,139.0,3.6,20.0,855.0,352.06,248.04
2018,5,14,14,15,832.5,137.0,3.6,19.8,825.0,298.53,201.19
2018,5,14,14,30,825.0,135.0,3.6,19.6,795.0,245.68,156.07
2018,5,14,14,45,816.0,131.5,3.65,19.4,759.5,192.52,114.35
2018,5,14,15,0,807.0,128.0,3.7,19.2,724.0,140.6,81.2
2018,5,14,15,15,792.0,125.5,3.7,19.2,682.5,90.59,71.79
2018,5,14,15,30,777.0,123.0,3.7,19.2,641.0,86.14,68.25
2018,5,14,15,45,760.5,119.0,3.7,18.6,596.5,85.31,67.9
2018,5,14,16,0,744.0,115.0,3.7,18.0,552.0,76.75,60.92
2018,5,14,16,15,722.0,110.0,3.7,17.6,504.0,75.13,59.83
2018,5,14,16,30,700.0,105.0,3.7,17.2,456.0,73.37,58.61
2018,5,14,16,45,670.5,99.5,3.7,16.75,406.5,71.04,56.88
2018,5,14,17,0,641.0,94.0,3.7,16.3,357.0,68.58,55.01
2018,5,14,17,15,598.0,88.0,3.65,15.8,307.0,65.5,52.54
2018,5,14,17,30,555.0,82.0,3.6,15.3,257.0,62.34,49.92
2018,5,14,17,45,495.5,74.0,3.55,14.75,209.0,57.37,45.56
2018,5,14,18,0,436.0,66.0,3.5,14.2,161.0,52.3,40.91
2018,5,14,18,15,348.5,55.0,3.4,13.75,118.5,42.01,31.4
2018,5,14,18,30,261.0,44.0,3.3,13.3,76.0,33.82,23.39
2018,5,14,18,45,158.0,28.5,3.15,12.85,45.5,22.07,8.81
2018,5,14,19,0,55.0,13.0,3.0,12.4,15.0,11.1,0.0
2018,5,14,19,15,27.5,6.5,3.0,12.2,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,1.9,10.55,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,1.9,10.7,2.0,4.92,0.0
2018,5,15,5,15,28.0,7.5,2.05,11.2,10.0,25.51,0.0
2018,5,15,5,30,51.0,13.0,2.2,11.7,18.0,63.38,43.04
2018,5,15,5,45,76.0,19.0,2.35,12.2,31.0,106.03,85.18
2018,5,15,6,0,101.0,25.0,2.5,12.7,44.0,135.62,112.79
2018,5,15,6,15,68.0,32.5,2.45,13.15,47.0,104.57,86.46
2018,5,15,6,30,35.0,40.0,2.4,13.6,50.0,74.73,60.07
2018,5,15,6,45,20.0,74.0,2.4,14.0,80.0,88.52,71.06
2018,5,15,7,0,5.0,108.0,2.4,14.4,110.0,101.55,81.08
2018,5,15,7,15,94.5,132.5,2.35,14.75,176.5,242.07,200.92
2018,5,15,7,30,184.0,157.0,2.3,15.1,243.0,377.92,311.35
2018,5,15,7,45,148.0,185.5,2.25,15.5,259.5,355.19,289.88
2018,5,15,8,0,112.0,214.0,2.2,15.9,276.0,350.87,283.51
2018,5,15,8,15,74.5,224.0,2.2,16.3,267.0,299.65,240.7
2018,5,15,8,30,37.0,234.0,2.2,16.7,258.0,268.94,214.03
2018,5,15,8,45,41.0,251.0,2.2,17.05,279.0,287.74,228.11
2018,5,15,9,0,45.0,268.0,2.2,17.4,300.0,306.1,241.53
2018,5,15,9,15,50.0,293.5,2.25,17.75,331.0,334.02,262.22
2018,5,15,9,30,55.0,319.0,2.3,18.1,362.0,361.02,281.94
2018,5,15,9,45,70.5,346.0,2.4,18.45,403.5,398.85,310.09
2018,5,15,10,0,86.0,373.0,2.5,18.8,445.0,435.12,336.65
2018,5,15,10,15,172.5,392.5,2.55,19.05,542.5,546.26,420.06
2018,5,15,10,30,259.0,412.0,2.6,19.3,640.0,648.76,494.12
2018,5,15,10,45,492.0,311.0,2.7,19.5,756.5,758.47,576.63
2018,5,15,11,0,725.0,210.0,2.8,19.7,873.0,845.58,640.92
2018,5,15,11,15,768.0,190.0,2.9,19.85,901.0,825.3,626.38
2018,5,15,11,30,811.0,170.0,3.0,20.0,929.0,807.85,614.36
2018,5,15,11,45,842.0,154.0,3.1,20.15,945.5,771.78,588.82
2018,5,15,12,0,873.0,138.0,3.2,20.3,962.0,742.39,567.19
2018,5,15,12,15,874.0,136.5,3.3,20.3,960.0,699.95,535.43
2018,5,15,12,30,875.0,135.0,3.4,20.3,958.0,655.8,501.66
2018,5,15,12,45,875.5,133.0,3.45,20.3,949.0,609.44,465.18
2018,5,15,13,0,876.0,131.0,3.5,20.3,940.0,561.73,426.66
2018,5,15,13,15,872.0,129.5,3.6,20.2,922.5,511.05,385.04
2018,5,15,13,30,868.0,128.0,3.7,20.1,905.0,459.77,341.74
2018,5,15,13,45,862.0,127.0,3.75,19.95,881.0,407.66,296.68
2018,5,15,14,0,856.0,126.0,3.8,19.8,857.0,355.52,250.78
2018,5,15,14,15,848.5,124.5,3.8,19.55,827.0,302.84,204.43
2018,5,15,14,30,841.0,123.0,3.8,19.3,797.0,250.66,159.66
2018,5,15,14,45,802.0,134.0,3.85,19.1,753.0,193.69,115.95
2018,5,15,15,0,763.0,145.0,3.9,18.9,709.0,149.42,89.45
2018,5,15,15,15,612.0,191.0,3.9,18.9,627.0,117.74,94.81
2018,5,15,15,30,461.0,237.0,3.9,18.9,545.0,141.46,115.08
2018,5,15,15,45,530.0,195.5,3.85,18.2,526.0,122.06,99.26
2018,5,15,16,0,599.0,154.0,3.8,17.5,507.0,99.32,80.41
2018,5,15,16,15,658.5,126.0,3.8,17.1,483.0,84.53,68.06
2018,5,15,16,30,718.0,98.0,3.8,16.7,459.0,68.88,54.8
2018,5,15,16,45,690.0,92.5,3.75,16.3,409.5,66.37,52.89
2018,5,15,17,0,662.0,87.0,3.7,15.9,360.0,63.71,50.82
2018,5,15,17,15,623.5,80.5,3.6,15.55,310.0,60.08,47.81
2018,5,15,17,30,585.0,74.0,3.5,15.2,260.0,56.32,44.6
2018,5,15,17,45,531.0,67.0,3.45,14.8,212.5,51.91,40.71
2018,5,15,18,0,477.0,60.0,3.4,14.4,165.0,47.42,36.57
2018,5,15,18,15,359.5,50.5,3.25,14.1,118.0,40.4,29.97
2018,5,15,18,30,242.0,41.0,3.1,13.8,71.0,31.49,21.42
2018,5,15,18,45,157.5,28.0,2.95,13.5,44.0,21.67,9.22
2018,5,15,19,0,73.0,15.0,2.8,13.2,17.0,12.8,0.0
2018,5,15,19,15,36.5,7.5,2.7,13.05,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,7.0,2.0,2.1,11.2,2.0,0.0,0.0
2018,5,16,5,0,14.0,4.0,2.1,11.3,4.0,12.41,0.0
2018,5,16,5,15,77.0,16.5,2.2,11.75,23.0,96.59,0.0
2018,5,16,5,30,140.0,29.0,2.3,12.2,42.0,182.66,134.39
2018,5,16,5,45,73.0,42.0,2.45,12.6,49.0,116.02,93.06
2018,5,16,6,0,6.0,55.0,2.6,13.0,56.0,56.05,42.23
2018,5,16,6,15,29.0,56.5,2.6,13.4,64.5,79.45,63.58
2018,5,16,6,30,52.0,58.0,2.6,13.8,73.0,112.13,92.49
2018,5,16,6,45,212.5,80.0,2.65,14.2,158.0,300.78,255.01
2018,5,16,7,0,373.0,102.0,2.7,14.6,243.0,504.81,420.32
2018,5,16,7,15,438.0,119.0,2.65,14.95,308.0,594.24,487.07
2018,5,16,7,30,503.0,136.0,2.6,15.3,373.0,684.21,552.34
2018,5,16,7,45,352.5,186.0,2.55,15.7,361.0,578.79,466.84
2018,5,16,8,0,202.0,236.0,2.5,16.1,349.0,467.73,376.02
2018,5,16,8,15,192.0,259.5,2.5,16.45,374.5,481.62,384.94
2018,5,16,8,30,182.0,283.0,2.5,16.8,400.0,494.01,391.97
2018,5,16,8,45,227.0,296.5,2.5,17.15,452.5,549.08,432.78
2018,5,16,9,0,272.0,310.0,2.5,17.5,505.0,624.97,487.28
2018,5,16,9,15,292.5,327.5,2.55,17.75,547.5,656.58,508.53
2018,5,16,9,30,313.0,345.0,2.6,18.0,590.0,686.04,528.34
2018,5,16,9,45,397.5,324.0,2.7,18.3,648.5,753.55,577.02
2018,5,16,10,0,482.0,303.0,2.8,18.6,707.0,800.28,610.33
2018,5,16,10,15,665.0,224.5,2.8,18.75,800.5,883.91,671.26
2018,5,16,10,30,848.0,146.0,2.8,18.9,894.0,945.21,711.35
2018,5,16,10,45,689.5,211.0,2.85,19.05,828.0,844.67,641.23
2018,5,16,11,0,531.0,276.0,2.9,19.2,762.0,736.57,561.99
2018,5,16,11,15,422.5,309.5,2.85,19.2,699.5,650.76,498.32
2018,5,16,11,30,314.0,343.0,2.8,19.2,637.0,560.91,430.77
2018,5,16,11,45,321.0,355.5,2.7,19.25,657.5,556.36,426.77
2018,5,16,12,0,328.0,368.0,2.6,19.3,678.0,549.69,420.64
2018,5,16,12,15,439.0,324.0,2.65,19.35,738.0,567.75,434.64
2018,5,16,12,30,550.0,280.0,2.7,19.4,798.0,570.19,436.26
2018,5,16,12,45,650.0,238.0,2.7,19.4,844.0,561.49,428.48
2018,5,16,13,0,750.0,196.0,2.7,19.4,890.0,544.24,413.13
2018,5,16,13,15,492.0,282.5,2.75,19.4,734.5,441.28,334.26
2018,5,16,13,30,234.0,369.0,2.8,19.4,579.0,364.04,276.29
2018,5,16,13,45,280.5,342.0,2.9,19.4,587.0,343.15,258.48
2018,5,16,14,0,327.0,315.0,3.0,19.4,595.0,318.14,236.31
2018,5,16,14,15,537.5,241.5,3.0,19.25,682.0,287.91,203.69
2018,5,16,14,30,748.0,168.0,3.0,19.1,769.0,255.12,166.87
2018,5,16,14,45,784.5,146.5,3.05,19.0,751.5,200.81,122.13
2018,5,16,15,0,821.0,125.0,3.1,18.9,734.0,143.06,81.82
2018,5,16,15,15,748.5,141.5,3.1,18.9,672.5,102.76,72.21
2018,5,16,15,30,676.0,158.0,3.1,18.9,611.0,96.71,77.27
2018,5,16,15,45,590.5,170.0,3.1,18.45,545.5,106.06,85.58
2018,5,16,16,0,505.0,182.0,3.1,18.0,480.0,116.02,94.48
2018,5,16,16,15,406.5,185.5,3.1,17.7,412.0,118.86,97.3
2018,5,16,16,30,308.0,189.0,3.1,17.4,344.0,128.14,105.7
2018,5,16,16,45,478.0,140.5,3.1,17.1,352.0,95.96,78.38
2018,5,16,17,0,648.0,92.0,3.1,16.8,360.0,67.05,53.53
2018,5,16,17,15,614.0,85.0,3.05,16.4,311.5,63.25,50.43
2018,5,16,17,30,580.0,78.0,3.0,16.0,263.0,59.28,47.07
2018,5,16,17,45,524.5,70.0,2.95,15.6,215.0,54.18,42.59
2018,5,16,18,0,469.0,62.0,2.9,15.2,167.0,48.95,37.82
2018,5,16,18,15,385.5,52.5,2.75,14.7,124.0,42.17,31.48
2018,5,16,18,30,302.0,43.0,2.6,14.2,81.0,33.19,22.91
2018,5,16,18,45,193.5,29.5,2.45,13.75,50.0,22.89,10.66
2018,5,16,19,0,85.0,16.0,2.3,13.3,19.0,13.66,0.0
2018,5,16,19,15,42.5,8.0,2.3,13.05,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,1.85,10.65,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,1.9,10.8,7.0,25.91,0.0
2018,5,17,5,15,126.0,20.5,2.0,11.35,31.0,138.42,0.0
2018,5,17,5,30,221.0,34.0,2.1,11.9,55.0,250.92,188.53
2018,5,17,5,45,315.0,45.0,2.25,12.4,94.0,340.74,280.21
2018,5,17,6,0,409.0,56.0,2.4,12.9,133.0,443.67,368.67
2018,5,17,6,15,474.5,63.5,2.45,13.45,179.0,522.51,433.58
2018,5,17,6,30,540.0,71.0,2.5,14.0,225.0,603.66,497.27
2018,5,17,6,45,586.0,77.5,2.5,14.5,274.5,667.88,544.99
2018,5,17,7,0,632.0,84.0,2.5,15.0,324.0,732.42,590.97
2018,5,17,7,15,664.5,88.5,2.5,15.55,373.5,781.29,623.61
2018,5,17,7,30,697.0,93.0,2.5,16.1,423.0,828.99,654.46
2018,5,17,7,45,722.0,97.0,2.45,16.65,471.5,867.09,677.27
2018,5,17,8,0,747.0,101.0,2.4,17.2,520.0,897.58,694.28
2018,5,17,8,15,767.0,103.5,2.35,17.6,566.0,924.6,709.04
2018,5,17,8,30,787.0,106.0,2.3,18.0,612.0,948.79,721.72
2018,5,17,8,45,802.5,108.5,2.25,18.45,655.0,965.4,729.05
2018,5,17,9,0,818.0,111.0,2.2,18.9,698.0,978.78,734.3
2018,5,17,9,15,829.0,114.0,2.2,19.25,736.0,972.39,727.37
2018,5,17,9,30,840.0,117.0,2.2,19.6,774.0,975.13,726.9
2018,5,17,9,45,848.0,118.5,2.2,19.95,806.0,969.89,721.19
2018,5,17,10,0,856.0,120.0,2.2,20.3,838.0,961.27,713.52
2018,5,17,10,15,862.0,122.0,2.25,20.6,864.5,947.87,703.52
2018,5,17,10,30,868.0,124.0,2.3,20.9,891.0,931.13,691.45
2018,5,17,10,45,872.0,125.5,2.4,21.2,910.5,908.85,676.25
2018,5,17,11,0,876.0,127.0,2.5,21.5,930.0,883.48,658.99
2018,5,17,11,15,878.5,127.5,2.6,21.65,942.0,853.01,638.61
2018,5,17,11,30,881.0,128.0,2.7,21.8,954.0,819.86,616.29
2018,5,17,11,45,881.0,128.5,2.8,21.95,958.5,782.31,590.76
2018,5,17,12,0,881.0,129.0,2.9,22.1,963.0,742.62,562.2
2018,5,17,12,15,883.0,127.0,3.0,22.15,961.0,700.44,531.02
2018,5,17,12,30,885.0,125.0,3.1,22.2,959.0,656.45,497.71
2018,5,17,12,45,886.0,122.5,3.2,22.2,950.5,609.86,461.65
2018,5,17,13,0,887.0,120.0,3.3,22.2,942.0,561.87,423.45
2018,5,17,13,15,884.0,118.5,3.45,22.1,925.0,511.41,382.48
2018,5,17,13,30,881.0,117.0,3.6,22.0,908.0,460.24,339.66
2018,5,17,13,45,876.5,116.0,3.7,21.9,885.0,408.29,294.99
2018,5,17,14,0,872.0,115.0,3.8,21.8,862.0,356.13,249.28
2018,5,17,14,15,865.0,113.0,3.85,21.6,832.0,302.66,202.48
2018,5,17,14,30,858.0,111.0,3.9,21.4,802.0,249.64,157.11
2018,5,17,14,45,848.5,109.0,3.95,21.2,766.0,196.91,115.45
2018,5,17,15,0,839.0,107.0,4.0,21.0,730.0,145.28,81.97
2018,5,17,15,15,826.0,105.0,4.0,21.0,689.5,94.82,63.52
2018,5,17,15,30,813.0,103.0,4.0,21.0,649.0,73.8,57.3
2018,5,17,15,45,797.0,99.5,4.05,20.5,604.0,72.8,56.75
2018,5,17,16,0,781.0,96.0,4.1,20.0,559.0,71.69,56.1
2018,5,17,16,15,760.5,92.5,4.05,19.6,511.5,70.4,55.27
2018,5,17,16,30,740.0,89.0,4.0,19.2,464.0,69.03,54.37
2018,5,17,16,45,711.0,85.0,4.0,18.85,414.5,67.09,52.95
2018,5,17,17,0,682.0,81.0,4.0,18.5,365.0,59.59,46.67
2018,5,17,17,15,641.5,76.5,3.95,18.05,315.0,57.21,44.8
2018,5,17,17,30,601.0,72.0,3.9,17.6,265.0,54.8,42.83
2018,5,17,17,45,537.0,66.0,3.85,17.2,216.0,51.02,39.53
2018,5,17,18,0,473.0,60.0,3.8,16.8,167.0,47.24,36.07
2018,5,17,18,15,375.0,51.0,3.65,16.3,122.5,40.74,30.04
2018,5,17,18,30,277.0,42.0,3.5,15.8,78.0,32.34,22.07
2018,5,17,18,45,175.0,28.5,3.4,15.35,48.0,22.07,10.47
2018,5,17,19,0,73.0,15.0,3.3,14.9,18.0,12.8,0.0
2018,5,17,19,15,36.5,7.5,3.25,14.65,9.0,6.4,0.0
2018,5,17,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,18,4,45,13.0,3.5,2.3,11.8,3.5,0.0,0.0
2018,5,18,5,0,26.0,7.0,2.4,11.9,7.0,22.71,0.0
2018,5,18,5,15,117.0,21.5,2.5,12.3,31.5,134.75,0.0
2018,5,18,5,30,208.0,36.0,2.6,12.7,56.0,244.59,185.41
2018,5,18,5,45,304.5,47.0,2.75,13.1,95.5,335.82,276.32
2018,5,18,6,0,401.0,58.0,2.9,13.5,135.0,439.53,365.78
2018,5,18,6,15,270.5,80.0,2.9,13.95,138.5,367.57,307.93
2018,5,18,6,30,140.0,102.0,2.9,14.4,142.0,250.64,210.05
2018,5,18,6,45,132.5,126.0,2.85,14.85,170.0,274.96,229.61
2018,5,18,7,0,125.0,150.0,2.8,15.3,198.0,297.48,246.57
2018,5,18,7,15,107.5,169.5,2.75,15.75,215.0,302.76,248.88
2018,5,18,7,30,90.0,189.0,2.7,16.2,232.0,286.39,233.87
2018,5,18,7,45,66.5,205.0,2.65,16.7,238.5,278.06,225.01
2018,5,18,8,0,43.0,221.0,2.6,17.2,245.0,268.87,215.47
2018,5,18,8,15,67.5,251.0,2.55,17.65,292.5,323.95,258.58
2018,5,18,8,30,92.0,281.0,2.5,18.1,340.0,378.37,299.94
2018,5,18,8,45,201.0,286.5,2.45,18.55,427.5,511.05,402.12
2018,5,18,9,0,310.0,292.0,2.4,19.0,515.0,643.08,498.8
2018,5,18,9,15,562.5,211.5,2.35,19.4,642.5,831.83,635.44
2018,5,18,9,30,815.0,131.0,2.3,19.8,770.0,978.62,731.16
2018,5,18,9,45,846.5,123.0,2.3,20.15,811.0,973.48,724.0
2018,5,18,10,0,878.0,115.0,2.3,20.5,852.0,977.84,724.87
2018,5,18,10,15,865.0,127.0,2.35,20.8,872.5,956.08,709.2
2018,5,18,10,30,852.0,139.0,2.4,21.1,893.0,931.06,691.7
2018,5,18,10,45,876.5,128.0,2.45,21.4,918.5,915.73,680.73
2018,5,18,11,0,901.0,117.0,2.5,21.7,944.0,896.61,667.21
2018,5,18,11,15,903.5,117.5,2.55,21.9,956.5,865.65,646.03
2018,5,18,11,30,906.0,118.0,2.6,22.1,969.0,831.93,623.0
2018,5,18,11,45,907.0,118.5,2.7,22.3,974.5,794.48,597.64
2018,5,18,12,0,908.0,119.0,2.8,22.5,980.0,754.76,569.53
2018,5,18,12,15,905.5,120.0,2.9,22.5,977.0,710.99,537.43
2018,5,18,12,30,903.0,121.0,3.0,22.5,974.0,665.63,503.34
2018,5,18,12,45,898.5,123.0,3.1,22.55,964.0,618.43,466.84
2018,5,18,13,0,894.0,125.0,3.2,22.6,954.0,570.18,428.49
2018,5,18,13,15,891.0,123.5,3.25,22.5,937.0,519.35,387.24
2018,5,18,13,30,888.0,122.0,3.3,22.4,920.0,467.8,344.22
2018,5,18,13,45,855.5,136.5,3.35,22.3,888.5,415.2,299.71
2018,5,18,14,0,823.0,151.0,3.4,22.2,857.0,360.21,252.99
2018,5,18,14,15,730.0,192.5,3.45,22.05,802.5,307.77,210.47
2018,5,18,14,30,637.0,234.0,3.5,21.9,748.0,269.7,181.08
2018,5,18,14,45,642.0,217.0,3.5,21.7,715.0,219.02,141.04
2018,5,18,15,0,647.0,200.0,3.5,21.5,682.0,168.41,106.38
2018,5,18,15,15,618.0,195.5,3.5,21.5,635.0,124.56,88.19
2018,5,18,15,30,589.0,191.0,3.5,21.5,588.0,115.31,92.02
2018,5,18,15,45,678.5,148.0,3.65,20.9,574.5,93.33,74.0
2018,5,18,16,0,768.0,105.0,3.8,20.3,561.0,77.5,60.96
2018,5,18,16,15,754.5,99.0,3.85,19.85,515.5,74.81,58.98
2018,5,18,16,30,741.0,93.0,3.9,19.4,470.0,71.89,56.78
2018,5,18,16,45,711.5,89.0,3.95,19.0,420.0,64.07,50.3
2018,5,18,17,0,682.0,85.0,4.0,18.6,370.0,62.34,49.04
2018,5,18,17,15,642.0,80.0,4.0,18.05,320.0,59.71,46.99
2018,5,18,17,30,602.0,75.0,4.0,17.5,270.0,57.03,44.81
2018,5,18,17,45,533.0,68.5,3.95,16.95,219.0,52.9,41.23
2018,5,18,18,0,464.0,62.0,3.9,16.4,168.0,48.75,37.48
2018,5,18,18,15,385.5,53.0,3.8,15.95,126.5,42.43,31.58
2018,5,18,18,30,307.0,44.0,3.7,15.5,85.0,33.93,23.52
2018,5,18,18,45,197.0,31.0,3.6,15.0,53.0,24.02,12.36
2018,5,18,19,0,87.0,18.0,3.5,14.5,21.0,15.36,0.0
2018,5,18,19,15,43.5,9.0,3.45,14.25,10.5,7.68,0.0
2018,5,18,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,19,4,45,1.5,3.0,3.7,11.75,3.0,0.0,0.0
2018,5,19,5,0,3.0,6.0,3.7,11.8,6.0,7.05,0.0
2018,5,19,5,15,36.0,20.0,3.75,12.1,23.5,56.94,0.0
2018,5,19,5,30,69.0,34.0,3.8,12.4,41.0,106.85,79.51
2018,5,19,5,45,120.5,51.0,3.85,12.7,71.0,183.34,150.36
2018,5,19,6,0,172.0,68.0,3.9,13.0,101.0,248.23,208.35
2018,5,19,6,15,296.0,78.5,3.95,13.35,155.5,386.77,326.88
2018,5,19,6,30,420.0,89.0,4.0,13.7,210.0,515.12,432.82
2018,5,19,6,45,517.0,91.0,4.0,14.1,269.5,622.72,516.91
2018,5,19,7,0,614.0,93.0,4.0,14.5,329.0,727.74,595.63
2018,5,19,7,15,650.5,98.0,4.0,14.95,379.5,780.86,632.44
2018,5,19,7,30,687.0,103.0,4.0,15.4,430.0,832.91,667.68
2018,5,19,7,45,715.5,106.0,4.0,15.9,479.5,873.02,693.21
2018,5,19,8,0,744.0,109.0,4.0,16.4,529.0,911.08,716.85
2018,5,19,8,15,765.0,112.5,4.0,16.8,576.5,933.82,729.53
2018,5,19,8,30,786.0,116.0,4.0,17.2,624.0,960.2,744.8
2018,5,19,8,45,802.5,118.5,4.0,17.65,667.5,977.77,753.67
2018,5,19,9,0,819.0,121.0,4.0,18.1,711.0,992.07,760.38
2018,5,19,9,15,831.5,123.0,4.0,18.45,749.5,998.37,761.97
2018,5,19,9,30,844.0,125.0,4.0,18.8,788.0,1001.18,761.39
2018,5,19,9,45,853.5,126.5,4.05,19.15,821.0,984.35,747.85
2018,5,19,10,0,863.0,128.0,4.1,19.5,854.0,976.94,741.1
2018,5,19,10,15,868.5,130.0,4.15,19.75,880.0,962.77,730.06
2018,5,19,10,30,874.0,132.0,4.2,20.0,906.0,945.26,716.9
2018,5,19,10,45,877.0,134.5,4.25,20.2,926.0,922.69,700.5
2018,5,19,11,0,880.0,137.0,4.3,20.4,946.0,897.01,682.04
2018,5,19,11,15,880.5,139.5,4.35,20.5,958.5,866.27,660.35
2018,5,19,11,30,881.0,142.0,4.4,20.6,971.0,832.86,636.81
2018,5,19,11,45,878.0,145.0,4.45,20.65,975.0,794.74,610.06
2018,5,19,12,0,875.0,148.0,4.5,20.7,979.0,754.62,579.98
2018,5,19,12,15,874.0,148.5,4.55,20.7,976.5,712.26,547.77
2018,5,19,12,30,873.0,149.0,4.6,20.7,974.0,668.3,513.65
2018,5,19,12,45,870.5,149.5,4.6,20.65,965.0,622.07,476.91
2018,5,19,13,0,868.0,150.0,4.6,20.6,956.0,574.74,438.4
2018,5,19,13,15,863.5,149.5,4.6,20.5,939.0,524.86,397.06
2018,5,19,13,30,859.0,149.0,4.6,20.4,922.0,474.44,354.21
2018,5,19,13,45,852.0,148.0,4.65,20.35,897.5,418.92,306.55
2018,5,19,14,0,845.0,147.0,4.7,20.3,873.0,365.73,259.83
2018,5,19,14,15,836.5,145.5,4.7,20.1,843.0,312.21,212.82
2018,5,19,14,30,828.0,144.0,4.7,19.9,813.0,259.48,167.42
2018,5,19,14,45,815.0,142.5,4.7,19.75,776.0,207.06,125.58
2018,5,19,15,0,802.0,141.0,4.7,19.6,739.0,156.32,91.82
2018,5,19,15,15,787.0,138.0,4.7,19.6,697.5,106.41,71.43
2018,5,19,15,30,772.0,135.0,4.7,19.6,656.0,93.4,74.27
2018,5,19,15,45,748.0,133.0,4.7,19.15,609.5,85.25,67.68
2018,5,19,16,0,724.0,131.0,4.7,18.7,563.0,85.99,68.65
2018,5,19,16,15,692.5,128.5,4.65,18.3,513.5,86.3,69.25
2018,5,19,16,30,661.0,126.0,4.6,17.9,464.0,86.66,69.91
2018,5,19,16,45,622.5,122.5,4.6,17.5,414.0,86.27,69.92
2018,5,19,17,0,584.0,119.0,4.6,17.1,364.0,85.94,69.97
2018,5,19,17,15,535.0,111.5,4.55,16.55,313.0,80.18,65.25
2018,5,19,17,30,486.0,104.0,4.5,16.0,262.0,75.61,61.47
2018,5,19,17,45,420.0,94.5,4.45,15.5,214.0,69.38,56.07
2018,5,19,18,0,354.0,85.0,4.4,15.0,166.0,63.04,50.33
2018,5,19,18,15,272.0,70.5,4.3,14.6,124.0,52.83,40.92
2018,5,19,18,30,190.0,56.0,4.2,14.2,82.0,42.46,31.06
2018,5,19,18,45,112.5,37.0,4.1,13.75,50.5,28.38,16.17
2018,5,19,19,0,35.0,18.0,4.0,13.3,19.0,15.36,0.0
2018,5,19,19,15,17.5,9.0,3.95,13.15,9.5,7.68,0.0
2018,5,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,3.5,11.75,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.5,11.8,7.0,14.35,0.0
2018,5,20,5,15,51.5,21.5,3.5,12.0,26.0,79.99,0.0
2018,5,20,5,30,90.0,36.0,3.5,12.2,45.0,140.5,106.83
2018,5,20,5,45,55.5,50.0,3.55,12.4,56.5,115.62,92.84
2018,5,20,6,0,21.0,64.0,3.6,12.6,68.0,88.67,70.63
2018,5,20,6,15,46.0,86.5,3.6,12.8,99.0,136.05,112.39
2018,5,20,6,30,71.0,109.0,3.6,13.0,130.0,183.67,153.69
2018,5,20,6,45,113.0,131.0,3.55,13.25,171.5,264.05,221.78
2018,5,20,7,0,155.0,153.0,3.5,13.5,213.0,329.02,275.53
2018,5,20,7,15,176.5,173.5,3.5,13.7,251.0,373.37,310.8
2018,5,20,7,30,198.0,194.0,3.5,13.9,289.0,417.62,345.28
2018,5,20,7,45,244.0,210.5,3.45,14.05,340.0,502.46,411.27
2018,5,20,8,0,290.0,227.0,3.4,14.2,391.0,566.13,459.37
2018,5,20,8,15,354.5,233.5,3.35,14.4,451.0,635.92,511.69
2018,5,20,8,30,419.0,240.0,3.3,14.6,511.0,727.98,578.52
2018,5,20,8,45,416.5,259.0,3.3,14.8,544.0,742.12,585.78
2018,5,20,9,0,414.0,278.0,3.3,15.0,577.0,753.81,591.83
2018,5,20,9,15,399.5,301.0,3.25,15.35,602.0,755.04,589.47
2018,5,20,9,30,385.0,324.0,3.2,15.7,627.0,735.39,572.68
2018,5,20,9,45,410.5,331.0,3.2,16.0,666.0,773.84,598.7
2018,5,20,10,0,436.0,338.0,3.2,16.3,705.0,790.99,609.28
2018,5,20,10,15,583.5,274.0,3.25,16.75,782.0,855.0,656.59
2018,5,20,10,30,731.0,210.0,3.3,17.2,859.0,909.38,695.09
2018,5,20,10,45,801.0,173.5,3.3,17.6,899.0,903.49,688.87
2018,5,20,11,0,871.0,137.0,3.3,18.0,939.0,889.79,677.87
2018,5,20,11,15,874.5,137.0,3.35,18.35,951.5,859.76,656.14
2018,5,20,11,30,878.0,137.0,3.4,18.7,964.0,827.03,632.63
2018,5,20,11,45,878.5,138.0,3.45,19.1,969.0,790.28,606.13
2018,5,20,12,0,879.0,139.0,3.5,19.5,974.0,751.36,576.56
2018,5,20,12,15,848.5,158.5,3.6,19.7,963.0,709.15,543.77
2018,5,20,12,30,818.0,178.0,3.7,19.9,952.0,661.03,506.32
2018,5,20,12,45,762.5,210.0,3.75,20.05,926.0,608.68,464.89
2018,5,20,13,0,707.0,242.0,3.8,20.2,900.0,557.73,424.05
2018,5,20,13,15,619.5,286.5,3.9,20.1,855.5,503.45,380.89
2018,5,20,13,30,532.0,331.0,4.0,20.0,811.0,460.09,345.91
2018,5,20,13,45,563.0,306.0,4.05,19.9,801.5,418.68,310.95
2018,5,20,14,0,594.0,281.0,4.1,19.8,792.0,371.03,270.15
2018,5,20,14,15,494.5,307.5,4.15,19.45,723.0,325.11,234.46
2018,5,20,14,30,395.0,334.0,4.2,19.1,654.0,296.57,214.1
2018,5,20,14,45,283.0,340.5,4.25,18.75,564.5,254.35,185.94
2018,5,20,15,0,171.0,347.0,4.3,18.4,475.0,238.06,179.88
2018,5,20,15,15,246.0,313.0,4.3,18.4,485.5,192.8,147.34
2018,5,20,15,30,321.0,279.0,4.3,18.4,496.0,172.24,141.02
2018,5,20,15,45,472.0,217.0,4.3,17.7,511.5,132.73,108.45
2018,5,20,16,0,623.0,155.0,4.3,17.0,527.0,99.68,80.83
2018,5,20,16,15,558.5,156.5,4.25,16.75,469.0,103.38,84.39
2018,5,20,16,30,494.0,158.0,4.2,16.5,411.0,105.14,86.27
2018,5,20,16,45,527.5,137.0,4.15,16.25,382.0,94.13,77.07
2018,5,20,17,0,561.0,116.0,4.1,16.0,353.0,83.27,67.9
2018,5,20,17,15,525.0,108.0,4.05,15.7,306.5,77.69,63.27
2018,5,20,17,30,489.0,100.0,4.0,15.4,260.0,72.86,59.19
2018,5,20,17,45,428.5,89.5,3.9,15.15,212.5,65.92,53.08
2018,5,20,18,0,368.0,79.0,3.8,14.9,165.0,58.81,46.63
2018,5,20,18,15,286.0,66.5,3.7,14.55,123.5,49.95,38.43
2018,5,20,18,30,204.0,54.0,3.6,14.2,82.0,41.23,30.06
2018,5,20,18,45,122.0,36.0,3.45,13.85,51.0,27.77,16.06
2018,5,20,19,0,40.0,18.0,3.3,13.5,20.0,14.41,0.0
2018,5,20,19,15,20.0,9.0,3.2,13.3,10.0,7.68,0.0
2018,5,20,19,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.0,1.2,11.15,4.0,0.0,0.0
2018,5,21,5,0,20.0,8.0,1.2,11.3,8.0,19.73,0.0
2018,5,21,5,15,96.0,24.0,1.2,11.7,33.0,116.54,0.0
2018,5,21,5,30,172.0,40.0,1.2,12.1,58.0,223.82,172.92
2018,5,21,5,45,262.5,53.5,1.2,12.55,97.0,313.3,256.79
2018,5,21,6,0,353.0,67.0,1.2,13.0,136.0,410.48,339.33
2018,5,21,6,15,419.5,76.5,1.1,13.45,182.0,487.71,401.36
2018,5,21,6,30,486.0,86.0,1.0,13.9,228.0,568.56,462.49
2018,5,21,6,45,535.0,93.5,0.95,14.4,277.5,642.21,515.21
2018,5,21,7,0,584.0,101.0,0.9,14.9,327.0,709.93,561.09
2018,5,21,7,15,620.0,106.5,0.9,15.45,377.0,762.77,595.05
2018,5,21,7,30,656.0,112.0,0.9,16.0,427.0,814.5,627.23
2018,5,21,7,45,683.5,116.5,0.85,16.55,475.5,855.15,650.09
2018,5,21,8,0,711.0,121.0,0.8,17.1,524.0,893.76,671.04
2018,5,21,8,15,732.5,124.5,0.85,17.7,570.5,922.74,686.95
2018,5,21,8,30,754.0,128.0,0.9,18.3,617.0,941.94,696.51
2018,5,21,8,45,771.5,130.5,0.95,18.95,660.0,960.48,705.65
2018,5,21,9,0,789.0,133.0,1.0,19.6,703.0,975.82,712.76
2018,5,21,9,15,805.5,133.0,1.1,20.1,742.0,984.03,716.77
2018,5,21,9,30,822.0,133.0,1.2,20.6,781.0,988.8,718.75
2018,5,21,9,45,837.0,132.0,1.25,21.1,815.5,987.46,716.12
2018,5,21,10,0,852.0,131.0,1.3,21.6,850.0,970.1,703.5
2018,5,21,10,15,859.0,132.0,1.4,22.0,876.0,956.6,694.67
2018,5,21,10,30,866.0,133.0,1.5,22.4,902.0,939.79,683.65
2018,5,21,10,45,870.0,134.0,1.6,22.75,921.0,917.01,668.9
2018,5,21,11,0,874.0,135.0,1.7,23.1,940.0,891.2,652.13
2018,5,21,11,15,877.0,135.5,1.85,23.35,953.0,861.18,633.26
2018,5,21,11,30,880.0,136.0,2.0,23.6,966.0,828.46,612.33
2018,5,21,11,45,881.5,136.0,2.1,23.85,971.0,791.67,587.95
2018,5,21,12,0,883.0,136.0,2.2,24.1,976.0,752.68,560.54
2018,5,21,12,15,879.5,137.5,2.35,24.15,972.5,709.45,529.78
2018,5,21,12,30,876.0,139.0,2.5,24.2,969.0,664.78,497.07
2018,5,21,12,45,871.0,140.0,2.65,24.3,958.0,617.66,461.49
2018,5,21,13,0,866.0,141.0,2.8,24.4,947.0,569.65,424.14
2018,5,21,13,15,862.0,139.5,2.95,24.3,929.5,519.74,384.54
2018,5,21,13,30,858.0,138.0,3.1,24.2,912.0,469.26,343.21
2018,5,21,13,45,853.0,136.0,3.2,24.1,888.5,417.69,299.79
2018,5,21,14,0,848.0,134.0,3.3,24.0,865.0,366.01,255.37
2018,5,21,14,15,839.5,131.5,3.4,23.75,834.0,313.17,209.97
2018,5,21,14,30,831.0,129.0,3.5,23.5,803.0,253.17,159.85
2018,5,21,14,45,821.5,126.5,3.65,23.25,767.5,200.69,118.3
2018,5,21,15,0,812.0,124.0,3.8,23.0,732.0,149.47,84.0
2018,5,21,15,15,798.0,121.0,3.8,23.0,691.0,99.2,62.47
2018,5,21,15,30,784.0,118.0,3.8,23.0,650.0,82.39,64.0
2018,5,21,15,45,766.5,114.5,3.9,22.25,605.0,81.77,63.87
2018,5,21,16,0,749.0,111.0,4.0,21.5,560.0,81.05,63.66
2018,5,21,16,15,725.0,107.0,4.0,20.95,512.0,72.69,56.88
2018,5,21,16,30,701.0,103.0,4.0,20.4,464.0,71.5,56.19
2018,5,21,16,45,669.5,98.0,4.0,19.85,414.0,69.43,54.73
2018,5,21,17,0,638.0,93.0,4.0,19.3,364.0,67.27,53.16
2018,5,21,17,15,596.0,88.0,4.0,18.7,315.0,64.9,51.37
2018,5,21,17,30,554.0,83.0,4.0,18.1,266.0,62.5,49.49
2018,5,21,17,45,496.5,75.5,4.0,17.45,218.5,57.95,45.61
2018,5,21,18,0,439.0,68.0,4.0,16.8,171.0,53.32,41.47
2018,5,21,18,15,357.5,58.0,3.95,16.3,128.5,44.12,33.09
2018,5,21,18,30,276.0,48.0,3.9,15.8,86.0,36.74,26.05
2018,5,21,18,45,177.5,33.5,3.8,15.3,54.5,25.83,14.73
2018,5,21,19,0,79.0,19.0,3.7,14.8,23.0,14.98,0.0
2018,5,21,19,15,39.5,9.5,3.7,14.5,11.5,8.11,0.0
2018,5,21,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,2.5,11.75,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,2.5,11.8,8.0,24.9,0.0
2018,5,22,5,15,116.0,23.0,2.55,12.05,33.5,139.4,11.34
2018,5,22,5,30,204.0,38.0,2.6,12.3,59.0,243.19,190.21
2018,5,22,5,45,182.0,35.0,2.6,12.6,61.5,218.73,181.07
2018,5,22,6,0,160.0,32.0,2.6,12.9,64.0,195.42,164.64
2018,5,22,6,15,80.0,34.5,2.6,13.2,50.5,117.01,97.53
2018,5,22,6,30,0.0,37.0,2.6,13.5,37.0,30.54,20.68
2018,5,22,6,45,0.0,50.5,2.6,13.8,50.5,41.77,30.32
2018,5,22,7,0,0.0,64.0,2.6,14.1,64.0,53.03,39.81
2018,5,22,7,15,0.0,80.0,2.6,14.4,80.0,66.49,51.04
2018,5,22,7,30,0.0,96.0,2.6,14.7,96.0,81.01,63.01
2018,5,22,7,45,0.0,104.5,2.6,15.0,104.5,88.41,68.88
2018,5,22,8,0,0.0,113.0,2.6,15.3,113.0,95.82,74.71
2018,5,22,8,15,0.0,124.0,2.6,15.65,124.0,105.54,82.37
2018,5,22,8,30,0.0,135.0,2.6,16.0,135.0,115.22,89.94
2018,5,22,8,45,1.0,151.5,2.65,16.35,152.0,130.93,102.4
2018,5,22,9,0,2.0,168.0,2.7,16.7,169.0,146.56,114.66
2018,5,22,9,15,7.5,206.0,2.75,17.05,211.5,186.47,146.41
2018,5,22,9,30,13.0,244.0,2.8,17.4,254.0,226.17,177.46
2018,5,22,9,45,24.5,290.5,2.85,17.7,310.5,296.54,232.1
2018,5,22,10,0,36.0,337.0,2.9,18.0,367.0,350.13,272.67
2018,5,22,10,15,52.0,368.0,3.0,18.25,413.0,390.82,303.25
2018,5,22,10,30,68.0,399.0,3.1,18.5,459.0,429.56,332.02
2018,5,22,10,45,95.5,410.5,3.15,18.75,497.0,457.92,353.18
2018,5,22,11,0,123.0,422.0,3.2,19.0,535.0,496.1,381.29
2018,5,22,11,15,381.0,336.5,3.2,19.2,694.5,641.91,493.47
2018,5,22,11,30,639.0,251.0,3.2,19.4,854.0,750.88,574.4
2018,5,22,11,45,765.5,189.5,3.25,19.55,916.0,756.78,579.13
2018,5,22,12,0,892.0,128.0,3.3,19.7,978.0,753.68,577.45
2018,5,22,12,15,890.0,129.0,3.35,19.7,975.0,710.95,545.03
2018,5,22,12,30,888.0,130.0,3.4,19.7,972.0,666.65,510.98
2018,5,22,12,45,883.0,131.5,3.4,19.75,962.0,619.57,473.77
2018,5,22,13,0,878.0,133.0,3.4,19.8,952.0,571.55,434.94
2018,5,22,13,15,874.5,132.0,3.4,19.75,935.0,521.8,393.96
2018,5,22,13,30,871.0,131.0,3.4,19.7,918.0,471.4,351.35
2018,5,22,13,45,866.0,129.5,3.45,19.65,894.5,419.62,306.7
2018,5,22,14,0,861.0,128.0,3.5,19.6,871.0,367.7,261.07
2018,5,22,14,15,853.5,126.0,3.5,19.45,841.0,314.85,214.55
2018,5,22,14,30,846.0,124.0,3.5,19.3,811.0,262.51,169.29
2018,5,22,14,45,836.0,121.5,3.5,19.2,775.0,210.18,127.02
2018,5,22,15,0,826.0,119.0,3.5,19.1,739.0,149.21,84.21
2018,5,22,15,15,812.5,116.5,3.5,19.1,698.0,98.57,61.8
2018,5,22,15,30,799.0,114.0,3.5,19.1,657.0,80.06,63.03
2018,5,22,15,45,782.5,110.0,3.5,18.6,612.0,79.02,62.47
2018,5,22,16,0,766.0,106.0,3.5,18.1,567.0,77.85,61.78
2018,5,22,16,15,744.5,102.5,3.5,17.75,519.5,76.83,61.19
2018,5,22,16,30,723.0,99.0,3.5,17.4,472.0,69.13,54.81
2018,5,22,16,45,694.0,94.5,3.5,17.05,422.5,67.31,53.5
2018,5,22,17,0,665.0,90.0,3.5,16.7,373.0,65.4,52.08
2018,5,22,17,15,625.0,85.0,3.5,16.25,323.5,62.93,50.15
2018,5,22,17,30,585.0,80.0,3.5,15.8,274.0,60.41,48.11
2018,5,22,17,45,529.5,73.0,3.45,15.3,226.0,56.14,44.41
2018,5,22,18,0,474.0,66.0,3.4,14.8,178.0,51.81,40.49
2018,5,22,18,15,394.0,56.5,3.3,14.4,134.5,45.13,34.28
2018,5,22,18,30,314.0,47.0,3.2,14.0,91.0,36.14,25.79
2018,5,22,18,45,204.0,33.0,3.15,13.6,57.5,25.51,14.85
2018,5,22,19,0,94.0,19.0,3.1,13.2,24.0,14.76,0.0
2018,5,22,19,15,47.0,9.5,3.05,13.0,12.0,8.11,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,23,4,45,19.0,4.0,2.15,12.05,4.5,0.0,0.0
2018,5,23,5,0,38.0,8.0,2.2,12.1,9.0,31.36,0.0
2018,5,23,5,15,77.5,16.0,2.25,12.35,22.5,98.7,15.3
2018,5,23,5,30,117.0,24.0,2.3,12.6,36.0,150.53,117.13
2018,5,23,5,45,109.5,28.0,2.4,12.8,44.0,148.71,122.01
2018,5,23,6,0,102.0,32.0,2.5,13.0,52.0,131.12,109.37
2018,5,23,6,15,60.0,39.5,2.5,13.25,52.0,95.19,78.34
2018,5,23,6,30,18.0,47.0,2.5,13.5,52.0,57.23,44.41
2018,5,23,6,45,14.5,81.0,2.55,13.75,85.5,82.74,65.95
2018,5,23,7,0,11.0,115.0,2.6,14.0,119.0,113.86,91.81
2018,5,23,7,15,14.5,120.0,2.65,14.2,126.5,120.06,96.8
2018,5,23,7,30,18.0,125.0,2.7,14.4,134.0,126.9,102.28
2018,5,23,7,45,10.0,128.5,2.7,14.65,133.5,121.3,96.79
2018,5,23,8,0,2.0,132.0,2.7,14.9,133.0,115.73,91.38
2018,5,23,8,15,2.0,134.0,2.8,15.25,135.0,116.86,91.91
2018,5,23,8,30,2.0,136.0,2.9,15.6,137.0,118.16,92.59
2018,5,23,8,45,1.0,122.0,3.0,16.0,122.5,104.1,80.65
2018,5,23,9,0,0.0,108.0,3.1,16.4,108.0,90.59,69.25
2018,5,23,9,15,0.5,118.5,3.15,16.75,119.0,100.28,76.94
2018,5,23,9,30,1.0,129.0,3.2,17.1,130.0,109.93,84.51
2018,5,23,9,45,2.5,149.0,3.3,17.45,151.0,128.84,99.55
2018,5,23,10,0,4.0,169.0,3.4,17.8,172.0,147.62,114.33
2018,5,23,10,15,6.0,183.5,3.45,18.0,188.5,161.84,125.46
2018,5,23,10,30,8.0,198.0,3.5,18.2,205.0,175.82,136.35
2018,5,23,10,45,7.0,187.0,3.55,18.45,193.5,164.73,127.25
2018,5,23,11,0,6.0,176.0,3.6,18.7,182.0,153.84,118.38
2018,5,23,11,15,5.5,171.5,3.6,18.8,177.0,149.06,114.47
2018,5,23,11,30,5.0,167.0,3.6,18.9,172.0,144.34,110.6
2018,5,23,11,45,4.5,162.0,3.65,19.0,166.5,139.24,106.47
2018,5,23,12,0,4.0,157.0,3.7,19.1,161.0,134.21,102.41
2018,5,23,12,15,5.0,164.5,3.65,19.15,169.5,140.61,107.47
2018,5,23,12,30,6.0,172.0,3.6,19.2,178.0,146.82,112.35
2018,5,23,12,45,7.5,190.5,3.6,19.2,197.5,162.05,124.39
2018,5,23,13,0,9.0,209.0,3.6,19.2,217.0,176.82,136.0
2018,5,23,13,15,8.5,202.5,3.65,19.15,210.0,170.28,130.89
2018,5,23,13,30,8.0,196.0,3.7,19.1,203.0,163.86,125.92
2018,5,23,13,45,54.5,192.0,3.7,19.05,239.0,168.0,128.5
2018,5,23,14,0,101.0,188.0,3.7,19.0,275.0,174.7,132.31
2018,5,23,14,15,162.5,187.0,3.7,18.8,321.5,172.94,128.21
2018,5,23,14,30,224.0,186.0,3.7,18.6,368.0,163.31,117.2
2018,5,23,14,45,146.0,189.5,3.75,18.45,306.0,147.18,107.43
2018,5,23,15,0,68.0,193.0,3.8,18.3,244.0,142.5,107.81
2018,5,23,15,15,35.0,179.0,3.8,18.3,205.0,135.58,104.52
2018,5,23,15,30,2.0,165.0,3.8,18.3,166.0,131.85,107.12
2018,5,23,15,45,18.5,170.5,3.85,17.7,181.5,135.59,110.84
2018,5,23,16,0,35.0,176.0,3.9,17.1,197.0,131.71,108.12
2018,5,23,16,15,83.5,181.0,3.85,16.7,225.5,127.75,105.24
2018,5,23,16,30,132.0,186.0,3.8,16.3,254.0,131.23,108.74
2018,5,23,16,45,205.0,170.0,3.75,15.9,263.5,116.0,96.1
2018,5,23,17,0,278.0,154.0,3.7,15.5,273.0,107.88,89.5
2018,5,23,17,15,333.5,129.0,3.65,15.05,253.5,89.4,73.69
2018,5,23,17,30,389.0,104.0,3.6,14.6,234.0,74.49,60.8
2018,5,23,17,45,361.5,89.5,3.55,14.15,194.5,65.25,52.71
