Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,18,0,334.0,75.0,3.5,13.7,155.0,55.62,44.07
2018,5,23,18,15,285.0,61.0,3.35,13.3,118.0,45.86,35.1
2018,5,23,18,30,236.0,47.0,3.2,12.9,81.0,35.8,25.66
2018,5,23,18,45,157.5,33.0,3.05,12.5,52.0,25.37,15.03
2018,5,23,19,0,79.0,19.0,2.9,12.1,23.0,15.04,0.0
2018,5,23,19,15,39.5,9.5,2.85,11.9,11.5,8.11,0.0
2018,5,23,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,4,45,19.0,4.5,1.85,10.1,5.0,0.0,0.0
2018,5,24,5,0,38.0,9.0,1.9,10.3,10.0,32.23,0.0
2018,5,24,5,15,127.5,22.5,2.0,10.75,34.5,147.45,36.96
2018,5,24,5,30,217.0,36.0,2.1,11.2,59.0,248.12,196.65
2018,5,24,5,45,223.5,46.0,2.15,11.6,80.5,270.12,224.32
2018,5,24,6,0,230.0,56.0,2.2,12.0,102.0,293.55,247.19
2018,5,24,6,15,126.5,73.5,2.2,12.4,100.0,214.89,180.88
2018,5,24,6,30,23.0,91.0,2.2,12.8,98.0,114.61,93.38
2018,5,24,6,45,11.5,101.5,2.2,13.15,105.0,102.3,82.46
2018,5,24,7,0,0.0,112.0,2.2,13.5,112.0,100.24,79.91
2018,5,24,7,15,1.0,127.5,2.2,13.9,128.0,115.05,92.02
2018,5,24,7,30,2.0,143.0,2.2,14.3,144.0,129.81,103.87
2018,5,24,7,45,5.0,162.5,2.2,14.65,165.5,150.63,120.65
2018,5,24,8,0,8.0,182.0,2.2,15.0,187.0,171.34,137.1
2018,5,24,8,15,16.0,209.0,2.25,15.4,219.5,204.62,163.68
2018,5,24,8,30,24.0,236.0,2.3,15.8,252.0,237.67,189.6
2018,5,24,8,45,72.5,270.5,2.3,16.25,322.5,340.39,271.15
2018,5,24,9,0,121.0,305.0,2.3,16.7,393.0,444.23,350.36
2018,5,24,9,15,137.0,335.0,2.35,17.05,439.5,486.83,380.82
2018,5,24,9,30,153.0,365.0,2.4,17.4,486.0,527.55,409.76
2018,5,24,9,45,136.5,383.5,2.45,17.8,495.0,522.05,403.48
2018,5,24,10,0,120.0,402.0,2.5,18.2,504.0,515.84,397.08
2018,5,24,10,15,123.5,418.0,2.55,18.45,525.5,525.49,403.3
2018,5,24,10,30,127.0,434.0,2.6,18.7,547.0,533.82,408.48
2018,5,24,10,45,121.0,430.5,2.65,19.0,540.0,513.81,392.89
2018,5,24,11,0,115.0,427.0,2.7,19.3,533.0,493.91,377.56
2018,5,24,11,15,105.0,424.5,2.8,19.45,522.5,471.68,360.71
2018,5,24,11,30,95.0,422.0,2.9,19.6,512.0,441.8,338.22
2018,5,24,11,45,331.5,350.0,2.95,19.75,666.0,562.03,431.7
2018,5,24,12,0,568.0,278.0,3.0,19.9,820.0,653.71,500.23
2018,5,24,12,15,662.5,240.0,3.1,19.9,871.0,654.13,500.18
2018,5,24,12,30,757.0,202.0,3.2,19.9,922.0,644.2,492.43
2018,5,24,12,45,686.0,238.5,3.3,19.9,886.0,588.87,449.32
2018,5,24,13,0,615.0,275.0,3.4,19.9,850.0,535.66,407.59
2018,5,24,13,15,478.5,341.0,3.5,19.7,783.5,480.59,364.5
2018,5,24,13,30,342.0,407.0,3.6,19.5,717.0,438.94,332.18
2018,5,24,13,45,297.5,409.5,3.7,19.25,674.0,396.74,299.53
2018,5,24,14,0,253.0,412.0,3.8,19.0,631.0,359.05,270.47
2018,5,24,14,15,249.0,397.0,3.8,18.6,606.5,326.67,244.67
2018,5,24,14,30,245.0,382.0,3.8,18.2,582.0,295.28,219.77
2018,5,24,14,45,212.5,367.5,3.85,17.8,535.5,274.31,205.02
2018,5,24,15,0,180.0,353.0,3.9,17.4,489.0,244.14,184.48
2018,5,24,15,15,149.5,331.0,3.9,17.4,439.5,214.4,165.6
2018,5,24,15,30,119.0,309.0,3.9,17.4,390.0,196.38,161.56
2018,5,24,15,45,111.0,285.5,3.85,16.55,357.0,184.77,152.79
2018,5,24,16,0,103.0,262.0,3.8,15.7,324.0,182.43,151.76
2018,5,24,16,15,113.5,241.0,3.75,15.4,304.0,161.51,134.59
2018,5,24,16,30,124.0,220.0,3.7,15.1,284.0,149.91,125.26
2018,5,24,16,45,119.0,192.5,3.65,14.75,249.0,134.06,112.15
2018,5,24,17,0,114.0,165.0,3.6,14.4,214.0,117.55,98.29
2018,5,24,17,15,189.0,138.0,3.55,14.2,207.0,97.31,80.89
2018,5,24,17,30,264.0,111.0,3.5,14.0,200.0,81.18,66.87
2018,5,24,17,45,277.0,95.0,3.45,13.75,174.5,70.79,57.72
2018,5,24,18,0,290.0,79.0,3.4,13.5,149.0,58.12,46.34
2018,5,24,18,15,237.5,66.5,3.25,13.3,115.0,49.56,38.4
2018,5,24,18,30,185.0,54.0,3.1,13.1,81.0,41.31,30.48
2018,5,24,18,45,116.5,37.5,2.95,12.85,52.5,28.95,18.12
2018,5,24,19,0,48.0,21.0,2.8,12.6,24.0,16.73,0.0
2018,5,24,19,15,24.0,10.5,2.7,12.45,12.0,8.96,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.5,1.5,1.8,11.5,1.5,0.0,0.0
2018,5,25,5,0,1.0,3.0,1.8,11.6,3.0,3.21,0.0
2018,5,25,5,15,0.5,8.5,1.9,11.8,8.5,7.33,0.0
2018,5,25,5,30,0.0,14.0,2.0,12.0,14.0,11.51,3.69
2018,5,25,5,45,0.0,23.0,2.1,12.2,23.0,18.95,10.41
2018,5,25,6,0,0.0,32.0,2.2,12.4,32.0,26.41,17.04
2018,5,25,6,15,0.0,34.5,2.2,12.6,34.5,28.47,18.96
2018,5,25,6,30,0.0,37.0,2.2,12.8,37.0,30.54,20.79
2018,5,25,6,45,0.0,42.0,2.25,13.05,42.0,34.7,24.34
2018,5,25,7,0,0.0,47.0,2.3,13.3,47.0,38.87,27.82
2018,5,25,7,15,3.0,95.0,2.25,13.6,96.5,83.68,65.91
2018,5,25,7,30,6.0,143.0,2.2,13.9,146.0,133.63,107.45
2018,5,25,7,45,4.0,148.0,2.2,14.25,150.0,134.71,107.65
2018,5,25,8,0,2.0,153.0,2.2,14.6,154.0,136.07,108.16
2018,5,25,8,15,2.0,156.0,2.2,14.95,157.0,137.72,109.03
2018,5,25,8,30,2.0,159.0,2.2,15.3,160.0,139.59,110.09
2018,5,25,8,45,2.5,160.5,2.2,15.6,162.0,140.74,110.61
2018,5,25,9,0,3.0,162.0,2.2,15.9,164.0,142.03,111.28
2018,5,25,9,15,5.5,184.0,2.2,16.15,188.0,164.09,128.76
2018,5,25,9,30,8.0,206.0,2.2,16.4,212.0,185.95,145.86
2018,5,25,9,45,8.5,213.0,2.2,16.65,220.0,191.92,150.16
2018,5,25,10,0,9.0,220.0,2.2,16.9,228.0,197.82,154.42
2018,5,25,10,15,5.5,183.0,2.2,17.05,188.0,160.93,124.82
2018,5,25,10,30,2.0,146.0,2.2,17.2,148.0,125.16,96.05
2018,5,25,10,45,4.5,170.5,2.25,17.35,174.5,148.26,114.47
2018,5,25,11,0,7.0,195.0,2.3,17.5,201.0,171.02,132.35
2018,5,25,11,15,41.5,274.5,2.3,17.65,313.5,274.72,214.03
2018,5,25,11,30,76.0,354.0,2.3,17.8,426.0,367.33,284.56
2018,5,25,11,45,195.0,350.5,2.35,17.95,536.5,458.68,354.8
2018,5,25,12,0,314.0,347.0,2.4,18.1,647.0,525.24,404.73
2018,5,25,12,15,195.0,368.0,2.45,18.15,554.0,439.37,338.28
2018,5,25,12,30,76.0,389.0,2.5,18.2,461.0,364.91,280.6
2018,5,25,12,45,86.0,277.0,2.55,18.3,358.0,274.98,212.75
2018,5,25,13,0,96.0,165.0,2.6,18.4,255.0,182.04,140.71
2018,5,25,13,15,49.0,149.5,2.6,18.35,195.5,143.66,110.09
2018,5,25,13,30,2.0,134.0,2.6,18.3,136.0,111.82,84.88
2018,5,25,13,45,61.5,130.0,2.65,18.25,183.5,124.99,94.58
2018,5,25,14,0,121.0,126.0,2.7,18.2,231.0,130.28,96.87
2018,5,25,14,15,254.0,117.5,2.7,18.1,328.0,140.6,99.73
2018,5,25,14,30,387.0,109.0,2.7,18.0,425.0,146.34,97.29
2018,5,25,14,45,369.5,108.5,2.7,17.95,399.5,118.49,74.66
2018,5,25,15,0,352.0,108.0,2.7,17.9,374.0,92.66,56.45
2018,5,25,15,15,275.0,109.5,2.7,17.9,310.5,73.67,49.63
2018,5,25,15,30,198.0,111.0,2.7,17.9,247.0,65.12,50.55
2018,5,25,15,45,99.0,114.5,2.65,17.5,182.5,76.33,60.42
2018,5,25,16,0,0.0,118.0,2.6,17.1,118.0,96.55,78.05
2018,5,25,16,15,34.0,142.5,2.55,16.85,160.0,109.64,89.6
2018,5,25,16,30,68.0,167.0,2.5,16.6,202.0,125.39,103.49
2018,5,25,16,45,143.0,159.0,2.5,16.35,223.5,115.13,95.07
2018,5,25,17,0,218.0,151.0,2.5,16.1,245.0,105.27,86.93
2018,5,25,17,15,263.5,132.0,2.45,15.8,231.5,94.41,77.81
2018,5,25,17,30,309.0,113.0,2.4,15.5,218.0,82.92,67.97
2018,5,25,17,45,254.5,97.5,2.35,15.15,174.5,72.25,58.68
2018,5,25,18,0,200.0,82.0,2.3,14.8,131.0,61.34,48.95
2018,5,25,18,15,203.0,64.5,2.2,14.5,104.0,49.18,37.9
2018,5,25,18,30,206.0,47.0,2.1,14.2,77.0,35.63,25.46
2018,5,25,18,45,169.0,35.0,2.05,13.9,53.5,26.88,16.52
2018,5,25,19,0,132.0,23.0,2.0,13.6,30.0,17.88,0.0
2018,5,25,19,15,66.0,11.5,1.95,13.45,15.0,9.82,0.0
2018,5,25,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,26,4,45,20.0,4.5,1.85,11.75,5.0,0.0,0.0
2018,5,26,5,0,40.0,9.0,1.9,11.8,10.0,33.54,0.0
2018,5,26,5,15,139.0,23.0,1.95,12.15,36.5,157.26,57.41
2018,5,26,5,30,238.0,37.0,2.0,12.5,63.0,264.53,210.14
2018,5,26,5,45,301.5,45.0,2.05,12.8,95.5,328.07,271.71
2018,5,26,6,0,365.0,53.0,2.1,13.1,128.0,405.78,338.81
2018,5,26,6,15,185.5,66.5,2.05,13.6,105.0,253.57,213.47
2018,5,26,6,30,6.0,80.0,2.0,14.1,82.0,76.07,59.58
2018,5,26,6,45,3.0,86.0,1.95,14.55,87.0,77.42,60.65
2018,5,26,7,0,0.0,92.0,1.9,15.0,92.0,79.07,61.66
2018,5,26,7,15,2.5,119.5,1.8,15.5,120.5,107.91,85.57
2018,5,26,7,30,5.0,147.0,1.7,16.0,149.0,136.79,109.0
2018,5,26,7,45,10.0,160.0,1.65,16.5,165.5,152.86,121.7
2018,5,26,8,0,15.0,173.0,1.6,17.0,182.0,169.04,134.33
2018,5,26,8,15,15.5,195.0,1.5,17.45,204.5,189.76,150.16
2018,5,26,8,30,16.0,217.0,1.4,17.9,227.0,210.21,165.51
2018,5,26,8,45,20.0,234.5,1.35,18.35,248.0,229.49,179.92
2018,5,26,9,0,24.0,252.0,1.3,18.8,269.0,266.8,208.04
2018,5,26,9,15,40.0,296.0,1.2,19.15,326.5,325.77,252.35
2018,5,26,9,30,56.0,340.0,1.1,19.5,384.0,383.41,294.28
2018,5,26,9,45,52.0,350.5,1.05,19.85,393.0,384.7,293.52
2018,5,26,10,0,48.0,361.0,1.0,20.2,402.0,385.78,293.04
2018,5,26,10,15,113.0,326.5,1.0,20.5,426.5,424.82,323.19
2018,5,26,10,30,178.0,292.0,1.0,20.8,451.0,457.79,348.11
2018,5,26,10,45,264.5,260.0,1.0,21.15,502.0,493.79,375.34
2018,5,26,11,0,351.0,228.0,1.0,21.5,553.0,538.29,407.66
2018,5,26,11,15,367.5,211.5,1.1,21.65,556.0,518.24,393.43
2018,5,26,11,30,384.0,195.0,1.2,21.8,559.0,499.34,380.28
2018,5,26,11,45,355.0,206.5,1.3,22.0,544.5,463.74,353.63
2018,5,26,12,0,326.0,218.0,1.4,22.2,530.0,431.5,329.19
2018,5,26,12,15,529.5,190.5,1.5,22.35,695.5,525.4,398.85
2018,5,26,12,30,733.0,163.0,1.6,22.5,861.0,600.69,451.41
2018,5,26,12,45,810.5,146.5,1.75,22.6,911.5,591.51,442.67
2018,5,26,13,0,888.0,130.0,1.9,22.7,962.0,578.96,430.86
2018,5,26,13,15,883.0,130.5,2.05,22.7,945.0,529.32,391.61
2018,5,26,13,30,878.0,131.0,2.2,22.7,928.0,479.1,350.8
2018,5,26,13,45,871.0,130.0,2.35,22.7,903.5,426.77,307.17
2018,5,26,14,0,864.0,129.0,2.5,22.7,879.0,374.49,262.5
2018,5,26,14,15,855.0,128.5,2.6,22.6,849.0,322.21,217.42
2018,5,26,14,30,846.0,128.0,2.7,22.5,819.0,270.56,173.41
2018,5,26,14,45,830.0,128.5,2.85,22.4,781.5,210.61,125.73
2018,5,26,15,0,814.0,129.0,3.0,22.3,744.0,160.35,91.13
2018,5,26,15,15,779.0,133.5,3.0,22.3,696.0,113.83,70.47
2018,5,26,15,30,744.0,138.0,3.0,22.3,648.0,85.01,66.32
2018,5,26,15,45,747.5,126.5,3.1,21.9,609.5,88.99,69.99
2018,5,26,16,0,751.0,115.0,3.2,21.5,571.0,83.44,65.62
2018,5,26,16,15,729.5,111.5,3.25,21.15,524.5,75.25,58.97
2018,5,26,16,30,708.0,108.0,3.3,20.8,478.0,74.54,58.65
2018,5,26,16,45,679.5,102.0,3.3,20.5,428.0,71.95,56.71
2018,5,26,17,0,651.0,96.0,3.3,20.2,378.0,69.2,54.59
2018,5,26,17,15,611.5,91.0,3.3,19.65,329.5,66.92,52.9
2018,5,26,17,30,572.0,86.0,3.3,19.1,281.0,64.59,51.1
2018,5,26,17,45,516.0,78.5,3.3,18.6,232.5,60.11,47.29
2018,5,26,18,0,460.0,71.0,3.3,18.1,184.0,55.53,43.24
2018,5,26,18,15,381.0,61.5,3.2,17.45,140.5,46.7,35.29
2018,5,26,18,30,302.0,52.0,3.1,16.8,97.0,39.74,28.73
2018,5,26,18,45,200.5,37.5,3.05,16.15,63.0,28.85,18.08
2018,5,26,19,0,99.0,23.0,3.0,15.5,29.0,18.04,0.0
2018,5,26,19,15,49.5,11.5,2.9,15.15,14.5,9.82,0.0
2018,5,26,19,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,27,4,45,25.0,5.5,1.2,12.2,6.0,0.0,0.0
2018,5,27,5,0,50.0,11.0,1.2,12.5,12.0,41.72,0.0
2018,5,27,5,15,156.5,25.0,1.25,13.2,40.0,173.64,71.0
2018,5,27,5,30,263.0,39.0,1.3,13.9,68.0,286.1,225.83
2018,5,27,5,45,358.5,47.5,1.35,14.6,109.0,380.12,310.31
2018,5,27,6,0,454.0,56.0,1.4,15.3,150.0,481.51,393.22
2018,5,27,6,15,472.0,67.5,1.4,15.9,188.5,526.39,428.84
2018,5,27,6,30,490.0,79.0,1.4,16.5,227.0,570.92,462.34
2018,5,27,6,45,518.5,90.5,1.45,17.15,272.5,624.26,500.87
2018,5,27,7,0,547.0,102.0,1.5,17.8,318.0,677.17,537.42
2018,5,27,7,15,511.0,126.5,1.5,18.5,350.0,673.77,531.53
2018,5,27,7,30,475.0,151.0,1.5,19.2,382.0,676.26,530.23
2018,5,27,7,45,615.5,126.5,1.55,19.9,459.0,800.74,615.56
2018,5,27,8,0,756.0,102.0,1.6,20.6,536.0,909.52,685.2
2018,5,27,8,15,736.5,118.5,1.6,21.15,570.5,919.99,687.43
2018,5,27,8,30,717.0,135.0,1.6,21.7,605.0,920.97,684.63
2018,5,27,8,45,755.5,130.5,1.6,22.25,654.5,945.37,697.43
2018,5,27,9,0,794.0,126.0,1.6,22.8,704.0,974.35,712.83
2018,5,27,9,15,830.0,117.0,1.65,23.3,749.5,979.46,713.58
2018,5,27,9,30,866.0,108.0,1.7,23.8,795.0,994.56,721.14
2018,5,27,9,45,846.5,124.0,1.75,24.25,818.5,977.58,708.34
2018,5,27,10,0,827.0,140.0,1.8,24.7,842.0,970.14,702.13
2018,5,27,10,15,867.0,122.0,1.85,25.1,878.5,956.92,692.37
2018,5,27,10,30,907.0,104.0,1.9,25.5,915.0,952.6,688.48
2018,5,27,10,45,911.5,105.0,1.95,25.85,935.0,930.31,673.18
2018,5,27,11,0,916.0,106.0,2.0,26.2,955.0,904.85,656.04
2018,5,27,11,15,918.5,106.5,2.05,26.45,967.5,874.18,635.77
2018,5,27,11,30,921.0,107.0,2.1,26.7,980.0,840.73,613.63
2018,5,27,11,45,921.5,107.5,2.2,26.95,985.0,803.14,589.02
2018,5,27,12,0,922.0,108.0,2.3,27.2,990.0,763.29,562.4
2018,5,27,12,15,920.5,108.0,2.35,27.35,987.0,719.63,530.95
2018,5,27,12,30,919.0,108.0,2.4,27.5,984.0,674.3,497.6
2018,5,27,12,45,917.0,107.5,2.45,27.6,974.5,626.83,461.96
2018,5,27,13,0,915.0,107.0,2.5,27.7,965.0,578.12,424.42
2018,5,27,13,15,912.0,106.5,2.55,27.75,948.5,527.86,384.71
2018,5,27,13,30,909.0,106.0,2.6,27.8,932.0,476.79,343.21
2018,5,27,13,45,904.5,105.0,2.6,27.85,909.0,424.19,299.36
2018,5,27,14,0,900.0,104.0,2.6,27.9,886.0,371.33,254.41
2018,5,27,14,15,894.5,102.0,2.6,27.85,857.0,317.48,208.44
2018,5,27,14,30,889.0,100.0,2.6,27.8,828.0,263.89,163.26
2018,5,27,14,45,880.5,98.5,2.6,27.7,792.5,210.6,120.93
2018,5,27,15,0,872.0,97.0,2.6,27.6,757.0,158.26,85.09
2018,5,27,15,15,860.0,95.0,2.6,27.6,716.5,106.6,60.94
2018,5,27,15,30,848.0,93.0,2.6,27.6,676.0,78.82,59.77
2018,5,27,15,45,833.5,90.5,2.55,27.25,631.5,77.57,59.02
2018,5,27,16,0,819.0,88.0,2.5,26.9,587.0,66.53,50.12
2018,5,27,16,15,800.0,84.5,2.45,26.55,539.0,65.04,49.13
2018,5,27,16,30,781.0,81.0,2.4,26.2,491.0,63.44,48.03
2018,5,27,16,45,755.0,78.0,2.35,25.85,441.5,62.01,47.06
2018,5,27,17,0,729.0,75.0,2.3,25.5,392.0,60.53,46.04
2018,5,27,17,15,693.5,71.0,2.3,24.8,342.0,58.13,44.28
2018,5,27,17,30,658.0,67.0,2.3,24.1,292.0,51.12,38.49
2018,5,27,17,45,608.0,61.5,2.3,23.4,243.0,47.58,35.57
2018,5,27,18,0,558.0,56.0,2.3,22.7,194.0,43.99,32.48
2018,5,27,18,15,483.5,49.5,2.25,21.8,149.5,39.41,28.4
2018,5,27,18,30,409.0,43.0,2.2,20.9,105.0,34.85,24.1
2018,5,27,18,45,293.5,32.5,2.15,20.0,69.0,26.62,16.07
2018,5,27,19,0,178.0,22.0,2.1,19.1,33.0,17.18,0.0
2018,5,27,19,15,89.0,11.0,2.05,18.6,16.5,9.39,0.0
2018,5,27,19,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,17.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,4,45,44.5,6.0,1.0,14.4,7.0,0.0,0.0
2018,5,28,5,0,89.0,12.0,1.0,14.6,14.0,67.8,0.0
2018,5,28,5,15,213.5,23.0,1.05,15.2,43.0,210.94,94.09
2018,5,28,5,30,338.0,34.0,1.1,15.8,72.0,335.27,262.8
2018,5,28,5,45,426.5,41.5,1.15,16.45,114.0,425.67,342.67
2018,5,28,6,0,515.0,49.0,1.2,17.1,156.0,521.83,420.05
2018,5,28,6,15,572.5,54.5,1.15,17.8,203.5,593.9,474.6
2018,5,28,6,30,630.0,60.0,1.1,18.5,251.0,668.08,527.51
2018,5,28,6,45,670.0,64.5,1.05,19.2,301.0,721.41,562.6
2018,5,28,7,0,710.0,69.0,1.0,19.9,351.0,780.31,599.86
2018,5,28,7,15,740.0,72.5,1.0,20.75,401.5,827.71,627.88
2018,5,28,7,30,770.0,76.0,1.0,21.6,452.0,873.63,654.02
2018,5,28,7,45,792.5,79.0,1.0,22.4,501.0,909.67,673.0
2018,5,28,8,0,815.0,82.0,1.0,23.2,550.0,943.37,690.12
2018,5,28,8,15,832.0,83.5,1.0,23.9,596.0,955.5,693.5
2018,5,28,8,30,849.0,85.0,1.0,24.6,642.0,976.25,702.64
2018,5,28,8,45,862.0,87.0,1.05,25.3,684.5,990.52,708.51
2018,5,28,9,0,875.0,89.0,1.1,26.0,727.0,1001.55,712.52
2018,5,28,9,15,882.5,92.0,1.15,26.6,764.5,1004.79,712.12
2018,5,28,9,30,890.0,95.0,1.2,27.2,802.0,1004.56,709.8
2018,5,28,9,45,894.5,98.5,1.25,27.8,834.0,998.38,704.0
2018,5,28,10,0,899.0,102.0,1.3,28.4,866.0,988.71,696.24
2018,5,28,10,15,906.0,102.5,1.35,28.85,893.0,974.87,686.47
2018,5,28,10,30,913.0,103.0,1.4,29.3,920.0,957.65,674.73
2018,5,28,10,45,918.0,103.5,1.5,29.75,940.0,935.25,660.54
2018,5,28,11,0,923.0,104.0,1.6,30.2,960.0,909.67,644.31
2018,5,28,11,15,926.0,104.0,1.65,30.5,973.0,878.85,624.51
2018,5,28,11,30,929.0,104.0,1.7,30.8,986.0,845.23,602.87
2018,5,28,11,45,931.0,103.5,1.8,31.1,991.5,807.78,579.08
2018,5,28,12,0,933.0,103.0,1.9,31.4,997.0,767.98,553.46
2018,5,28,12,15,931.0,104.0,2.0,31.5,994.5,724.48,523.42
2018,5,28,12,30,929.0,105.0,2.1,31.6,992.0,679.28,491.38
2018,5,28,12,45,925.0,106.0,2.15,31.7,981.5,631.41,456.28
2018,5,28,13,0,921.0,107.0,2.2,31.8,971.0,582.42,419.39
2018,5,28,13,15,917.0,106.5,2.3,31.75,954.0,531.42,380.38
2018,5,28,13,30,913.0,106.0,2.4,31.7,937.0,479.72,339.55
2018,5,28,13,45,908.0,105.0,2.45,31.7,913.5,426.78,296.43
2018,5,28,14,0,903.0,104.0,2.5,31.7,890.0,373.62,252.16
2018,5,28,14,15,896.0,102.5,2.55,31.6,860.0,319.58,206.91
2018,5,28,14,30,889.0,101.0,2.6,31.5,830.0,265.96,162.46
2018,5,28,14,45,880.5,99.0,2.6,31.35,794.5,212.38,120.47
2018,5,28,15,0,872.0,97.0,2.6,31.2,759.0,159.78,84.71
2018,5,28,15,15,860.0,95.5,2.6,31.2,718.5,108.45,60.69
2018,5,28,15,30,848.0,94.0,2.6,31.2,678.0,79.39,59.31
2018,5,28,15,45,833.0,91.5,2.6,30.75,633.5,78.15,58.61
2018,5,28,16,0,818.0,89.0,2.6,30.3,589.0,67.12,49.87
2018,5,28,16,15,799.5,86.0,2.55,29.85,541.5,66.0,49.21
2018,5,28,16,30,781.0,83.0,2.5,29.4,494.0,64.8,48.49
2018,5,28,16,45,756.0,79.5,2.45,28.95,444.5,63.07,47.31
2018,5,28,17,0,731.0,76.0,2.4,28.5,395.0,61.27,46.06
2018,5,28,17,15,696.0,72.0,2.35,27.75,345.0,58.9,44.36
2018,5,28,17,30,661.0,68.0,2.3,27.0,295.0,51.84,38.61
2018,5,28,17,45,612.5,62.0,2.2,26.2,246.0,47.95,35.46
2018,5,28,18,0,564.0,56.0,2.1,25.4,197.0,43.99,32.1
2018,5,28,18,15,491.5,49.5,2.05,24.45,152.5,39.41,28.07
2018,5,28,18,30,419.0,43.0,2.0,23.5,108.0,34.83,23.83
2018,5,28,18,45,308.0,33.5,2.0,22.6,72.0,27.49,16.67
2018,5,28,19,0,197.0,24.0,2.0,21.7,36.0,18.74,0.63
2018,5,28,19,15,103.0,13.0,2.0,21.15,19.0,11.1,0.0
2018,5,28,19,30,9.0,2.0,2.0,20.6,2.0,0.0,0.0
2018,5,28,19,45,4.5,1.0,2.05,20.1,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,29,4,45,47.0,6.5,1.4,15.95,7.5,0.0,0.0
2018,5,29,5,0,94.0,13.0,1.5,16.1,15.0,71.9,0.0
2018,5,29,5,15,221.0,24.0,1.55,16.6,45.0,217.65,103.44
2018,5,29,5,30,348.0,35.0,1.6,17.1,75.0,343.61,269.47
2018,5,29,5,45,434.5,42.5,1.65,17.6,117.0,433.11,348.77
2018,5,29,6,0,521.0,50.0,1.7,18.1,159.0,528.04,425.74
2018,5,29,6,15,578.5,55.5,1.7,18.75,206.5,600.39,481.37
2018,5,29,6,30,636.0,61.0,1.7,19.4,254.0,674.79,535.54
2018,5,29,6,45,675.5,66.0,1.7,20.05,304.5,728.35,571.97
2018,5,29,7,0,715.0,71.0,1.7,20.7,355.0,787.62,610.89
2018,5,29,7,15,744.0,74.0,1.7,21.45,405.0,833.54,638.74
2018,5,29,7,30,773.0,77.0,1.7,22.2,455.0,877.93,664.7
2018,5,29,7,45,794.5,80.0,1.7,22.95,504.0,913.03,683.72
2018,5,29,8,0,816.0,83.0,1.7,23.7,553.0,945.77,700.83
2018,5,29,8,15,832.5,85.5,1.7,24.3,599.0,958.6,705.14
2018,5,29,8,30,849.0,88.0,1.7,24.9,645.0,980.05,715.27
2018,5,29,8,45,861.5,90.0,1.65,25.45,687.5,993.76,719.75
2018,5,29,9,0,874.0,92.0,1.6,26.0,730.0,1004.24,722.3
2018,5,29,9,15,885.5,93.0,1.65,26.55,768.5,1009.2,722.95
2018,5,29,9,30,897.0,94.0,1.7,27.1,807.0,1010.73,721.64
2018,5,29,9,45,906.5,94.0,1.75,27.6,840.0,1005.68,716.52
2018,5,29,10,0,916.0,94.0,1.8,28.1,873.0,997.16,709.43
2018,5,29,10,15,922.0,94.5,1.85,28.45,899.5,982.31,698.96
2018,5,29,10,30,928.0,95.0,1.9,28.8,926.0,964.07,686.5
2018,5,29,10,45,932.0,96.0,1.95,29.15,946.0,941.15,671.18
2018,5,29,11,0,936.0,97.0,2.0,29.5,966.0,915.03,653.88
2018,5,29,11,15,938.5,97.0,2.15,29.65,978.5,883.63,634.62
2018,5,29,11,30,941.0,97.0,2.3,29.8,991.0,849.43,613.3
2018,5,29,11,45,942.0,97.5,2.4,29.95,996.5,811.86,589.11
2018,5,29,12,0,943.0,98.0,2.5,30.1,1002.0,771.92,563.09
2018,5,29,12,15,941.5,99.5,2.6,30.05,1000.5,728.92,533.16
2018,5,29,12,30,940.0,101.0,2.7,30.0,999.0,684.13,500.98
2018,5,29,12,45,935.0,103.0,2.85,30.0,989.0,636.06,465.62
2018,5,29,13,0,930.0,105.0,3.0,30.0,979.0,586.89,428.35
2018,5,29,13,15,928.5,104.0,3.15,29.8,963.5,536.4,389.22
2018,5,29,13,30,927.0,103.0,3.3,29.6,948.0,484.95,348.01
2018,5,29,13,45,923.0,102.5,3.45,29.45,925.5,432.09,304.41
2018,5,29,14,0,919.0,102.0,3.6,29.3,903.0,378.88,259.46
2018,5,29,14,15,914.0,100.5,3.65,29.0,874.0,324.59,213.24
2018,5,29,14,30,909.0,99.0,3.7,28.7,845.0,270.49,167.62
2018,5,29,14,45,901.5,97.5,3.8,28.4,810.0,216.35,124.42
2018,5,29,15,0,894.0,96.0,3.9,28.1,775.0,163.07,87.44
2018,5,29,15,15,882.0,94.5,3.9,28.1,734.0,110.58,62.03
2018,5,29,15,30,870.0,93.0,3.9,28.1,693.0,79.22,60.0
2018,5,29,15,45,857.5,90.5,4.0,27.25,649.0,77.99,59.39
2018,5,29,16,0,845.0,88.0,4.1,26.4,605.0,76.62,58.64
2018,5,29,16,15,828.5,84.5,4.1,25.8,557.5,65.43,49.61
2018,5,29,16,30,812.0,81.0,4.1,25.2,510.0,63.84,48.57
2018,5,29,16,45,787.5,78.0,4.1,24.65,460.0,62.39,47.62
2018,5,29,17,0,763.0,75.0,4.1,24.1,410.0,60.88,46.62
2018,5,29,17,15,728.0,71.0,4.1,23.3,358.5,58.45,44.83
2018,5,29,17,30,693.0,67.0,4.1,22.5,307.0,55.96,42.94
2018,5,29,17,45,644.5,62.5,4.1,21.7,257.5,48.57,36.69
2018,5,29,18,0,596.0,58.0,4.1,20.9,208.0,45.76,34.28
2018,5,29,18,15,521.0,51.5,4.05,20.05,161.5,41.18,30.17
2018,5,29,18,30,446.0,45.0,4.0,19.2,115.0,36.62,25.85
2018,5,29,18,45,330.5,35.5,3.95,18.35,77.5,29.29,18.59
2018,5,29,19,0,215.0,26.0,3.9,17.5,40.0,21.91,3.34
2018,5,29,19,15,113.0,14.0,3.85,17.0,21.0,11.95,0.0
2018,5,29,19,30,11.0,2.0,3.8,16.5,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,3.8,16.0,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,30,4,45,14.0,5.0,4.15,12.1,5.5,0.0,0.0
2018,5,30,5,0,28.0,10.0,4.2,12.2,11.0,26.65,0.0
2018,5,30,5,15,83.5,25.0,4.3,12.4,33.5,110.22,53.9
2018,5,30,5,30,139.0,40.0,4.4,12.6,56.0,178.85,143.04
2018,5,30,5,45,179.5,56.0,4.45,12.85,87.0,233.39,194.5
2018,5,30,6,0,220.0,72.0,4.5,13.1,118.0,290.29,245.39
2018,5,30,6,15,229.0,90.5,4.55,13.35,149.5,326.59,276.96
2018,5,30,6,30,238.0,109.0,4.6,13.6,181.0,362.23,306.74
2018,5,30,6,45,134.0,114.0,4.65,13.9,156.0,256.85,216.43
2018,5,30,7,0,30.0,119.0,4.7,14.2,131.0,147.59,120.88
2018,5,30,7,15,15.5,112.0,4.75,14.45,118.0,112.42,90.42
2018,5,30,7,30,1.0,105.0,4.8,14.7,105.0,90.43,70.93
2018,5,30,7,45,112.0,157.0,4.8,15.0,221.5,283.43,234.62
2018,5,30,8,0,223.0,209.0,4.8,15.3,338.0,476.19,389.94
2018,5,30,8,15,318.0,227.5,4.8,15.55,427.5,591.52,479.53
2018,5,30,8,30,413.0,246.0,4.8,15.8,517.0,728.87,582.39
2018,5,30,8,45,427.5,258.5,4.85,16.05,555.5,753.34,598.04
2018,5,30,9,0,442.0,271.0,4.9,16.3,594.0,775.59,612.58
2018,5,30,9,15,475.5,272.0,4.9,16.7,636.0,802.54,630.58
2018,5,30,9,30,509.0,273.0,4.9,17.1,678.0,826.87,646.49
2018,5,30,9,45,431.5,303.0,4.9,17.45,656.0,768.19,599.54
2018,5,30,10,0,354.0,333.0,4.9,17.8,634.0,691.0,539.71
2018,5,30,10,15,296.5,365.0,4.95,18.25,622.5,654.4,509.58
2018,5,30,10,30,239.0,397.0,5.0,18.7,611.0,617.49,479.1
2018,5,30,10,45,272.5,384.5,5.0,19.1,633.5,620.82,481.38
2018,5,30,11,0,306.0,372.0,5.0,19.5,656.0,621.79,481.68
2018,5,30,11,15,433.0,349.0,5.05,19.75,757.0,699.02,539.81
2018,5,30,11,30,560.0,326.0,5.1,20.0,858.0,756.18,581.91
2018,5,30,11,45,478.0,370.5,5.15,20.25,826.5,698.84,536.91
2018,5,30,12,0,396.0,415.0,5.2,20.5,795.0,642.2,492.85
2018,5,30,12,15,514.5,354.0,5.25,20.5,846.5,649.21,499.42
2018,5,30,12,30,633.0,293.0,5.3,20.5,898.0,641.0,493.7
2018,5,30,12,45,576.5,323.5,5.35,20.5,870.5,595.75,457.59
2018,5,30,13,0,520.0,354.0,5.4,20.5,843.0,549.45,420.7
2018,5,30,13,15,673.0,261.0,5.45,20.4,882.0,520.15,396.74
2018,5,30,13,30,826.0,168.0,5.5,20.3,921.0,484.08,364.88
2018,5,30,13,45,844.5,154.0,5.55,20.15,907.0,433.69,320.98
2018,5,30,14,0,863.0,140.0,5.6,20.0,893.0,386.06,277.99
2018,5,30,14,15,863.5,134.5,5.6,19.8,866.0,333.48,231.03
2018,5,30,14,30,864.0,129.0,5.6,19.6,839.0,280.58,184.34
2018,5,30,14,45,854.5,127.0,5.65,19.35,803.5,227.94,140.64
2018,5,30,15,0,845.0,125.0,5.7,19.1,768.0,166.99,95.72
2018,5,30,15,15,831.5,122.5,5.7,19.1,727.0,115.5,68.87
2018,5,30,15,30,818.0,120.0,5.7,19.1,686.0,83.63,66.05
2018,5,30,15,45,800.5,118.0,5.7,18.45,641.5,84.02,66.76
2018,5,30,16,0,783.0,116.0,5.7,17.8,597.0,84.39,67.45
2018,5,30,16,15,756.5,114.5,5.7,17.4,548.5,77.32,61.66
2018,5,30,16,30,730.0,113.0,5.7,17.0,500.0,77.9,62.47
2018,5,30,16,45,697.0,110.0,5.65,16.6,449.5,77.42,62.37
2018,5,30,17,0,664.0,107.0,5.6,16.2,399.0,76.96,62.28
2018,5,30,17,15,617.0,102.5,5.5,15.7,347.5,75.26,61.09
2018,5,30,17,30,570.0,98.0,5.4,15.2,296.0,73.6,59.88
2018,5,30,17,45,505.0,91.5,5.35,14.75,246.0,67.64,54.73
2018,5,30,18,0,440.0,85.0,5.3,14.3,196.0,63.28,50.83
2018,5,30,18,15,356.0,74.0,5.15,13.85,151.0,55.52,43.69
2018,5,30,18,30,272.0,63.0,5.0,13.4,106.0,47.65,36.19
2018,5,30,18,45,173.5,46.5,4.85,13.0,70.5,35.54,24.42
2018,5,30,19,0,75.0,30.0,4.7,12.6,35.0,23.05,5.36
2018,5,30,19,15,38.0,15.5,4.7,12.4,18.0,13.23,0.0
2018,5,30,19,30,1.0,1.0,4.7,12.2,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,4.65,12.05,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,31,4,45,11.0,6.0,3.75,11.35,6.5,0.0,0.0
2018,5,31,5,0,22.0,12.0,3.8,11.4,13.0,24.48,0.0
2018,5,31,5,15,97.0,30.0,3.85,11.7,40.5,131.67,68.46
2018,5,31,5,30,172.0,48.0,3.9,12.0,68.0,219.98,177.0
2018,5,31,5,45,261.5,61.0,3.95,12.25,108.0,321.76,268.51
2018,5,31,6,0,351.0,74.0,4.0,12.5,148.0,417.65,352.01
2018,5,31,6,15,418.0,83.5,3.95,12.9,194.5,495.51,417.35
2018,5,31,6,30,485.0,93.0,3.9,13.3,241.0,576.89,482.23
2018,5,31,6,45,535.5,99.5,3.9,13.7,290.5,650.05,538.17
2018,5,31,7,0,586.0,106.0,3.9,14.1,340.0,718.21,588.25
2018,5,31,7,15,625.5,110.5,3.85,14.55,390.5,773.38,626.62
2018,5,31,7,30,665.0,115.0,3.8,15.0,441.0,827.53,663.16
2018,5,31,7,45,696.5,117.5,3.75,15.45,490.5,869.92,690.2
2018,5,31,8,0,728.0,120.0,3.7,15.9,540.0,910.37,715.33
2018,5,31,8,15,752.0,122.5,3.65,16.3,587.5,940.99,733.22
2018,5,31,8,30,776.0,125.0,3.6,16.7,635.0,962.37,744.51
2018,5,31,8,45,796.0,124.5,3.55,17.15,678.0,980.35,753.31
2018,5,31,9,0,816.0,124.0,3.5,17.6,721.0,995.12,759.93
2018,5,31,9,15,831.5,125.0,3.55,17.95,760.5,1003.7,763.45
2018,5,31,9,30,847.0,126.0,3.6,18.3,800.0,995.78,755.91
2018,5,31,9,45,861.0,124.5,3.6,18.65,834.0,993.61,752.24
2018,5,31,10,0,875.0,123.0,3.6,19.0,868.0,988.02,746.36
2018,5,31,10,15,881.5,124.0,3.65,19.25,894.5,974.27,735.74
2018,5,31,10,30,888.0,125.0,3.7,19.5,921.0,957.18,723.03
2018,5,31,10,45,893.0,125.5,3.75,19.75,941.0,934.99,706.95
2018,5,31,11,0,898.0,126.0,3.8,20.0,961.0,909.68,688.82
2018,5,31,11,15,900.5,127.0,3.85,20.15,974.0,879.67,667.75
2018,5,31,11,30,903.0,128.0,3.9,20.3,987.0,846.92,644.75
2018,5,31,11,45,904.0,128.0,3.95,20.45,992.0,809.63,618.49
2018,5,31,12,0,905.0,128.0,4.0,20.6,997.0,770.14,589.93
2018,5,31,12,15,900.5,132.0,4.0,20.65,995.0,727.94,557.74
2018,5,31,12,30,896.0,136.0,4.0,20.7,993.0,684.23,523.83
2018,5,31,12,45,888.0,139.5,4.0,20.75,982.0,636.81,486.48
2018,5,31,13,0,880.0,143.0,4.0,20.8,971.0,588.67,447.73
2018,5,31,13,15,876.5,142.0,3.95,20.8,954.5,539.24,407.07
2018,5,31,13,30,873.0,141.0,3.9,20.8,938.0,489.15,364.87
2018,5,31,13,45,868.0,138.5,3.9,20.8,914.0,437.04,320.21
2018,5,31,14,0,863.0,136.0,3.9,20.8,890.0,384.8,274.58
2018,5,31,14,15,855.5,134.0,3.9,20.7,860.0,332.23,228.44
2018,5,31,14,30,848.0,132.0,3.9,20.6,830.0,280.14,183.2
2018,5,31,14,45,838.0,130.0,3.9,20.5,794.5,219.9,133.9
2018,5,31,15,0,828.0,128.0,3.9,20.4,759.0,168.4,96.58
2018,5,31,15,15,814.0,126.0,3.9,20.4,718.5,118.15,70.3
2018,5,31,15,30,800.0,124.0,3.9,20.4,678.0,85.72,67.42
2018,5,31,15,45,783.5,120.5,3.9,20.0,633.5,85.27,67.36
2018,5,31,16,0,767.0,117.0,3.9,19.6,589.0,84.72,67.2
2018,5,31,16,15,747.0,112.5,3.9,19.3,541.5,75.83,59.88
2018,5,31,16,30,727.0,108.0,3.9,19.0,494.0,74.49,59.01
2018,5,31,16,45,699.5,103.0,3.9,18.7,444.5,72.58,57.63
2018,5,31,17,0,672.0,98.0,3.9,18.4,395.0,70.55,56.14
2018,5,31,17,15,633.0,92.0,3.9,17.95,344.5,67.56,53.8
2018,5,31,17,30,594.0,86.0,3.9,17.5,294.0,64.46,51.3
2018,5,31,17,45,541.0,79.5,3.85,17.05,245.5,60.75,48.16
2018,5,31,18,0,488.0,73.0,3.8,16.6,197.0,56.99,44.83
2018,5,31,18,15,411.0,63.5,3.65,16.0,152.5,48.24,36.94
2018,5,31,18,30,334.0,54.0,3.5,15.4,108.0,41.28,30.4
2018,5,31,18,45,231.0,41.0,3.4,14.85,72.5,31.52,20.96
2018,5,31,19,0,128.0,28.0,3.3,14.3,37.0,21.66,5.69
2018,5,31,19,15,66.0,15.0,3.2,13.95,19.5,12.8,0.0
2018,5,31,19,30,4.0,2.0,3.1,13.6,2.0,0.0,0.0
2018,5,31,19,45,2.0,1.0,3.05,13.25,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,1,4,45,30.5,6.5,1.6,10.95,7.5,0.0,0.0
2018,6,1,5,0,61.0,13.0,1.6,11.2,15.0,50.56,0.0
2018,6,1,5,15,169.5,27.0,1.6,11.85,44.5,188.25,103.48
2018,6,1,5,30,278.0,41.0,1.6,12.5,74.0,299.07,239.89
2018,6,1,5,45,368.0,50.5,1.65,13.15,115.5,390.59,321.75
2018,6,1,6,0,458.0,60.0,1.7,13.8,157.0,489.34,403.11
2018,6,1,6,15,520.0,67.0,1.6,14.45,204.5,566.24,463.0
2018,6,1,6,30,582.0,74.0,1.5,15.1,252.0,645.22,521.1
2018,6,1,6,45,626.5,79.0,1.4,15.8,302.0,707.37,563.51
2018,6,1,7,0,671.0,84.0,1.3,16.5,352.0,769.65,603.85
2018,6,1,7,15,703.5,87.5,1.3,17.2,402.0,818.15,633.85
2018,6,1,7,30,736.0,91.0,1.3,17.9,452.0,859.81,658.3
2018,6,1,7,45,760.5,94.0,1.25,18.6,501.0,897.41,678.67
2018,6,1,8,0,785.0,97.0,1.2,19.3,550.0,932.74,696.96
2018,6,1,8,15,804.0,99.0,1.2,20.0,596.5,958.72,709.57
2018,6,1,8,30,823.0,101.0,1.2,20.7,643.0,981.85,720.31
2018,6,1,8,45,838.0,103.0,1.15,21.35,686.0,985.56,717.89
2018,6,1,9,0,853.0,105.0,1.1,22.0,729.0,998.39,721.62
2018,6,1,9,15,866.0,106.0,1.1,22.5,768.0,1004.78,722.57
2018,6,1,9,30,879.0,107.0,1.1,23.0,807.0,1007.8,721.62
2018,6,1,9,45,890.0,106.5,1.1,23.5,840.5,1003.75,716.47
2018,6,1,10,0,901.0,106.0,1.1,24.0,874.0,996.26,709.45
2018,6,1,10,15,907.5,106.5,1.2,24.35,900.5,982.01,700.57
2018,6,1,10,30,914.0,107.0,1.3,24.7,927.0,964.38,689.62
2018,6,1,10,45,918.5,108.0,1.35,25.05,947.0,942.1,674.98
2018,6,1,11,0,923.0,109.0,1.4,25.4,967.0,916.61,658.36
2018,6,1,11,15,926.0,108.5,1.5,25.65,979.5,885.44,638.96
2018,6,1,11,30,929.0,108.0,1.6,25.9,992.0,851.49,617.58
2018,6,1,11,45,930.5,108.5,1.65,26.15,998.0,814.62,593.54
2018,6,1,12,0,932.0,109.0,1.7,26.4,1004.0,775.4,567.73
2018,6,1,12,15,931.0,109.5,1.8,26.6,1002.0,732.31,537.53
2018,6,1,12,30,930.0,110.0,1.9,26.8,1000.0,687.48,505.28
2018,6,1,12,45,927.5,109.5,2.05,26.95,990.0,639.47,470.2
2018,6,1,13,0,925.0,109.0,2.2,27.1,980.0,590.25,433.04
2018,6,1,13,15,922.0,108.0,2.3,27.15,963.5,539.4,393.4
2018,6,1,13,30,919.0,107.0,2.4,27.2,947.0,487.75,351.86
2018,6,1,13,45,914.5,106.0,2.5,27.25,924.0,434.9,308.19
2018,6,1,14,0,910.0,105.0,2.6,27.3,901.0,381.77,263.23
2018,6,1,14,15,903.0,104.0,2.65,27.25,871.0,327.86,217.22
2018,6,1,14,30,896.0,103.0,2.7,27.2,841.0,274.33,171.89
2018,6,1,14,45,887.0,101.5,2.8,27.15,805.5,220.75,128.77
2018,6,1,15,0,878.0,100.0,2.9,27.1,770.0,168.16,91.56
2018,6,1,15,15,866.5,98.0,2.9,27.1,729.5,116.32,65.05
2018,6,1,15,30,855.0,96.0,2.9,27.1,689.0,80.63,61.36
2018,6,1,15,45,840.0,93.0,3.0,26.65,644.0,79.12,60.44
2018,6,1,16,0,825.0,90.0,3.1,26.2,599.0,67.72,51.24
2018,6,1,16,15,806.0,87.5,3.1,25.85,551.5,66.95,50.85
2018,6,1,16,30,787.0,85.0,3.1,25.5,504.0,66.13,50.41
2018,6,1,16,45,762.5,81.5,3.15,25.1,454.5,64.45,49.25
2018,6,1,17,0,738.0,78.0,3.2,24.7,405.0,62.7,48.02
2018,6,1,17,15,704.0,74.0,3.15,24.0,355.0,60.39,46.34
2018,6,1,17,30,670.0,70.0,3.1,23.3,305.0,53.23,40.43
2018,6,1,17,45,622.0,64.5,3.05,22.6,255.5,49.77,37.6
2018,6,1,18,0,574.0,59.0,3.0,21.9,206.0,46.25,34.58
2018,6,1,18,15,503.0,52.5,2.9,21.05,161.0,41.74,30.57
2018,6,1,18,30,432.0,46.0,2.8,20.2,116.0,37.24,26.35
2018,6,1,18,45,324.5,36.5,2.7,19.3,79.0,29.97,19.32
2018,6,1,19,0,217.0,27.0,2.6,18.4,42.0,21.06,6.05
2018,6,1,19,15,114.5,14.5,2.55,17.9,22.0,12.38,0.0
2018,6,1,19,30,12.0,2.0,2.5,17.4,2.0,0.0,0.0
2018,6,1,19,45,6.0,1.0,2.45,16.95,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,2,4,45,51.5,6.5,1.2,14.9,8.0,0.0,0.0
2018,6,2,5,0,103.0,13.0,1.2,15.1,16.0,77.72,0.0
2018,6,2,5,15,232.5,24.0,1.25,15.75,47.0,228.25,127.89
2018,6,2,5,30,362.0,35.0,1.3,16.4,78.0,353.77,279.13
2018,6,2,5,45,448.0,42.5,1.3,17.1,120.5,443.27,356.54
2018,6,2,6,0,534.0,50.0,1.3,17.8,163.0,538.27,432.18
2018,6,2,6,15,590.0,55.5,1.3,18.45,211.0,609.79,486.35
2018,6,2,6,30,646.0,61.0,1.3,19.1,259.0,683.26,539.03
2018,6,2,6,45,685.0,65.5,1.3,19.8,309.5,736.18,574.26
2018,6,2,7,0,724.0,70.0,1.3,20.5,360.0,794.58,611.83
2018,6,2,7,15,752.5,73.0,1.3,21.25,410.0,840.26,638.99
2018,6,2,7,30,781.0,76.0,1.3,22.0,460.0,884.37,664.31
2018,6,2,7,45,802.0,79.0,1.3,22.75,509.0,919.2,682.77
2018,6,2,8,0,823.0,82.0,1.3,23.5,558.0,940.21,691.95
2018,6,2,8,15,839.5,84.0,1.35,24.3,604.0,964.09,703.66
2018,6,2,8,30,856.0,86.0,1.4,25.1,650.0,985.13,713.44
2018,6,2,8,45,869.0,88.0,1.4,25.85,693.0,999.56,718.39
2018,6,2,9,0,882.0,90.0,1.4,26.6,736.0,1010.74,721.45
2018,6,2,9,15,887.0,95.0,1.4,27.25,773.5,1013.86,719.9
2018,6,2,9,30,892.0,100.0,1.4,27.9,811.0,1013.41,716.4
2018,6,2,9,45,893.5,105.0,1.45,28.55,842.0,1005.91,709.53
2018,6,2,10,0,895.0,110.0,1.5,29.2,873.0,994.91,700.72
2018,6,2,10,15,901.5,111.0,1.45,29.75,900.0,981.22,689.24
2018,6,2,10,30,908.0,112.0,1.4,30.3,927.0,964.15,675.89
2018,6,2,10,45,912.5,113.0,1.4,30.8,947.0,941.93,660.39
2018,6,2,11,0,917.0,114.0,1.4,31.3,967.0,916.53,643.07
2018,6,2,11,15,920.0,114.0,1.4,31.6,980.0,885.91,623.09
2018,6,2,11,30,923.0,114.0,1.4,31.9,993.0,852.51,601.4
2018,6,2,11,45,925.0,113.5,1.4,32.25,998.5,815.31,577.14
2018,6,2,12,0,927.0,113.0,1.4,32.6,1004.0,775.79,551.23
2018,6,2,12,15,928.0,112.0,1.4,32.75,1002.5,733.07,521.68
2018,6,2,12,30,929.0,111.0,1.4,32.9,1001.0,688.52,490.24
2018,6,2,12,45,929.5,109.5,1.45,33.05,992.5,641.63,456.8
2018,6,2,13,0,930.0,108.0,1.5,33.2,984.0,593.29,421.3
2018,6,2,13,15,926.5,107.5,1.55,33.2,967.5,542.36,383.11
2018,6,2,13,30,923.0,107.0,1.6,33.2,951.0,490.67,343.11
2018,6,2,13,45,918.5,105.5,1.7,33.2,927.5,437.32,300.82
2018,6,2,14,0,914.0,104.0,1.8,33.2,904.0,383.7,257.16
