Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,14,15,906.5,103.0,1.85,33.1,874.0,329.49,212.45
2018,6,2,14,30,899.0,102.0,1.9,33.0,844.0,275.72,168.32
2018,6,2,14,45,890.0,100.5,1.95,32.85,808.5,222.01,126.27
2018,6,2,15,0,881.0,99.0,2.0,32.7,773.0,169.31,89.81
2018,6,2,15,15,869.5,97.0,2.0,32.7,732.5,117.35,63.54
2018,6,2,15,30,858.0,95.0,2.0,32.7,692.0,80.08,59.41
2018,6,2,15,45,843.0,92.5,2.1,32.15,647.0,78.86,58.78
2018,6,2,16,0,828.0,90.0,2.2,31.6,602.0,67.74,50.05
2018,6,2,16,15,808.5,88.0,2.2,31.15,554.5,67.29,49.96
2018,6,2,16,30,789.0,86.0,2.2,30.7,507.0,66.82,49.84
2018,6,2,16,45,763.5,82.5,2.2,30.25,457.0,65.15,48.73
2018,6,2,17,0,738.0,79.0,2.2,29.8,407.0,63.41,47.55
2018,6,2,17,15,703.5,74.5,2.15,28.85,356.5,60.73,45.65
2018,6,2,17,30,669.0,70.0,2.1,27.9,306.0,53.18,39.58
2018,6,2,17,45,621.0,65.0,2.0,26.95,257.0,50.1,37.17
2018,6,2,18,0,573.0,60.0,1.9,26.0,208.0,46.99,34.6
2018,6,2,18,15,501.5,53.0,1.85,25.0,162.0,42.1,30.35
2018,6,2,18,30,430.0,46.0,1.8,24.0,116.0,37.17,25.87
2018,6,2,18,45,322.5,36.5,1.75,22.95,79.0,29.9,19.0
2018,6,2,19,0,215.0,27.0,1.7,21.9,42.0,21.05,6.61
2018,6,2,19,15,113.5,14.5,1.7,21.4,22.0,12.38,0.0
2018,6,2,19,30,12.0,2.0,1.7,20.9,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,1.75,20.4,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,4,45,45.0,6.5,1.55,16.05,8.0,0.0,0.0
2018,6,3,5,0,90.0,13.0,1.6,16.2,16.0,69.3,0.0
2018,6,3,5,15,213.5,25.0,1.55,16.7,46.5,216.41,123.66
2018,6,3,5,30,337.0,37.0,1.5,17.2,77.0,337.4,266.26
2018,6,3,5,45,423.5,44.5,1.5,17.65,119.0,426.8,344.07
2018,6,3,6,0,510.0,52.0,1.5,18.1,161.0,521.47,420.24
2018,6,3,6,15,568.0,58.0,1.45,18.7,209.0,594.69,475.9
2018,6,3,6,30,626.0,64.0,1.4,19.3,257.0,669.99,530.01
2018,6,3,6,45,666.0,69.0,1.35,19.95,307.0,729.06,569.52
2018,6,3,7,0,706.0,74.0,1.3,20.6,357.0,782.92,603.55
2018,6,3,7,15,735.5,77.5,1.3,21.3,407.0,829.89,631.92
2018,6,3,7,30,765.0,81.0,1.3,22.0,457.0,875.36,658.38
2018,6,3,7,45,787.0,84.0,1.3,22.75,506.0,910.93,677.41
2018,6,3,8,0,809.0,87.0,1.3,23.5,555.0,944.15,694.59
2018,6,3,8,15,826.0,89.0,1.35,24.15,601.0,956.7,699.25
2018,6,3,8,30,843.0,91.0,1.4,24.8,647.0,978.08,709.86
2018,6,3,8,45,856.0,93.0,1.4,25.45,689.5,992.39,715.07
2018,6,3,9,0,869.0,95.0,1.4,26.1,732.0,1003.5,718.41
2018,6,3,9,15,879.5,97.0,1.45,26.65,770.5,1008.74,719.29
2018,6,3,9,30,890.0,99.0,1.5,27.2,809.0,1010.56,718.22
2018,6,3,9,45,898.0,100.0,1.5,27.8,841.5,1005.31,712.05
2018,6,3,10,0,906.0,101.0,1.5,28.4,874.0,996.61,704.0
2018,6,3,10,15,912.0,102.0,1.6,28.8,900.5,982.53,694.78
2018,6,3,10,30,918.0,103.0,1.7,29.2,927.0,965.08,683.51
2018,6,3,10,45,914.0,109.0,1.75,29.65,944.5,940.0,666.73
2018,6,3,11,0,910.0,115.0,1.8,30.1,962.0,911.89,648.12
2018,6,3,11,15,912.5,115.0,1.85,30.3,974.5,881.1,628.43
2018,6,3,11,30,915.0,115.0,1.9,30.5,987.0,847.58,606.91
2018,6,3,11,45,924.5,110.5,2.0,30.75,995.5,813.16,584.98
2018,6,3,12,0,934.0,106.0,2.1,31.0,1004.0,776.01,561.02
2018,6,3,12,15,931.5,107.0,2.15,31.0,1001.5,732.39,530.79
2018,6,3,12,30,929.0,108.0,2.2,31.0,999.0,687.13,498.57
2018,6,3,12,45,925.0,109.0,2.3,31.0,989.0,639.55,464.09
2018,6,3,13,0,921.0,110.0,2.4,31.0,979.0,590.85,427.72
2018,6,3,13,15,918.0,109.5,2.5,30.9,963.0,540.65,389.27
2018,6,3,13,30,915.0,109.0,2.6,30.8,947.0,489.64,348.94
2018,6,3,13,45,901.0,113.5,2.7,30.7,921.0,437.06,306.34
2018,6,3,14,0,887.0,118.0,2.8,30.6,895.0,385.04,263.19
2018,6,3,14,15,832.0,143.0,2.85,30.4,852.5,328.96,217.84
2018,6,3,14,30,777.0,168.0,2.9,30.2,810.0,284.09,181.72
2018,6,3,14,45,776.5,158.5,2.95,30.0,776.5,231.78,140.17
2018,6,3,15,0,776.0,149.0,3.0,29.8,743.0,179.85,103.06
2018,6,3,15,15,771.0,140.5,3.0,29.8,704.0,128.81,75.17
2018,6,3,15,30,766.0,132.0,3.0,29.8,665.0,89.9,68.19
2018,6,3,15,45,780.5,116.5,3.1,29.15,629.0,82.38,62.45
2018,6,3,16,0,795.0,101.0,3.2,28.5,593.0,74.28,56.14
2018,6,3,16,15,772.0,96.5,3.2,28.0,543.0,72.39,54.89
2018,6,3,16,30,749.0,92.0,3.2,27.5,493.0,70.37,53.5
2018,6,3,16,45,746.5,84.5,3.2,27.05,451.0,66.32,50.4
2018,6,3,17,0,744.0,77.0,3.2,26.6,409.0,61.95,46.98
2018,6,3,17,15,715.0,72.5,3.15,25.85,360.0,59.27,45.01
2018,6,3,17,30,686.0,68.0,3.1,25.1,311.0,56.5,42.91
2018,6,3,17,45,640.5,62.5,3.05,24.35,261.5,48.35,36.09
2018,6,3,18,0,595.0,57.0,3.0,23.6,212.0,44.76,33.06
2018,6,3,18,15,527.0,51.0,2.95,22.7,166.5,40.58,29.37
2018,6,3,18,30,459.0,45.0,2.9,21.8,121.0,36.41,25.49
2018,6,3,18,45,353.0,36.0,2.85,20.85,83.0,29.51,18.92
2018,6,3,19,0,247.0,27.0,2.8,19.9,45.0,22.56,8.24
2018,6,3,19,15,131.5,14.5,2.8,19.4,23.5,12.38,0.0
2018,6,3,19,30,16.0,2.0,2.8,18.9,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,2.85,18.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,4,4,45,53.5,7.0,3.25,14.55,8.5,0.0,0.0
2018,6,4,5,0,107.0,14.0,3.3,14.7,17.0,81.14,0.0
2018,6,4,5,15,239.5,25.0,3.4,15.2,49.0,234.82,138.64
2018,6,4,5,30,372.0,36.0,3.5,15.7,81.0,362.01,289.96
2018,6,4,5,45,458.5,43.0,3.6,16.15,123.5,451.82,370.09
2018,6,4,6,0,545.0,50.0,3.7,16.6,166.0,546.94,449.2
2018,6,4,6,15,600.5,55.5,3.8,17.3,214.5,618.42,506.01
2018,6,4,6,30,656.0,61.0,3.9,18.0,263.0,686.03,557.16
2018,6,4,6,45,695.0,64.5,3.95,18.65,313.0,743.76,598.56
2018,6,4,7,0,734.0,68.0,4.0,19.3,363.0,801.09,638.03
2018,6,4,7,15,762.5,71.5,4.0,19.9,414.0,847.66,668.26
2018,6,4,7,30,791.0,75.0,4.0,20.5,465.0,892.68,696.54
2018,6,4,7,45,812.5,78.0,4.0,21.1,514.5,928.21,717.47
2018,6,4,8,0,834.0,81.0,4.0,21.7,564.0,949.98,728.5
2018,6,4,8,15,849.5,83.5,3.95,22.15,610.5,973.66,740.98
2018,6,4,8,30,865.0,86.0,3.9,22.6,657.0,994.43,751.35
2018,6,4,8,45,877.5,88.5,3.9,23.1,700.0,1009.04,757.71
2018,6,4,9,0,890.0,91.0,3.9,23.6,743.0,1020.35,761.98
2018,6,4,9,15,895.5,95.0,3.9,23.85,780.5,1022.85,761.24
2018,6,4,9,30,901.0,99.0,3.9,24.1,818.0,1021.82,758.38
2018,6,4,9,45,901.5,104.5,3.95,24.4,849.0,1013.88,751.29
2018,6,4,10,0,902.0,110.0,4.0,24.7,880.0,1002.41,742.06
2018,6,4,10,15,909.0,110.5,4.05,24.85,907.0,988.66,731.91
2018,6,4,10,30,916.0,111.0,4.1,25.0,934.0,971.53,719.63
2018,6,4,10,45,922.0,111.5,4.15,25.1,955.0,950.12,704.72
2018,6,4,11,0,928.0,112.0,4.2,25.2,976.0,925.46,687.7
2018,6,4,11,15,931.5,112.5,4.3,25.2,990.0,895.52,667.63
2018,6,4,11,30,935.0,113.0,4.4,25.2,1004.0,862.71,645.53
2018,6,4,11,45,911.5,129.0,4.45,25.2,1002.0,819.09,615.63
2018,6,4,12,0,888.0,145.0,4.5,25.2,1000.0,773.95,583.59
2018,6,4,12,15,760.5,224.0,4.55,25.15,955.0,716.18,539.06
2018,6,4,12,30,633.0,303.0,4.6,25.1,910.0,651.8,489.97
2018,6,4,12,45,653.5,288.5,4.65,25.0,910.0,614.78,462.24
2018,6,4,13,0,674.0,274.0,4.7,24.9,910.0,575.54,431.89
2018,6,4,13,15,741.0,229.0,4.7,24.85,917.0,535.81,400.06
2018,6,4,13,30,808.0,184.0,4.7,24.8,924.0,492.58,363.96
2018,6,4,13,45,833.5,163.0,4.75,24.7,909.5,441.28,320.71
2018,6,4,14,0,859.0,142.0,4.8,24.6,895.0,391.91,277.51
2018,6,4,14,15,846.0,143.0,4.8,24.45,864.0,334.14,228.13
2018,6,4,14,30,833.0,144.0,4.8,24.3,833.0,282.25,183.65
2018,6,4,14,45,863.5,123.0,4.8,24.15,810.5,233.84,142.09
2018,6,4,15,0,894.0,102.0,4.8,24.0,788.0,175.46,97.5
2018,6,4,15,15,878.5,101.0,4.8,24.0,745.0,123.13,69.3
2018,6,4,15,30,863.0,100.0,4.8,24.0,702.0,83.07,64.22
2018,6,4,15,45,849.0,96.5,4.85,23.4,656.5,81.35,63.14
2018,6,4,16,0,835.0,93.0,4.9,22.8,611.0,69.72,53.68
2018,6,4,16,15,819.5,89.5,4.85,22.35,564.5,68.41,52.84
2018,6,4,16,30,804.0,86.0,4.8,21.9,518.0,66.97,51.89
2018,6,4,16,45,781.0,83.0,4.8,21.5,469.0,65.68,51.06
2018,6,4,17,0,758.0,80.0,4.8,21.1,420.0,64.35,50.16
2018,6,4,17,15,724.5,75.5,4.75,20.5,368.5,61.68,48.13
2018,6,4,17,30,691.0,71.0,4.7,19.9,317.0,54.07,41.74
2018,6,4,17,45,643.0,66.0,4.65,19.35,267.0,50.98,39.18
2018,6,4,18,0,595.0,61.0,4.6,18.8,217.0,47.86,36.47
2018,6,4,18,15,522.5,55.0,4.45,18.1,170.5,43.78,32.77
2018,6,4,18,30,450.0,49.0,4.3,17.4,124.0,39.74,28.9
2018,6,4,18,45,340.0,39.0,4.2,16.7,85.0,32.07,21.51
2018,6,4,19,0,230.0,29.0,4.1,16.0,46.0,22.61,9.05
2018,6,4,19,15,125.5,16.5,4.05,15.6,25.0,14.08,0.0
2018,6,4,19,30,21.0,4.0,4.0,15.2,4.0,0.0,0.0
2018,6,4,19,45,10.5,2.0,3.95,14.75,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,5,4,45,32.5,7.5,3.25,11.55,8.5,0.0,0.0
2018,6,5,5,0,65.0,15.0,3.3,11.7,17.0,54.83,0.0
2018,6,5,5,15,169.5,29.5,3.35,12.15,47.0,193.81,116.73
2018,6,5,5,30,274.0,44.0,3.4,12.6,77.0,300.27,243.17
2018,6,5,5,45,362.5,54.0,3.45,13.05,119.0,388.11,323.11
2018,6,5,6,0,451.0,64.0,3.5,13.5,161.0,487.68,407.21
2018,6,5,6,15,512.5,72.0,3.5,14.1,209.0,565.51,470.13
2018,6,5,6,30,574.0,80.0,3.5,14.7,257.0,645.34,531.73
2018,6,5,6,45,618.5,85.0,3.45,15.35,307.0,707.58,576.94
2018,6,5,7,0,663.0,90.0,3.4,16.0,357.0,769.84,620.32
2018,6,5,7,15,695.0,95.0,3.3,16.5,407.5,819.83,653.18
2018,6,5,7,30,727.0,100.0,3.2,17.0,458.0,868.55,684.1
2018,6,5,7,45,752.0,103.0,3.1,17.5,507.0,899.81,701.78
2018,6,5,8,0,777.0,106.0,3.0,18.0,556.0,935.69,722.37
2018,6,5,8,15,797.0,108.5,2.9,18.5,603.0,963.35,736.83
2018,6,5,8,30,817.0,111.0,2.8,19.0,650.0,988.15,749.15
2018,6,5,8,45,833.0,112.5,2.7,19.45,693.5,1004.61,755.87
2018,6,5,9,0,849.0,114.0,2.6,19.9,737.0,1017.83,760.48
2018,6,5,9,15,865.0,113.0,2.5,20.35,776.0,1012.27,752.76
2018,6,5,9,30,881.0,112.0,2.4,20.8,815.0,1016.17,751.62
2018,6,5,9,45,896.5,109.0,2.35,21.2,849.5,1014.0,747.22
2018,6,5,10,0,912.0,106.0,2.3,21.6,884.0,1008.35,740.77
2018,6,5,10,15,918.5,106.5,2.3,21.95,911.0,994.1,729.62
2018,6,5,10,30,925.0,107.0,2.3,22.3,938.0,976.44,716.49
2018,6,5,10,45,930.0,107.5,2.35,22.65,958.5,954.07,700.92
2018,6,5,11,0,935.0,108.0,2.4,23.0,979.0,928.47,683.31
2018,6,5,11,15,938.0,108.0,2.5,23.15,992.0,897.61,663.17
2018,6,5,11,30,941.0,108.0,2.6,23.3,1005.0,863.92,641.02
2018,6,5,11,45,942.5,108.0,2.7,23.5,1011.0,826.4,615.97
2018,6,5,12,0,944.0,108.0,2.8,23.7,1017.0,786.53,589.09
2018,6,5,12,15,939.0,110.5,2.9,23.75,1013.5,742.0,557.07
2018,6,5,12,30,934.0,113.0,3.0,23.8,1010.0,695.96,522.98
2018,6,5,12,45,926.0,117.0,3.1,23.85,999.0,647.96,486.52
2018,6,5,13,0,918.0,121.0,3.2,23.9,988.0,599.1,448.42
2018,6,5,13,15,916.0,119.5,3.25,23.85,972.0,548.78,408.22
2018,6,5,13,30,914.0,118.0,3.3,23.8,956.0,497.59,366.15
2018,6,5,13,45,910.0,116.5,3.35,23.75,933.0,444.91,321.8
2018,6,5,14,0,906.0,115.0,3.4,23.7,910.0,391.91,276.18
2018,6,5,14,15,900.0,113.0,3.45,23.5,880.5,337.9,229.39
2018,6,5,14,30,894.0,111.0,3.5,23.3,851.0,284.19,183.08
2018,6,5,14,45,882.0,110.5,3.55,23.15,814.5,230.83,139.19
2018,6,5,15,0,870.0,110.0,3.6,23.0,778.0,178.76,101.1
2018,6,5,15,15,852.5,110.0,3.6,23.0,735.5,128.08,73.6
2018,6,5,15,30,835.0,110.0,3.6,23.0,693.0,77.38,59.68
2018,6,5,15,45,821.0,106.0,3.6,22.5,648.5,76.29,59.1
2018,6,5,16,0,807.0,102.0,3.6,22.0,604.0,75.06,58.35
2018,6,5,16,15,797.5,96.0,3.6,21.6,559.0,72.39,56.37
2018,6,5,16,30,788.0,90.0,3.6,21.2,514.0,69.48,54.17
2018,6,5,16,45,763.0,86.0,3.6,20.85,464.0,67.57,52.8
2018,6,5,17,0,738.0,82.0,3.6,20.5,414.0,65.55,51.32
2018,6,5,17,15,703.5,78.0,3.6,19.95,363.5,58.06,45.1
2018,6,5,17,30,669.0,74.0,3.6,19.4,313.0,55.99,43.51
2018,6,5,17,45,621.5,68.5,3.6,18.9,263.5,52.64,40.71
2018,6,5,18,0,574.0,63.0,3.6,18.4,214.0,49.24,37.75
2018,6,5,18,15,503.0,56.0,3.5,17.75,168.0,44.43,33.41
2018,6,5,18,30,432.0,49.0,3.4,17.1,122.0,39.6,28.84
2018,6,5,18,45,326.5,39.0,3.3,16.45,84.0,31.97,21.5
2018,6,5,19,0,221.0,29.0,3.2,15.8,46.0,22.58,9.55
2018,6,5,19,15,121.0,16.5,3.2,15.35,25.0,14.08,0.0
2018,6,5,19,30,21.0,4.0,3.2,14.9,4.0,0.0,0.0
2018,6,5,19,45,10.5,2.0,3.15,14.45,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,6,4,45,31.5,7.5,2.75,11.85,8.5,0.0,0.0
2018,6,6,5,0,63.0,15.0,2.8,12.0,17.0,53.52,0.0
2018,6,6,5,15,141.5,29.0,2.85,12.3,43.5,173.7,105.35
2018,6,6,5,30,220.0,43.0,2.9,12.6,70.0,258.83,209.26
2018,6,6,5,45,288.0,53.5,2.95,12.9,105.0,329.61,274.56
2018,6,6,6,0,356.0,64.0,3.0,13.2,140.0,406.0,341.12
2018,6,6,6,15,374.0,78.5,3.05,13.55,177.0,450.38,378.49
2018,6,6,6,30,392.0,93.0,3.1,13.9,214.0,494.61,414.09
2018,6,6,6,45,415.0,109.5,3.1,14.25,258.0,545.65,453.5
2018,6,6,7,0,438.0,126.0,3.1,14.6,302.0,596.14,491.02
2018,6,6,7,15,483.0,134.5,3.1,15.0,352.5,656.68,535.15
2018,6,6,7,30,528.0,143.0,3.1,15.4,403.0,717.34,577.94
2018,6,6,7,45,631.5,131.0,3.1,15.8,474.0,821.87,651.58
2018,6,6,8,0,735.0,119.0,3.1,16.2,545.0,916.1,714.97
2018,6,6,8,15,743.0,126.0,3.15,16.65,587.0,936.42,725.44
2018,6,6,8,30,751.0,133.0,3.2,17.1,629.0,953.79,734.49
2018,6,6,8,45,724.5,153.0,3.2,17.6,657.0,948.34,727.36
2018,6,6,9,0,698.0,173.0,3.2,18.1,685.0,938.85,717.83
2018,6,6,9,15,669.0,196.5,3.25,18.5,708.0,926.86,707.44
2018,6,6,9,30,640.0,220.0,3.3,18.9,731.0,911.21,694.71
2018,6,6,9,45,691.0,206.5,3.35,19.35,779.0,934.38,708.74
2018,6,6,10,0,742.0,193.0,3.4,19.8,827.0,953.19,719.45
2018,6,6,10,15,758.5,193.0,3.45,20.15,858.0,948.5,714.57
2018,6,6,10,30,775.0,193.0,3.5,20.5,889.0,932.08,702.03
2018,6,6,10,45,826.0,166.0,3.6,20.85,923.0,927.15,697.83
2018,6,6,11,0,877.0,139.0,3.7,21.2,957.0,906.09,682.6
2018,6,6,11,15,880.0,139.5,3.8,21.4,969.5,876.7,662.18
2018,6,6,11,30,883.0,140.0,3.9,21.6,982.0,844.63,639.88
2018,6,6,11,45,884.5,140.0,3.95,21.8,988.0,808.48,614.41
2018,6,6,12,0,886.0,140.0,4.0,22.0,994.0,770.16,586.56
2018,6,6,12,15,878.5,144.5,4.05,22.1,990.0,727.01,554.02
2018,6,6,12,30,871.0,149.0,4.1,22.2,986.0,682.67,519.99
2018,6,6,12,45,860.0,154.5,4.15,22.3,974.0,635.97,483.5
2018,6,6,13,0,849.0,160.0,4.2,22.4,962.0,590.9,447.33
2018,6,6,13,15,846.0,159.0,4.25,22.35,947.0,541.75,407.61
2018,6,6,13,30,843.0,158.0,4.3,22.3,932.0,492.01,366.36
2018,6,6,13,45,837.5,156.5,4.35,22.3,909.0,440.53,322.78
2018,6,6,14,0,832.0,155.0,4.4,22.3,886.0,389.1,278.31
2018,6,6,14,15,823.5,153.0,4.4,22.1,856.5,336.71,232.84
2018,6,6,14,30,815.0,151.0,4.4,21.9,827.0,285.09,188.26
2018,6,6,14,45,803.5,149.0,4.45,21.75,791.5,233.88,145.93
2018,6,6,15,0,792.0,147.0,4.5,21.6,756.0,184.14,109.07
2018,6,6,15,15,777.5,144.5,4.5,21.6,716.0,135.52,81.58
2018,6,6,15,30,763.0,142.0,4.5,21.6,676.0,96.06,75.74
2018,6,6,15,45,743.0,139.0,4.55,21.0,631.0,87.14,68.63
2018,6,6,16,0,723.0,136.0,4.6,20.4,586.0,87.47,69.3
2018,6,6,16,15,696.0,132.5,4.6,19.9,538.0,87.32,69.52
2018,6,6,16,30,669.0,129.0,4.6,19.4,490.0,87.13,69.73
2018,6,6,16,45,635.5,124.0,4.6,18.9,440.5,85.76,68.93
2018,6,6,17,0,602.0,119.0,4.6,18.4,391.0,84.32,68.05
2018,6,6,17,15,559.0,113.5,4.55,17.85,342.0,82.34,66.69
2018,6,6,17,30,516.0,108.0,4.5,17.3,293.0,77.94,63.14
2018,6,6,17,45,458.0,99.5,4.45,16.75,245.0,72.54,58.6
2018,6,6,18,0,400.0,91.0,4.4,16.2,197.0,67.02,53.78
2018,6,6,18,15,327.5,78.5,4.3,15.75,153.5,58.41,46.0
2018,6,6,18,30,255.0,66.0,4.2,15.3,110.0,49.61,37.82
2018,6,6,18,45,170.5,48.5,4.1,14.85,74.0,37.13,26.1
2018,6,6,19,0,86.0,31.0,4.0,14.4,38.0,24.0,11.04
2018,6,6,19,15,45.0,17.0,3.95,14.15,20.5,14.51,0.0
2018,6,6,19,30,4.0,3.0,3.9,13.9,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,3.8,13.7,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,7,4,45,12.0,6.0,3.05,11.65,6.5,0.0,0.0
2018,6,7,5,0,24.0,12.0,3.1,11.8,13.0,25.75,0.0
2018,6,7,5,15,91.5,30.5,3.2,12.25,40.5,128.79,77.68
2018,6,7,5,30,159.0,49.0,3.3,12.7,68.0,209.94,169.26
2018,6,7,5,45,240.0,63.5,3.4,13.1,107.5,307.62,255.85
2018,6,7,6,0,321.0,78.0,3.5,13.5,147.0,397.94,333.86
2018,6,7,6,15,386.0,89.0,3.55,14.0,193.5,475.15,398.47
2018,6,7,6,30,451.0,100.0,3.6,14.5,240.0,555.76,462.81
2018,6,7,6,45,501.5,108.0,3.6,15.0,289.0,621.85,512.88
2018,6,7,7,0,552.0,116.0,3.6,15.5,338.0,697.29,568.29
2018,6,7,7,15,589.5,122.0,3.55,15.95,387.5,752.02,606.16
2018,6,7,7,30,627.0,128.0,3.5,16.4,437.0,805.7,642.25
2018,6,7,7,45,657.0,132.5,3.45,16.85,486.0,848.83,669.76
2018,6,7,8,0,687.0,137.0,3.4,17.3,535.0,890.02,695.34
2018,6,7,8,15,709.5,141.0,3.35,17.8,581.5,920.81,713.02
2018,6,7,8,30,732.0,145.0,3.3,18.3,628.0,948.98,728.7
2018,6,7,8,45,751.5,147.0,3.25,18.75,671.5,968.87,738.69
2018,6,7,9,0,771.0,149.0,3.2,19.2,715.0,977.9,741.34
2018,6,7,9,15,792.0,148.0,3.25,19.65,755.5,990.32,747.25
2018,6,7,9,30,813.0,147.0,3.3,20.1,796.0,999.28,750.88
2018,6,7,9,45,832.5,143.0,3.4,20.5,831.5,999.99,749.65
2018,6,7,10,0,852.0,139.0,3.5,20.9,867.0,983.82,737.26
2018,6,7,10,15,860.5,140.0,3.6,21.2,894.5,972.36,728.58
2018,6,7,10,30,869.0,141.0,3.7,21.5,922.0,957.57,717.68
2018,6,7,10,45,875.5,141.0,3.75,21.85,942.5,936.72,702.35
2018,6,7,11,0,882.0,141.0,3.8,22.2,963.0,912.76,685.01
2018,6,7,11,15,887.5,140.0,3.85,22.4,977.0,884.05,664.88
2018,6,7,11,30,893.0,139.0,3.9,22.6,991.0,852.55,642.83
2018,6,7,11,45,899.0,137.0,3.95,22.8,999.0,817.99,618.61
2018,6,7,12,0,905.0,135.0,4.0,23.0,1007.0,780.96,592.05
2018,6,7,12,15,904.0,135.0,4.05,23.1,1005.0,738.32,560.15
2018,6,7,12,30,903.0,135.0,4.1,23.2,1003.0,694.08,526.44
2018,6,7,12,45,900.0,135.5,4.1,23.35,993.5,647.58,490.08
2018,6,7,13,0,897.0,136.0,4.1,23.5,984.0,599.98,452.06
2018,6,7,13,15,895.0,134.0,4.15,23.5,968.0,550.25,411.89
2018,6,7,13,30,893.0,132.0,4.2,23.5,952.0,499.7,369.97
2018,6,7,13,45,890.5,130.0,4.2,23.5,930.5,448.3,326.24
2018,6,7,14,0,888.0,128.0,4.2,23.5,909.0,396.45,281.23
2018,6,7,14,15,883.0,125.5,4.2,23.4,880.5,343.31,234.87
2018,6,7,14,30,878.0,123.0,4.2,23.3,852.0,290.37,188.95
2018,6,7,14,45,870.0,120.0,4.2,23.2,816.5,236.98,144.67
2018,6,7,15,0,862.0,117.0,4.2,23.1,781.0,184.5,105.67
2018,6,7,15,15,850.0,115.0,4.2,23.1,740.5,123.04,68.63
2018,6,7,15,30,838.0,113.0,4.2,23.1,700.0,79.18,61.17
2018,6,7,15,45,823.5,109.5,4.2,22.7,655.5,78.47,60.88
2018,6,7,16,0,809.0,106.0,4.2,22.3,611.0,77.64,60.46
2018,6,7,16,15,790.5,102.0,4.15,21.9,563.5,76.29,59.6
2018,6,7,16,30,772.0,98.0,4.1,21.5,516.0,74.81,58.64
2018,6,7,16,45,746.0,93.5,4.1,21.1,465.5,72.74,57.17
2018,6,7,17,0,720.0,89.0,4.1,20.7,415.0,64.55,50.4
2018,6,7,17,15,683.5,85.0,4.05,20.05,364.5,62.71,49.1
2018,6,7,17,30,647.0,81.0,4.0,19.4,314.0,60.85,47.74
2018,6,7,17,45,596.5,75.0,3.95,18.8,264.0,57.31,44.82
2018,6,7,18,0,546.0,69.0,3.9,18.2,214.0,53.72,41.72
2018,6,7,18,15,474.0,61.0,3.7,17.5,168.0,48.29,36.85
2018,6,7,18,30,402.0,53.0,3.5,16.8,122.0,42.8,31.7
2018,6,7,18,45,298.0,42.0,3.35,16.15,84.5,32.44,22.02
2018,6,7,19,0,194.0,31.0,3.2,15.5,47.0,24.03,11.38
2018,6,7,19,15,105.0,17.5,3.2,15.1,25.5,14.94,0.0
2018,6,7,19,30,16.0,4.0,3.2,14.7,4.0,3.41,0.0
2018,6,7,19,45,8.0,2.0,3.15,14.3,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,8,4,45,42.0,7.5,2.35,11.95,9.0,0.0,0.0
2018,6,8,5,0,84.0,15.0,2.4,12.2,18.0,67.05,0.0
2018,6,8,5,15,190.0,28.0,2.45,12.75,47.5,205.44,127.8
2018,6,8,5,30,296.0,41.0,2.5,13.3,77.0,310.63,250.88
2018,6,8,5,45,379.0,50.5,2.55,13.8,118.5,398.64,329.69
2018,6,8,6,0,462.0,60.0,2.6,14.3,160.0,491.92,407.46
2018,6,8,6,15,520.5,68.0,2.55,15.0,207.5,567.11,467.01
2018,6,8,6,30,579.0,76.0,2.5,15.7,255.0,644.34,525.11
2018,6,8,6,45,621.0,81.0,2.45,16.4,304.0,704.25,567.46
2018,6,8,7,0,663.0,86.0,2.4,17.1,353.0,764.17,608.0
2018,6,8,7,15,694.5,90.5,2.4,17.85,403.0,813.02,639.23
2018,6,8,7,30,726.0,95.0,2.4,18.6,453.0,860.65,668.67
2018,6,8,7,45,749.0,98.5,2.45,19.35,501.5,891.3,685.97
2018,6,8,8,0,772.0,102.0,2.5,20.1,550.0,925.79,705.74
2018,6,8,8,15,791.0,104.5,2.5,20.8,596.0,952.49,719.57
2018,6,8,8,30,810.0,107.0,2.5,21.5,642.0,976.37,731.41
2018,6,8,8,45,824.0,109.0,2.5,22.15,684.0,991.54,737.56
2018,6,8,9,0,838.0,111.0,2.5,22.8,726.0,990.89,733.45
2018,6,8,9,15,849.0,113.0,2.55,23.35,764.0,996.6,734.62
2018,6,8,9,30,860.0,115.0,2.6,23.9,802.0,999.0,733.68
2018,6,8,9,45,868.0,116.5,2.6,24.4,834.0,994.48,728.07
2018,6,8,10,0,876.0,118.0,2.6,24.9,866.0,986.59,720.49
2018,6,8,10,15,883.0,118.5,2.65,25.3,892.5,973.35,710.37
2018,6,8,10,30,890.0,119.0,2.7,25.7,919.0,956.8,698.25
2018,6,8,10,45,896.0,119.0,2.8,26.1,939.5,935.6,683.6
2018,6,8,11,0,902.0,119.0,2.9,26.5,960.0,911.26,666.92
2018,6,8,11,15,904.5,118.5,2.95,26.7,972.0,880.45,646.13
2018,6,8,11,30,907.0,118.0,3.0,26.9,984.0,846.96,623.53
2018,6,8,11,45,909.5,117.5,3.1,27.15,990.0,810.97,599.32
2018,6,8,12,0,912.0,117.0,3.2,27.4,996.0,772.66,573.32
2018,6,8,12,15,909.5,118.5,3.35,27.45,994.0,730.33,543.0
2018,6,8,12,30,907.0,120.0,3.5,27.5,992.0,686.42,510.78
2018,6,8,12,45,902.0,121.0,3.6,27.55,981.5,639.26,475.21
2018,6,8,13,0,897.0,122.0,3.7,27.6,971.0,591.14,437.99
2018,6,8,13,15,894.0,121.0,3.8,27.5,955.0,541.85,399.11
2018,6,8,13,30,891.0,120.0,3.9,27.4,939.0,491.81,358.5
2018,6,8,13,45,887.5,118.0,4.0,27.35,916.5,440.31,315.59
2018,6,8,14,0,884.0,116.0,4.1,27.3,894.0,388.47,271.43
2018,6,8,14,15,879.0,113.5,4.15,27.1,865.5,335.73,226.12
2018,6,8,14,30,874.0,111.0,4.2,26.9,837.0,283.18,181.16
2018,6,8,14,45,867.5,107.5,4.3,26.7,802.5,230.13,137.63
2018,6,8,15,0,861.0,104.0,4.4,26.5,768.0,177.84,99.04
2018,6,8,15,15,849.0,102.5,4.4,26.5,728.5,127.29,70.65
2018,6,8,15,30,837.0,101.0,4.4,26.5,689.0,83.03,63.49
2018,6,8,15,45,826.0,97.0,4.45,25.75,646.0,81.13,62.32
2018,6,8,16,0,815.0,93.0,4.5,25.0,603.0,69.2,52.72
2018,6,8,16,15,801.5,88.0,4.45,24.5,556.5,66.95,51.11
2018,6,8,16,30,788.0,83.0,4.4,24.0,510.0,64.5,49.32
2018,6,8,16,45,768.5,78.5,4.35,23.5,462.0,62.13,47.58
2018,6,8,17,0,749.0,74.0,4.3,23.0,414.0,59.62,45.7
2018,6,8,17,15,720.0,70.0,4.15,22.4,365.0,57.24,43.91
2018,6,8,17,30,691.0,66.0,4.0,21.8,316.0,54.78,42.02
2018,6,8,17,45,651.0,60.5,3.9,21.15,267.5,50.94,38.85
2018,6,8,18,0,611.0,55.0,3.8,20.5,219.0,43.18,32.15
2018,6,8,18,15,547.0,49.0,3.65,19.85,173.0,38.92,28.35
2018,6,8,18,30,483.0,43.0,3.5,19.2,127.0,34.65,24.36
2018,6,8,18,45,383.0,35.5,3.3,18.5,89.0,28.95,18.88
2018,6,8,19,0,283.0,28.0,3.1,17.8,51.0,23.28,11.03
2018,6,8,19,15,160.0,16.5,3.05,17.4,28.0,14.08,0.0
2018,6,8,19,30,37.0,5.0,3.0,17.0,5.0,4.27,0.0
2018,6,8,19,45,18.5,2.5,3.0,16.6,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,9,4,45,19.5,6.0,2.95,13.5,6.5,0.0,0.0
2018,6,9,5,0,39.0,12.0,3.1,13.6,13.0,35.42,0.0
2018,6,9,5,15,22.5,20.5,3.25,13.8,21.5,45.69,24.19
2018,6,9,5,30,6.0,29.0,3.4,14.0,30.0,28.36,17.83
2018,6,9,5,45,3.0,42.5,3.6,14.15,43.0,39.03,27.4
2018,6,9,6,0,0.0,56.0,3.8,14.3,56.0,49.2,36.31
2018,6,9,6,15,68.0,85.0,3.85,14.45,106.0,163.53,135.88
2018,6,9,6,30,136.0,114.0,3.9,14.6,156.0,260.6,218.96
2018,6,9,6,45,185.5,134.0,3.95,14.75,202.5,330.31,277.16
2018,6,9,7,0,235.0,154.0,4.0,14.9,249.0,421.7,351.0
2018,6,9,7,15,271.5,171.5,4.0,15.05,295.0,479.37,396.06
2018,6,9,7,30,308.0,189.0,4.0,15.2,341.0,537.35,440.43
2018,6,9,7,45,336.5,203.0,4.0,15.4,385.0,582.89,474.09
2018,6,9,8,0,365.0,217.0,4.0,15.6,429.0,627.85,506.74
2018,6,9,8,15,541.5,180.0,4.05,15.9,523.0,785.41,626.03
2018,6,9,8,30,718.0,143.0,4.1,16.2,617.0,932.42,728.94
2018,6,9,8,45,693.5,163.0,4.1,16.5,645.5,928.5,722.4
2018,6,9,9,0,669.0,183.0,4.1,16.8,674.0,920.72,714.47
2018,6,9,9,15,551.5,246.5,4.15,17.2,665.5,853.32,662.66
2018,6,9,9,30,434.0,310.0,4.2,17.6,657.0,791.22,612.8
2018,6,9,9,45,523.0,286.5,4.25,18.05,721.5,843.76,651.0
2018,6,9,10,0,612.0,263.0,4.3,18.5,786.0,896.66,687.91
2018,6,9,10,15,670.0,243.0,4.4,18.9,832.0,914.62,699.93
2018,6,9,10,30,728.0,223.0,4.5,19.3,878.0,927.33,708.15
2018,6,9,10,45,774.0,202.5,4.55,19.75,912.5,914.98,697.95
2018,6,9,11,0,820.0,182.0,4.6,20.2,947.0,908.4,692.06
2018,6,9,11,15,779.5,210.5,4.7,20.4,946.0,866.39,662.45
2018,6,9,11,30,739.0,239.0,4.8,20.6,945.0,831.2,635.64
2018,6,9,11,45,567.5,325.0,4.9,20.75,869.0,735.35,562.84
2018,6,9,12,0,396.0,411.0,5.0,20.9,793.0,643.28,492.2
2018,6,9,12,15,440.5,400.5,5.05,20.95,824.5,639.2,489.33
2018,6,9,12,30,485.0,390.0,5.1,21.0,856.0,629.25,481.37
2018,6,9,12,45,632.0,301.0,5.1,21.05,903.0,614.53,470.76
2018,6,9,13,0,779.0,212.0,5.1,21.1,950.0,592.76,453.19
2018,6,9,13,15,711.0,245.5,5.15,21.15,910.0,536.82,408.0
2018,6,9,13,30,643.0,279.0,5.2,21.2,870.0,485.72,366.29
2018,6,9,13,45,587.0,298.5,5.25,21.25,828.0,440.35,328.77
2018,6,9,14,0,531.0,318.0,5.3,21.3,786.0,394.88,291.38
2018,6,9,14,15,576.0,283.0,5.35,21.2,775.0,350.44,252.52
2018,6,9,14,30,621.0,248.0,5.4,21.1,764.0,297.99,206.84
2018,6,9,14,45,628.5,230.5,5.4,21.0,734.0,249.28,166.17
2018,6,9,15,0,636.0,213.0,5.4,20.9,704.0,200.35,128.44
2018,6,9,15,15,556.0,228.0,5.4,20.9,641.0,167.82,112.96
2018,6,9,15,30,476.0,243.0,5.4,20.9,578.0,141.98,114.46
2018,6,9,15,45,549.0,200.0,5.5,20.5,562.5,122.62,98.71
2018,6,9,16,0,622.0,157.0,5.6,20.1,547.0,98.64,78.86
2018,6,9,16,15,632.5,139.5,5.55,19.75,509.0,90.56,72.33
2018,6,9,16,30,643.0,122.0,5.5,19.4,471.0,81.81,65.16
2018,6,9,16,45,606.0,117.5,5.4,19.05,421.5,80.58,64.42
2018,6,9,17,0,569.0,113.0,5.3,18.7,372.0,79.3,63.62
2018,6,9,17,15,467.5,116.0,5.2,18.25,312.0,81.52,65.86
2018,6,9,17,30,366.0,119.0,5.1,17.8,252.0,83.65,68.0
2018,6,9,17,45,303.0,106.5,5.0,17.35,205.5,78.62,63.8
2018,6,9,18,0,240.0,94.0,4.9,16.9,159.0,69.73,56.03
2018,6,9,18,15,198.5,76.5,4.7,16.45,123.0,57.5,45.11
2018,6,9,18,30,157.0,59.0,4.5,16.0,87.0,44.97,33.73
2018,6,9,18,45,130.5,44.0,4.35,15.55,62.5,33.95,23.45
2018,6,9,19,0,104.0,29.0,4.2,15.1,38.0,22.7,11.05
2018,6,9,19,15,56.5,16.5,4.1,14.9,21.0,14.08,0.0
2018,6,9,19,30,9.0,4.0,4.0,14.7,4.0,3.41,0.0
2018,6,9,19,45,4.5,2.0,3.9,14.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,10,4,45,17.5,6.5,2.35,10.5,7.0,0.0,0.0
2018,6,10,5,0,35.0,13.0,2.4,10.8,14.0,33.68,0.0
2018,6,10,5,15,101.0,27.5,2.45,11.35,38.0,127.89,79.2
2018,6,10,5,30,167.0,42.0,2.5,11.9,62.0,217.66,176.06
2018,6,10,5,45,248.5,55.5,2.55,12.45,101.0,301.68,251.43
2018,6,10,6,0,330.0,69.0,2.6,13.0,140.0,391.87,328.89
2018,6,10,6,15,431.0,75.0,2.6,13.75,193.0,492.8,411.37
2018,6,10,6,30,532.0,81.0,2.6,14.5,246.0,609.02,501.32
2018,6,10,6,45,601.0,84.0,2.65,15.25,301.5,689.74,560.34
2018,6,10,7,0,670.0,87.0,2.7,16.0,357.0,771.72,618.08
2018,6,10,7,15,702.5,91.0,2.65,16.65,407.5,821.06,649.64
2018,6,10,7,30,735.0,95.0,2.6,17.3,458.0,869.2,679.53
2018,6,10,7,45,759.0,98.0,2.55,17.95,506.5,900.44,696.76
2018,6,10,8,0,783.0,101.0,2.5,18.6,555.0,935.51,716.37
2018,6,10,8,15,801.5,103.0,2.45,19.15,601.0,961.27,729.49
2018,6,10,8,30,820.0,105.0,2.4,19.7,647.0,984.18,740.6
2018,6,10,8,45,834.5,107.5,2.3,20.25,690.0,1000.58,746.78
2018,6,10,9,0,849.0,110.0,2.2,20.8,733.0,1001.19,742.6
2018,6,10,9,15,861.0,111.0,2.2,21.3,771.0,1006.88,743.36
2018,6,10,9,30,873.0,112.0,2.2,21.8,809.0,1009.25,742.02
2018,6,10,9,45,884.0,111.0,2.15,22.25,842.0,1005.1,736.21
2018,6,10,10,0,895.0,110.0,2.1,22.7,875.0,997.57,728.45
2018,6,10,10,15,902.0,110.0,2.1,23.05,901.5,983.78,717.71
2018,6,10,10,30,909.0,110.0,2.1,23.4,928.0,966.66,705.03
2018,6,10,10,45,915.0,109.0,2.15,23.8,947.5,944.38,689.53
2018,6,10,11,0,921.0,108.0,2.2,24.2,967.0,918.95,672.06
2018,6,10,11,15,925.0,107.0,2.3,24.4,980.0,888.77,652.45
2018,6,10,11,30,929.0,106.0,2.4,24.6,993.0,855.77,630.85
2018,6,10,11,45,932.5,104.0,2.55,24.8,999.0,818.89,606.8
2018,6,10,12,0,936.0,102.0,2.7,25.0,1005.0,779.62,580.81
2018,6,10,12,15,935.0,101.5,2.8,25.1,1002.5,736.21,550.07
2018,6,10,12,30,934.0,101.0,2.9,25.2,1000.0,691.1,516.84
2018,6,10,12,45,930.5,101.5,3.05,25.25,990.0,643.71,481.32
2018,6,10,13,0,927.0,102.0,3.2,25.3,980.0,595.15,443.86
2018,6,10,13,15,924.5,100.5,3.3,25.25,964.0,544.66,403.86
2018,6,10,13,30,922.0,99.0,3.4,25.2,948.0,493.31,361.97
2018,6,10,13,45,917.5,98.0,3.5,25.2,925.0,440.82,317.94
2018,6,10,14,0,913.0,97.0,3.6,25.2,902.0,388.03,272.62
2018,6,10,14,15,907.5,95.5,3.7,25.0,873.5,334.52,226.3
2018,6,10,14,30,902.0,94.0,3.8,24.8,845.0,281.21,180.25
2018,6,10,14,45,895.0,92.0,3.9,24.65,810.5,227.72,135.76
2018,6,10,15,0,888.0,90.0,4.0,24.5,776.0,175.01,96.23
2018,6,10,15,15,877.0,88.0,4.0,24.5,736.0,122.97,66.11
2018,6,10,15,30,866.0,86.0,4.0,24.5,696.0,74.75,57.12
2018,6,10,15,45,853.5,83.5,4.1,23.9,652.5,73.45,56.36
2018,6,10,16,0,841.0,81.0,4.2,23.3,609.0,72.02,55.46
2018,6,10,16,15,824.5,78.0,4.2,22.95,562.0,70.05,54.06
2018,6,10,16,30,808.0,75.0,4.2,22.6,515.0,67.94,52.53
2018,6,10,16,45,786.0,72.0,4.2,22.2,466.5,57.74,44.07
2018,6,10,17,0,764.0,69.0,4.2,21.8,418.0,56.1,42.9
2018,6,10,17,15,733.5,66.0,4.1,21.25,368.5,54.3,41.59
2018,6,10,17,30,703.0,63.0,4.0,20.7,319.0,52.49,40.22
2018,6,10,17,45,661.0,58.0,3.95,20.15,270.0,48.94,37.27
2018,6,10,18,0,619.0,53.0,3.9,19.6,221.0,45.32,34.15
2018,6,10,18,15,555.5,48.0,3.7,18.95,175.5,38.13,27.78
2018,6,10,18,30,492.0,43.0,3.5,18.3,130.0,34.63,24.48
2018,6,10,18,45,393.0,35.5,3.35,17.65,91.5,28.91,18.99
2018,6,10,19,0,294.0,28.0,3.2,17.0,53.0,23.22,11.56
2018,6,10,19,15,167.0,16.5,3.15,16.6,29.0,14.08,0.0
2018,6,10,19,30,40.0,5.0,3.1,16.2,5.0,4.27,0.0
2018,6,10,19,45,20.0,2.5,3.05,15.8,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,11,4,45,61.5,7.5,2.25,13.0,9.5,0.0,0.0
2018,6,11,5,0,123.0,15.0,2.3,13.3,19.0,92.11,0.0
2018,6,11,5,15,246.0,25.5,2.25,13.8,50.0,240.95,152.15
2018,6,11,5,30,369.0,36.0,2.2,14.3,81.0,358.93,288.46
2018,6,11,5,45,450.5,42.5,2.15,14.8,122.5,443.87,363.27
2018,6,11,6,0,532.0,49.0,2.1,15.3,164.0,533.79,436.84
2018,6,11,6,15,586.5,54.5,2.05,16.15,211.5,603.91,490.85
2018,6,11,6,30,641.0,60.0,2.0,17.0,259.0,675.98,543.3
2018,6,11,6,45,680.0,64.0,1.95,17.8,308.5,728.48,578.79
2018,6,11,7,0,719.0,68.0,1.9,18.6,358.0,786.17,616.37
2018,6,11,7,15,747.5,71.0,1.9,19.4,407.5,831.85,644.36
2018,6,11,7,30,776.0,74.0,1.9,20.2,457.0,876.07,670.5
2018,6,11,7,45,797.0,77.0,1.85,21.0,505.5,911.07,689.09
2018,6,11,8,0,818.0,80.0,1.8,21.8,554.0,932.44,698.19
2018,6,11,8,15,834.5,82.0,1.75,22.45,600.0,956.63,709.51
2018,6,11,8,30,851.0,84.0,1.7,23.1,646.0,978.04,718.81
2018,6,11,8,45,864.0,85.5,1.65,23.7,688.5,992.28,723.56
2018,6,11,9,0,877.0,87.0,1.6,24.3,731.0,1003.35,726.39
2018,6,11,9,15,878.5,93.5,1.55,24.85,767.0,1005.18,723.61
2018,6,11,9,30,880.0,100.0,1.5,25.4,803.0,1003.44,718.84
2018,6,11,9,45,878.0,107.0,1.5,25.9,833.0,995.18,711.09
2018,6,11,10,0,876.0,114.0,1.5,26.4,863.0,983.45,701.41
2018,6,11,10,15,882.5,115.5,1.5,26.8,890.0,971.0,691.75
2018,6,11,10,30,889.0,117.0,1.5,27.2,917.0,955.21,680.14
2018,6,11,10,45,893.5,118.0,1.55,27.6,937.0,933.83,665.82
2018,6,11,11,0,898.0,119.0,1.6,28.0,957.0,909.34,649.61
2018,6,11,11,15,902.0,119.5,1.65,28.25,971.0,880.96,631.31
2018,6,11,11,30,906.0,120.0,1.7,28.5,985.0,849.76,611.15
2018,6,11,11,45,908.0,120.0,1.8,28.8,991.5,813.92,588.22
2018,6,11,12,0,910.0,120.0,1.9,29.1,998.0,775.79,563.53
2018,6,11,12,15,911.5,118.5,1.95,29.25,997.0,734.06,534.26
2018,6,11,12,30,913.0,117.0,2.0,29.4,996.0,690.54,503.06
2018,6,11,12,45,915.0,115.0,2.1,29.6,989.0,645.31,470.01
2018,6,11,13,0,917.0,113.0,2.2,29.8,982.0,598.53,434.83
2018,6,11,13,15,914.5,112.0,2.3,29.85,966.5,548.76,396.65
2018,6,11,13,30,912.0,111.0,2.4,29.9,951.0,498.14,356.61
2018,6,11,13,45,907.5,110.0,2.5,29.95,928.5,446.05,314.27
2018,6,11,14,0,903.0,109.0,2.6,30.0,906.0,393.66,270.63
2018,6,11,14,15,896.5,108.0,2.65,29.9,877.0,340.59,225.91
2018,6,11,14,30,890.0,107.0,2.7,29.8,848.0,287.83,181.52
2018,6,11,14,45,882.0,105.0,2.75,29.75,813.5,234.67,138.42
2018,6,11,15,0,874.0,103.0,2.8,29.7,779.0,182.39,100.1
2018,6,11,15,15,863.0,101.0,2.8,29.7,739.5,130.95,70.79
2018,6,11,15,30,852.0,99.0,2.8,29.7,700.0,82.12,61.83
2018,6,11,15,45,838.0,96.5,2.85,29.25,656.0,81.02,61.27
2018,6,11,16,0,824.0,94.0,2.9,28.8,612.0,69.91,52.42
2018,6,11,16,15,806.0,91.0,2.9,28.4,565.0,68.93,51.88
2018,6,11,16,30,788.0,88.0,2.9,28.0,518.0,67.87,51.26
2018,6,11,16,45,763.5,84.5,2.9,27.65,468.5,66.27,50.18
2018,6,11,17,0,739.0,81.0,2.9,27.3,419.0,64.6,49.03
2018,6,11,17,15,706.0,77.0,2.85,26.5,369.0,62.37,47.48
2018,6,11,17,30,673.0,73.0,2.8,25.7,319.0,55.1,41.58
2018,6,11,17,45,627.5,68.0,2.8,24.95,270.0,52.1,39.21
2018,6,11,18,0,582.0,63.0,2.8,24.2,221.0,49.07,36.7
2018,6,11,18,15,515.0,56.0,2.75,23.25,175.0,44.26,32.53
2018,6,11,18,30,448.0,49.0,2.7,22.3,129.0,39.4,28.12
2018,6,11,18,45,348.0,40.0,2.65,21.3,90.5,32.63,21.81
2018,6,11,19,0,248.0,31.0,2.6,20.3,52.0,25.81,13.48
2018,6,11,19,15,138.0,18.0,2.6,19.75,28.5,15.36,0.0
2018,6,11,19,30,28.0,5.0,2.6,19.2,5.0,4.27,0.0
2018,6,11,19,45,14.0,2.5,2.55,18.65,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,12,4,45,73.0,7.5,1.4,15.65,10.0,0.0,0.0
2018,6,12,5,0,146.0,15.0,1.4,16.0,20.0,106.88,0.0
2018,6,12,5,15,276.5,24.5,1.4,16.8,52.0,260.94,162.74
2018,6,12,5,30,407.0,34.0,1.4,17.6,84.0,384.2,302.7
2018,6,12,5,45,489.0,41.0,1.4,18.4,127.5,471.26,376.84
2018,6,12,6,0,571.0,48.0,1.4,19.2,171.0,563.64,449.5
2018,6,12,6,15,624.5,52.5,1.4,19.85,219.0,627.05,497.07
2018,6,12,6,30,678.0,57.0,1.4,20.5,267.0,698.8,548.06
2018,6,12,6,45,715.0,60.5,1.4,21.15,317.0,755.23,585.55
2018,6,12,7,0,752.0,64.0,1.4,21.8,367.0,811.24,621.15
2018,6,12,7,15,779.0,67.0,1.45,22.6,417.5,856.24,648.11
2018,6,12,7,30,806.0,70.0,1.5,23.4,468.0,899.65,673.28
2018,6,12,7,45,826.0,72.5,1.55,24.25,517.0,922.58,684.23
2018,6,12,8,0,846.0,75.0,1.6,25.1,566.0,953.99,700.74
2018,6,12,8,15,861.5,77.0,1.65,25.75,612.0,977.6,712.44
2018,6,12,8,30,877.0,79.0,1.7,26.4,658.0,998.33,722.32
2018,6,12,8,45,888.5,81.5,1.75,27.05,701.0,1012.48,728.06
2018,6,12,9,0,900.0,84.0,1.8,27.7,744.0,1023.33,731.86
2018,6,12,9,15,909.5,85.5,1.85,28.15,782.5,1027.56,732.23
2018,6,12,9,30,919.0,87.0,1.9,28.6,821.0,1028.33,730.64
2018,6,12,9,45,926.0,88.0,2.0,29.05,853.5,1022.53,725.77
2018,6,12,10,0,933.0,89.0,2.1,29.5,886.0,1013.24,718.86
2018,6,12,10,15,938.0,90.0,2.15,29.75,912.5,998.53,708.67
2018,6,12,10,30,943.0,91.0,2.2,30.0,939.0,980.41,696.48
2018,6,12,10,45,947.0,91.5,2.25,30.3,959.5,957.52,681.23
2018,6,12,11,0,951.0,92.0,2.3,30.6,980.0,931.42,664.01
2018,6,12,11,15,953.0,93.0,2.4,30.7,993.0,900.98,644.96
2018,6,12,11,30,955.0,94.0,2.5,30.8,1006.0,867.65,623.91
2018,6,12,11,45,955.5,94.5,2.6,30.9,1012.0,830.03,599.86
