Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,12,0,956.0,95.0,2.7,31.0,1018.0,790.04,574.0
2018,6,12,12,15,954.5,95.5,2.8,31.0,1016.0,746.52,544.47
2018,6,12,12,30,953.0,96.0,2.9,31.0,1014.0,701.22,512.12
2018,6,12,12,45,949.5,97.5,2.95,30.95,1005.0,653.89,477.33
2018,6,12,13,0,946.0,99.0,3.0,30.9,996.0,605.31,440.66
2018,6,12,13,15,943.5,98.5,3.1,30.8,980.5,554.72,401.7
2018,6,12,13,30,941.0,98.0,3.2,30.7,965.0,503.21,360.8
2018,6,12,13,45,938.0,96.5,3.25,30.6,943.0,450.06,317.37
2018,6,12,14,0,935.0,95.0,3.3,30.5,921.0,396.44,272.5
2018,6,12,14,15,929.0,94.5,3.35,30.3,892.0,342.33,226.69
2018,6,12,14,30,923.0,94.0,3.4,30.1,863.0,288.45,181.13
2018,6,12,14,45,915.5,92.0,3.4,29.9,828.0,233.75,136.57
2018,6,12,15,0,908.0,90.0,3.4,29.7,793.0,179.88,96.83
2018,6,12,15,15,897.0,88.5,3.4,29.7,752.5,127.07,66.45
2018,6,12,15,30,886.0,87.0,3.4,29.7,712.0,75.83,56.73
2018,6,12,15,45,874.0,84.5,3.4,29.1,668.5,74.45,55.93
2018,6,12,16,0,862.0,82.0,3.4,28.5,625.0,73.02,55.07
2018,6,12,16,15,847.0,79.5,3.4,28.1,578.5,71.4,53.99
2018,6,12,16,30,832.0,77.0,3.4,27.7,532.0,69.64,52.81
2018,6,12,16,45,810.0,74.5,3.4,27.25,482.5,59.8,44.85
2018,6,12,17,0,788.0,72.0,3.4,26.8,433.0,58.57,44.06
2018,6,12,17,15,757.0,68.5,3.35,26.1,382.0,56.44,42.53
2018,6,12,17,30,726.0,65.0,3.3,25.4,331.0,54.26,40.92
2018,6,12,17,45,683.5,60.5,3.25,24.7,281.0,51.14,38.43
2018,6,12,18,0,641.0,56.0,3.2,24.0,231.0,47.98,35.8
2018,6,12,18,15,576.5,50.5,3.1,23.05,184.0,40.2,29.08
2018,6,12,18,30,512.0,45.0,3.0,22.1,137.0,36.34,25.54
2018,6,12,18,45,410.0,37.5,2.9,21.1,97.0,30.64,20.18
2018,6,12,19,0,308.0,30.0,2.8,20.1,57.0,24.99,13.09
2018,6,12,19,15,175.0,18.0,2.85,19.55,31.5,15.36,0.0
2018,6,12,19,30,42.0,6.0,2.9,19.0,6.0,5.12,0.0
2018,6,12,19,45,21.0,3.0,2.9,18.45,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,13,4,45,64.5,8.0,2.2,13.8,10.0,0.0,0.0
2018,6,13,5,0,129.0,16.0,2.2,14.1,20.0,96.73,0.0
2018,6,13,5,15,259.0,26.5,2.25,14.75,52.5,250.43,157.85
2018,6,13,5,30,389.0,37.0,2.3,15.4,85.0,374.22,299.37
2018,6,13,5,45,474.5,44.0,2.3,16.05,128.5,463.95,377.53
2018,6,13,6,0,560.0,51.0,2.3,16.7,172.0,558.81,454.38
2018,6,13,6,15,616.0,56.0,2.25,17.4,220.5,630.56,509.45
2018,6,13,6,30,672.0,61.0,2.2,18.1,269.0,698.5,558.71
2018,6,13,6,45,711.0,65.0,2.15,18.8,320.0,757.43,598.85
2018,6,13,7,0,750.0,69.0,2.1,19.5,371.0,815.98,636.84
2018,6,13,7,15,778.0,72.0,2.1,20.4,422.0,861.96,664.44
2018,6,13,7,30,806.0,75.0,2.1,21.3,473.0,906.34,690.1
2018,6,13,7,45,826.0,77.5,2.1,22.2,521.5,940.23,707.94
2018,6,13,8,0,846.0,80.0,2.1,23.1,570.0,960.37,716.35
2018,6,13,8,15,861.0,82.5,2.1,23.9,616.5,984.01,727.37
2018,6,13,8,30,876.0,85.0,2.1,24.7,663.0,1004.73,736.33
2018,6,13,8,45,888.5,86.5,2.05,25.55,706.0,1018.58,740.1
2018,6,13,9,0,901.0,88.0,2.0,26.4,749.0,1029.17,741.89
2018,6,13,9,15,907.0,91.0,2.05,27.0,786.0,1031.51,740.59
2018,6,13,9,30,913.0,94.0,2.1,27.6,823.0,1030.35,737.31
2018,6,13,9,45,915.0,98.0,2.15,28.2,854.0,1022.77,730.17
2018,6,13,10,0,917.0,102.0,2.2,28.8,885.0,1011.68,721.04
2018,6,13,10,15,923.0,102.5,2.25,29.25,912.0,997.4,710.5
2018,6,13,10,30,929.0,103.0,2.3,29.7,939.0,979.75,697.95
2018,6,13,10,45,932.5,103.5,2.35,30.15,958.5,956.47,681.95
2018,6,13,11,0,936.0,104.0,2.4,30.6,978.0,930.04,664.04
2018,6,13,11,15,937.5,105.0,2.5,30.8,990.5,899.33,644.47
2018,6,13,11,30,939.0,106.0,2.6,31.0,1003.0,865.82,622.96
2018,6,13,11,45,940.5,105.5,2.7,31.25,1009.0,828.43,598.63
2018,6,13,12,0,942.0,105.0,2.8,31.5,1015.0,788.71,572.54
2018,6,13,12,15,938.0,107.0,2.95,31.5,1012.0,745.01,542.84
2018,6,13,12,30,934.0,109.0,3.1,31.5,1009.0,699.73,510.68
2018,6,13,12,45,928.5,111.0,3.25,31.55,999.0,652.2,475.9
2018,6,13,13,0,923.0,113.0,3.4,31.6,989.0,603.64,439.35
2018,6,13,13,15,919.5,113.0,3.55,31.45,973.0,553.84,401.13
2018,6,13,13,30,916.0,113.0,3.7,31.3,957.0,503.26,361.08
2018,6,13,13,45,911.0,111.5,3.8,31.15,934.0,450.45,318.15
2018,6,13,14,0,906.0,110.0,3.9,31.0,911.0,397.4,273.95
2018,6,13,14,15,899.5,109.0,4.0,30.65,882.0,344.2,229.15
2018,6,13,14,30,893.0,108.0,4.1,30.3,853.0,291.31,184.59
2018,6,13,14,45,884.5,106.0,4.2,30.0,818.0,237.91,141.17
2018,6,13,15,0,876.0,104.0,4.3,29.7,783.0,185.44,102.41
2018,6,13,15,15,865.0,102.0,4.3,29.7,743.5,133.89,72.4
2018,6,13,15,30,854.0,100.0,4.3,29.7,704.0,83.89,63.32
2018,6,13,15,45,841.0,97.5,4.4,28.75,660.5,81.65,61.94
2018,6,13,16,0,828.0,95.0,4.5,27.8,617.0,70.56,53.2
2018,6,13,16,15,811.5,92.0,4.5,27.25,570.5,69.63,52.73
2018,6,13,16,30,795.0,89.0,4.5,26.7,524.0,68.61,52.18
2018,6,13,16,45,771.0,85.5,4.5,26.1,474.5,67.04,51.17
2018,6,13,17,0,747.0,82.0,4.5,25.5,425.0,65.39,50.09
2018,6,13,17,15,716.0,77.5,4.45,24.75,375.0,62.82,48.22
2018,6,13,17,30,685.0,73.0,4.4,24.0,325.0,55.17,41.95
2018,6,13,17,45,640.0,68.0,4.35,23.2,275.5,52.16,39.56
2018,6,13,18,0,595.0,63.0,4.3,22.4,226.0,49.11,37.02
2018,6,13,18,15,529.0,56.0,4.2,21.6,179.5,44.28,32.79
2018,6,13,18,30,463.0,49.0,4.1,20.8,133.0,39.4,28.33
2018,6,13,18,45,364.0,40.5,3.95,19.95,94.0,33.05,22.34
2018,6,13,19,0,265.0,32.0,3.8,19.1,55.0,26.68,14.6
2018,6,13,19,15,149.0,19.0,3.8,18.55,30.5,14.85,0.0
2018,6,13,19,30,33.0,6.0,3.8,18.0,6.0,5.12,0.0
2018,6,13,19,45,16.5,3.0,3.8,17.45,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,14,4,45,45.0,8.0,2.95,12.65,9.5,0.0,0.0
2018,6,14,5,0,90.0,16.0,3.0,12.8,19.0,71.57,0.0
2018,6,14,5,15,207.0,28.5,2.95,13.3,50.0,217.72,137.48
2018,6,14,5,30,324.0,41.0,2.9,13.8,81.0,329.98,266.5
2018,6,14,5,45,411.5,49.5,2.9,14.3,123.5,421.67,348.01
2018,6,14,6,0,499.0,58.0,2.9,14.8,166.0,518.37,428.2
2018,6,14,6,15,558.0,64.0,2.75,15.35,213.5,592.52,486.61
2018,6,14,6,30,617.0,70.0,2.6,15.9,261.0,668.59,543.37
2018,6,14,6,45,566.5,87.5,2.5,16.45,287.0,662.27,535.97
2018,6,14,7,0,516.0,105.0,2.4,17.0,313.0,650.38,524.36
2018,6,14,7,15,402.0,142.5,2.3,17.55,317.5,588.78,474.04
2018,6,14,7,30,288.0,180.0,2.2,18.1,322.0,506.1,406.38
2018,6,14,7,45,399.0,173.0,2.05,18.65,392.0,631.22,499.82
2018,6,14,8,0,510.0,166.0,1.9,19.2,462.0,735.59,572.72
2018,6,14,8,15,617.5,151.5,1.85,19.7,539.0,839.98,641.49
2018,6,14,8,30,725.0,137.0,1.8,20.2,616.0,932.43,699.37
2018,6,14,8,45,799.5,118.5,1.75,20.7,678.5,978.18,724.73
2018,6,14,9,0,874.0,100.0,1.7,21.2,741.0,1015.72,744.75
2018,6,14,9,15,887.0,100.0,1.75,21.65,780.0,1021.61,745.95
2018,6,14,9,30,900.0,100.0,1.8,22.1,819.0,1024.14,745.52
2018,6,14,9,45,912.0,99.5,1.85,22.55,853.5,1021.67,742.07
2018,6,14,10,0,924.0,99.0,1.9,23.0,888.0,1015.68,736.57
2018,6,14,10,15,931.0,99.5,2.0,23.3,916.0,1002.37,727.59
2018,6,14,10,30,938.0,100.0,2.1,23.6,944.0,985.61,716.51
2018,6,14,10,45,942.5,101.0,2.25,23.95,965.0,963.63,702.47
2018,6,14,11,0,947.0,102.0,2.4,24.3,986.0,938.4,686.22
2018,6,14,11,15,950.0,101.5,2.5,24.5,999.0,907.37,666.0
2018,6,14,11,30,953.0,101.0,2.6,24.7,1012.0,873.49,643.77
2018,6,14,11,45,954.5,101.0,2.7,24.9,1018.0,836.18,619.07
2018,6,14,12,0,956.0,101.0,2.8,25.1,1024.0,796.47,592.51
2018,6,14,12,15,952.5,102.5,2.9,25.2,1021.0,752.28,561.48
2018,6,14,12,30,949.0,104.0,3.0,25.3,1018.0,706.46,527.8
2018,6,14,12,45,945.0,105.0,3.1,25.4,1008.5,658.54,491.72
2018,6,14,13,0,941.0,106.0,3.2,25.5,999.0,609.45,453.78
2018,6,14,13,15,938.5,105.5,3.25,25.45,983.5,559.07,413.9
2018,6,14,13,30,936.0,105.0,3.3,25.4,968.0,507.77,372.13
2018,6,14,13,45,932.0,103.0,3.35,25.35,945.0,454.11,327.44
2018,6,14,14,0,928.0,101.0,3.4,25.3,922.0,400.09,281.38
2018,6,14,14,15,921.5,100.5,3.45,25.15,893.0,346.18,234.81
2018,6,14,14,30,915.0,100.0,3.5,25.0,864.0,292.53,188.51
2018,6,14,14,45,906.0,98.0,3.5,24.85,828.0,237.95,143.12
2018,6,14,15,0,897.0,96.0,3.5,24.7,792.0,184.35,102.59
2018,6,14,15,15,885.5,95.0,3.5,24.7,752.0,132.33,71.65
2018,6,14,15,30,874.0,94.0,3.5,24.7,712.0,81.89,62.97
2018,6,14,15,45,860.0,91.5,3.5,24.2,667.5,78.41,60.41
2018,6,14,16,0,846.0,89.0,3.5,23.7,623.0,77.08,59.6
2018,6,14,16,15,827.0,86.5,3.5,23.35,575.0,66.21,50.7
2018,6,14,16,30,808.0,84.0,3.5,23.0,527.0,65.34,50.21
2018,6,14,16,45,782.5,81.0,3.5,22.6,477.0,63.95,49.29
2018,6,14,17,0,757.0,78.0,3.5,22.2,427.0,62.52,48.32
2018,6,14,17,15,726.5,74.5,3.45,21.65,377.5,60.6,46.94
2018,6,14,17,30,696.0,71.0,3.4,21.1,328.0,58.65,45.48
2018,6,14,17,45,650.0,66.5,3.4,20.55,278.0,51.11,39.09
2018,6,14,18,0,604.0,62.0,3.4,20.0,228.0,48.37,36.77
2018,6,14,18,15,536.0,56.0,3.3,19.35,181.5,44.3,33.14
2018,6,14,18,30,468.0,50.0,3.2,18.7,135.0,40.24,29.34
2018,6,14,18,45,365.5,41.0,3.1,18.05,95.5,33.46,22.92
2018,6,14,19,0,263.0,32.0,3.0,17.4,56.0,26.63,14.87
2018,6,14,19,15,151.5,20.0,3.0,16.95,32.0,15.63,0.0
2018,6,14,19,30,40.0,8.0,3.0,16.5,8.0,6.83,0.0
2018,6,14,19,45,20.0,4.0,3.05,16.05,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,4,45,37.5,8.0,2.85,12.55,9.5,0.0,0.0
2018,6,15,5,0,75.0,16.0,2.9,12.7,19.0,61.89,0.0
2018,6,15,5,15,183.5,29.0,2.95,13.15,48.5,202.33,127.09
2018,6,15,5,30,292.0,42.0,3.0,13.6,78.0,308.36,249.21
2018,6,15,5,45,379.0,51.0,3.05,14.0,119.0,397.99,329.71
2018,6,15,6,0,466.0,60.0,3.1,14.4,160.0,493.85,410.01
2018,6,15,6,15,524.0,66.5,3.1,14.9,206.5,566.86,468.72
2018,6,15,6,30,582.0,73.0,3.1,15.4,253.0,641.76,526.2
2018,6,15,6,45,623.0,78.5,3.15,15.9,302.0,701.47,569.9
2018,6,15,7,0,664.0,84.0,3.2,16.4,351.0,761.23,612.07
2018,6,15,7,15,694.0,88.0,3.2,16.75,400.0,808.13,643.54
2018,6,15,7,30,724.0,92.0,3.2,17.1,449.0,848.1,669.25
2018,6,15,7,45,747.0,95.5,3.25,17.5,497.0,885.02,692.48
2018,6,15,8,0,770.0,99.0,3.3,17.9,545.0,919.72,713.79
2018,6,15,8,15,789.5,101.0,3.3,18.3,591.0,946.55,729.04
2018,6,15,8,30,809.0,103.0,3.3,18.7,637.0,970.64,742.32
2018,6,15,8,45,824.5,105.0,3.3,19.15,680.0,987.68,750.62
2018,6,15,9,0,840.0,107.0,3.3,19.6,723.0,989.17,748.48
2018,6,15,9,15,851.0,108.5,3.3,19.9,760.5,994.77,749.84
2018,6,15,9,30,862.0,110.0,3.3,20.2,798.0,997.07,749.08
2018,6,15,9,45,870.0,111.5,3.3,20.55,830.5,993.01,744.08
2018,6,15,10,0,878.0,113.0,3.3,20.9,863.0,985.59,737.05
2018,6,15,10,15,885.0,114.0,3.35,21.15,890.0,973.32,727.59
2018,6,15,10,30,892.0,115.0,3.4,21.4,917.0,957.71,716.05
2018,6,15,10,45,897.5,115.0,3.45,21.6,937.5,936.49,700.97
2018,6,15,11,0,903.0,115.0,3.5,21.8,958.0,912.14,683.86
2018,6,15,11,15,908.0,114.5,3.55,21.9,972.5,883.89,664.38
2018,6,15,11,30,913.0,114.0,3.6,22.0,987.0,852.77,642.93
2018,6,15,11,45,915.5,113.5,3.65,22.1,993.5,817.0,618.18
2018,6,15,12,0,918.0,113.0,3.7,22.2,1000.0,778.89,591.68
2018,6,15,12,15,916.5,113.5,3.8,22.15,998.0,736.63,560.92
2018,6,15,12,30,915.0,114.0,3.9,22.1,996.0,692.71,527.9
2018,6,15,12,45,911.0,115.5,3.95,22.05,987.0,646.55,492.23
2018,6,15,13,0,907.0,117.0,4.0,22.0,978.0,599.28,454.81
2018,6,15,13,15,905.5,115.5,4.05,21.85,963.0,550.25,415.24
2018,6,15,13,30,904.0,114.0,4.1,21.7,948.0,500.29,373.79
2018,6,15,13,45,902.0,112.0,4.15,21.6,927.0,449.02,330.1
2018,6,15,14,0,900.0,110.0,4.2,21.5,906.0,397.22,284.95
2018,6,15,14,15,894.5,108.0,4.25,21.3,877.5,344.03,238.22
2018,6,15,14,30,889.0,106.0,4.3,21.1,849.0,291.06,191.73
2018,6,15,14,45,882.5,103.5,4.3,20.9,815.0,238.0,146.68
2018,6,15,15,0,876.0,101.0,4.3,20.7,781.0,185.65,106.2
2018,6,15,15,15,864.5,99.0,4.3,20.7,741.0,134.1,74.66
2018,6,15,15,30,853.0,97.0,4.3,20.7,701.0,84.16,65.94
2018,6,15,15,45,840.0,94.5,4.3,20.25,658.0,79.81,62.59
2018,6,15,16,0,827.0,92.0,4.3,19.8,615.0,78.57,61.83
2018,6,15,16,15,810.0,89.5,4.25,19.5,569.0,67.88,52.95
2018,6,15,16,30,793.0,87.0,4.2,19.2,523.0,67.14,52.56
2018,6,15,16,45,767.5,84.0,4.15,18.85,473.5,65.85,51.71
2018,6,15,17,0,742.0,81.0,4.1,18.5,424.0,64.52,50.8
2018,6,15,17,15,706.0,78.5,4.0,18.05,374.0,63.42,50.1
2018,6,15,17,30,670.0,76.0,3.9,17.6,324.0,57.13,44.81
2018,6,15,17,45,618.5,71.5,3.85,17.15,274.0,54.54,42.68
2018,6,15,18,0,567.0,67.0,3.8,16.7,224.0,51.97,40.46
2018,6,15,18,15,495.5,61.0,3.7,16.15,178.0,48.08,36.94
2018,6,15,18,30,424.0,55.0,3.6,15.6,132.0,44.25,33.26
2018,6,15,18,45,318.0,45.0,3.45,15.1,93.0,34.7,24.32
2018,6,15,19,0,212.0,35.0,3.3,14.6,54.0,27.07,15.57
2018,6,15,19,15,119.0,21.0,3.25,14.3,30.5,16.35,0.0
2018,6,15,19,30,26.0,7.0,3.2,14.0,7.0,5.97,0.0
2018,6,15,19,45,13.0,3.5,3.15,13.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,16,4,45,33.0,8.0,1.1,12.9,9.0,0.0,0.0
2018,6,16,5,0,66.0,16.0,1.1,13.1,18.0,56.06,0.0
2018,6,16,5,15,170.5,30.0,1.2,13.5,48.0,195.05,121.06
2018,6,16,5,30,275.0,44.0,1.3,13.9,78.0,299.25,239.54
2018,6,16,5,45,363.5,53.5,1.35,14.35,119.0,386.25,316.47
2018,6,16,6,0,452.0,63.0,1.4,14.8,160.0,485.62,397.79
2018,6,16,6,15,510.5,70.5,1.4,15.25,207.0,560.15,455.96
2018,6,16,6,30,569.0,78.0,1.4,15.7,254.0,636.55,512.79
2018,6,16,6,45,611.0,83.5,1.45,16.2,303.0,697.0,555.6
2018,6,16,7,0,653.0,89.0,1.5,16.7,352.0,757.49,596.88
2018,6,16,7,15,686.0,93.5,1.45,17.2,402.0,807.74,628.44
2018,6,16,7,30,719.0,98.0,1.4,17.7,452.0,856.86,658.15
2018,6,16,7,45,744.0,101.5,1.4,18.2,501.0,889.2,676.25
2018,6,16,8,0,769.0,105.0,1.4,18.7,550.0,925.91,697.12
2018,6,16,8,15,788.5,107.0,1.45,19.2,596.0,952.8,711.83
2018,6,16,8,30,808.0,109.0,1.5,19.7,642.0,976.89,724.72
2018,6,16,8,45,823.0,111.5,1.55,20.25,685.0,994.0,732.94
2018,6,16,9,0,838.0,114.0,1.6,20.8,728.0,1007.92,739.23
2018,6,16,9,15,851.5,115.0,1.7,21.3,767.0,1002.56,734.12
2018,6,16,9,30,865.0,116.0,1.8,21.8,806.0,1006.73,735.46
2018,6,16,9,45,876.5,115.5,1.9,22.3,839.5,1003.91,732.29
2018,6,16,10,0,888.0,115.0,2.0,22.8,873.0,997.71,727.09
2018,6,16,10,15,894.5,116.0,2.1,23.15,900.0,984.77,718.08
2018,6,16,10,30,901.0,117.0,2.2,23.5,927.0,968.48,707.01
2018,6,16,10,45,906.0,117.5,2.35,23.85,947.5,947.03,693.1
2018,6,16,11,0,911.0,118.0,2.5,24.2,968.0,922.44,677.06
2018,6,16,11,15,915.0,118.5,2.6,24.4,982.5,893.93,658.31
2018,6,16,11,30,919.0,119.0,2.7,24.6,997.0,862.55,637.55
2018,6,16,11,45,920.5,118.5,2.85,24.75,1003.0,825.68,613.38
2018,6,16,12,0,922.0,118.0,3.0,24.9,1009.0,786.54,587.39
2018,6,16,12,15,921.0,118.5,3.15,24.9,1007.5,744.37,557.57
2018,6,16,12,30,920.0,119.0,3.3,24.9,1006.0,700.5,525.48
2018,6,16,12,45,917.5,119.5,3.5,24.85,997.5,654.21,490.97
2018,6,16,13,0,915.0,120.0,3.7,24.8,989.0,606.7,454.46
2018,6,16,13,15,913.0,119.5,3.8,24.65,974.5,557.69,415.6
2018,6,16,13,30,911.0,119.0,3.9,24.5,960.0,507.77,374.85
2018,6,16,13,45,906.5,118.5,4.05,24.3,938.0,456.08,331.72
2018,6,16,14,0,902.0,118.0,4.2,24.1,916.0,404.08,287.22
2018,6,16,14,15,897.0,116.0,4.25,23.75,888.0,350.85,241.11
2018,6,16,14,30,892.0,114.0,4.3,23.4,860.0,297.78,195.1
2018,6,16,14,45,885.0,112.0,4.4,23.1,826.0,244.67,150.55
2018,6,16,15,0,878.0,110.0,4.5,22.8,792.0,192.32,110.43
2018,6,16,15,15,866.5,108.0,4.5,22.8,752.0,140.54,78.8
2018,6,16,15,30,855.0,106.0,4.5,22.8,712.0,90.35,70.56
2018,6,16,15,45,844.0,103.0,4.6,22.0,669.5,74.4,57.58
2018,6,16,16,0,833.0,100.0,4.7,21.2,627.0,73.8,57.44
2018,6,16,16,15,818.0,96.0,4.7,20.75,580.5,72.34,56.48
2018,6,16,16,30,803.0,92.0,4.7,20.3,534.0,70.74,55.41
2018,6,16,16,45,780.0,89.0,4.75,19.85,485.0,69.62,54.73
2018,6,16,17,0,757.0,86.0,4.8,19.4,436.0,68.44,54.01
2018,6,16,17,15,723.0,82.0,4.8,18.85,385.0,60.76,47.61
2018,6,16,17,30,689.0,78.0,4.8,18.3,334.0,58.77,46.11
2018,6,16,17,45,640.5,73.5,4.75,17.75,283.5,56.24,44.06
2018,6,16,18,0,592.0,69.0,4.7,17.2,233.0,53.72,41.92
2018,6,16,18,15,518.0,62.5,4.6,16.6,185.5,49.44,38.06
2018,6,16,18,30,444.0,56.0,4.5,16.0,138.0,45.18,34.02
2018,6,16,18,45,335.5,46.5,4.35,15.4,98.0,35.88,25.31
2018,6,16,19,0,227.0,37.0,4.2,14.8,58.0,28.62,16.89
2018,6,16,19,15,127.5,22.5,4.15,14.4,33.0,17.52,0.0
2018,6,16,19,30,28.0,8.0,4.1,14.0,8.0,6.83,0.0
2018,6,16,19,45,14.0,4.0,4.1,13.6,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,4,45,19.5,7.5,1.8,13.5,8.0,0.0,0.0
2018,6,17,5,0,39.0,15.0,1.8,13.6,16.0,37.84,0.0
2018,6,17,5,15,70.0,25.0,1.8,13.8,31.5,100.23,59.5
2018,6,17,5,30,101.0,35.0,1.8,14.0,47.0,137.74,109.22
2018,6,17,5,45,77.5,40.5,1.85,14.2,52.5,110.95,89.92
2018,6,17,6,0,54.0,46.0,1.9,14.4,58.0,98.37,79.86
2018,6,17,6,15,27.0,52.5,1.9,14.65,58.5,71.13,56.25
2018,6,17,6,30,0.0,59.0,1.9,14.9,59.0,48.86,36.22
2018,6,17,6,45,0.0,74.5,1.95,15.1,74.5,62.58,47.83
2018,6,17,7,0,0.0,90.0,2.0,15.3,90.0,76.81,59.67
2018,6,17,7,15,2.5,118.5,1.95,15.6,119.5,106.51,84.34
2018,6,17,7,30,5.0,147.0,1.9,15.9,149.0,136.36,108.68
2018,6,17,7,45,13.5,176.0,1.9,16.2,183.5,172.58,138.06
2018,6,17,8,0,22.0,205.0,1.9,16.5,218.0,208.75,166.84
2018,6,17,8,15,22.0,221.5,1.85,17.0,235.0,223.09,177.24
2018,6,17,8,30,22.0,238.0,1.8,17.5,252.0,237.27,187.47
2018,6,17,8,45,32.0,264.0,1.75,17.95,286.5,291.56,229.18
2018,6,17,9,0,42.0,290.0,1.7,18.4,321.0,325.86,254.56
2018,6,17,9,15,172.0,293.5,1.65,18.9,429.5,477.65,371.67
2018,6,17,9,30,302.0,297.0,1.6,19.4,538.0,625.95,479.28
2018,6,17,9,45,503.5,246.5,1.55,19.9,668.0,784.41,590.68
2018,6,17,10,0,705.0,196.0,1.5,20.4,798.0,923.37,681.56
2018,6,17,10,15,784.5,163.5,1.45,20.85,853.0,939.82,687.83
2018,6,17,10,30,864.0,131.0,1.4,21.3,908.0,947.6,689.96
2018,6,17,10,45,870.5,130.5,1.35,21.75,928.5,927.2,674.19
2018,6,17,11,0,877.0,130.0,1.3,22.2,949.0,903.73,656.92
2018,6,17,11,15,880.5,130.5,1.25,22.55,962.5,875.57,637.02
2018,6,17,11,30,884.0,131.0,1.2,22.9,976.0,844.67,615.45
2018,6,17,11,45,887.0,130.0,1.2,23.3,982.5,809.58,591.72
2018,6,17,12,0,890.0,129.0,1.2,23.7,989.0,772.23,566.34
2018,6,17,12,15,891.5,128.0,1.25,23.95,988.5,731.77,537.92
2018,6,17,12,30,893.0,127.0,1.3,24.2,988.0,689.54,507.59
2018,6,17,12,45,893.0,126.0,1.3,24.45,980.5,644.79,474.28
2018,6,17,13,0,893.0,125.0,1.3,24.7,973.0,598.71,439.18
2018,6,17,13,15,890.0,124.5,1.4,24.8,958.0,550.23,402.23
2018,6,17,13,30,887.0,124.0,1.5,24.9,943.0,500.97,363.38
2018,6,17,13,45,882.0,122.0,1.55,25.05,920.0,449.29,321.27
2018,6,17,14,0,877.0,120.0,1.6,25.2,897.0,397.42,277.91
2018,6,17,14,15,869.5,119.0,1.65,25.15,868.0,345.41,233.93
2018,6,17,14,30,862.0,118.0,1.7,25.1,839.0,293.82,190.18
2018,6,17,14,45,853.0,116.0,1.8,25.1,804.5,241.94,147.53
2018,6,17,15,0,844.0,114.0,1.9,25.1,770.0,191.02,109.16
2018,6,17,15,15,832.0,112.0,1.9,25.1,731.0,141.0,78.98
2018,6,17,15,30,820.0,110.0,1.9,25.1,692.0,81.65,62.58
2018,6,17,15,45,804.0,108.0,2.05,24.75,648.5,76.72,58.82
2018,6,17,16,0,788.0,106.0,2.2,24.4,605.0,76.84,59.19
2018,6,17,16,15,766.5,102.5,2.3,24.1,557.5,75.82,58.59
2018,6,17,16,30,745.0,99.0,2.4,23.8,510.0,74.69,57.91
2018,6,17,16,45,718.5,95.5,2.5,23.45,461.5,67.07,51.73
2018,6,17,17,0,692.0,92.0,2.6,23.1,413.0,65.86,50.97
2018,6,17,17,15,656.5,88.0,2.7,22.5,364.0,64.15,49.8
2018,6,17,17,30,621.0,84.0,2.8,21.9,315.0,62.41,48.56
2018,6,17,17,45,573.0,78.0,2.85,21.3,266.5,59.0,45.81
2018,6,17,18,0,525.0,72.0,2.9,20.7,218.0,55.54,42.89
2018,6,17,18,15,459.5,64.0,2.9,19.95,173.5,50.25,38.25
2018,6,17,18,30,394.0,56.0,2.9,19.2,129.0,44.88,33.31
2018,6,17,18,45,302.0,45.5,2.9,18.45,91.5,35.0,24.25
2018,6,17,19,0,210.0,35.0,2.9,17.7,54.0,27.05,15.55
2018,6,17,19,15,120.0,21.0,2.85,17.25,30.5,16.35,0.0
2018,6,17,19,30,30.0,7.0,2.8,16.8,7.0,5.97,0.0
2018,6,17,19,45,15.0,3.5,2.75,16.3,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,18,4,45,46.0,7.5,1.75,13.15,9.0,0.0,0.0
2018,6,18,5,0,92.0,15.0,1.9,13.4,18.0,71.82,0.0
2018,6,18,5,15,123.0,19.5,1.95,13.95,30.5,140.12,84.73
2018,6,18,5,30,154.0,24.0,2.0,14.5,43.0,172.44,138.02
2018,6,18,5,45,134.5,29.5,2.05,15.0,51.5,167.54,137.83
2018,6,18,6,0,115.0,35.0,2.1,15.5,60.0,144.52,120.08
2018,6,18,6,15,57.5,42.0,2.05,16.0,54.5,95.39,77.59
2018,6,18,6,30,0.0,49.0,2.0,16.5,49.0,40.52,28.89
2018,6,18,6,45,0.0,58.5,1.95,17.05,58.5,48.44,35.52
2018,6,18,7,0,0.0,68.0,1.9,17.6,68.0,56.37,42.01
2018,6,18,7,15,0.5,99.0,1.85,18.15,99.0,85.01,65.65
2018,6,18,7,30,1.0,130.0,1.8,18.7,130.0,115.01,89.91
2018,6,18,7,45,10.0,166.5,1.7,19.25,172.0,159.22,125.54
2018,6,18,8,0,19.0,203.0,1.6,19.8,214.0,203.67,160.46
2018,6,18,8,15,75.0,240.5,1.6,20.35,289.0,317.4,250.13
2018,6,18,8,30,131.0,278.0,1.6,20.9,364.0,434.92,338.43
2018,6,18,8,45,397.0,223.5,1.6,21.45,509.5,684.59,523.8
2018,6,18,9,0,663.0,169.0,1.6,22.0,655.0,899.96,669.25
2018,6,18,9,15,757.5,140.5,1.6,22.55,723.5,948.94,695.97
2018,6,18,9,30,852.0,112.0,1.6,23.1,792.0,989.74,718.82
2018,6,18,9,45,853.0,118.0,1.6,23.6,822.5,983.66,711.86
2018,6,18,10,0,854.0,124.0,1.6,24.1,853.0,974.18,703.47
2018,6,18,10,15,860.5,125.0,1.65,24.5,879.0,961.73,694.32
2018,6,18,10,30,867.0,126.0,1.7,24.9,905.0,946.04,683.23
2018,6,18,10,45,871.5,126.0,1.75,25.25,924.5,924.38,668.55
2018,6,18,11,0,876.0,126.0,1.8,25.6,944.0,899.73,652.01
2018,6,18,11,15,879.5,126.5,1.9,25.85,957.5,871.76,634.07
2018,6,18,11,30,883.0,127.0,2.0,26.1,971.0,841.05,614.21
2018,6,18,11,45,885.0,127.0,2.1,26.35,977.5,806.18,591.42
2018,6,18,12,0,887.0,127.0,2.2,26.6,984.0,769.06,566.85
2018,6,18,12,15,889.0,125.5,2.3,26.65,983.5,728.77,538.55
2018,6,18,12,30,891.0,124.0,2.4,26.7,983.0,686.69,508.25
2018,6,18,12,45,892.5,121.5,2.5,26.8,975.5,641.94,475.11
2018,6,18,13,0,894.0,119.0,2.6,26.9,968.0,595.76,439.95
2018,6,18,13,15,858.0,139.5,2.7,26.85,943.5,544.83,400.43
2018,6,18,13,30,822.0,160.0,2.8,26.8,919.0,494.71,360.65
2018,6,18,13,45,837.0,145.5,2.85,26.75,902.5,446.9,321.19
2018,6,18,14,0,852.0,131.0,2.9,26.7,886.0,396.42,278.51
2018,6,18,14,15,859.0,122.0,2.95,26.5,862.0,344.98,234.46
2018,6,18,14,30,866.0,113.0,3.0,26.3,838.0,292.52,189.38
2018,6,18,14,45,850.0,115.5,3.05,26.15,802.5,241.9,147.7
2018,6,18,15,0,834.0,118.0,3.1,26.0,767.0,192.86,110.89
2018,6,18,15,15,830.5,111.0,3.1,26.0,729.5,141.12,78.76
2018,6,18,15,30,827.0,104.0,3.1,26.0,692.0,90.19,69.44
2018,6,18,15,45,813.0,101.5,3.15,25.5,649.0,72.8,55.39
2018,6,18,16,0,799.0,99.0,3.2,25.0,606.0,72.46,55.4
2018,6,18,16,15,781.0,95.5,3.25,24.6,559.5,71.31,54.7
2018,6,18,16,30,763.0,92.0,3.3,24.2,513.0,70.04,53.91
2018,6,18,16,45,739.0,88.5,3.3,23.85,465.0,68.59,52.95
2018,6,18,17,0,715.0,85.0,3.3,23.5,417.0,67.07,51.91
2018,6,18,17,15,684.0,80.5,3.3,22.95,368.0,59.19,45.45
2018,6,18,17,30,653.0,76.0,3.3,22.4,319.0,56.87,43.69
2018,6,18,17,45,609.5,70.5,3.25,21.85,271.0,53.62,41.05
2018,6,18,18,0,566.0,65.0,3.2,21.3,223.0,50.31,38.25
2018,6,18,18,15,503.0,58.0,3.1,20.65,178.0,45.59,34.1
2018,6,18,18,30,440.0,51.0,3.0,20.0,133.0,40.82,29.71
2018,6,18,18,45,348.5,41.5,2.9,19.35,94.5,33.7,23.07
2018,6,18,19,0,257.0,32.0,2.8,18.7,56.0,26.47,15.11
2018,6,18,19,15,150.0,20.0,2.8,18.25,32.0,15.62,0.0
2018,6,18,19,30,43.0,8.0,2.8,17.8,8.0,6.83,0.0
2018,6,18,19,45,21.5,4.0,2.75,17.35,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,3.0,1.95,13.9,3.0,0.0,0.0
2018,6,19,5,0,9.0,6.0,2.0,14.1,6.0,10.89,0.0
2018,6,19,5,15,157.0,21.5,2.0,14.55,40.0,167.83,101.27
2018,6,19,5,30,305.0,37.0,2.0,15.0,74.0,311.81,249.65
2018,6,19,5,45,201.5,41.0,2.0,15.4,70.0,240.44,197.79
2018,6,19,6,0,98.0,45.0,2.0,15.8,66.0,146.3,120.53
2018,6,19,6,15,49.0,54.5,2.0,16.15,65.0,104.32,84.63
2018,6,19,6,30,0.0,64.0,2.0,16.5,64.0,53.32,39.72
2018,6,19,6,45,1.0,82.5,2.0,16.85,83.0,71.63,55.15
2018,6,19,7,0,2.0,101.0,2.0,17.2,102.0,89.89,70.23
2018,6,19,7,15,17.5,133.5,1.95,17.55,142.0,136.58,109.18
2018,6,19,7,30,33.0,166.0,1.9,17.9,182.0,199.85,160.57
2018,6,19,7,45,37.5,196.0,1.85,18.3,216.0,236.17,188.66
2018,6,19,8,0,42.0,226.0,1.8,18.7,250.0,271.86,215.75
2018,6,19,8,15,244.5,220.5,1.75,19.2,379.5,508.72,401.88
2018,6,19,8,30,447.0,215.0,1.7,19.7,509.0,729.22,561.35
2018,6,19,8,45,655.5,154.5,1.7,20.2,617.5,880.55,663.06
2018,6,19,9,0,864.0,94.0,1.7,20.7,726.0,999.07,736.69
2018,6,19,9,15,877.0,94.0,1.7,21.35,765.0,1005.39,735.95
2018,6,19,9,30,890.0,94.0,1.7,22.0,804.0,1008.4,734.58
2018,6,19,9,45,902.0,93.0,1.7,22.65,838.0,1005.9,729.89
2018,6,19,10,0,914.0,92.0,1.7,23.3,872.0,999.97,723.23
2018,6,19,10,15,920.0,93.5,1.75,23.9,899.5,987.37,713.35
2018,6,19,10,30,926.0,95.0,1.8,24.5,927.0,971.35,701.48
2018,6,19,10,45,930.5,95.5,1.8,25.1,947.5,949.6,685.46
2018,6,19,11,0,935.0,96.0,1.8,25.7,968.0,924.65,667.56
2018,6,19,11,15,937.5,96.0,1.9,26.1,981.0,894.44,647.96
2018,6,19,11,30,940.0,96.0,2.0,26.5,994.0,861.4,626.4
2018,6,19,11,45,941.5,96.5,2.05,26.85,1001.0,825.37,602.4
2018,6,19,12,0,943.0,97.0,2.1,27.2,1008.0,786.91,576.65
2018,6,19,12,15,940.0,99.0,2.25,27.3,1006.5,744.3,548.04
2018,6,19,12,30,937.0,101.0,2.4,27.4,1005.0,700.0,516.45
2018,6,19,12,45,930.5,104.5,2.55,27.5,995.5,653.21,482.1
2018,6,19,13,0,924.0,108.0,2.7,27.6,986.0,605.4,445.93
2018,6,19,13,15,921.0,107.5,2.8,27.55,970.5,555.7,407.4
2018,6,19,13,30,918.0,107.0,2.9,27.5,955.0,505.16,367.0
2018,6,19,13,45,913.5,105.5,3.05,27.45,932.5,452.65,324.03
2018,6,19,14,0,909.0,104.0,3.2,27.4,910.0,399.84,279.64
2018,6,19,14,15,903.5,103.0,3.25,27.15,882.0,346.94,234.47
2018,6,19,14,30,898.0,102.0,3.3,26.9,854.0,294.22,189.36
2018,6,19,14,45,890.5,100.0,3.4,26.7,820.0,240.85,145.11
2018,6,19,15,0,883.0,98.0,3.5,26.5,786.0,188.28,105.14
2018,6,19,15,15,872.0,96.5,3.5,26.5,746.5,136.72,73.61
2018,6,19,15,30,861.0,95.0,3.5,26.5,707.0,86.68,66.43
2018,6,19,15,45,847.5,92.5,3.6,25.85,663.5,78.72,60.23
2018,6,19,16,0,834.0,90.0,3.7,25.2,620.0,77.43,59.51
2018,6,19,16,15,816.5,87.0,3.7,24.7,573.0,66.25,50.43
2018,6,19,16,30,799.0,84.0,3.7,24.2,526.0,65.09,49.73
2018,6,19,16,45,776.0,81.5,3.7,23.7,477.5,64.11,49.18
2018,6,19,17,0,753.0,79.0,3.7,23.2,429.0,63.1,48.59
2018,6,19,17,15,722.0,75.0,3.7,22.55,379.0,60.82,46.93
2018,6,19,17,30,691.0,71.0,3.7,21.9,329.0,58.48,45.17
2018,6,19,17,45,648.5,66.0,3.65,21.3,280.0,50.62,38.53
2018,6,19,18,0,606.0,61.0,3.6,20.7,231.0,47.5,35.91
2018,6,19,18,15,544.0,55.0,3.5,20.0,185.0,43.43,32.31
2018,6,19,18,30,482.0,49.0,3.4,19.3,139.0,39.34,28.53
2018,6,19,18,45,387.5,40.5,3.3,18.6,99.5,32.96,22.53
2018,6,19,19,0,293.0,32.0,3.2,17.9,60.0,26.54,15.31
2018,6,19,19,15,173.0,20.5,3.2,17.5,34.5,17.18,0.0
2018,6,19,19,30,53.0,9.0,3.2,17.1,9.0,7.68,0.0
2018,6,19,19,45,26.5,4.5,3.15,16.65,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,4,45,63.0,7.5,2.7,12.45,9.5,0.0,0.0
2018,6,20,5,0,126.0,15.0,2.8,12.6,19.0,93.48,0.0
2018,6,20,5,15,194.5,21.5,2.85,13.1,39.5,198.81,119.95
2018,6,20,5,30,263.0,28.0,2.9,13.6,60.0,269.3,217.53
2018,6,20,5,45,187.5,34.5,3.0,14.05,62.5,217.77,180.84
2018,6,20,6,0,112.0,41.0,3.1,14.5,65.0,151.33,126.12
2018,6,20,6,15,56.0,52.0,3.1,15.15,64.0,106.92,87.51
2018,6,20,6,30,0.0,63.0,3.1,15.8,63.0,52.33,38.99
2018,6,20,6,45,0.0,77.5,3.15,16.4,77.5,65.64,50.15
2018,6,20,7,0,0.0,92.0,3.2,17.0,92.0,78.86,61.0
2018,6,20,7,15,5.0,119.0,3.2,17.55,121.5,109.47,86.35
2018,6,20,7,30,10.0,146.0,3.2,18.1,151.0,140.25,111.36
2018,6,20,7,45,86.5,182.0,3.15,18.7,231.5,287.96,232.65
2018,6,20,8,0,163.0,218.0,3.1,19.3,312.0,404.61,324.42
2018,6,20,8,15,433.0,180.0,3.1,19.8,458.0,675.63,533.17
2018,6,20,8,30,703.0,142.0,3.1,20.3,604.0,916.15,701.4
2018,6,20,8,45,804.0,114.5,3.05,20.85,676.5,978.36,738.09
2018,6,20,9,0,905.0,87.0,3.0,21.4,749.0,1032.71,770.12
2018,6,20,9,15,907.5,92.0,3.05,21.85,785.5,1034.15,768.06
2018,6,20,9,30,910.0,97.0,3.1,22.3,822.0,1032.02,764.3
2018,6,20,9,45,908.0,104.0,3.1,22.7,853.0,1023.97,756.57
2018,6,20,10,0,906.0,111.0,3.1,23.1,884.0,1012.35,746.7
2018,6,20,10,15,913.5,111.0,3.2,23.45,911.5,999.33,737.06
2018,6,20,10,30,921.0,111.0,3.3,23.8,939.0,982.92,725.28
2018,6,20,10,45,927.5,112.0,3.4,24.1,961.5,963.17,711.5
2018,6,20,11,0,934.0,113.0,3.5,24.4,984.0,940.1,695.56
2018,6,20,11,15,938.0,113.0,3.55,24.5,998.5,910.75,675.66
2018,6,20,11,30,942.0,113.0,3.6,24.6,1013.0,878.48,653.78
2018,6,20,11,45,945.0,112.0,3.7,24.75,1020.0,841.84,628.96
2018,6,20,12,0,948.0,111.0,3.8,24.9,1027.0,802.75,602.3
2018,6,20,12,15,948.0,111.0,3.9,24.9,1026.0,760.1,571.93
2018,6,20,12,30,948.0,111.0,4.0,24.9,1025.0,715.61,538.87
2018,6,20,12,45,947.0,110.0,4.05,24.9,1016.5,668.1,502.67
2018,6,20,13,0,946.0,109.0,4.1,24.9,1008.0,619.21,464.51
2018,6,20,13,15,943.5,108.0,4.15,24.8,992.5,568.32,423.98
2018,6,20,13,30,941.0,107.0,4.2,24.7,977.0,516.52,381.58
2018,6,20,13,45,937.0,106.0,4.25,24.6,954.5,463.37,336.98
2018,6,20,14,0,933.0,105.0,4.3,24.5,932.0,409.82,290.97
2018,6,20,14,15,927.0,103.5,4.3,24.3,903.0,355.14,243.47
2018,6,20,14,30,921.0,102.0,4.3,24.1,874.0,300.69,196.14
2018,6,20,14,45,912.5,100.0,4.3,23.9,838.5,245.87,150.01
2018,6,20,15,0,904.0,98.0,4.3,23.7,803.0,191.95,108.39
2018,6,20,15,15,893.0,96.0,4.3,23.7,762.5,138.93,75.35
2018,6,20,15,30,882.0,94.0,4.3,23.7,722.0,87.45,67.87
2018,6,20,15,45,868.5,92.0,4.25,23.15,678.0,78.82,61.01
2018,6,20,16,0,855.0,90.0,4.2,22.6,634.0,77.82,60.48
2018,6,20,16,15,838.5,87.0,4.15,22.2,586.5,76.0,59.23
2018,6,20,16,30,822.0,84.0,4.1,21.8,539.0,65.44,50.53
2018,6,20,16,45,800.0,80.5,4.05,21.4,489.0,63.74,49.34
2018,6,20,17,0,778.0,77.0,4.0,21.0,439.0,61.95,48.05
2018,6,20,17,15,749.0,73.5,3.95,20.5,389.0,59.99,46.62
2018,6,20,17,30,720.0,70.0,3.9,20.0,339.0,57.99,45.1
2018,6,20,17,45,678.0,65.0,3.8,19.5,289.0,54.61,42.32
2018,6,20,18,0,636.0,60.0,3.7,19.0,239.0,46.96,35.7
2018,6,20,18,15,574.5,54.0,3.6,18.4,191.5,42.82,32.01
2018,6,20,18,30,513.0,48.0,3.5,17.8,144.0,38.65,28.13
2018,6,20,18,45,418.0,39.5,3.35,17.25,103.0,32.19,22.03
2018,6,20,19,0,323.0,31.0,3.2,16.7,62.0,25.69,14.8
2018,6,20,19,15,193.0,19.5,3.2,16.3,35.5,16.26,0.0
2018,6,20,19,30,63.0,8.0,3.2,15.9,9.0,6.83,0.0
2018,6,20,19,45,31.5,4.0,3.2,15.5,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,21,4,45,60.0,7.5,2.55,11.85,9.5,0.0,0.0
2018,6,21,5,0,120.0,15.0,2.6,12.1,19.0,89.57,0.0
2018,6,21,5,15,247.5,26.0,2.6,12.6,50.5,239.04,143.06
2018,6,21,5,30,375.0,37.0,2.6,13.1,82.0,362.21,291.75
2018,6,21,5,45,461.5,45.0,2.6,13.6,125.5,453.32,372.93
2018,6,21,6,0,548.0,53.0,2.6,14.1,169.0,549.82,452.66
2018,6,21,6,15,605.5,58.0,2.6,14.8,217.5,622.58,509.87
2018,6,21,6,30,663.0,63.0,2.6,15.5,266.0,697.25,565.57
2018,6,21,6,45,703.5,67.0,2.55,16.15,317.0,751.27,603.08
2018,6,21,7,0,744.0,71.0,2.5,16.8,368.0,811.23,643.26
2018,6,21,7,15,773.0,74.0,2.45,17.45,419.0,858.29,672.58
2018,6,21,7,30,802.0,77.0,2.4,18.1,470.0,903.81,699.89
2018,6,21,7,45,824.0,79.5,2.3,18.8,520.0,939.89,719.26
2018,6,21,8,0,846.0,82.0,2.2,19.5,570.0,962.21,728.84
2018,6,21,8,15,862.5,84.5,2.15,20.1,617.5,987.65,741.24
2018,6,21,8,30,879.0,87.0,2.1,20.7,665.0,1010.2,751.51
2018,6,21,8,45,892.0,88.0,2.05,21.35,708.0,1024.28,756.06
2018,6,21,9,0,905.0,89.0,2.0,22.0,751.0,1035.14,758.63
2018,6,21,9,15,916.0,90.5,1.95,22.65,790.5,1041.18,758.22
2018,6,21,9,30,927.0,92.0,1.9,23.3,830.0,1043.72,755.76
2018,6,21,9,45,936.5,92.0,1.85,23.9,864.0,1039.54,749.37
2018,6,21,10,0,946.0,92.0,1.8,24.5,898.0,1031.83,741.01
2018,6,21,10,15,951.5,92.5,1.75,25.0,925.5,1017.22,728.81
2018,6,21,10,30,957.0,93.0,1.7,25.5,953.0,999.16,714.7
2018,6,21,10,45,961.5,93.5,1.7,26.05,974.0,976.77,698.6
2018,6,21,11,0,966.0,94.0,1.7,26.6,995.0,951.1,680.58
2018,6,21,11,15,968.5,94.0,1.8,26.9,1008.5,920.05,661.06
2018,6,21,11,30,971.0,94.0,1.9,27.2,1022.0,886.1,639.52
2018,6,21,11,45,972.5,94.0,2.0,27.55,1028.5,848.62,615.34
2018,6,21,12,0,974.0,94.0,2.1,27.9,1035.0,808.66,589.29
2018,6,21,12,15,968.5,98.0,2.25,28.05,1033.0,764.75,560.15
2018,6,21,12,30,963.0,102.0,2.4,28.2,1031.0,719.19,527.81
2018,6,21,12,45,954.5,106.5,2.55,28.4,1020.5,670.74,492.37
2018,6,21,13,0,946.0,111.0,2.7,28.6,1010.0,621.36,455.18
2018,6,21,13,15,943.5,110.0,2.8,28.6,994.5,570.46,415.97
2018,6,21,13,30,941.0,109.0,2.9,28.6,979.0,518.65,374.83
2018,6,21,13,45,937.0,107.5,3.0,28.55,956.5,465.13,331.26
2018,6,21,14,0,933.0,106.0,3.1,28.5,934.0,411.24,286.22
2018,6,21,14,15,926.5,105.5,3.1,28.4,905.0,357.05,240.12
2018,6,21,14,30,920.0,105.0,3.1,28.3,876.0,303.12,194.18
2018,6,21,14,45,912.5,102.5,3.15,28.2,841.0,248.18,148.86
2018,6,21,15,0,905.0,100.0,3.2,28.1,806.0,194.06,107.81
2018,6,21,15,15,894.0,98.5,3.2,28.1,766.0,141.24,75.46
2018,6,21,15,30,883.0,97.0,3.2,28.1,726.0,89.95,58.56
2018,6,21,15,45,868.5,95.0,3.15,27.75,681.0,80.61,61.29
2018,6,21,16,0,854.0,93.0,3.1,27.4,636.0,79.63,60.76
2018,6,21,16,15,836.0,90.0,3.1,27.05,588.0,68.54,51.82
2018,6,21,16,30,818.0,87.0,3.1,26.7,540.0,67.42,51.14
2018,6,21,16,45,794.5,83.5,3.15,26.35,490.0,65.77,50.02
2018,6,21,17,0,771.0,80.0,3.2,26.0,440.0,64.05,48.81
2018,6,21,17,15,739.0,76.5,3.15,25.3,389.0,62.15,47.51
2018,6,21,17,30,707.0,73.0,3.1,24.6,338.0,60.22,46.13
2018,6,21,17,45,663.0,68.0,3.05,23.9,287.5,52.21,39.47
2018,6,21,18,0,619.0,63.0,3.0,23.2,237.0,49.13,36.92
2018,6,21,18,15,554.5,56.5,2.8,22.3,189.5,44.67,33.07
2018,6,21,18,30,490.0,50.0,2.6,21.4,142.0,40.18,29.0
2018,6,21,18,45,392.0,41.5,2.45,20.45,101.5,33.81,23.08
2018,6,21,19,0,294.0,33.0,2.3,19.5,61.0,27.4,16.01
2018,6,21,19,15,173.0,20.5,2.3,19.0,35.0,17.14,0.0
2018,6,21,19,30,52.0,8.0,2.3,18.5,9.0,6.83,0.0
2018,6,21,19,45,26.0,4.0,2.3,18.0,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,22,4,45,47.0,6.5,1.5,14.6,8.0,0.0,0.0
2018,6,22,5,0,94.0,13.0,1.5,15.0,16.0,71.17,0.0
2018,6,22,5,15,220.0,25.5,1.5,15.8,47.5,219.26,126.63
2018,6,22,5,30,346.0,38.0,1.5,16.6,79.0,341.77,270.06
2018,6,22,5,45,433.5,46.0,1.55,17.45,121.5,432.79,348.99
2018,6,22,6,0,521.0,54.0,1.6,18.3,164.0,529.13,426.08
2018,6,22,6,15,579.5,60.0,1.55,19.0,212.5,603.27,482.26
2018,6,22,6,30,638.0,66.0,1.5,19.7,261.0,679.47,536.82
2018,6,22,6,45,679.0,70.5,1.45,20.45,311.5,739.34,576.65
