Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,7,0,720.0,75.0,1.4,21.2,362.0,793.84,610.85
2018,6,22,7,15,750.0,78.0,1.35,22.15,412.5,841.42,638.32
2018,6,22,7,30,780.0,81.0,1.3,23.1,463.0,887.52,663.69
2018,6,22,7,45,802.5,84.5,1.25,24.0,513.0,925.08,682.64
2018,6,22,8,0,825.0,88.0,1.2,24.9,563.0,960.32,699.57
2018,6,22,8,15,842.0,90.5,1.2,25.75,610.0,974.32,703.64
2018,6,22,8,30,859.0,93.0,1.2,26.6,657.0,997.13,713.5
2018,6,22,8,45,872.5,95.0,1.15,27.5,700.5,1012.76,717.66
2018,6,22,9,0,886.0,97.0,1.1,28.4,744.0,1025.18,719.92
2018,6,22,9,15,894.5,99.5,1.1,29.05,782.5,1029.74,719.15
2018,6,22,9,30,903.0,102.0,1.1,29.7,821.0,1030.84,716.53
2018,6,22,9,45,909.0,104.0,1.1,30.4,853.5,1025.41,710.05
2018,6,22,10,0,915.0,106.0,1.1,31.1,886.0,1016.51,701.73
2018,6,22,10,15,921.0,108.0,1.15,31.55,914.0,1004.13,693.13
2018,6,22,10,30,927.0,110.0,1.2,32.0,942.0,988.29,682.56
2018,6,22,10,45,931.0,110.0,1.25,32.45,962.0,965.28,667.74
2018,6,22,11,0,935.0,110.0,1.3,32.9,982.0,939.12,651.09
2018,6,22,11,15,937.0,110.5,1.4,33.1,995.0,908.64,633.09
2018,6,22,11,30,939.0,111.0,1.5,33.3,1008.0,875.35,613.13
2018,6,22,11,45,940.5,111.0,1.6,33.45,1014.5,838.6,590.87
2018,6,22,12,0,942.0,111.0,1.7,33.6,1021.0,799.48,566.77
2018,6,22,12,15,940.0,112.0,1.85,33.65,1019.5,756.52,539.18
2018,6,22,12,30,938.0,113.0,2.0,33.7,1018.0,711.85,508.87
2018,6,22,12,45,934.5,114.0,2.1,33.75,1009.0,664.75,475.61
2018,6,22,13,0,931.0,115.0,2.2,33.8,1000.0,616.47,440.47
2018,6,22,13,15,926.5,114.5,2.3,33.75,983.5,565.58,402.58
2018,6,22,13,30,922.0,114.0,2.4,33.7,967.0,514.0,362.92
2018,6,22,13,45,917.5,113.0,2.55,33.65,944.5,461.55,321.47
2018,6,22,14,0,913.0,112.0,2.7,33.6,922.0,408.78,278.54
2018,6,22,14,15,906.5,110.5,2.75,33.5,893.0,354.93,233.96
2018,6,22,14,30,900.0,109.0,2.8,33.4,864.0,301.38,189.48
2018,6,22,14,45,891.5,107.5,2.85,33.25,829.5,247.92,146.36
2018,6,22,15,0,883.0,106.0,2.9,33.1,795.0,195.34,107.35
2018,6,22,15,15,872.0,103.5,2.9,33.1,755.0,143.03,75.75
2018,6,22,15,30,861.0,101.0,2.9,33.1,715.0,92.26,58.82
2018,6,22,15,45,846.5,99.0,2.95,32.6,671.0,82.54,61.58
2018,6,22,16,0,832.0,97.0,3.0,32.1,627.0,71.7,53.1
2018,6,22,16,15,814.0,94.0,3.0,31.65,579.5,70.79,52.64
2018,6,22,16,30,796.0,91.0,3.0,31.2,532.0,69.8,52.11
2018,6,22,16,45,772.0,87.5,3.0,30.75,482.5,68.28,51.14
2018,6,22,17,0,748.0,84.0,3.0,30.3,433.0,66.69,50.1
2018,6,22,17,15,715.0,80.0,2.95,29.5,382.5,64.54,48.64
2018,6,22,17,30,682.0,76.0,2.9,28.7,332.0,57.12,42.71
2018,6,22,17,45,636.0,71.0,2.85,27.85,282.0,54.18,40.46
2018,6,22,18,0,590.0,66.0,2.8,27.0,232.0,51.21,38.08
2018,6,22,18,15,523.5,59.0,2.7,26.0,185.0,46.46,34.06
2018,6,22,18,30,457.0,52.0,2.6,25.0,138.0,41.67,29.8
2018,6,22,18,45,359.0,43.0,2.5,23.95,98.5,34.96,23.68
2018,6,22,19,0,261.0,34.0,2.4,22.9,59.0,26.42,15.02
2018,6,22,19,15,151.5,21.0,2.4,22.35,33.5,16.38,0.0
2018,6,22,19,30,42.0,8.0,2.4,21.8,8.0,6.83,0.0
2018,6,22,19,45,21.0,4.0,2.4,21.3,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.35,20.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,6,23,4,45,55.0,7.0,1.75,18.7,8.5,0.0,0.0
2018,6,23,5,0,110.0,14.0,1.7,19.0,17.0,82.17,0.0
2018,6,23,5,15,243.0,25.0,1.8,19.7,48.5,233.92,130.55
2018,6,23,5,30,376.0,36.0,1.9,20.4,80.0,361.43,281.7
2018,6,23,5,45,462.5,42.5,2.0,21.15,122.5,450.41,358.61
2018,6,23,6,0,549.0,49.0,2.1,21.9,165.0,544.61,433.77
2018,6,23,6,15,605.0,54.0,2.1,22.5,213.0,615.84,487.98
2018,6,23,6,30,661.0,59.0,2.1,23.1,261.0,683.68,536.91
2018,6,23,6,45,700.5,63.0,2.1,23.75,311.0,742.82,577.09
2018,6,23,7,0,740.0,67.0,2.1,24.4,361.0,801.73,615.34
2018,6,23,7,15,768.0,70.0,2.15,25.1,411.5,847.74,643.56
2018,6,23,7,30,796.0,73.0,2.2,25.8,462.0,892.23,670.0
2018,6,23,7,45,817.5,75.5,2.2,26.55,511.0,916.74,681.86
2018,6,23,8,0,839.0,78.0,2.2,27.3,560.0,949.86,699.33
2018,6,23,8,15,855.5,80.0,2.2,28.0,607.0,974.79,711.21
2018,6,23,8,30,872.0,82.0,2.2,28.7,654.0,996.89,721.23
2018,6,23,8,45,885.0,83.5,2.25,29.45,697.0,1011.77,727.03
2018,6,23,9,0,898.0,85.0,2.3,30.2,740.0,1023.44,730.93
2018,6,23,9,15,906.5,87.0,2.3,30.8,778.5,1027.75,730.22
2018,6,23,9,30,915.0,89.0,2.3,31.4,817.0,1028.62,727.56
2018,6,23,9,45,922.0,91.0,2.25,32.05,850.5,1024.46,721.28
2018,6,23,10,0,929.0,93.0,2.2,32.7,884.0,1016.77,713.03
2018,6,23,10,15,934.5,94.0,2.25,33.2,911.5,1003.06,702.79
2018,6,23,10,30,940.0,95.0,2.3,33.7,939.0,985.92,690.59
2018,6,23,10,45,945.0,95.5,2.3,34.15,960.5,964.45,675.47
2018,6,23,11,0,950.0,96.0,2.3,34.6,982.0,939.71,658.46
2018,6,23,11,15,953.0,97.0,2.3,34.85,996.5,910.53,639.29
2018,6,23,11,30,956.0,98.0,2.3,35.1,1011.0,878.39,618.28
2018,6,23,11,45,958.5,98.0,2.35,35.35,1018.5,842.2,595.06
2018,6,23,12,0,961.0,98.0,2.4,35.6,1026.0,803.49,570.09
2018,6,23,12,15,960.5,98.5,2.45,35.7,1025.5,760.75,541.78
2018,6,23,12,30,960.0,99.0,2.5,35.8,1025.0,716.13,510.49
2018,6,23,12,45,958.0,99.5,2.55,35.95,1017.0,668.88,476.53
2018,6,23,13,0,956.0,100.0,2.6,36.1,1009.0,620.25,440.69
2018,6,23,13,15,954.0,99.5,2.6,36.1,994.5,569.67,402.58
2018,6,23,13,30,952.0,99.0,2.6,36.1,980.0,518.08,362.63
2018,6,23,13,45,948.0,98.0,2.6,36.15,957.5,464.49,320.07
2018,6,23,14,0,944.0,97.0,2.6,36.2,935.0,410.48,276.15
2018,6,23,14,15,938.5,96.0,2.6,36.1,906.5,355.79,231.17
2018,6,23,14,30,933.0,95.0,2.6,36.0,878.0,301.25,186.19
2018,6,23,14,45,925.5,93.0,2.6,35.95,843.0,246.03,141.95
2018,6,23,15,0,918.0,91.0,2.6,35.9,808.0,191.6,101.8
2018,6,23,15,15,908.0,89.5,2.6,35.9,768.0,138.25,69.89
2018,6,23,15,30,898.0,88.0,2.6,35.9,728.0,86.33,52.89
2018,6,23,15,45,881.5,87.5,2.55,35.55,683.0,76.34,55.83
2018,6,23,16,0,865.0,87.0,2.5,35.2,638.0,76.14,55.92
2018,6,23,16,15,837.5,87.5,2.45,34.75,588.0,76.29,56.33
2018,6,23,16,30,810.0,88.0,2.4,34.3,538.0,67.94,49.87
2018,6,23,16,45,774.5,88.5,2.35,33.9,486.0,69.03,51.02
2018,6,23,17,0,739.0,89.0,2.3,33.5,434.0,70.3,52.34
2018,6,23,17,15,693.0,87.0,2.15,32.45,381.0,63.76,47.35
2018,6,23,17,30,647.0,85.0,2.0,31.4,328.0,63.29,47.32
2018,6,23,17,45,583.5,80.5,1.9,30.35,275.5,60.88,45.61
2018,6,23,18,0,520.0,76.0,1.8,29.3,223.0,58.55,43.85
2018,6,23,18,15,448.0,68.0,1.75,28.15,177.0,53.34,39.52
2018,6,23,18,30,376.0,60.0,1.7,27.0,131.0,45.66,32.89
2018,6,23,18,45,284.0,46.5,1.7,25.9,91.5,35.64,24.04
2018,6,23,19,0,192.0,33.0,1.7,24.8,52.0,25.47,14.18
2018,6,23,19,15,112.0,20.0,1.75,24.2,29.5,15.55,0.0
2018,6,23,19,30,32.0,7.0,1.8,23.6,7.0,5.97,0.0
2018,6,23,19,45,16.0,3.5,1.85,23.05,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.8,21.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.85,20.9,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.95,20.05,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,24,4,45,22.0,5.0,2.2,16.85,5.5,0.0,0.0
2018,6,24,5,0,44.0,10.0,2.3,17.0,11.0,36.6,0.0
2018,6,24,5,15,113.0,25.5,2.35,17.45,36.5,144.79,77.78
2018,6,24,5,30,182.0,41.0,2.4,17.9,62.0,226.48,177.96
2018,6,24,5,45,246.0,57.0,2.5,18.35,100.0,300.95,244.55
2018,6,24,6,0,310.0,73.0,2.6,18.8,138.0,379.93,311.45
2018,6,24,6,15,363.0,86.5,2.6,19.4,182.0,450.02,368.55
2018,6,24,6,30,416.0,100.0,2.6,20.0,226.0,522.69,425.25
2018,6,24,6,45,458.0,111.0,2.6,20.6,273.5,584.1,470.57
2018,6,24,7,0,500.0,122.0,2.6,21.2,321.0,646.36,514.76
2018,6,24,7,15,533.0,131.0,2.65,21.8,368.5,697.82,549.75
2018,6,24,7,30,566.0,140.0,2.7,22.4,416.0,757.77,589.9
2018,6,24,7,45,592.0,147.0,2.7,23.0,462.5,799.56,615.78
2018,6,24,8,0,618.0,154.0,2.7,23.6,509.0,839.47,639.92
2018,6,24,8,15,639.5,160.5,2.8,24.05,554.5,872.16,659.76
2018,6,24,8,30,661.0,167.0,2.9,24.5,600.0,902.38,677.79
2018,6,24,8,45,677.5,172.5,2.95,24.95,642.0,923.69,689.35
2018,6,24,9,0,694.0,178.0,3.0,25.4,684.0,942.09,699.03
2018,6,24,9,15,727.0,172.5,3.1,25.7,727.5,962.0,710.55
2018,6,24,9,30,760.0,167.0,3.2,26.0,771.0,970.03,714.25
2018,6,24,9,45,795.0,156.5,3.3,26.35,811.5,981.01,719.95
2018,6,24,10,0,830.0,146.0,3.4,26.7,852.0,987.94,723.05
2018,6,24,10,15,834.0,150.0,3.45,26.8,879.0,975.93,714.23
2018,6,24,10,30,838.0,154.0,3.5,26.9,906.0,960.59,703.47
2018,6,24,10,45,837.5,158.5,3.55,27.0,924.5,938.33,688.24
2018,6,24,11,0,837.0,163.0,3.6,27.1,943.0,913.06,671.09
2018,6,24,11,15,834.5,167.5,3.65,27.1,955.0,883.2,651.15
2018,6,24,11,30,832.0,172.0,3.7,27.1,967.0,850.75,629.42
2018,6,24,11,45,827.5,177.0,3.7,27.05,972.0,814.78,604.76
2018,6,24,12,0,823.0,182.0,3.7,27.0,977.0,776.81,577.51
2018,6,24,12,15,826.0,180.0,3.7,26.9,977.5,736.89,548.75
2018,6,24,12,30,829.0,178.0,3.7,26.8,978.0,695.24,518.17
2018,6,24,12,45,832.0,175.0,3.7,26.75,972.0,651.29,485.16
2018,6,24,13,0,835.0,172.0,3.7,26.7,966.0,605.97,450.34
2018,6,24,13,15,825.0,175.0,3.7,26.55,949.0,557.02,412.09
2018,6,24,13,30,815.0,178.0,3.7,26.4,932.0,508.09,372.89
2018,6,24,13,45,801.5,180.5,3.7,26.25,907.5,457.6,331.63
2018,6,24,14,0,788.0,183.0,3.7,26.1,883.0,407.94,290.16
2018,6,24,14,15,777.0,182.5,3.75,25.85,854.0,358.09,248.11
2018,6,24,14,30,766.0,182.0,3.8,25.6,825.0,309.29,206.83
2018,6,24,14,45,751.0,180.5,3.8,25.35,789.5,252.21,160.47
2018,6,24,15,0,736.0,179.0,3.8,25.1,754.0,203.89,123.76
2018,6,24,15,15,722.0,175.0,3.8,25.1,715.0,156.19,93.44
2018,6,24,15,30,708.0,171.0,3.8,25.1,676.0,110.61,75.99
2018,6,24,15,45,689.5,166.0,3.9,24.45,632.5,101.31,79.36
2018,6,24,16,0,671.0,161.0,4.0,23.8,589.0,101.17,79.69
2018,6,24,16,15,649.5,154.0,4.0,23.4,542.5,99.52,78.68
2018,6,24,16,30,628.0,147.0,4.0,23.0,496.0,97.66,77.49
2018,6,24,16,45,601.5,139.5,4.0,22.6,448.5,95.16,75.76
2018,6,24,17,0,575.0,132.0,4.0,22.2,401.0,92.44,73.84
2018,6,24,17,15,539.0,123.0,3.9,21.65,352.0,86.62,69.25
2018,6,24,17,30,503.0,114.0,3.8,21.1,303.0,81.42,65.12
2018,6,24,17,45,458.5,103.0,3.75,20.55,256.0,74.58,59.45
2018,6,24,18,0,414.0,92.0,3.7,20.0,209.0,67.5,53.42
2018,6,24,18,15,357.0,78.5,3.55,19.45,165.5,58.32,45.36
2018,6,24,18,30,300.0,65.0,3.4,18.9,122.0,48.88,36.86
2018,6,24,18,45,229.5,50.0,3.25,18.35,86.0,38.01,26.91
2018,6,24,19,0,159.0,35.0,3.1,17.8,50.0,26.88,15.86
2018,6,24,19,15,92.0,20.5,3.05,17.4,28.0,15.9,0.0
2018,6,24,19,30,25.0,6.0,3.0,17.0,6.0,5.12,0.0
2018,6,24,19,45,12.5,3.0,2.95,16.65,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,4,45,28.5,6.0,2.85,13.6,7.0,0.0,0.0
2018,6,25,5,0,57.0,12.0,2.9,13.8,14.0,46.56,0.0
2018,6,25,5,15,151.5,26.5,2.9,14.2,42.0,172.61,92.4
2018,6,25,5,30,246.0,41.0,2.9,14.6,70.0,272.86,217.77
2018,6,25,5,45,310.5,52.0,2.95,15.05,105.5,342.35,282.28
2018,6,25,6,0,375.0,63.0,3.0,15.5,141.0,417.19,346.84
2018,6,25,6,15,231.0,76.0,2.95,16.0,128.0,303.77,254.23
2018,6,25,6,30,87.0,89.0,2.9,16.5,115.0,182.09,150.6
2018,6,25,6,45,44.5,104.5,2.8,17.0,118.0,146.02,118.99
2018,6,25,7,0,2.0,120.0,2.7,17.5,121.0,110.47,87.22
2018,6,25,7,15,6.0,137.5,2.65,17.95,140.5,130.22,103.32
2018,6,25,7,30,10.0,155.0,2.6,18.4,160.0,149.98,119.08
2018,6,25,7,45,15.0,176.0,2.55,18.85,184.0,174.39,138.39
2018,6,25,8,0,20.0,197.0,2.5,19.3,208.0,198.69,157.29
2018,6,25,8,15,27.0,223.0,2.5,19.8,239.5,249.16,196.54
2018,6,25,8,30,34.0,249.0,2.5,20.3,271.0,281.62,220.96
2018,6,25,8,45,42.5,275.5,2.5,20.8,305.0,315.56,246.21
2018,6,25,9,0,51.0,302.0,2.5,21.3,339.0,348.76,270.48
2018,6,25,9,15,92.0,328.0,2.55,21.7,399.5,413.5,319.43
2018,6,25,9,30,133.0,354.0,2.6,22.1,460.0,497.5,381.03
2018,6,25,9,45,358.0,297.5,2.65,22.55,598.5,694.0,526.74
2018,6,25,10,0,583.0,241.0,2.7,23.0,737.0,851.25,637.66
2018,6,25,10,15,738.5,178.5,2.75,23.4,827.5,912.7,677.65
2018,6,25,10,30,894.0,116.0,2.8,23.8,918.0,964.16,709.8
2018,6,25,10,45,899.0,117.0,2.85,24.15,939.0,943.79,694.65
2018,6,25,11,0,904.0,118.0,2.9,24.5,960.0,920.25,678.12
2018,6,25,11,15,906.5,118.5,2.95,24.8,973.5,891.04,658.0
2018,6,25,11,30,909.0,119.0,3.0,25.1,987.0,859.06,636.03
2018,6,25,11,45,910.5,119.0,3.05,25.35,993.5,823.28,611.56
2018,6,25,12,0,912.0,119.0,3.1,25.6,1000.0,785.2,585.41
2018,6,25,12,15,914.0,118.0,3.15,25.75,1000.0,744.6,556.15
2018,6,25,12,30,916.0,117.0,3.2,25.9,1000.0,702.11,524.52
2018,6,25,12,45,918.5,114.0,3.3,26.1,993.5,656.71,490.19
2018,6,25,13,0,921.0,111.0,3.4,26.3,987.0,609.71,453.76
2018,6,25,13,15,918.5,110.5,3.45,26.3,972.5,560.44,414.81
2018,6,25,13,30,916.0,110.0,3.5,26.3,958.0,510.27,374.07
2018,6,25,13,45,911.5,109.5,3.55,26.35,936.0,458.54,330.99
2018,6,25,14,0,907.0,109.0,3.6,26.4,914.0,406.46,286.61
2018,6,25,14,15,902.0,107.5,3.65,26.3,886.5,353.42,240.96
2018,6,25,14,30,897.0,106.0,3.7,26.2,859.0,300.5,195.31
2018,6,25,14,45,891.5,103.0,3.75,26.1,825.5,246.86,150.34
2018,6,25,15,0,886.0,100.0,3.8,26.0,792.0,193.8,109.32
2018,6,25,15,15,875.0,98.0,3.8,26.0,752.5,141.65,76.51
2018,6,25,15,30,864.0,96.0,3.8,26.0,713.0,91.02,58.6
2018,6,25,15,45,852.5,93.5,3.85,25.45,670.5,79.37,60.86
2018,6,25,16,0,841.0,91.0,3.9,24.9,628.0,78.15,60.17
2018,6,25,16,15,827.5,88.0,3.95,24.4,582.5,67.02,51.13
2018,6,25,16,30,814.0,85.0,4.0,23.9,537.0,65.93,50.49
2018,6,25,16,45,793.5,81.0,4.0,23.45,488.0,63.93,49.07
2018,6,25,17,0,773.0,77.0,4.0,23.0,439.0,61.82,47.53
2018,6,25,17,15,743.0,73.5,4.0,22.35,389.0,59.85,46.13
2018,6,25,17,30,713.0,70.0,4.0,21.7,339.0,57.85,44.66
2018,6,25,17,45,671.5,65.0,4.0,21.0,289.0,50.03,38.07
2018,6,25,18,0,630.0,60.0,4.0,20.3,239.0,46.86,35.41
2018,6,25,18,15,568.5,54.5,3.9,19.65,192.0,43.12,32.11
2018,6,25,18,30,507.0,49.0,3.8,19.0,145.0,39.39,28.64
2018,6,25,18,45,412.0,41.0,3.7,18.3,104.5,33.4,22.99
2018,6,25,19,0,317.0,33.0,3.6,17.6,64.0,27.41,16.32
2018,6,25,19,15,189.0,21.0,3.55,17.2,37.0,17.57,0.0
2018,6,25,19,30,61.0,9.0,3.5,16.8,10.0,7.68,0.0
2018,6,25,19,45,30.5,4.5,3.45,16.35,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,26,4,45,26.0,6.0,2.25,12.25,6.5,0.0,0.0
2018,6,26,5,0,52.0,12.0,2.3,12.5,13.0,43.34,0.0
2018,6,26,5,15,141.0,27.5,2.3,13.0,41.5,166.9,86.43
2018,6,26,5,30,230.0,43.0,2.3,13.5,70.0,264.74,211.25
2018,6,26,5,45,309.0,56.0,2.35,14.05,110.0,347.47,286.45
2018,6,26,6,0,388.0,69.0,2.4,14.6,150.0,436.49,362.24
2018,6,26,6,15,448.0,79.0,2.35,15.2,196.5,510.38,421.81
2018,6,26,6,30,508.0,89.0,2.3,15.8,243.0,593.55,485.63
2018,6,26,6,45,553.5,97.0,2.25,16.4,292.5,659.23,533.23
2018,6,26,7,0,599.0,105.0,2.2,17.0,342.0,725.16,579.0
2018,6,26,7,15,634.0,111.0,2.15,17.6,392.0,778.6,613.92
2018,6,26,7,30,669.0,117.0,2.1,18.2,442.0,830.98,646.94
2018,6,26,7,45,696.0,121.5,2.05,18.75,491.0,872.24,671.33
2018,6,26,8,0,723.0,126.0,2.0,19.3,540.0,911.51,693.81
2018,6,26,8,15,745.0,129.5,2.05,19.85,587.0,942.23,711.17
2018,6,26,8,30,767.0,133.0,2.1,20.4,634.0,970.33,726.69
2018,6,26,8,45,784.5,135.5,2.1,21.0,678.0,982.6,730.98
2018,6,26,9,0,802.0,138.0,2.1,21.6,722.0,999.35,738.44
2018,6,26,9,15,819.0,138.0,2.15,22.1,762.0,1009.54,742.49
2018,6,26,9,30,836.0,138.0,2.2,22.6,802.0,1016.32,744.51
2018,6,26,9,45,851.5,137.0,2.25,23.15,837.5,1017.0,742.6
2018,6,26,10,0,867.0,136.0,2.3,23.7,873.0,1000.93,730.09
2018,6,26,10,15,874.5,137.0,2.35,24.1,900.5,989.24,721.14
2018,6,26,10,30,882.0,138.0,2.4,24.5,928.0,974.2,710.08
2018,6,26,10,45,887.0,138.0,2.5,24.9,948.5,952.63,695.36
2018,6,26,11,0,892.0,138.0,2.6,25.3,969.0,927.98,678.67
2018,6,26,11,15,896.0,138.0,2.7,25.55,983.0,899.46,659.8
2018,6,26,11,30,900.0,138.0,2.8,25.8,997.0,868.13,638.98
2018,6,26,11,45,903.0,137.5,2.9,26.0,1004.5,832.96,615.59
2018,6,26,12,0,906.0,137.0,3.0,26.2,1012.0,795.44,590.37
2018,6,26,12,15,912.0,133.0,3.05,26.25,1013.0,755.23,561.51
2018,6,26,12,30,918.0,129.0,3.1,26.3,1014.0,712.94,530.52
2018,6,26,12,45,924.5,123.5,3.2,26.4,1008.5,667.89,496.89
2018,6,26,13,0,931.0,118.0,3.3,26.5,1003.0,620.95,460.9
2018,6,26,13,15,930.0,115.5,3.35,26.4,988.0,570.44,421.41
2018,6,26,13,30,929.0,113.0,3.4,26.3,973.0,518.92,379.97
2018,6,26,13,45,926.5,111.0,3.5,26.25,951.5,466.27,336.48
2018,6,26,14,0,924.0,109.0,3.6,26.2,930.0,413.1,291.41
2018,6,26,14,15,919.5,107.0,3.65,25.95,902.0,358.96,244.98
2018,6,26,14,30,915.0,105.0,3.7,25.7,874.0,304.89,198.42
2018,6,26,14,45,910.0,102.0,3.7,25.5,840.0,250.35,152.62
2018,6,26,15,0,905.0,99.0,3.7,25.3,806.0,196.34,110.75
2018,6,26,15,15,894.0,97.5,3.7,25.3,766.0,143.44,77.35
2018,6,26,15,30,883.0,96.0,3.7,25.3,726.0,92.06,59.12
2018,6,26,15,45,873.0,92.0,3.75,24.6,682.5,78.88,60.66
2018,6,26,16,0,863.0,88.0,3.8,23.9,639.0,76.71,59.21
2018,6,26,16,15,851.5,84.0,3.8,23.45,593.0,74.31,57.48
2018,6,26,16,30,840.0,80.0,3.8,23.0,547.0,71.72,55.59
2018,6,26,16,45,820.5,76.5,3.8,22.55,497.5,61.16,46.89
2018,6,26,17,0,801.0,73.0,3.8,22.1,448.0,59.28,45.53
2018,6,26,17,15,772.0,69.5,3.8,21.5,397.0,57.18,43.99
2018,6,26,17,30,743.0,66.0,3.8,20.9,346.0,55.03,42.36
2018,6,26,17,45,702.5,62.0,3.75,20.3,296.0,52.33,40.19
2018,6,26,18,0,662.0,58.0,3.7,19.7,246.0,49.62,37.92
2018,6,26,18,15,601.0,52.0,3.6,19.05,197.5,41.35,30.65
2018,6,26,18,30,540.0,46.0,3.5,18.4,149.0,37.08,26.71
2018,6,26,18,45,423.5,38.0,3.4,17.75,104.5,30.86,20.88
2018,6,26,19,0,307.0,30.0,3.3,17.1,60.0,24.67,14.19
2018,6,26,19,15,190.0,19.5,3.3,16.7,35.0,16.18,0.0
2018,6,26,19,30,73.0,9.0,3.3,16.3,10.0,7.68,0.0
2018,6,26,19,45,36.5,4.5,3.25,15.85,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,27,4,45,35.0,6.5,2.9,12.5,7.5,0.0,0.0
2018,6,27,5,0,70.0,13.0,3.0,12.7,15.0,55.6,0.0
2018,6,27,5,15,189.0,27.0,3.05,13.2,45.5,198.16,99.48
2018,6,27,5,30,308.0,41.0,3.1,13.7,76.0,317.77,253.93
2018,6,27,5,45,359.0,48.0,3.15,14.25,108.0,376.73,311.23
2018,6,27,6,0,410.0,55.0,3.2,14.8,140.0,440.11,366.2
2018,6,27,6,15,205.0,65.0,3.2,15.35,107.5,265.34,223.1
2018,6,27,6,30,0.0,75.0,3.2,15.9,75.0,65.16,49.73
2018,6,27,6,45,0.5,90.5,3.15,16.45,90.5,79.9,62.18
2018,6,27,7,0,1.0,106.0,3.1,17.0,106.0,94.5,74.14
2018,6,27,7,15,4.5,129.0,3.1,17.55,131.0,119.77,94.86
2018,6,27,7,30,8.0,152.0,3.1,18.1,156.0,144.96,115.13
2018,6,27,7,45,13.0,173.0,3.1,18.6,180.0,169.36,134.52
2018,6,27,8,0,18.0,194.0,3.1,19.1,204.0,193.66,153.52
2018,6,27,8,15,78.5,230.0,3.1,19.55,280.5,309.39,246.62
2018,6,27,8,30,139.0,266.0,3.1,20.0,357.0,429.76,339.48
2018,6,27,8,45,316.0,253.5,3.1,20.45,478.0,613.14,479.42
2018,6,27,9,0,493.0,241.0,3.1,20.9,599.0,797.42,611.97
2018,6,27,9,15,689.5,176.0,3.15,21.3,706.5,928.22,701.6
2018,6,27,9,30,886.0,111.0,3.2,21.7,814.0,1024.32,762.97
2018,6,27,9,45,887.5,116.5,3.2,22.1,845.5,1018.26,755.61
2018,6,27,10,0,889.0,122.0,3.2,22.5,877.0,1008.69,747.04
2018,6,27,10,15,897.0,122.0,3.25,22.75,905.0,996.49,737.73
2018,6,27,10,30,905.0,122.0,3.3,23.0,933.0,980.91,726.33
2018,6,27,10,45,911.5,121.5,3.35,23.25,954.5,960.14,711.59
2018,6,27,11,0,918.0,121.0,3.4,23.5,976.0,936.15,694.8
2018,6,27,11,15,922.0,121.0,3.45,23.65,990.5,907.32,675.07
2018,6,27,11,30,926.0,121.0,3.5,23.8,1005.0,875.6,653.38
2018,6,27,11,45,928.0,120.0,3.55,23.9,1011.0,838.76,628.24
2018,6,27,12,0,930.0,119.0,3.6,24.0,1017.0,799.57,601.36
2018,6,27,12,15,930.0,118.5,3.7,23.95,1016.0,757.23,571.26
2018,6,27,12,30,930.0,118.0,3.8,23.9,1015.0,713.1,538.62
2018,6,27,12,45,929.0,117.5,3.85,23.9,1007.0,666.75,503.26
2018,6,27,13,0,928.0,117.0,3.9,23.9,999.0,619.03,465.97
2018,6,27,13,15,926.5,115.5,3.95,23.75,984.5,569.13,426.31
2018,6,27,13,30,925.0,114.0,4.0,23.6,970.0,518.24,384.71
2018,6,27,13,45,921.0,112.5,4.05,23.45,947.5,465.5,340.53
2018,6,27,14,0,917.0,111.0,4.1,23.3,925.0,412.38,294.94
2018,6,27,14,15,911.0,109.0,4.15,23.1,896.0,358.12,247.78
2018,6,27,14,30,905.0,107.0,4.2,22.9,867.0,304.1,200.67
2018,6,27,14,45,898.0,104.0,4.25,22.65,832.5,249.67,154.52
2018,6,27,15,0,891.0,101.0,4.3,22.4,798.0,195.99,112.46
2018,6,27,15,15,880.5,99.5,4.3,22.4,758.5,143.85,79.02
2018,6,27,15,30,870.0,98.0,4.3,22.4,719.0,93.16,60.63
2018,6,27,15,45,856.5,95.5,4.4,21.8,675.0,80.64,62.86
2018,6,27,16,0,843.0,93.0,4.5,21.2,631.0,79.4,62.16
2018,6,27,16,15,825.0,90.0,4.5,20.8,583.5,68.27,52.97
2018,6,27,16,30,807.0,87.0,4.5,20.4,536.0,67.17,52.3
2018,6,27,16,45,782.5,84.5,4.55,20.0,486.5,66.24,51.77
2018,6,27,17,0,758.0,82.0,4.6,19.6,437.0,65.28,51.21
2018,6,27,17,15,726.0,78.5,4.55,19.1,387.0,63.46,49.89
2018,6,27,17,30,694.0,75.0,4.5,18.6,337.0,56.48,44.04
2018,6,27,17,45,649.5,70.0,4.5,18.05,287.0,53.51,41.61
2018,6,27,18,0,605.0,65.0,4.5,17.5,237.0,50.5,39.04
2018,6,27,18,15,539.5,59.0,4.4,17.0,190.0,46.52,35.47
2018,6,27,18,30,474.0,53.0,4.3,16.5,143.0,42.55,31.72
2018,6,27,18,45,374.5,44.0,4.2,16.0,102.5,35.85,25.34
2018,6,27,19,0,275.0,35.0,4.1,15.5,62.0,29.1,17.89
2018,6,27,19,15,161.0,21.5,4.05,15.2,35.5,16.78,0.0
2018,6,27,19,30,47.0,8.0,4.0,14.9,9.0,6.83,0.0
2018,6,27,19,45,23.5,4.0,3.95,14.55,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.1,12.75,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.2,13.0,14.0,46.66,0.0
2018,6,28,5,15,164.0,26.5,3.25,13.55,42.5,179.75,85.28
2018,6,28,5,30,272.0,40.0,3.3,14.1,71.0,290.12,231.19
2018,6,28,5,45,365.5,48.5,3.4,14.65,111.5,381.9,315.2
2018,6,28,6,0,459.0,57.0,3.5,15.2,152.0,481.44,399.07
2018,6,28,6,15,522.0,63.5,3.5,15.85,199.0,558.19,461.06
2018,6,28,6,30,585.0,70.0,3.5,16.5,246.0,637.29,521.98
2018,6,28,6,45,630.0,75.0,3.45,17.15,296.0,700.11,567.63
2018,6,28,7,0,675.0,80.0,3.4,17.8,346.0,763.27,611.62
2018,6,28,7,15,707.5,84.0,3.35,18.4,396.0,813.09,644.32
2018,6,28,7,30,740.0,88.0,3.3,19.0,446.0,856.51,671.45
2018,6,28,7,45,764.5,90.0,3.25,19.55,494.5,893.73,693.61
2018,6,28,8,0,789.0,92.0,3.2,20.1,543.0,928.77,713.8
2018,6,28,8,15,807.5,95.0,3.15,20.65,590.0,956.58,728.65
2018,6,28,8,30,826.0,98.0,3.1,21.2,637.0,981.6,741.46
2018,6,28,8,45,840.0,99.5,3.0,21.75,679.0,985.04,739.27
2018,6,28,9,0,854.0,101.0,2.9,22.3,721.0,997.56,743.45
2018,6,28,9,15,864.5,103.0,2.85,22.75,759.5,1003.87,744.19
2018,6,28,9,30,875.0,105.0,2.8,23.2,798.0,1006.85,742.92
2018,6,28,9,45,883.5,106.5,2.75,23.7,831.5,1003.86,737.77
2018,6,28,10,0,892.0,108.0,2.7,24.2,865.0,997.46,730.61
2018,6,28,10,15,897.0,108.5,2.75,24.55,891.0,983.21,719.87
2018,6,28,10,30,902.0,109.0,2.8,24.9,917.0,965.7,707.17
2018,6,28,10,45,906.5,110.0,2.8,25.25,938.0,944.98,692.09
2018,6,28,11,0,911.0,111.0,2.8,25.6,959.0,921.09,675.04
2018,6,28,11,15,913.5,111.5,2.85,25.85,972.5,891.95,655.24
2018,6,28,11,30,916.0,112.0,2.9,26.1,986.0,860.02,633.56
2018,6,28,11,45,917.5,112.5,2.95,26.3,993.0,824.67,609.65
2018,6,28,12,0,919.0,113.0,3.0,26.5,1000.0,786.95,584.02
2018,6,28,12,15,921.0,111.5,3.1,26.6,1000.0,745.85,555.17
2018,6,28,12,30,923.0,110.0,3.2,26.7,1000.0,702.83,523.63
2018,6,28,12,45,924.5,108.0,3.3,26.8,993.0,657.38,489.53
2018,6,28,13,0,926.0,106.0,3.4,26.9,986.0,610.37,453.34
2018,6,28,13,15,923.0,105.5,3.5,26.9,971.0,560.67,414.31
2018,6,28,13,30,920.0,105.0,3.6,26.9,956.0,510.11,373.44
2018,6,28,13,45,915.5,104.0,3.65,26.85,934.0,457.87,330.17
2018,6,28,14,0,911.0,103.0,3.7,26.8,912.0,405.3,285.56
2018,6,28,14,15,904.5,102.0,3.75,26.65,883.5,351.96,239.76
2018,6,28,14,30,898.0,101.0,3.8,26.5,855.0,298.87,194.04
2018,6,28,14,45,889.5,99.5,3.8,26.4,821.0,245.53,149.34
2018,6,28,15,0,881.0,98.0,3.8,26.3,787.0,193.06,108.77
2018,6,28,15,15,870.5,96.5,3.8,26.3,748.0,141.48,76.14
2018,6,28,15,30,860.0,95.0,3.8,26.3,709.0,91.35,58.12
2018,6,28,15,45,846.5,92.5,3.85,25.75,665.5,78.64,60.18
2018,6,28,16,0,833.0,90.0,3.9,25.2,622.0,77.37,59.44
2018,6,28,16,15,815.5,87.5,3.95,24.75,575.5,66.45,50.58
2018,6,28,16,30,798.0,85.0,4.0,24.3,529.0,65.65,50.17
2018,6,28,16,45,774.5,82.0,4.0,23.9,480.0,64.33,49.31
2018,6,28,17,0,751.0,79.0,4.0,23.5,431.0,62.96,48.4
2018,6,28,17,15,720.5,75.0,4.05,22.85,381.5,60.7,46.76
2018,6,28,17,30,690.0,71.0,4.1,22.2,332.0,58.37,45.01
2018,6,28,17,45,647.5,66.5,4.1,21.6,283.0,50.88,38.71
2018,6,28,18,0,605.0,62.0,4.1,21.0,234.0,48.17,36.45
2018,6,28,18,15,541.5,56.0,4.0,20.25,187.5,44.11,32.89
2018,6,28,18,30,478.0,50.0,3.9,19.5,141.0,40.04,29.15
2018,6,28,18,45,381.5,41.5,3.8,18.8,101.0,33.69,23.19
2018,6,28,19,0,285.0,33.0,3.7,18.1,61.0,27.3,16.23
2018,6,28,19,15,167.5,20.5,3.65,17.6,35.0,16.02,0.0
2018,6,28,19,30,50.0,8.0,3.6,17.1,9.0,6.83,0.0
2018,6,28,19,45,25.0,4.0,3.55,16.65,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,1.05,14.75,7.5,0.0,0.0
2018,6,29,5,0,103.0,12.0,1.1,15.1,15.0,75.58,0.0
2018,6,29,5,15,235.0,22.5,1.2,15.9,44.5,221.77,98.71
2018,6,29,5,30,367.0,33.0,1.3,16.7,74.0,350.29,273.36
2018,6,29,5,45,456.0,39.5,1.4,17.45,116.0,439.95,352.92
2018,6,29,6,0,545.0,46.0,1.5,18.2,158.0,535.49,429.92
2018,6,29,6,15,602.0,51.5,1.6,18.9,206.0,608.01,485.95
2018,6,29,6,30,659.0,57.0,1.7,19.6,254.0,677.55,537.05
2018,6,29,6,45,699.0,60.5,1.75,20.35,304.0,736.46,577.61
2018,6,29,7,0,739.0,64.0,1.8,21.1,354.0,795.2,616.3
2018,6,29,7,15,767.5,67.0,1.85,21.9,404.5,841.81,645.0
2018,6,29,7,30,796.0,70.0,1.9,22.7,455.0,886.98,671.91
2018,6,29,7,45,819.0,72.0,1.9,23.55,504.5,912.66,684.37
2018,6,29,8,0,842.0,74.0,1.9,24.4,554.0,946.96,702.43
2018,6,29,8,15,858.0,76.5,1.95,25.05,601.0,972.4,715.42
2018,6,29,8,30,874.0,79.0,2.0,25.7,648.0,994.97,726.54
2018,6,29,8,45,886.5,80.5,2.0,26.4,691.0,1009.69,731.86
2018,6,29,9,0,899.0,82.0,2.0,27.1,734.0,1021.18,735.27
2018,6,29,9,15,904.0,85.0,2.05,27.6,771.0,1023.46,734.18
2018,6,29,9,30,909.0,88.0,2.1,28.1,808.0,1022.27,731.15
2018,6,29,9,45,912.0,92.5,2.15,28.6,840.5,1017.23,725.89
2018,6,29,10,0,915.0,97.0,2.2,29.1,873.0,1008.64,718.56
2018,6,29,10,15,921.0,97.5,2.25,29.45,900.0,995.27,708.82
2018,6,29,10,30,927.0,98.0,2.3,29.8,927.0,978.52,697.09
2018,6,29,10,45,930.0,98.5,2.35,30.15,947.0,955.68,681.61
2018,6,29,11,0,933.0,99.0,2.4,30.5,967.0,929.7,664.21
2018,6,29,11,15,935.0,100.5,2.5,30.65,981.0,900.75,645.86
2018,6,29,11,30,937.0,102.0,2.6,30.8,995.0,868.91,625.53
2018,6,29,11,45,938.5,101.5,2.65,31.0,1001.5,832.23,601.42
2018,6,29,12,0,940.0,101.0,2.7,31.2,1008.0,793.18,575.62
2018,6,29,12,15,938.5,102.5,2.8,31.25,1007.5,751.43,547.52
2018,6,29,12,30,937.0,104.0,2.9,31.3,1007.0,707.87,516.43
2018,6,29,12,45,934.0,104.5,2.95,31.3,998.5,661.01,482.14
2018,6,29,13,0,931.0,105.0,3.0,31.3,990.0,612.89,446.03
2018,6,29,13,15,927.5,104.0,3.1,31.25,974.0,562.34,407.4
2018,6,29,13,30,924.0,103.0,3.2,31.2,958.0,510.97,366.96
2018,6,29,13,45,920.0,101.5,3.25,31.15,936.0,458.41,324.34
2018,6,29,14,0,916.0,100.0,3.3,31.1,914.0,405.45,280.33
2018,6,29,14,15,910.5,99.0,3.3,30.95,886.0,352.17,235.36
2018,6,29,14,30,905.0,98.0,3.3,30.8,858.0,299.03,190.37
2018,6,29,14,45,897.5,96.0,3.35,30.65,824.0,245.2,146.1
2018,6,29,15,0,890.0,94.0,3.4,30.5,790.0,192.15,105.77
2018,6,29,15,15,879.5,92.5,3.4,30.5,751.0,140.1,73.35
2018,6,29,15,30,869.0,91.0,3.4,30.5,712.0,89.51,55.4
2018,6,29,15,45,856.0,88.5,3.4,30.0,668.5,76.42,57.28
2018,6,29,16,0,843.0,86.0,3.4,29.5,625.0,75.09,56.49
2018,6,29,16,15,826.0,83.5,3.4,29.15,578.5,73.54,55.48
2018,6,29,16,30,809.0,81.0,3.4,28.8,532.0,63.1,47.09
2018,6,29,16,45,786.0,78.5,3.35,28.4,483.0,62.03,46.45
2018,6,29,17,0,763.0,76.0,3.3,28.0,434.0,60.93,45.77
2018,6,29,17,15,733.0,72.0,3.25,27.3,384.0,58.57,44.08
2018,6,29,17,30,703.0,68.0,3.2,26.6,334.0,56.14,42.28
2018,6,29,17,45,661.5,64.0,3.15,25.9,285.0,53.55,40.27
2018,6,29,18,0,620.0,60.0,3.1,25.2,236.0,46.76,34.58
2018,6,29,18,15,559.5,54.0,3.05,24.3,189.5,42.64,31.05
2018,6,29,18,30,499.0,48.0,3.0,23.4,143.0,38.49,27.33
2018,6,29,18,45,406.0,39.5,2.95,22.5,102.5,32.06,21.43
2018,6,29,19,0,313.0,31.0,2.9,21.6,62.0,25.57,14.59
2018,6,29,19,15,187.0,19.5,2.85,21.05,35.5,16.17,0.0
2018,6,29,19,30,61.0,8.0,2.8,20.5,9.0,6.83,0.0
2018,6,29,19,45,30.5,4.0,2.8,19.95,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.65,18.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.3,19.15,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.3,19.4,15.0,92.61,0.0
2018,6,30,5,15,271.5,21.0,1.3,20.1,45.5,244.16,99.3
2018,6,30,5,30,413.0,30.0,1.3,20.8,76.0,379.55,290.18
2018,6,30,5,45,496.5,37.0,1.3,21.5,119.0,466.92,366.96
2018,6,30,6,0,580.0,44.0,1.3,22.2,162.0,553.63,435.4
2018,6,30,6,15,634.0,48.5,1.3,22.85,210.0,624.6,488.5
2018,6,30,6,30,688.0,53.0,1.3,23.5,258.0,697.05,539.61
2018,6,30,6,45,725.5,56.5,1.25,24.15,308.0,754.43,576.94
2018,6,30,7,0,763.0,60.0,1.2,24.8,358.0,811.53,612.2
2018,6,30,7,15,790.0,62.5,1.25,25.55,408.5,856.58,638.91
2018,6,30,7,30,817.0,65.0,1.3,26.3,459.0,889.53,656.94
2018,6,30,7,45,837.0,67.5,1.3,27.05,508.5,924.2,675.04
2018,6,30,8,0,857.0,70.0,1.3,27.8,558.0,956.57,691.21
2018,6,30,8,15,871.0,71.5,1.35,28.5,603.5,979.0,701.78
2018,6,30,8,30,885.0,73.0,1.4,29.2,649.0,998.56,710.59
2018,6,30,8,45,897.0,75.0,1.45,29.9,692.5,1013.62,716.65
2018,6,30,9,0,909.0,77.0,1.5,30.6,736.0,1025.4,720.79
2018,6,30,9,15,916.5,79.5,1.55,31.15,774.5,1029.78,720.96
2018,6,30,9,30,924.0,82.0,1.6,31.7,813.0,1030.65,719.2
2018,6,30,9,45,929.5,84.0,1.65,32.3,846.0,1025.41,713.75
2018,6,30,10,0,935.0,86.0,1.7,32.9,879.0,1016.64,706.35
2018,6,30,10,15,939.5,87.0,1.75,33.3,905.5,1002.34,696.32
2018,6,30,10,30,944.0,88.0,1.8,33.7,932.0,984.63,684.34
2018,6,30,10,45,947.0,89.0,1.8,34.1,952.5,962.18,668.97
2018,6,30,11,0,950.0,90.0,1.8,34.5,973.0,936.51,651.75
2018,6,30,11,15,952.0,91.0,1.85,34.7,987.0,906.88,633.21
2018,6,30,11,30,954.0,92.0,1.9,34.9,1001.0,874.33,612.79
2018,6,30,11,45,955.0,92.5,1.95,35.15,1008.0,837.8,589.62
2018,6,30,12,0,956.0,93.0,2.0,35.4,1015.0,798.82,564.74
2018,6,30,12,15,952.5,94.5,2.05,35.45,1013.0,755.23,536.48
2018,6,30,12,30,949.0,96.0,2.1,35.5,1011.0,709.93,505.12
2018,6,30,12,45,942.5,98.5,2.15,35.55,1001.0,662.07,471.18
2018,6,30,13,0,936.0,101.0,2.2,35.6,991.0,613.15,435.58
2018,6,30,13,15,933.0,101.0,2.25,35.6,976.0,563.4,398.43
2018,6,30,13,30,930.0,101.0,2.3,35.6,961.0,512.72,359.46
2018,6,30,13,45,925.5,100.0,2.35,35.6,939.0,460.0,317.88
2018,6,30,14,0,921.0,99.0,2.4,35.6,917.0,406.91,274.91
2018,6,30,14,15,915.0,98.0,2.45,35.45,889.0,353.2,230.84
2018,6,30,14,30,909.0,97.0,2.5,35.3,861.0,299.68,186.69
2018,6,30,14,45,901.0,95.5,2.55,35.2,826.5,245.83,143.38
2018,6,30,15,0,893.0,94.0,2.6,35.1,792.0,192.81,103.92
2018,6,30,15,15,882.5,92.5,2.6,35.1,753.0,140.56,72.03
2018,6,30,15,30,872.0,91.0,2.6,35.1,714.0,89.78,54.33
2018,6,30,15,45,852.0,91.5,2.7,34.5,669.0,78.15,57.54
2018,6,30,16,0,832.0,92.0,2.8,33.9,624.0,78.58,58.22
2018,6,30,16,15,799.5,94.0,2.8,33.4,573.5,70.46,51.95
2018,6,30,16,30,767.0,96.0,2.8,32.9,523.0,72.73,54.09
2018,6,30,16,45,728.5,96.0,2.85,32.35,471.5,73.71,55.21
2018,6,30,17,0,690.0,96.0,2.9,31.8,420.0,68.36,51.13
2018,6,30,17,15,648.0,92.5,2.9,30.75,369.0,67.04,50.44
2018,6,30,17,30,606.0,89.0,2.9,29.7,318.0,65.74,49.73
2018,6,30,17,45,549.0,83.5,2.95,28.7,268.0,62.8,47.56
2018,6,30,18,0,492.0,78.0,3.0,27.7,218.0,59.86,45.28
2018,6,30,18,15,427.0,68.5,2.95,26.6,173.0,53.55,39.98
2018,6,30,18,30,362.0,59.0,2.9,25.5,128.0,44.84,32.43
2018,6,30,18,45,278.5,46.0,2.85,24.4,90.0,35.24,23.89
2018,6,30,19,0,195.0,33.0,2.8,23.3,52.0,25.47,14.37
2018,6,30,19,15,114.5,20.0,2.8,22.8,29.5,15.55,0.0
2018,6,30,19,30,34.0,7.0,2.8,22.3,7.0,5.97,0.0
2018,6,30,19,45,17.0,3.5,2.8,21.8,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.7,20.45,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.65,20.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.55,19.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.5,19.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.45,19.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.4,19.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,1,4,45,26.5,5.0,2.35,17.2,5.5,0.0,0.0
2018,7,1,5,0,53.0,10.0,2.4,17.3,11.0,42.08,0.0
2018,7,1,5,15,142.0,24.0,2.45,17.75,37.0,158.65,57.89
2018,7,1,5,30,231.0,38.0,2.5,18.2,63.0,257.44,199.99
2018,7,1,5,45,310.0,50.0,2.55,18.65,102.0,338.65,274.35
2018,7,1,6,0,389.0,62.0,2.6,19.1,141.0,426.33,348.24
2018,7,1,6,15,448.0,72.0,2.6,19.6,186.5,505.64,411.78
2018,7,1,6,30,507.0,82.0,2.6,20.1,232.0,583.65,471.47
2018,7,1,6,45,551.5,89.0,2.6,20.65,280.0,646.93,517.43
2018,7,1,7,0,596.0,96.0,2.6,21.2,328.0,710.52,561.8
2018,7,1,7,15,628.5,102.0,2.55,21.75,377.0,761.43,595.1
2018,7,1,7,30,661.0,108.0,2.5,22.3,426.0,811.31,626.64
2018,7,1,7,45,652.5,121.5,2.45,22.9,463.5,828.76,634.6
2018,7,1,8,0,644.0,135.0,2.4,23.5,501.0,843.04,640.49
2018,7,1,8,15,588.5,164.0,2.4,24.05,520.0,824.27,624.21
2018,7,1,8,30,533.0,193.0,2.4,24.6,539.0,791.65,598.58
2018,7,1,8,45,539.0,206.0,2.4,25.1,576.0,810.26,608.62
2018,7,1,9,0,545.0,219.0,2.4,25.6,613.0,826.32,616.46
2018,7,1,9,15,675.0,179.0,2.4,26.1,694.0,917.24,675.44
2018,7,1,9,30,805.0,139.0,2.4,26.6,775.0,986.87,717.32
2018,7,1,9,45,820.0,138.5,2.45,27.1,810.0,988.12,715.28
2018,7,1,10,0,835.0,138.0,2.5,27.6,845.0,985.92,711.84
2018,7,1,10,15,830.5,145.5,2.6,27.9,868.0,969.71,700.57
2018,7,1,10,30,826.0,153.0,2.7,28.2,891.0,950.31,687.41
2018,7,1,10,45,816.5,163.5,2.75,28.5,907.5,926.14,670.8
2018,7,1,11,0,807.0,174.0,2.8,28.8,924.0,899.09,652.38
2018,7,1,11,15,800.5,181.5,2.9,28.9,934.5,869.27,632.99
2018,7,1,11,30,794.0,189.0,3.0,29.0,945.0,837.01,611.88
2018,7,1,11,45,781.0,198.5,3.1,29.1,947.0,799.1,585.75
2018,7,1,12,0,768.0,208.0,3.2,29.2,949.0,759.69,557.99
2018,7,1,12,15,771.5,206.0,3.3,29.15,950.0,721.95,531.53
2018,7,1,12,30,775.0,204.0,3.4,29.1,951.0,682.56,503.26
2018,7,1,12,45,777.0,202.0,3.5,29.1,945.5,640.77,472.48
2018,7,1,13,0,779.0,200.0,3.6,29.1,940.0,597.79,440.01
2018,7,1,13,15,768.0,203.0,3.6,28.9,923.0,550.56,403.68
2018,7,1,13,30,757.0,206.0,3.6,28.7,906.0,501.33,365.07
2018,7,1,13,45,741.5,209.0,3.65,28.5,881.5,451.59,325.28
2018,7,1,14,0,726.0,212.0,3.7,28.3,857.0,402.95,285.48
2018,7,1,14,15,715.5,210.0,3.75,27.95,828.5,353.91,244.91
2018,7,1,14,30,705.0,208.0,3.8,27.6,800.0,305.96,205.04
2018,7,1,14,45,690.5,205.5,3.8,27.3,766.0,258.16,166.29
2018,7,1,15,0,676.0,203.0,3.8,27.0,732.0,212.24,131.61
2018,7,1,15,15,660.5,198.5,3.8,27.0,693.5,167.04,102.76
2018,7,1,15,30,645.0,194.0,3.8,27.0,655.0,124.16,85.56
2018,7,1,15,45,631.0,186.5,3.8,26.1,614.0,112.79,88.25
2018,7,1,16,0,617.0,179.0,3.8,25.2,573.0,111.68,87.92
2018,7,1,16,15,602.5,169.0,3.75,24.65,529.5,108.62,85.83
2018,7,1,16,30,588.0,159.0,3.7,24.1,486.0,105.21,83.44
2018,7,1,16,45,566.0,149.0,3.7,23.55,440.0,100.6,80.03
2018,7,1,17,0,544.0,139.0,3.7,23.0,394.0,95.58,76.23
2018,7,1,17,15,511.0,128.5,3.65,22.4,346.5,89.81,71.75
2018,7,1,17,30,478.0,118.0,3.6,21.8,299.0,83.78,66.95
2018,7,1,17,45,436.0,106.0,3.6,21.2,252.5,76.38,60.85
2018,7,1,18,0,394.0,94.0,3.6,20.6,206.0,68.71,54.34
2018,7,1,18,15,334.5,81.0,3.5,20.0,163.0,59.93,46.66
2018,7,1,18,30,275.0,68.0,3.4,19.4,120.0,50.91,38.55
2018,7,1,18,45,204.0,51.5,3.35,18.85,84.0,39.01,27.72
2018,7,1,19,0,133.0,35.0,3.3,18.3,48.0,27.23,16.14
2018,7,1,19,15,75.0,20.5,3.25,17.95,27.0,16.14,0.0
2018,7,1,19,30,17.0,6.0,3.2,17.6,6.0,5.12,0.0
2018,7,1,19,45,8.5,3.0,3.2,17.25,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
