Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,1.55,15.2,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,1.6,15.4,7.0,24.09,0.0
2018,7,2,5,15,91.0,20.5,1.6,15.9,29.0,116.73,36.51
2018,7,2,5,30,152.0,35.0,1.6,16.4,51.0,195.34,151.21
2018,7,2,5,45,218.0,51.0,1.65,16.85,87.5,270.47,219.57
2018,7,2,6,0,284.0,67.0,1.7,17.3,124.0,350.07,287.26
2018,7,2,6,15,338.5,81.0,1.7,17.9,167.5,421.21,345.43
2018,7,2,6,30,393.0,95.0,1.7,18.5,211.0,495.09,403.25
2018,7,2,6,45,385.0,112.0,1.65,19.1,243.5,519.03,419.39
2018,7,2,7,0,377.0,129.0,1.6,19.7,276.0,540.84,433.28
2018,7,2,7,15,323.0,158.5,1.55,20.3,296.5,510.81,407.03
2018,7,2,7,30,269.0,188.0,1.5,20.9,317.0,498.27,393.64
2018,7,2,7,45,251.5,212.0,1.5,21.5,343.0,510.6,399.83
2018,7,2,8,0,234.0,236.0,1.5,22.1,369.0,520.73,404.1
2018,7,2,8,15,272.0,249.5,1.5,22.75,416.5,572.14,439.76
2018,7,2,8,30,310.0,263.0,1.5,23.4,464.0,622.96,473.76
2018,7,2,8,45,506.0,215.0,1.5,24.0,569.5,786.94,588.73
2018,7,2,9,0,702.0,167.0,1.5,24.6,675.0,938.5,685.59
2018,7,2,9,15,695.0,180.0,1.55,25.05,705.5,938.71,681.93
2018,7,2,9,30,688.0,193.0,1.6,25.5,736.0,935.67,678.12
2018,7,2,9,45,673.0,211.0,1.65,26.0,761.0,926.64,670.49
2018,7,2,10,0,658.0,229.0,1.7,26.5,786.0,914.37,660.88
2018,7,2,10,15,666.5,232.5,1.75,26.9,812.5,907.66,655.21
2018,7,2,10,30,675.0,236.0,1.8,27.3,839.0,897.82,647.51
2018,7,2,10,45,680.5,239.0,1.9,27.7,859.0,881.63,636.24
2018,7,2,11,0,686.0,242.0,2.0,28.1,879.0,862.49,623.03
2018,7,2,11,15,689.0,244.0,2.15,28.3,892.0,837.43,606.73
2018,7,2,11,30,692.0,246.0,2.3,28.5,905.0,809.81,588.45
2018,7,2,11,45,692.5,248.5,2.4,28.75,912.0,778.24,566.71
2018,7,2,12,0,693.0,251.0,2.5,29.0,919.0,744.64,543.25
2018,7,2,12,15,691.5,251.5,2.65,28.95,918.0,706.29,517.01
2018,7,2,12,30,690.0,252.0,2.8,28.9,917.0,666.73,489.27
2018,7,2,12,45,686.0,252.0,2.95,28.9,908.5,624.29,458.66
2018,7,2,13,0,682.0,252.0,3.1,28.9,900.0,581.35,426.86
2018,7,2,13,15,676.0,250.0,3.2,28.65,884.0,535.64,392.51
2018,7,2,13,30,670.0,248.0,3.3,28.4,868.0,490.03,357.26
2018,7,2,13,45,662.5,245.5,3.4,28.15,846.5,443.73,320.56
2018,7,2,14,0,655.0,243.0,3.5,27.9,825.0,398.0,283.41
2018,7,2,14,15,649.0,238.0,3.55,27.5,799.0,351.83,245.4
2018,7,2,14,30,643.0,233.0,3.6,27.1,773.0,306.42,207.79
2018,7,2,14,45,635.5,227.0,3.7,26.65,742.5,260.97,171.02
2018,7,2,15,0,628.0,221.0,3.8,26.2,712.0,216.74,137.48
2018,7,2,15,15,612.5,215.0,3.8,26.2,674.0,173.15,109.46
2018,7,2,15,30,597.0,209.0,3.8,26.2,636.0,131.91,92.39
2018,7,2,15,45,589.5,197.5,3.8,25.25,597.0,118.99,93.66
2018,7,2,16,0,582.0,186.0,3.8,24.3,558.0,115.64,91.52
2018,7,2,16,15,578.5,172.5,3.8,23.7,518.5,110.58,87.8
2018,7,2,16,30,575.0,159.0,3.8,23.1,479.0,105.0,83.61
2018,7,2,16,45,561.0,147.0,3.8,22.55,435.5,99.29,79.25
2018,7,2,17,0,547.0,135.0,3.8,22.0,392.0,93.08,74.42
2018,7,2,17,15,523.0,123.5,3.75,21.45,346.5,86.71,69.37
2018,7,2,17,30,499.0,112.0,3.7,20.9,301.0,80.02,63.95
2018,7,2,17,45,468.5,100.0,3.7,20.35,256.5,72.6,57.79
2018,7,2,18,0,438.0,88.0,3.7,19.8,212.0,64.89,51.2
2018,7,2,18,15,386.0,76.0,3.65,19.3,169.5,56.72,44.01
2018,7,2,18,30,334.0,64.0,3.6,18.8,127.0,48.33,36.41
2018,7,2,18,45,263.0,49.5,3.5,18.3,90.5,37.77,26.73
2018,7,2,19,0,192.0,35.0,3.4,17.8,54.0,26.98,15.95
2018,7,2,19,15,110.5,21.0,3.35,17.4,30.5,16.32,0.0
2018,7,2,19,30,29.0,7.0,3.3,17.0,7.0,5.97,0.0
2018,7,2,19,45,14.5,3.5,3.25,16.65,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,3,4,45,19.5,5.0,1.6,13.65,5.5,0.0,0.0
2018,7,3,5,0,39.0,10.0,1.6,13.9,11.0,33.16,0.0
2018,7,3,5,15,124.0,25.0,1.6,14.45,36.5,147.29,40.44
2018,7,3,5,30,209.0,40.0,1.6,15.0,62.0,245.54,190.99
2018,7,3,5,45,265.5,53.0,1.6,15.5,96.0,309.77,252.27
2018,7,3,6,0,322.0,66.0,1.6,16.0,130.0,378.87,311.64
2018,7,3,6,15,208.5,89.0,1.5,16.6,135.0,305.74,252.27
2018,7,3,6,30,95.0,112.0,1.4,17.2,140.0,223.73,183.28
2018,7,3,6,45,295.5,113.5,1.3,17.75,223.5,419.38,344.1
2018,7,3,7,0,496.0,115.0,1.2,18.3,307.0,632.43,503.59
2018,7,3,7,15,574.0,115.5,1.2,18.8,367.5,725.7,566.2
2018,7,3,7,30,652.0,116.0,1.2,19.3,428.0,812.2,622.64
2018,7,3,7,45,678.5,121.0,1.15,19.8,476.5,853.52,645.85
2018,7,3,8,0,705.0,126.0,1.1,20.3,525.0,892.91,667.62
2018,7,3,8,15,726.0,129.5,1.15,20.85,571.0,922.69,684.08
2018,7,3,8,30,747.0,133.0,1.2,21.4,617.0,949.9,698.83
2018,7,3,8,45,765.0,135.5,1.25,21.95,660.0,962.78,704.31
2018,7,3,9,0,783.0,138.0,1.3,22.5,703.0,980.33,713.02
2018,7,3,9,15,788.0,144.5,1.35,22.95,739.5,985.77,714.3
2018,7,3,9,30,793.0,151.0,1.4,23.4,776.0,987.86,713.72
2018,7,3,9,45,792.5,159.0,1.45,23.85,806.5,982.61,708.68
2018,7,3,10,0,792.0,167.0,1.5,24.3,837.0,974.02,701.72
2018,7,3,10,15,799.5,169.0,1.6,24.65,864.0,963.95,694.93
2018,7,3,10,30,807.0,171.0,1.7,25.0,891.0,950.55,686.07
2018,7,3,10,45,812.0,172.5,1.8,25.35,911.5,931.08,673.34
2018,7,3,11,0,817.0,174.0,1.9,25.7,932.0,908.51,658.63
2018,7,3,11,15,819.5,176.0,2.0,25.9,946.0,881.22,641.17
2018,7,3,11,30,822.0,178.0,2.1,26.1,960.0,851.17,621.8
2018,7,3,11,45,822.5,178.5,2.2,26.35,966.0,815.67,598.25
2018,7,3,12,0,823.0,179.0,2.3,26.6,972.0,778.03,572.07
2018,7,3,12,15,822.5,179.0,2.4,26.7,971.0,737.37,543.61
2018,7,3,12,30,822.0,179.0,2.5,26.8,970.0,695.17,513.37
2018,7,3,12,45,821.5,177.5,2.65,26.95,963.0,650.49,480.75
2018,7,3,13,0,821.0,176.0,2.8,27.1,956.0,604.7,446.35
2018,7,3,13,15,815.5,176.0,2.85,27.05,940.5,556.45,409.16
2018,7,3,13,30,810.0,176.0,2.9,27.0,925.0,507.86,370.67
2018,7,3,13,45,801.5,175.5,3.0,26.95,902.0,457.5,329.98
2018,7,3,14,0,793.0,175.0,3.1,26.9,879.0,407.49,288.54
2018,7,3,14,15,784.5,172.5,3.1,26.75,850.5,356.67,245.81
2018,7,3,14,30,776.0,170.0,3.1,26.6,822.0,306.61,203.56
2018,7,3,14,45,764.5,167.5,3.15,26.4,788.0,256.88,162.74
2018,7,3,15,0,753.0,165.0,3.2,26.2,754.0,200.21,119.44
2018,7,3,15,15,739.0,161.5,3.2,26.2,715.0,151.74,88.41
2018,7,3,15,30,725.0,158.0,3.2,26.2,676.0,105.33,70.16
2018,7,3,15,45,709.0,153.0,3.2,25.55,633.5,93.72,72.7
2018,7,3,16,0,693.0,148.0,3.2,24.9,591.0,93.29,72.75
2018,7,3,16,15,673.5,142.0,3.25,24.4,545.5,92.0,72.05
2018,7,3,16,30,654.0,136.0,3.3,23.9,500.0,90.52,71.19
2018,7,3,16,45,628.5,128.5,3.3,23.4,452.0,87.74,69.23
2018,7,3,17,0,603.0,121.0,3.3,22.9,404.0,84.73,67.05
2018,7,3,17,15,568.0,114.0,3.3,22.3,356.0,81.76,64.9
2018,7,3,17,30,533.0,107.0,3.3,21.7,308.0,78.63,62.56
2018,7,3,17,45,487.5,98.0,3.25,21.05,261.0,71.43,56.6
2018,7,3,18,0,442.0,89.0,3.2,20.4,214.0,65.62,51.71
2018,7,3,18,15,380.5,77.0,3.15,19.8,169.5,57.4,44.51
2018,7,3,18,30,319.0,65.0,3.1,19.2,125.0,48.98,36.91
2018,7,3,18,45,240.5,50.0,3.05,18.55,88.0,38.05,26.93
2018,7,3,19,0,162.0,35.0,3.0,17.9,51.0,26.89,15.85
2018,7,3,19,15,92.0,21.0,3.0,17.5,29.0,16.52,0.0
2018,7,3,19,30,22.0,7.0,3.0,17.1,7.0,5.97,0.0
2018,7,3,19,45,11.0,3.5,2.95,16.7,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,25.0,5.5,2.4,13.15,6.0,0.0,0.0
2018,7,4,5,0,50.0,11.0,2.5,13.4,12.0,40.93,0.0
2018,7,4,5,15,156.0,24.5,2.6,13.85,39.0,167.42,37.23
2018,7,4,5,30,262.0,38.0,2.7,14.3,66.0,280.28,219.06
2018,7,4,5,45,253.5,47.5,2.8,14.8,86.0,291.84,239.6
2018,7,4,6,0,245.0,57.0,2.9,15.3,106.0,303.73,252.95
2018,7,4,6,15,127.0,78.0,2.9,15.75,104.0,204.0,169.91
2018,7,4,6,30,9.0,99.0,2.9,16.2,102.0,101.94,81.01
2018,7,4,6,45,25.0,121.5,2.85,16.65,131.0,152.48,123.77
2018,7,4,7,0,41.0,144.0,2.8,17.1,160.0,191.2,155.74
2018,7,4,7,15,39.0,161.0,2.8,17.5,178.0,205.78,166.75
2018,7,4,7,30,37.0,178.0,2.8,17.9,196.0,220.07,177.35
2018,7,4,7,45,40.5,197.5,2.8,18.35,219.0,242.53,194.51
2018,7,4,8,0,44.0,217.0,2.8,18.8,242.0,264.67,211.13
2018,7,4,8,15,31.5,217.0,2.8,19.2,235.5,247.7,196.18
2018,7,4,8,30,19.0,217.0,2.8,19.6,229.0,213.75,168.05
2018,7,4,8,45,13.0,206.5,2.85,20.0,215.0,195.35,152.66
2018,7,4,9,0,7.0,196.0,2.9,20.4,201.0,177.87,138.03
2018,7,4,9,15,8.0,205.0,2.95,20.75,211.0,186.27,144.22
2018,7,4,9,30,9.0,214.0,3.0,21.1,221.0,194.61,150.29
2018,7,4,9,45,12.0,238.0,3.05,21.45,248.0,218.62,168.59
2018,7,4,10,0,15.0,262.0,3.1,21.8,275.0,242.26,186.4
2018,7,4,10,15,17.0,281.5,3.15,22.05,296.5,260.4,199.86
2018,7,4,10,30,19.0,301.0,3.2,22.3,318.0,278.13,212.94
2018,7,4,10,45,116.0,305.0,3.25,22.55,412.5,395.17,303.97
2018,7,4,11,0,213.0,309.0,3.3,22.8,507.0,488.37,374.35
2018,7,4,11,15,434.0,259.5,3.35,22.95,670.0,630.87,481.68
2018,7,4,11,30,655.0,210.0,3.4,23.1,833.0,748.01,566.78
2018,7,4,11,45,780.5,170.0,3.45,23.3,917.5,775.63,586.14
2018,7,4,12,0,906.0,130.0,3.5,23.5,1002.0,792.9,597.94
2018,7,4,12,15,909.5,127.5,3.45,23.5,1003.0,752.26,567.67
2018,7,4,12,30,913.0,125.0,3.4,23.5,1004.0,709.65,535.58
2018,7,4,12,45,915.5,121.5,3.4,23.55,997.0,663.86,500.59
2018,7,4,13,0,918.0,118.0,3.4,23.6,990.0,616.48,463.57
2018,7,4,13,15,916.5,117.0,3.4,23.6,976.0,567.33,424.3
2018,7,4,13,30,915.0,116.0,3.4,23.6,962.0,517.18,383.16
2018,7,4,13,45,912.5,113.5,3.35,23.55,940.5,464.75,339.22
2018,7,4,14,0,910.0,111.0,3.3,23.5,919.0,411.81,293.81
2018,7,4,14,15,905.0,109.0,3.3,23.45,891.0,358.08,247.14
2018,7,4,14,30,900.0,107.0,3.3,23.4,863.0,304.45,200.44
2018,7,4,14,45,893.5,104.5,3.25,23.3,829.0,250.51,154.73
2018,7,4,15,0,887.0,102.0,3.2,23.2,795.0,197.25,112.99
2018,7,4,15,15,876.0,100.0,3.2,23.2,755.5,144.73,79.27
2018,7,4,15,30,865.0,98.0,3.2,23.2,716.0,93.73,60.41
2018,7,4,15,45,853.5,95.5,3.2,22.75,673.5,80.58,62.54
2018,7,4,16,0,842.0,93.0,3.2,22.3,631.0,79.38,61.84
2018,7,4,16,15,827.0,89.5,3.2,21.95,584.5,67.97,52.46
2018,7,4,16,30,812.0,86.0,3.2,21.6,538.0,66.56,51.51
2018,7,4,16,45,790.0,82.5,3.2,21.25,488.5,64.92,50.37
2018,7,4,17,0,768.0,79.0,3.2,20.9,439.0,63.2,49.14
2018,7,4,17,15,737.0,75.5,3.2,20.4,388.5,61.29,47.75
2018,7,4,17,30,706.0,72.0,3.2,19.9,338.0,59.35,46.3
2018,7,4,17,45,664.0,67.0,3.15,19.4,288.0,51.43,39.56
2018,7,4,18,0,622.0,62.0,3.1,18.9,238.0,48.33,36.92
2018,7,4,18,15,560.0,55.5,3.0,18.3,190.5,43.86,32.95
2018,7,4,18,30,498.0,49.0,2.9,17.7,143.0,39.34,28.77
2018,7,4,18,45,405.0,41.0,2.75,17.15,103.0,33.39,23.1
2018,7,4,19,0,312.0,33.0,2.6,16.6,63.0,27.42,16.35
2018,7,4,19,15,186.5,20.5,2.55,16.2,36.0,17.14,0.0
2018,7,4,19,30,61.0,8.0,2.5,15.8,9.0,6.83,0.0
2018,7,4,19,45,30.5,4.0,2.4,15.4,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,44.0,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,88.0,10.0,1.8,12.1,11.0,63.98,0.0
2018,7,5,5,15,231.5,20.5,1.9,12.75,40.5,211.89,34.45
2018,7,5,5,30,375.0,31.0,2.0,13.4,70.0,352.43,274.56
2018,7,5,5,45,465.5,38.0,2.15,14.0,112.0,443.71,361.25
2018,7,5,6,0,556.0,45.0,2.3,14.6,154.0,541.25,442.73
2018,7,5,6,15,322.5,57.5,2.25,15.2,125.0,372.52,310.58
2018,7,5,6,30,89.0,70.0,2.2,15.8,96.0,158.65,131.36
2018,7,5,6,45,44.5,85.5,2.2,16.45,98.5,123.26,100.35
2018,7,5,7,0,0.0,101.0,2.2,17.1,101.0,88.78,69.24
2018,7,5,7,15,7.5,129.5,2.15,17.7,133.0,123.74,98.21
2018,7,5,7,30,15.0,158.0,2.1,18.3,165.0,158.83,126.58
2018,7,5,7,45,106.5,189.0,2.05,18.9,248.5,317.56,255.79
2018,7,5,8,0,198.0,220.0,2.0,19.5,332.0,443.25,353.0
2018,7,5,8,15,464.5,173.0,1.95,20.05,465.0,699.21,545.26
2018,7,5,8,30,731.0,126.0,1.9,20.6,598.0,924.96,696.74
2018,7,5,8,45,817.0,102.5,1.8,21.2,663.5,977.39,724.25
2018,7,5,9,0,903.0,79.0,1.7,21.8,729.0,1021.72,747.53
2018,7,5,9,15,913.0,79.5,1.7,22.4,767.5,1026.43,746.66
2018,7,5,9,30,923.0,80.0,1.7,23.0,806.0,1027.73,744.25
2018,7,5,9,45,931.5,80.5,1.65,23.55,840.0,1024.03,738.29
2018,7,5,10,0,940.0,81.0,1.6,24.1,874.0,1016.81,730.34
2018,7,5,10,15,945.5,82.0,1.6,24.65,902.0,1003.67,719.63
2018,7,5,10,30,951.0,83.0,1.6,25.2,930.0,987.05,706.95
2018,7,5,10,45,954.5,83.5,1.6,25.7,951.0,964.66,690.94
2018,7,5,11,0,958.0,84.0,1.6,26.2,972.0,939.02,673.04
2018,7,5,11,15,960.5,84.0,1.65,26.6,986.0,908.9,653.25
2018,7,5,11,30,963.0,84.0,1.7,27.0,1000.0,875.85,631.55
2018,7,5,11,45,964.5,84.5,1.75,27.35,1007.5,839.67,607.85
2018,7,5,12,0,966.0,85.0,1.8,27.7,1015.0,800.95,582.33
2018,7,5,12,15,960.0,89.0,1.9,27.9,1013.0,757.46,553.72
2018,7,5,12,30,954.0,93.0,2.0,28.1,1011.0,712.29,521.59
2018,7,5,12,45,945.0,98.0,2.05,28.3,1001.0,664.61,486.51
2018,7,5,13,0,936.0,103.0,2.1,28.5,991.0,615.95,449.83
2018,7,5,13,15,934.0,102.0,2.15,28.55,976.5,565.87,411.42
2018,7,5,13,30,932.0,101.0,2.2,28.6,962.0,514.79,371.07
2018,7,5,13,45,929.0,99.0,2.25,28.6,940.5,461.78,328.16
2018,7,5,14,0,926.0,97.0,2.3,28.6,919.0,408.25,283.68
2018,7,5,14,15,921.5,95.0,2.35,28.55,891.0,353.95,237.79
2018,7,5,14,30,917.0,93.0,2.4,28.5,863.0,299.69,191.7
2018,7,5,14,45,910.5,91.5,2.45,28.45,829.5,245.59,146.86
2018,7,5,15,0,904.0,90.0,2.5,28.4,796.0,192.14,105.88
2018,7,5,15,15,894.0,88.0,2.5,28.4,756.5,138.9,72.42
2018,7,5,15,30,884.0,86.0,2.5,28.4,717.0,87.08,53.78
2018,7,5,15,45,872.5,83.5,2.5,28.05,674.0,73.71,55.51
2018,7,5,16,0,861.0,81.0,2.5,27.7,631.0,72.3,54.61
2018,7,5,16,15,847.0,78.0,2.45,27.4,584.5,70.39,53.26
2018,7,5,16,30,833.0,75.0,2.4,27.1,538.0,68.32,51.79
2018,7,5,16,45,812.5,71.5,2.4,26.8,488.5,65.67,49.82
2018,7,5,17,0,792.0,68.0,2.4,26.5,439.0,55.55,41.53
2018,7,5,17,15,764.5,64.5,2.3,25.95,389.0,53.35,39.91
2018,7,5,17,30,737.0,61.0,2.2,25.4,339.0,51.09,38.2
2018,7,5,17,45,697.5,57.0,2.15,24.85,289.0,48.26,35.94
2018,7,5,18,0,658.0,53.0,2.1,24.3,239.0,45.41,33.57
2018,7,5,18,15,562.5,50.5,2.05,23.35,187.5,39.92,28.85
2018,7,5,18,30,467.0,48.0,2.0,22.4,136.0,38.35,27.33
2018,7,5,18,45,293.5,39.0,1.9,21.4,89.0,31.21,20.81
2018,7,5,19,0,120.0,30.0,1.8,20.4,42.0,23.61,13.0
2018,7,5,19,15,84.5,18.5,1.9,20.0,24.5,14.36,0.0
2018,7,5,19,30,49.0,7.0,2.0,19.6,7.0,5.97,0.0
2018,7,5,19,45,24.5,3.5,2.15,19.25,3.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,6,4,45,1.5,2.0,1.7,17.65,2.0,0.0,0.0
2018,7,6,5,0,3.0,4.0,1.7,17.8,4.0,5.3,0.0
2018,7,6,5,15,1.5,12.5,1.7,18.05,12.5,11.31,0.0
2018,7,6,5,30,0.0,21.0,1.7,18.3,21.0,17.32,7.85
2018,7,6,5,45,0.0,32.5,1.7,18.55,32.5,26.86,16.5
2018,7,6,6,0,0.0,44.0,1.7,18.8,44.0,36.56,24.95
2018,7,6,6,15,1.0,58.0,1.75,19.1,58.5,50.49,36.87
2018,7,6,6,30,2.0,72.0,1.8,19.4,73.0,64.24,48.49
2018,7,6,6,45,15.5,97.5,1.8,19.7,103.5,101.77,80.17
2018,7,6,7,0,29.0,123.0,1.8,20.0,134.0,152.83,122.27
2018,7,6,7,15,15.5,104.5,1.8,20.4,110.5,105.19,82.27
2018,7,6,7,30,2.0,86.0,1.8,20.8,87.0,73.62,55.47
2018,7,6,7,45,7.0,95.0,1.8,21.2,99.0,86.51,66.01
2018,7,6,8,0,12.0,104.0,1.8,21.6,111.0,99.53,76.46
2018,7,6,8,15,29.0,168.5,1.75,22.05,187.0,191.33,149.88
2018,7,6,8,30,46.0,233.0,1.7,22.5,263.0,276.85,215.67
2018,7,6,8,45,42.0,220.5,1.65,23.0,249.0,255.67,197.98
2018,7,6,9,0,38.0,208.0,1.6,23.5,235.0,235.84,181.85
2018,7,6,9,15,20.5,177.5,1.6,24.0,192.0,185.36,141.7
2018,7,6,9,30,3.0,147.0,1.6,24.5,149.0,127.9,95.93
2018,7,6,9,45,4.0,160.0,1.65,25.0,163.0,140.16,105.25
2018,7,6,10,0,5.0,173.0,1.7,25.5,177.0,152.31,114.26
2018,7,6,10,15,11.5,215.5,1.75,26.0,225.5,195.72,147.27
2018,7,6,10,30,18.0,258.0,1.8,26.5,274.0,238.66,179.24
2018,7,6,10,45,25.0,283.0,1.8,27.0,306.0,277.32,207.48
2018,7,6,11,0,32.0,308.0,1.8,27.5,338.0,302.96,225.73
2018,7,6,11,15,83.5,325.0,1.9,27.85,404.0,369.24,275.0
2018,7,6,11,30,135.0,342.0,2.0,28.2,470.0,418.55,310.88
2018,7,6,11,45,317.0,339.5,2.1,28.55,643.5,554.31,409.51
2018,7,6,12,0,499.0,337.0,2.2,28.9,817.0,672.93,491.6
2018,7,6,12,15,438.0,372.0,2.3,29.05,793.5,626.29,456.89
2018,7,6,12,30,377.0,407.0,2.4,29.2,770.0,583.06,425.44
2018,7,6,12,45,562.5,299.5,2.5,29.3,836.0,584.02,427.87
2018,7,6,13,0,748.0,192.0,2.6,29.4,902.0,575.51,421.56
2018,7,6,13,15,755.0,188.0,2.7,29.4,895.0,534.17,389.6
2018,7,6,13,30,762.0,184.0,2.8,29.4,888.0,491.46,355.78
2018,7,6,13,45,782.5,165.0,2.9,29.4,873.0,442.67,316.44
2018,7,6,14,0,803.0,146.0,3.0,29.4,858.0,391.58,274.08
2018,7,6,14,15,742.0,172.0,3.1,29.25,814.0,343.39,234.87
2018,7,6,14,30,681.0,198.0,3.2,29.1,770.0,293.87,195.4
2018,7,6,14,45,745.0,159.5,3.25,28.95,761.5,247.69,155.03
2018,7,6,15,0,809.0,121.0,3.3,28.8,753.0,188.06,106.69
2018,7,6,15,15,769.0,131.5,3.3,28.8,707.5,144.06,80.65
2018,7,6,15,30,729.0,142.0,3.3,28.8,662.0,95.87,62.26
2018,7,6,15,45,692.0,144.0,3.4,28.25,613.0,88.09,67.29
2018,7,6,16,0,655.0,146.0,3.5,27.7,564.0,91.38,70.36
2018,7,6,16,15,708.5,116.5,3.4,27.3,537.5,76.53,58.39
2018,7,6,16,30,762.0,87.0,3.3,26.9,511.0,66.44,50.27
2018,7,6,16,45,741.5,83.0,3.25,26.55,464.0,64.57,48.95
2018,7,6,17,0,721.0,79.0,3.2,26.2,417.0,62.57,47.52
2018,7,6,17,15,635.0,85.0,3.1,25.7,357.5,61.61,46.96
2018,7,6,17,30,549.0,91.0,3.0,25.2,298.0,66.65,51.49
2018,7,6,17,45,560.0,76.0,2.9,24.75,260.0,57.2,43.59
2018,7,6,18,0,571.0,61.0,2.8,24.3,222.0,47.16,35.05
2018,7,6,18,15,529.0,53.0,2.75,23.75,179.5,41.67,30.29
2018,7,6,18,30,487.0,45.0,2.7,23.2,137.0,36.0,25.21
2018,7,6,18,45,388.5,37.5,2.6,22.7,97.5,30.33,19.93
2018,7,6,19,0,290.0,30.0,2.5,22.2,58.0,24.69,13.65
2018,7,6,19,15,171.5,19.0,2.45,21.9,33.0,15.76,0.0
2018,7,6,19,30,53.0,8.0,2.4,21.6,8.0,6.83,0.0
2018,7,6,19,45,26.5,4.0,2.4,21.3,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.4,20.75,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,7,4,45,47.5,5.0,2.15,16.2,5.5,0.0,0.0
2018,7,7,5,0,95.0,10.0,2.2,16.4,11.0,68.24,0.0
2018,7,7,5,15,242.5,20.0,2.25,16.95,40.0,216.64,0.0
2018,7,7,5,30,390.0,30.0,2.3,17.5,69.0,361.59,274.92
2018,7,7,5,45,479.5,36.5,2.35,18.0,111.0,451.74,361.86
2018,7,7,6,0,569.0,43.0,2.4,18.5,153.0,541.11,436.15
2018,7,7,6,15,625.5,47.5,2.4,19.2,201.0,613.87,493.31
2018,7,7,6,30,682.0,52.0,2.4,19.9,249.0,688.26,548.47
2018,7,7,6,45,721.0,56.0,2.35,20.6,299.5,747.64,589.5
2018,7,7,7,0,760.0,60.0,2.3,21.3,350.0,806.86,628.41
2018,7,7,7,15,787.5,62.5,2.35,22.05,400.5,852.53,656.84
2018,7,7,7,30,815.0,65.0,2.4,22.8,451.0,886.11,676.14
2018,7,7,7,45,835.5,67.5,2.4,23.55,500.5,921.45,695.77
2018,7,7,8,0,856.0,70.0,2.4,24.3,550.0,954.53,713.4
2018,7,7,8,15,849.0,79.5,2.5,24.9,590.0,966.31,718.05
2018,7,7,8,30,842.0,89.0,2.6,25.5,630.0,974.32,720.46
2018,7,7,8,45,854.0,92.5,2.65,26.15,674.0,990.85,727.96
2018,7,7,9,0,866.0,96.0,2.7,26.8,718.0,1004.15,733.32
2018,7,7,9,15,897.5,88.5,2.75,27.25,764.0,1021.24,741.8
2018,7,7,9,30,929.0,81.0,2.8,27.7,810.0,1034.98,748.16
2018,7,7,9,45,882.0,109.5,2.85,28.15,825.5,1006.64,727.67
2018,7,7,10,0,835.0,138.0,2.9,28.6,841.0,986.76,713.14
2018,7,7,10,15,806.5,160.5,3.0,28.85,858.0,962.85,696.98
2018,7,7,10,30,778.0,183.0,3.1,29.1,875.0,935.42,678.55
2018,7,7,10,45,823.0,163.0,3.15,29.4,910.5,932.88,675.97
2018,7,7,11,0,868.0,143.0,3.2,29.7,946.0,914.08,662.66
2018,7,7,11,15,841.5,161.5,3.25,29.8,950.0,887.81,645.14
2018,7,7,11,30,815.0,180.0,3.3,29.9,954.0,848.06,618.7
2018,7,7,11,45,726.5,236.0,3.35,30.0,929.5,795.67,581.16
2018,7,7,12,0,638.0,292.0,3.4,30.1,905.0,737.7,539.19
2018,7,7,12,15,666.5,270.5,3.45,30.15,911.0,704.83,516.5
2018,7,7,12,30,695.0,249.0,3.5,30.2,917.0,668.93,490.96
2018,7,7,12,45,785.5,193.5,3.55,30.2,943.0,641.1,471.12
2018,7,7,13,0,876.0,138.0,3.6,30.2,969.0,607.15,445.62
2018,7,7,13,15,882.0,131.0,3.7,30.15,956.5,559.48,408.7
2018,7,7,13,30,888.0,124.0,3.8,30.1,944.0,510.26,369.51
2018,7,7,13,45,702.5,219.0,3.85,30.05,858.0,443.03,317.89
2018,7,7,14,0,517.0,314.0,3.9,30.0,772.0,399.22,284.74
2018,7,7,14,15,439.5,332.5,3.95,29.8,713.5,351.5,248.6
2018,7,7,14,30,362.0,351.0,4.0,29.6,655.0,322.18,227.01
2018,7,7,14,45,374.5,333.5,4.1,29.4,636.5,287.8,199.62
2018,7,7,15,0,387.0,316.0,4.2,29.2,618.0,252.65,172.95
2018,7,7,15,15,357.0,305.5,4.2,29.2,573.0,216.76,150.17
2018,7,7,15,30,327.0,295.0,4.2,29.2,528.0,184.55,134.82
2018,7,7,15,45,334.0,266.0,4.3,28.5,491.5,165.77,130.29
2018,7,7,16,0,341.0,237.0,4.4,27.8,455.0,152.12,119.99
2018,7,7,16,15,574.0,158.0,4.4,27.4,491.0,100.83,78.46
2018,7,7,16,30,807.0,79.0,4.4,27.0,527.0,61.75,46.32
2018,7,7,16,45,793.5,74.0,4.4,26.55,480.5,59.02,44.31
2018,7,7,17,0,780.0,69.0,4.4,26.1,434.0,56.11,42.09
2018,7,7,17,15,726.0,69.5,4.3,25.55,378.5,56.63,42.77
2018,7,7,17,30,672.0,70.0,4.2,25.0,323.0,57.42,43.67
2018,7,7,17,45,620.5,65.0,4.15,24.45,272.0,49.55,37.1
2018,7,7,18,0,569.0,60.0,4.1,23.9,221.0,46.38,34.45
2018,7,7,18,15,495.0,55.0,3.95,23.2,175.0,43.05,31.54
2018,7,7,18,30,421.0,50.0,3.8,22.5,129.0,39.8,28.53
2018,7,7,18,45,391.0,39.5,3.65,21.85,96.0,32.08,21.46
2018,7,7,19,0,361.0,29.0,3.5,21.2,63.0,24.01,13.13
2018,7,7,19,15,221.5,18.5,3.5,20.75,36.0,15.4,0.0
2018,7,7,19,30,82.0,8.0,3.5,20.3,9.0,6.83,0.0
2018,7,7,19,45,41.0,4.0,3.45,19.85,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.5,2.8,13.95,5.0,0.0,0.0
2018,7,8,5,0,87.0,9.0,2.9,14.1,10.0,62.3,0.0
2018,7,8,5,15,228.0,19.5,2.9,14.6,38.5,205.4,0.0
2018,7,8,5,30,369.0,30.0,2.9,15.1,67.0,346.36,264.94
2018,7,8,5,45,457.5,37.0,2.9,15.6,108.0,435.62,353.42
2018,7,8,6,0,546.0,44.0,2.9,16.1,149.0,531.08,433.75
2018,7,8,6,15,603.0,49.5,2.9,16.9,196.5,597.38,486.93
2018,7,8,6,30,660.0,55.0,2.9,17.7,244.0,672.95,544.1
2018,7,8,6,45,698.5,59.0,2.9,18.45,293.5,731.37,585.68
2018,7,8,7,0,737.0,63.0,2.9,19.2,343.0,789.59,625.2
2018,7,8,7,15,765.0,66.0,2.95,20.05,393.0,835.94,654.69
2018,7,8,7,30,793.0,69.0,3.0,20.9,443.0,880.85,682.26
2018,7,8,7,45,813.5,72.0,3.0,21.7,492.5,905.69,694.92
2018,7,8,8,0,834.0,75.0,3.0,22.5,542.0,939.01,713.27
2018,7,8,8,15,850.0,77.0,3.05,23.25,588.5,964.0,726.1
2018,7,8,8,30,866.0,79.0,3.1,24.0,635.0,986.2,737.0
2018,7,8,8,45,877.5,81.5,3.1,24.7,678.0,1001.41,742.97
2018,7,8,9,0,889.0,84.0,3.1,25.4,721.0,1013.38,746.91
2018,7,8,9,15,895.0,87.0,3.15,26.0,758.5,1016.96,746.18
2018,7,8,9,30,901.0,90.0,3.2,26.6,796.0,1017.08,743.41
2018,7,8,9,45,905.0,93.5,3.25,27.25,829.0,1012.26,737.46
2018,7,8,10,0,909.0,97.0,3.3,27.9,862.0,1003.92,729.43
2018,7,8,10,15,915.5,98.5,3.35,28.3,890.5,992.42,720.25
2018,7,8,10,30,922.0,100.0,3.4,28.7,919.0,977.45,708.98
2018,7,8,10,45,926.5,100.5,3.45,29.15,940.5,956.23,693.62
2018,7,8,11,0,931.0,101.0,3.5,29.6,962.0,931.79,676.29
2018,7,8,11,15,934.5,101.0,3.55,29.75,976.5,902.89,656.89
2018,7,8,11,30,938.0,101.0,3.6,29.9,991.0,871.06,635.54
2018,7,8,11,45,939.5,101.5,3.65,30.05,998.5,835.3,611.51
2018,7,8,12,0,941.0,102.0,3.7,30.2,1006.0,797.06,585.71
2018,7,8,12,15,940.0,102.0,3.8,30.2,1005.0,754.38,556.45
2018,7,8,12,30,939.0,102.0,3.9,30.2,1004.0,709.85,524.11
2018,7,8,12,45,936.0,103.0,3.95,30.25,996.0,663.21,489.2
2018,7,8,13,0,933.0,104.0,4.0,30.3,988.0,615.25,452.46
2018,7,8,13,15,931.0,103.0,4.0,30.2,974.0,565.22,413.41
2018,7,8,13,30,929.0,102.0,4.0,30.1,960.0,514.18,372.51
2018,7,8,13,45,925.0,101.5,4.05,30.05,938.5,461.84,329.51
2018,7,8,14,0,921.0,101.0,4.1,30.0,917.0,409.05,285.09
2018,7,8,14,15,915.0,100.0,4.15,29.85,889.0,355.05,239.17
2018,7,8,14,30,909.0,99.0,4.2,29.7,861.0,301.24,193.26
2018,7,8,14,45,901.5,96.5,4.2,29.5,826.5,246.54,147.93
2018,7,8,15,0,894.0,94.0,4.2,29.3,792.0,192.62,106.65
2018,7,8,15,15,883.5,92.5,4.2,29.3,753.0,140.01,73.71
2018,7,8,15,30,873.0,91.0,4.2,29.3,714.0,88.85,55.7
2018,7,8,15,45,861.0,88.5,4.25,28.75,670.5,76.54,57.71
2018,7,8,16,0,849.0,86.0,4.3,28.2,627.0,75.21,56.93
2018,7,8,16,15,834.5,82.5,4.3,27.75,580.5,73.06,55.43
2018,7,8,16,30,820.0,79.0,4.3,27.3,534.0,70.74,53.79
2018,7,8,16,45,800.0,75.0,4.3,26.85,485.0,59.83,44.92
2018,7,8,17,0,780.0,71.0,4.3,26.4,436.0,57.56,43.26
2018,7,8,17,15,752.5,67.5,4.25,25.75,386.0,55.46,41.74
2018,7,8,17,30,725.0,64.0,4.2,25.1,336.0,53.3,40.14
2018,7,8,17,45,687.0,59.0,4.2,24.45,286.5,49.79,37.31
2018,7,8,18,0,649.0,54.0,4.2,23.8,237.0,46.2,34.3
2018,7,8,18,15,591.5,48.5,4.1,23.0,190.0,41.97,30.64
2018,7,8,18,30,534.0,43.0,4.0,22.2,143.0,34.65,24.14
2018,7,8,18,45,444.5,36.0,3.9,21.4,102.5,29.32,19.16
2018,7,8,19,0,355.0,29.0,3.8,20.6,62.0,24.01,13.1
2018,7,8,19,15,217.0,18.5,3.75,20.05,35.5,15.41,0.0
2018,7,8,19,30,79.0,8.0,3.7,19.5,9.0,6.83,0.0
2018,7,8,19,45,39.5,4.0,3.7,18.95,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.65,18.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,9,4,45,42.5,4.5,2.85,14.0,5.0,0.0,0.0
2018,7,9,5,0,85.0,9.0,2.9,14.2,10.0,60.98,0.0
2018,7,9,5,15,226.0,19.0,2.9,14.75,37.5,202.53,0.0
2018,7,9,5,30,367.0,29.0,2.9,15.3,65.0,343.65,260.89
2018,7,9,5,45,456.5,36.0,2.9,15.85,106.0,433.26,350.9
2018,7,9,6,0,546.0,43.0,2.9,16.4,147.0,529.36,431.75
2018,7,9,6,15,603.0,48.0,2.85,17.2,194.0,595.17,484.42
2018,7,9,6,30,660.0,53.0,2.8,18.0,241.0,669.99,540.82
2018,7,9,6,45,699.5,57.0,2.75,18.8,291.0,729.24,582.59
2018,7,9,7,0,739.0,61.0,2.7,19.6,341.0,788.39,622.24
2018,7,9,7,15,766.5,64.0,2.7,20.55,391.0,834.32,650.71
2018,7,9,7,30,794.0,67.0,2.7,21.5,441.0,878.81,677.19
2018,7,9,7,45,815.0,69.5,2.7,22.4,490.0,903.62,689.44
2018,7,9,8,0,836.0,72.0,2.7,23.3,539.0,936.9,707.32
2018,7,9,8,15,851.0,74.0,2.65,24.2,585.0,961.02,718.17
2018,7,9,8,30,866.0,76.0,2.6,25.1,631.0,982.33,727.04
2018,7,9,8,45,877.5,78.5,2.5,26.0,674.0,997.65,731.43
2018,7,9,9,0,889.0,81.0,2.4,26.9,717.0,1009.74,733.72
2018,7,9,9,15,896.5,84.0,2.4,27.65,755.5,1014.96,733.17
2018,7,9,9,30,904.0,87.0,2.4,28.4,794.0,1016.7,730.6
2018,7,9,9,45,908.5,89.5,2.35,29.15,826.5,1011.36,723.21
2018,7,9,10,0,913.0,92.0,2.3,29.9,859.0,1002.54,713.88
2018,7,9,10,15,917.5,93.5,2.3,30.45,886.0,989.2,703.03
2018,7,9,10,30,922.0,95.0,2.3,31.0,913.0,972.47,690.24
2018,7,9,10,45,926.5,95.5,2.35,31.55,934.5,951.41,675.36
2018,7,9,11,0,931.0,96.0,2.4,32.1,956.0,927.12,658.54
2018,7,9,11,15,933.5,97.0,2.5,32.4,970.5,898.44,640.03
2018,7,9,11,30,936.0,98.0,2.6,32.7,985.0,866.83,619.57
2018,7,9,11,45,938.5,97.5,2.7,33.0,993.0,831.15,596.34
2018,7,9,12,0,941.0,97.0,2.8,33.3,1001.0,792.96,571.3
2018,7,9,12,15,940.5,98.0,2.9,33.4,1001.0,751.55,543.67
2018,7,9,12,30,940.0,99.0,3.0,33.5,1001.0,708.2,512.81
2018,7,9,12,45,938.0,99.0,3.15,33.55,993.5,661.41,479.08
2018,7,9,13,0,936.0,99.0,3.3,33.6,986.0,613.23,443.34
2018,7,9,13,15,933.5,98.5,3.4,33.55,971.5,563.21,405.22
2018,7,9,13,30,931.0,98.0,3.5,33.5,957.0,512.2,365.19
2018,7,9,13,45,927.0,97.0,3.65,33.45,935.5,459.43,322.77
2018,7,9,14,0,923.0,96.0,3.8,33.4,914.0,406.21,278.85
2018,7,9,14,15,918.0,94.5,3.9,33.2,886.0,352.11,233.56
2018,7,9,14,30,913.0,93.0,4.0,33.0,858.0,298.08,188.13
2018,7,9,14,45,906.0,91.5,4.1,32.8,824.5,243.94,143.8
2018,7,9,15,0,899.0,90.0,4.2,32.6,791.0,190.49,103.41
2018,7,9,15,15,889.0,87.5,4.2,32.6,751.5,137.04,70.34
2018,7,9,15,30,879.0,85.0,4.2,32.6,712.0,85.02,52.18
2018,7,9,15,45,867.5,83.0,4.35,32.0,669.0,73.32,54.3
2018,7,9,16,0,856.0,81.0,4.5,31.4,626.0,72.22,53.72
2018,7,9,16,15,840.5,77.5,4.5,30.9,579.0,69.96,52.15
2018,7,9,16,30,825.0,74.0,4.5,30.4,532.0,67.53,50.44
2018,7,9,16,45,805.0,71.0,4.55,29.95,483.0,65.22,48.8
2018,7,9,17,0,785.0,68.0,4.6,29.5,434.0,55.48,40.94
2018,7,9,17,15,756.5,64.5,4.5,28.75,384.0,53.28,39.37
2018,7,9,17,30,728.0,61.0,4.4,28.0,334.0,51.02,37.7
2018,7,9,17,45,689.0,56.5,4.35,27.3,284.5,47.82,35.16
2018,7,9,18,0,650.0,52.0,4.3,26.6,235.0,44.55,32.48
2018,7,9,18,15,592.5,46.5,4.15,25.8,188.0,40.27,28.8
2018,7,9,18,30,535.0,41.0,4.0,25.0,141.0,33.04,22.46
2018,7,9,18,45,447.0,34.5,3.85,24.25,101.0,28.08,17.85
2018,7,9,19,0,359.0,28.0,3.7,23.5,61.0,23.16,12.16
2018,7,9,19,15,220.0,18.0,3.7,23.05,35.0,14.98,0.0
2018,7,9,19,30,81.0,8.0,3.7,22.6,9.0,6.83,0.0
2018,7,9,19,45,40.5,4.0,3.65,22.15,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,21.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.4,21.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.35,20.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,20.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.2,20.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.85,19.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,10,4,45,49.0,4.5,2.15,15.65,5.0,0.0,0.0
2018,7,10,5,0,98.0,9.0,2.3,15.9,10.0,69.06,0.0
2018,7,10,5,15,249.0,18.5,2.4,16.5,38.0,216.36,0.0
2018,7,10,5,30,400.0,28.0,2.5,17.1,66.0,365.83,272.92
2018,7,10,5,45,489.0,34.5,2.6,17.65,108.0,447.12,358.21
2018,7,10,6,0,578.0,41.0,2.7,18.2,150.0,544.78,439.84
2018,7,10,6,15,635.0,46.0,2.7,18.95,198.5,618.75,498.36
2018,7,10,6,30,692.0,51.0,2.7,19.7,247.0,694.53,554.94
2018,7,10,6,45,730.5,54.5,2.65,20.5,297.5,753.1,595.52
2018,7,10,7,0,769.0,58.0,2.6,21.3,348.0,811.46,633.91
2018,7,10,7,15,796.5,60.5,2.6,22.3,399.0,847.12,654.5
2018,7,10,7,30,824.0,63.0,2.6,23.3,450.0,891.33,680.32
2018,7,10,7,45,844.5,65.5,2.6,24.3,500.0,926.98,699.4
2018,7,10,8,0,865.0,68.0,2.6,25.3,550.0,960.33,716.49
2018,7,10,8,15,880.5,70.0,2.55,26.05,597.5,985.4,728.0
2018,7,10,8,30,896.0,72.0,2.5,26.8,645.0,1007.57,737.5
2018,7,10,8,45,907.5,74.0,2.45,27.5,689.0,1022.53,742.44
2018,7,10,9,0,919.0,76.0,2.4,28.2,733.0,1034.16,745.33
2018,7,10,9,15,925.5,79.0,2.4,28.75,771.5,1038.45,744.66
2018,7,10,9,30,932.0,82.0,2.4,29.3,810.0,1039.15,741.96
2018,7,10,9,45,935.0,86.0,2.4,29.85,843.5,1033.86,735.69
2018,7,10,10,0,938.0,90.0,2.4,30.4,877.0,1024.93,727.39
2018,7,10,10,15,943.5,91.0,2.45,30.7,905.5,1011.66,717.79
2018,7,10,10,30,949.0,92.0,2.5,31.0,934.0,994.89,706.15
2018,7,10,10,45,953.0,93.0,2.55,31.35,955.5,973.3,691.43
2018,7,10,11,0,957.0,94.0,2.6,31.7,977.0,948.39,674.7
2018,7,10,11,15,958.5,94.0,2.75,31.85,990.5,917.17,655.29
2018,7,10,11,30,960.0,94.0,2.9,32.0,1004.0,883.08,633.84
2018,7,10,11,45,961.0,94.5,3.0,32.1,1011.0,846.32,610.24
2018,7,10,12,0,962.0,95.0,3.1,32.2,1018.0,807.04,584.76
2018,7,10,12,15,961.0,96.0,3.2,32.2,1018.0,764.44,556.43
2018,7,10,12,30,960.0,97.0,3.3,32.2,1018.0,719.88,524.69
2018,7,10,12,45,958.0,97.0,3.45,32.15,1010.0,672.19,490.2
2018,7,10,13,0,956.0,97.0,3.6,32.1,1002.0,623.05,453.63
2018,7,10,13,15,953.0,96.5,3.65,31.9,987.0,571.77,414.39
2018,7,10,13,30,950.0,96.0,3.7,31.7,972.0,519.53,373.23
2018,7,10,13,45,945.0,96.0,3.8,31.55,950.0,466.03,329.91
2018,7,10,14,0,940.0,96.0,3.9,31.4,928.0,412.15,285.13
2018,7,10,14,15,934.0,94.5,4.0,31.1,899.0,356.77,238.56
2018,7,10,14,30,928.0,93.0,4.1,30.8,870.0,301.57,191.9
2018,7,10,14,45,920.0,91.5,4.15,30.5,835.5,246.35,146.41
2018,7,10,15,0,912.0,90.0,4.2,30.2,801.0,191.94,105.03
2018,7,10,15,15,902.0,88.5,4.2,30.2,761.5,138.34,71.74
2018,7,10,15,30,892.0,87.0,4.2,30.2,722.0,86.15,53.82
2018,7,10,15,45,879.0,85.0,4.25,29.35,678.0,74.78,56.12
2018,7,10,16,0,866.0,83.0,4.3,28.5,634.0,73.67,55.58
2018,7,10,16,15,851.0,80.0,4.3,27.95,587.0,71.75,54.3
2018,7,10,16,30,836.0,77.0,4.3,27.4,540.0,69.69,52.9
2018,7,10,16,45,815.0,74.0,4.3,26.85,490.5,59.38,44.55
2018,7,10,17,0,794.0,71.0,4.3,26.3,441.0,57.78,43.46
2018,7,10,17,15,764.5,68.0,4.25,25.65,390.5,56.01,42.23
2018,7,10,17,30,735.0,65.0,4.2,25.0,340.0,54.22,40.94
2018,7,10,17,45,694.5,60.5,4.2,24.3,289.5,51.1,38.46
2018,7,10,18,0,654.0,56.0,4.2,23.6,239.0,47.95,35.84
2018,7,10,18,15,593.5,50.0,4.05,22.8,191.0,39.8,28.79
2018,7,10,18,30,533.0,44.0,3.9,22.0,143.0,35.49,24.88
2018,7,10,18,45,438.5,36.5,3.8,21.25,102.0,29.76,19.52
2018,7,10,19,0,344.0,29.0,3.7,20.5,61.0,24.03,12.94
2018,7,10,19,15,207.5,19.0,3.65,19.95,35.0,15.91,0.0
2018,7,10,19,30,71.0,9.0,3.6,19.4,9.0,7.68,0.0
2018,7,10,19,45,35.5,4.5,3.55,18.85,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,11,4,45,37.0,4.0,1.7,14.25,4.5,0.0,0.0
2018,7,11,5,0,74.0,8.0,1.7,14.5,9.0,53.13,0.0
2018,7,11,5,15,212.5,18.5,1.7,15.1,35.5,190.75,0.0
2018,7,11,5,30,351.0,29.0,1.7,15.7,62.0,331.83,245.98
2018,7,11,5,45,403.5,35.0,1.65,16.25,94.0,391.58,314.7
2018,7,11,6,0,456.0,41.0,1.6,16.8,126.0,454.66,369.21
2018,7,11,6,15,271.5,46.0,1.55,17.45,101.0,311.41,257.41
2018,7,11,6,30,87.0,51.0,1.5,18.1,76.0,146.17,119.77
2018,7,11,6,45,43.5,70.0,1.45,18.75,82.5,104.57,83.92
2018,7,11,7,0,0.0,89.0,1.4,19.4,89.0,76.65,58.57
2018,7,11,7,15,9.0,124.0,1.4,20.1,128.0,119.78,94.11
2018,7,11,7,30,18.0,159.0,1.4,20.8,167.0,163.51,129.13
2018,7,11,7,45,27.0,184.5,1.4,21.5,198.5,214.52,168.98
2018,7,11,8,0,36.0,210.0,1.4,22.2,230.0,249.41,195.27
2018,7,11,8,15,60.5,241.0,1.4,22.85,278.0,305.99,238.24
2018,7,11,8,30,85.0,272.0,1.4,23.5,326.0,362.05,279.54
2018,7,11,8,45,263.0,259.5,1.45,24.2,444.0,567.46,432.66
2018,7,11,9,0,441.0,247.0,1.5,24.9,562.0,752.1,560.64
2018,7,11,9,15,679.5,166.0,1.55,25.5,682.0,907.86,663.35
2018,7,11,9,30,918.0,85.0,1.6,26.1,802.0,1028.47,736.02
2018,7,11,9,45,919.5,90.5,1.65,26.7,835.0,1023.41,729.11
2018,7,11,10,0,921.0,96.0,1.7,27.3,868.0,1014.71,721.6
2018,7,11,10,15,927.0,96.5,1.75,27.75,896.0,1001.54,711.89
2018,7,11,10,30,933.0,97.0,1.8,28.2,924.0,984.94,700.19
2018,7,11,10,45,937.5,98.0,1.9,28.65,946.0,964.06,686.5
2018,7,11,11,0,942.0,99.0,2.0,29.1,968.0,939.87,670.73
2018,7,11,11,15,945.0,99.5,2.05,29.4,982.5,910.72,651.65
2018,7,11,11,30,948.0,100.0,2.1,29.7,997.0,878.6,630.65
2018,7,11,11,45,949.5,100.0,2.15,30.05,1004.5,842.06,606.58
2018,7,11,12,0,951.0,100.0,2.2,30.4,1012.0,803.01,580.75
2018,7,11,12,15,951.5,99.5,2.25,30.55,1012.0,760.56,552.23
2018,7,11,12,30,952.0,99.0,2.3,30.7,1012.0,716.12,520.52
2018,7,11,12,45,951.5,98.5,2.4,30.85,1005.0,669.26,486.57
2018,7,11,13,0,951.0,98.0,2.5,31.0,998.0,620.85,450.51
2018,7,11,13,15,949.0,97.0,2.55,30.95,983.5,569.92,411.71
2018,7,11,13,30,947.0,96.0,2.6,30.9,969.0,517.94,370.92
2018,7,11,13,45,943.5,95.5,2.65,30.85,948.0,464.83,328.05
2018,7,11,14,0,940.0,95.0,2.7,30.8,927.0,411.19,283.59
2018,7,11,14,15,934.0,94.0,2.8,30.6,898.5,356.11,237.48
2018,7,11,14,30,928.0,93.0,2.9,30.4,870.0,301.2,191.21
2018,7,11,14,45,920.0,91.5,2.95,30.15,835.5,245.93,145.86
2018,7,11,15,0,912.0,90.0,3.0,29.9,801.0,191.46,104.61
2018,7,11,15,15,902.0,88.5,3.0,29.9,761.5,137.82,71.47
2018,7,11,15,30,892.0,87.0,3.0,29.9,722.0,85.57,53.79
2018,7,11,15,45,878.5,85.5,3.05,29.1,678.0,75.08,56.41
2018,7,11,16,0,865.0,84.0,3.1,28.3,634.0,74.28,56.12
2018,7,11,16,15,847.0,81.5,3.1,27.75,586.0,72.65,55.08
2018,7,11,16,30,829.0,79.0,3.1,27.2,538.0,70.9,53.93
2018,7,11,16,45,806.0,76.5,3.1,26.65,488.0,61.01,45.95
2018,7,11,17,0,783.0,74.0,3.1,26.1,438.0,59.82,45.23
2018,7,11,17,15,752.0,70.5,3.0,25.4,387.0,57.76,43.76
2018,7,11,17,30,721.0,67.0,2.9,24.7,336.0,55.65,42.22
2018,7,11,17,45,678.0,62.5,2.85,24.0,285.5,52.59,39.79
2018,7,11,18,0,635.0,58.0,2.8,23.3,235.0,45.46,33.74
2018,7,11,18,15,571.5,52.0,2.7,22.55,187.5,41.25,30.08
2018,7,11,18,30,508.0,46.0,2.6,21.8,140.0,37.03,26.22
2018,7,11,18,45,410.0,38.5,2.45,21.0,99.5,31.39,20.91
2018,7,11,19,0,312.0,31.0,2.3,20.2,59.0,25.79,14.21
2018,7,11,19,15,185.5,19.5,2.3,19.8,33.5,16.38,0.0
2018,7,11,19,30,59.0,8.0,2.3,19.4,8.0,6.83,0.0
2018,7,11,19,45,29.5,4.0,2.25,18.95,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
