Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,23,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,12,4,45,22.0,3.5,1.45,15.15,3.5,0.0,0.0
2018,7,12,5,0,44.0,7.0,1.5,15.4,7.0,33.47,0.0
2018,7,12,5,15,152.0,19.0,1.55,15.95,31.0,149.86,0.0
2018,7,12,5,30,260.0,31.0,1.6,16.5,55.0,268.49,196.28
2018,7,12,5,45,352.0,40.5,1.7,17.1,93.5,359.54,288.84
2018,7,12,6,0,444.0,50.0,1.8,17.7,132.0,457.39,370.76
2018,7,12,6,15,507.0,57.0,1.8,18.35,178.0,533.76,431.65
2018,7,12,6,30,570.0,64.0,1.8,19.0,224.0,612.8,491.41
2018,7,12,6,45,613.5,69.5,1.8,19.65,272.5,674.54,535.41
2018,7,12,7,0,657.0,75.0,1.8,20.3,321.0,736.72,577.74
2018,7,12,7,15,688.0,79.5,1.8,20.95,370.0,785.68,608.98
2018,7,12,7,30,719.0,84.0,1.8,21.6,419.0,828.44,634.92
2018,7,12,7,45,742.5,88.0,1.8,22.25,467.5,867.27,657.46
2018,7,12,8,0,766.0,92.0,1.8,22.9,516.0,903.99,678.05
2018,7,12,8,15,784.5,94.5,1.85,23.55,562.0,931.41,692.68
2018,7,12,8,30,803.0,97.0,1.9,24.2,608.0,956.12,705.48
2018,7,12,8,45,800.0,106.5,2.0,24.8,645.5,964.59,708.39
2018,7,12,9,0,797.0,116.0,2.1,25.4,683.0,969.55,709.28
2018,7,12,9,15,821.0,113.0,2.15,25.85,726.0,983.97,716.28
2018,7,12,9,30,845.0,110.0,2.2,26.3,769.0,982.93,713.33
2018,7,12,9,45,816.0,131.0,2.25,26.75,790.0,976.85,707.44
2018,7,12,10,0,787.0,152.0,2.3,27.2,811.0,954.66,691.36
2018,7,12,10,15,762.5,174.5,2.35,27.5,830.5,934.7,677.38
2018,7,12,10,30,738.0,197.0,2.4,27.8,850.0,920.16,666.97
2018,7,12,10,45,587.5,287.5,2.45,28.05,815.5,842.17,612.0
2018,7,12,11,0,437.0,378.0,2.5,28.3,781.0,764.67,555.84
2018,7,12,11,15,420.0,390.0,2.55,28.35,782.0,736.76,536.65
2018,7,12,11,30,403.0,402.0,2.6,28.4,783.0,707.72,516.2
2018,7,12,11,45,419.0,400.5,2.65,28.5,799.5,692.88,505.89
2018,7,12,12,0,435.0,399.0,2.7,28.6,816.0,675.56,493.63
2018,7,12,12,15,473.5,376.0,2.75,28.6,830.0,655.22,479.81
2018,7,12,12,30,512.0,353.0,2.8,28.6,844.0,631.52,463.21
2018,7,12,12,45,600.5,292.5,2.85,28.65,864.0,602.91,443.33
2018,7,12,13,0,689.0,232.0,2.9,28.7,884.0,571.84,420.45
2018,7,12,13,15,743.0,196.5,2.95,28.65,889.5,533.96,391.23
2018,7,12,13,30,797.0,161.0,3.0,28.6,895.0,491.21,357.09
2018,7,12,13,45,749.5,186.0,3.05,28.55,863.5,442.98,318.21
2018,7,12,14,0,702.0,211.0,3.1,28.5,832.0,393.58,278.25
2018,7,12,14,15,698.5,204.0,3.1,28.15,805.0,344.37,237.59
2018,7,12,14,30,695.0,197.0,3.1,27.8,778.0,295.61,197.04
2018,7,12,14,45,675.0,196.0,3.1,27.45,741.5,247.94,158.79
2018,7,12,15,0,655.0,195.0,3.1,27.1,705.0,202.71,125.09
2018,7,12,15,15,695.5,165.0,3.1,27.1,681.5,147.72,87.05
2018,7,12,15,30,736.0,135.0,3.1,27.1,658.0,98.33,66.16
2018,7,12,15,45,733.5,125.5,3.0,26.15,619.0,86.46,66.54
2018,7,12,16,0,731.0,116.0,2.9,25.2,580.0,82.33,63.57
2018,7,12,16,15,711.5,111.5,2.85,24.7,535.0,73.65,56.63
2018,7,12,16,30,692.0,107.0,2.8,24.2,490.0,72.36,55.86
2018,7,12,16,45,663.0,103.0,2.75,23.75,442.0,71.13,55.11
2018,7,12,17,0,634.0,99.0,2.7,23.3,394.0,69.84,54.31
2018,7,12,17,15,601.0,93.0,2.7,22.85,346.5,67.0,52.16
2018,7,12,17,30,568.0,87.0,2.7,22.4,299.0,64.03,49.85
2018,7,12,17,45,529.0,79.5,2.65,21.95,253.5,59.73,46.31
2018,7,12,18,0,490.0,72.0,2.6,21.5,208.0,55.26,42.5
2018,7,12,18,15,426.5,62.5,2.55,21.2,164.0,48.81,36.79
2018,7,12,18,30,363.0,53.0,2.5,20.9,120.0,42.18,30.74
2018,7,12,18,45,277.0,42.0,2.5,20.6,84.0,32.3,21.7
2018,7,12,19,0,191.0,31.0,2.5,20.3,48.0,23.98,12.68
2018,7,12,19,15,105.5,17.5,2.45,20.2,26.0,13.63,0.0
2018,7,12,19,30,20.0,4.0,2.4,20.1,4.0,3.41,0.0
2018,7,12,19,45,10.0,2.0,2.35,20.0,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.05,19.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.95,19.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.85,18.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.85,17.3,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.9,17.4,2.0,1.71,0.0
2018,7,13,5,15,0.0,10.5,1.9,17.8,10.5,8.65,0.0
2018,7,13,5,30,0.0,19.0,1.9,18.2,19.0,15.67,5.88
2018,7,13,5,45,2.0,33.5,1.9,18.6,34.0,29.79,18.79
2018,7,13,6,0,4.0,48.0,1.9,19.0,49.0,45.47,32.38
2018,7,13,6,15,4.0,56.0,1.9,19.5,57.0,51.43,37.65
2018,7,13,6,30,4.0,64.0,1.9,20.0,65.0,57.85,43.11
2018,7,13,6,45,2.0,73.0,1.9,20.5,73.5,63.76,47.87
2018,7,13,7,0,0.0,82.0,1.9,21.0,82.0,69.64,52.47
2018,7,13,7,15,0.0,85.5,1.95,21.55,85.5,71.99,54.13
2018,7,13,7,30,0.0,89.0,2.0,22.1,89.0,74.61,55.97
2018,7,13,7,45,2.5,96.5,2.05,22.6,98.0,83.57,63.07
2018,7,13,8,0,5.0,104.0,2.1,23.1,107.0,92.62,70.15
2018,7,13,8,15,46.0,184.0,2.1,23.6,213.0,225.98,177.05
2018,7,13,8,30,87.0,264.0,2.1,24.1,319.0,355.02,275.54
2018,7,13,8,45,81.0,267.5,2.15,24.6,321.5,347.91,268.19
2018,7,13,9,0,75.0,271.0,2.2,25.1,324.0,341.11,261.77
2018,7,13,9,15,41.5,224.0,2.25,25.6,253.5,253.84,194.04
2018,7,13,9,30,8.0,177.0,2.3,26.1,183.0,159.91,120.38
2018,7,13,9,45,82.5,278.0,2.3,26.55,346.5,362.32,275.38
2018,7,13,10,0,157.0,379.0,2.3,27.0,510.0,533.54,398.42
2018,7,13,10,15,226.5,387.5,2.35,27.4,584.0,617.29,456.47
2018,7,13,10,30,296.0,396.0,2.4,27.8,658.0,678.02,498.01
2018,7,13,10,45,211.0,413.0,2.4,28.25,602.0,586.13,430.83
2018,7,13,11,0,126.0,430.0,2.4,28.7,546.0,513.21,376.86
2018,7,13,11,15,150.5,422.5,2.45,29.0,563.0,515.74,379.04
2018,7,13,11,30,175.0,415.0,2.5,29.3,580.0,516.5,379.49
2018,7,13,11,45,461.0,303.5,2.55,29.55,743.5,645.01,474.31
2018,7,13,12,0,747.0,192.0,2.6,29.8,907.0,733.15,537.28
2018,7,13,12,15,717.0,211.5,2.6,29.95,898.0,693.72,507.39
2018,7,13,12,30,687.0,231.0,2.6,30.1,889.0,649.98,475.22
2018,7,13,12,45,710.0,214.5,2.65,30.25,890.0,612.0,447.54
2018,7,13,13,0,733.0,198.0,2.7,30.4,891.0,571.37,417.11
2018,7,13,13,15,791.0,161.0,2.7,30.45,898.0,533.03,387.38
2018,7,13,13,30,849.0,124.0,2.7,30.5,905.0,491.2,353.63
2018,7,13,13,45,845.5,122.0,2.7,30.5,884.5,441.71,313.36
2018,7,13,14,0,842.0,120.0,2.7,30.5,864.0,391.85,271.86
2018,7,13,14,15,836.0,118.0,2.75,30.45,837.0,341.02,229.12
2018,7,13,14,30,830.0,116.0,2.8,30.4,810.0,290.43,186.46
2018,7,13,14,45,822.0,114.0,2.8,30.3,777.5,239.87,145.03
2018,7,13,15,0,814.0,112.0,2.8,30.2,745.0,190.12,107.5
2018,7,13,15,15,802.5,109.5,2.8,30.2,707.0,140.76,77.25
2018,7,13,15,30,791.0,107.0,2.8,30.2,669.0,81.94,52.53
2018,7,13,15,45,777.5,104.0,2.85,29.8,627.5,73.65,55.08
2018,7,13,16,0,764.0,101.0,2.9,29.4,586.0,73.1,54.89
2018,7,13,16,15,746.5,97.5,3.0,29.05,541.0,72.05,54.28
2018,7,13,16,30,729.0,94.0,3.1,28.7,496.0,70.89,53.59
2018,7,13,16,45,704.5,90.0,3.15,28.3,448.5,69.17,52.44
2018,7,13,17,0,680.0,86.0,3.2,27.9,401.0,61.62,46.39
2018,7,13,17,15,647.5,81.0,3.25,27.25,353.0,59.11,44.56
2018,7,13,17,30,615.0,76.0,3.3,26.6,305.0,56.49,42.59
2018,7,13,17,45,570.5,70.5,3.3,26.0,258.0,53.3,40.04
2018,7,13,18,0,526.0,65.0,3.3,25.4,211.0,50.04,37.34
2018,7,13,18,15,463.5,57.5,3.3,24.65,167.0,45.0,32.98
2018,7,13,18,30,401.0,50.0,3.3,23.9,123.0,39.87,28.35
2018,7,13,18,45,311.5,40.0,3.25,23.15,86.5,32.37,21.47
2018,7,13,19,0,222.0,30.0,3.2,22.4,50.0,23.31,11.87
2018,7,13,19,15,125.0,17.5,3.2,21.95,27.5,13.66,0.0
2018,7,13,19,30,28.0,5.0,3.2,21.5,5.0,4.27,0.0
2018,7,13,19,45,14.0,2.5,3.15,21.0,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,19.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,19.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,18.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,2.75,16.65,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,2.8,16.7,5.0,23.6,0.0
2018,7,14,5,15,136.5,17.5,2.85,17.1,28.0,105.69,0.0
2018,7,14,5,30,242.0,30.0,2.9,17.5,51.0,254.42,181.05
2018,7,14,5,45,334.0,39.0,2.95,17.95,88.0,343.92,276.57
2018,7,14,6,0,426.0,48.0,3.0,18.4,125.0,440.23,358.84
2018,7,14,6,15,489.0,54.5,3.0,19.0,169.5,515.09,419.97
2018,7,14,6,30,552.0,61.0,3.0,19.6,214.0,592.72,480.27
2018,7,14,6,45,596.5,66.5,3.0,20.2,262.0,654.73,525.95
2018,7,14,7,0,641.0,72.0,3.0,20.8,310.0,717.36,570.11
2018,7,14,7,15,674.0,76.0,2.95,21.5,358.5,767.12,602.71
2018,7,14,7,30,707.0,80.0,2.9,22.2,407.0,811.36,630.25
2018,7,14,7,45,732.0,83.5,2.85,22.85,455.5,850.85,653.74
2018,7,14,8,0,757.0,87.0,2.8,23.5,504.0,888.34,675.27
2018,7,14,8,15,776.0,89.0,2.8,24.05,549.5,915.59,690.02
2018,7,14,8,30,795.0,91.0,2.8,24.6,595.0,940.2,702.92
2018,7,14,8,45,809.5,93.5,2.85,25.2,638.0,946.21,703.61
2018,7,14,9,0,824.0,96.0,2.9,25.8,681.0,961.03,710.42
2018,7,14,9,15,835.5,97.5,2.95,26.25,719.0,968.48,712.78
2018,7,14,9,30,847.0,99.0,3.0,26.7,757.0,972.7,713.2
2018,7,14,9,45,856.0,100.5,3.05,27.1,790.5,971.08,710.1
2018,7,14,10,0,865.0,102.0,3.1,27.5,824.0,966.1,704.99
2018,7,14,10,15,871.5,103.0,3.15,27.8,851.5,954.78,696.17
2018,7,14,10,30,878.0,104.0,3.2,28.1,879.0,940.16,685.37
2018,7,14,10,45,883.0,104.5,3.3,28.45,900.5,920.39,671.5
2018,7,14,11,0,888.0,105.0,3.4,28.8,922.0,897.49,655.63
2018,7,14,11,15,892.0,105.5,3.5,28.85,937.0,870.67,637.94
2018,7,14,11,30,896.0,106.0,3.6,28.9,952.0,840.96,618.27
2018,7,14,11,45,897.5,106.5,3.65,28.95,959.5,806.54,595.08
2018,7,14,12,0,899.0,107.0,3.7,29.0,967.0,769.72,570.16
2018,7,14,12,15,898.0,107.5,3.75,28.95,966.5,728.93,541.5
2018,7,14,12,30,897.0,108.0,3.8,28.9,966.0,686.36,510.18
2018,7,14,12,45,870.0,123.5,3.85,28.8,950.5,637.38,473.38
2018,7,14,13,0,843.0,139.0,3.9,28.7,935.0,588.55,435.95
2018,7,14,13,15,865.0,123.0,3.95,28.6,929.0,544.27,401.13
2018,7,14,13,30,887.0,107.0,4.0,28.5,923.0,496.85,362.73
2018,7,14,13,45,883.5,106.0,4.0,28.35,902.5,446.24,320.81
2018,7,14,14,0,880.0,105.0,4.0,28.2,882.0,395.17,277.53
2018,7,14,14,15,873.5,104.0,4.05,28.0,854.5,342.92,232.8
2018,7,14,14,30,867.0,103.0,4.1,27.8,827.0,290.92,188.17
2018,7,14,14,45,859.0,101.5,4.1,27.55,794.0,238.74,144.72
2018,7,14,15,0,851.0,100.0,4.1,27.3,761.0,187.36,105.42
2018,7,14,15,15,839.5,98.0,4.1,27.3,722.5,136.37,73.85
2018,7,14,15,30,828.0,96.0,4.1,27.3,684.0,86.93,66.44
2018,7,14,15,45,814.5,93.5,4.1,26.5,641.5,78.69,60.05
2018,7,14,16,0,801.0,91.0,4.1,25.7,599.0,67.39,51.02
2018,7,14,16,15,784.0,88.0,4.1,25.25,553.5,66.39,50.44
2018,7,14,16,30,767.0,85.0,4.1,24.8,508.0,65.3,49.79
2018,7,14,16,45,744.0,81.5,4.1,24.3,460.0,63.68,48.7
2018,7,14,17,0,721.0,78.0,4.1,23.8,412.0,61.98,47.52
2018,7,14,17,15,690.0,74.0,4.05,23.35,363.0,59.73,45.84
2018,7,14,17,30,659.0,70.0,4.0,22.9,314.0,52.67,39.99
2018,7,14,17,45,615.5,65.0,3.95,22.4,266.0,49.64,37.51
2018,7,14,18,0,572.0,60.0,3.9,21.9,218.0,46.55,34.89
2018,7,14,18,15,509.5,53.5,3.85,21.45,173.0,42.1,30.94
2018,7,14,18,30,447.0,47.0,3.8,21.0,128.0,37.62,26.78
2018,7,14,18,45,353.5,38.0,3.75,20.55,90.0,30.83,20.41
2018,7,14,19,0,260.0,29.0,3.7,20.1,52.0,23.95,12.33
2018,7,14,19,15,147.0,17.0,3.7,19.75,28.5,14.51,0.0
2018,7,14,19,30,34.0,5.0,3.7,19.4,5.0,4.27,0.0
2018,7,14,19,45,17.0,2.5,3.7,19.05,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,18.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.8,15.15,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.8,15.2,5.0,4.27,0.0
2018,7,15,5,15,163.0,16.5,2.9,15.7,29.0,122.33,0.0
2018,7,15,5,30,287.0,28.0,3.0,16.2,53.0,283.41,199.59
2018,7,15,5,45,359.5,35.5,3.1,16.65,86.5,358.68,289.37
2018,7,15,6,0,432.0,43.0,3.2,17.1,120.0,438.09,358.96
2018,7,15,6,15,256.0,38.0,3.2,17.65,87.5,296.89,247.3
2018,7,15,6,30,80.0,33.0,3.2,18.2,55.0,114.67,93.93
2018,7,15,6,45,40.0,46.5,3.25,18.75,57.5,86.42,68.9
2018,7,15,7,0,0.0,60.0,3.3,19.3,60.0,49.69,36.17
2018,7,15,7,15,0.0,85.0,3.25,19.8,85.0,71.57,54.22
2018,7,15,7,30,0.0,110.0,3.2,20.3,110.0,95.04,73.25
2018,7,15,7,45,2.0,135.5,3.2,20.85,136.5,121.03,94.09
2018,7,15,8,0,4.0,161.0,3.2,21.4,163.0,146.97,114.53
2018,7,15,8,15,29.0,204.0,3.2,21.9,222.0,231.67,182.2
2018,7,15,8,30,54.0,247.0,3.2,22.4,281.0,302.13,236.78
2018,7,15,8,45,192.0,262.0,3.2,22.9,396.0,476.36,372.27
2018,7,15,9,0,330.0,277.0,3.2,23.4,511.0,650.48,500.22
2018,7,15,9,15,612.5,185.0,3.2,23.85,649.0,861.0,651.14
2018,7,15,9,30,895.0,93.0,3.2,24.3,787.0,1014.15,749.98
2018,7,15,9,45,897.5,97.5,3.2,24.75,820.0,1009.01,742.58
2018,7,15,10,0,900.0,102.0,3.2,25.2,853.0,1000.34,734.45
2018,7,15,10,15,908.0,103.0,3.3,25.5,882.5,989.84,726.52
2018,7,15,10,30,916.0,104.0,3.4,25.8,912.0,975.86,716.39
2018,7,15,10,45,921.5,104.0,3.45,26.1,934.0,955.12,701.57
2018,7,15,11,0,927.0,104.0,3.5,26.4,956.0,931.12,684.71
2018,7,15,11,15,931.5,104.5,3.55,26.5,972.0,903.54,666.06
2018,7,15,11,30,936.0,105.0,3.6,26.6,988.0,872.92,645.36
2018,7,15,11,45,938.5,104.5,3.7,26.7,996.0,836.97,621.23
2018,7,15,12,0,941.0,104.0,3.8,26.8,1004.0,798.48,595.22
2018,7,15,12,15,940.5,104.5,3.85,26.8,1004.0,756.34,565.59
2018,7,15,12,30,940.0,105.0,3.9,26.8,1004.0,712.26,532.91
2018,7,15,12,45,938.5,105.5,3.95,26.85,997.0,665.82,497.66
2018,7,15,13,0,937.0,106.0,4.0,26.9,990.0,617.91,460.43
2018,7,15,13,15,935.0,105.5,4.05,26.85,976.0,567.72,420.7
2018,7,15,13,30,933.0,105.0,4.1,26.8,962.0,516.49,379.03
2018,7,15,13,45,929.0,104.0,4.1,26.75,940.5,463.23,334.63
2018,7,15,14,0,925.0,103.0,4.1,26.7,919.0,409.51,288.82
2018,7,15,14,15,919.5,101.0,4.1,26.6,890.5,354.42,241.31
2018,7,15,14,30,914.0,99.0,4.1,26.5,862.0,299.47,193.86
2018,7,15,14,45,906.5,97.5,4.15,26.35,828.0,244.78,148.07
2018,7,15,15,0,899.0,96.0,4.2,26.2,794.0,190.83,106.62
2018,7,15,15,15,888.5,94.5,4.2,26.2,754.5,137.57,73.71
2018,7,15,15,30,878.0,93.0,4.2,26.2,715.0,85.74,65.77
2018,7,15,15,45,864.5,90.5,4.15,25.75,671.0,77.88,59.58
2018,7,15,16,0,851.0,88.0,4.1,25.3,627.0,76.54,58.75
2018,7,15,16,15,834.5,85.0,4.05,24.95,579.5,74.69,57.47
2018,7,15,16,30,818.0,82.0,4.0,24.6,532.0,64.09,48.81
2018,7,15,16,45,795.0,79.0,4.0,24.2,482.0,62.68,47.88
2018,7,15,17,0,772.0,76.0,4.0,23.8,432.0,61.22,46.88
2018,7,15,17,15,741.0,72.5,3.95,23.3,381.5,59.23,45.43
2018,7,15,17,30,710.0,69.0,3.9,22.8,331.0,57.2,43.9
2018,7,15,17,45,665.5,63.5,3.85,22.3,280.0,49.02,36.99
2018,7,15,18,0,621.0,58.0,3.8,21.8,229.0,45.43,33.93
2018,7,15,18,15,556.5,52.5,3.7,21.2,182.0,41.65,30.57
2018,7,15,18,30,492.0,47.0,3.6,20.6,135.0,37.89,27.05
2018,7,15,18,45,392.0,38.5,3.5,20.0,95.0,31.45,20.96
2018,7,15,19,0,292.0,30.0,3.4,19.4,55.0,24.99,12.95
2018,7,15,19,15,165.5,17.5,3.35,18.95,30.0,14.94,0.0
2018,7,15,19,30,39.0,5.0,3.3,18.5,5.0,4.27,0.0
2018,7,15,19,45,19.5,2.5,3.3,18.1,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,2.65,14.25,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,2.7,14.4,5.0,4.27,0.0
2018,7,16,5,15,169.5,17.0,2.75,14.9,29.5,126.94,0.0
2018,7,16,5,30,299.0,29.0,2.8,15.4,54.0,290.93,201.26
2018,7,16,5,45,329.0,34.5,2.9,15.9,79.0,334.41,270.19
2018,7,16,6,0,359.0,40.0,3.0,16.4,104.0,376.04,309.99
2018,7,16,6,15,263.5,43.0,2.95,17.1,98.0,299.95,250.26
2018,7,16,6,30,168.0,46.0,2.9,17.8,92.0,227.49,189.96
2018,7,16,6,45,84.0,60.5,2.9,18.45,83.5,142.55,117.28
2018,7,16,7,0,0.0,75.0,2.9,19.1,75.0,62.81,47.13
2018,7,16,7,15,0.5,101.0,2.85,19.75,101.0,88.03,67.89
2018,7,16,7,30,1.0,127.0,2.8,20.4,127.0,113.37,88.26
2018,7,16,7,45,5.5,152.0,2.75,21.05,154.5,141.48,110.68
2018,7,16,8,0,10.0,177.0,2.7,21.7,182.0,169.49,132.6
2018,7,16,8,15,26.5,212.0,2.7,22.3,228.0,238.52,186.89
2018,7,16,8,30,43.0,247.0,2.7,22.9,274.0,291.15,227.03
2018,7,16,8,45,229.5,244.0,2.65,23.55,404.5,515.93,400.77
2018,7,16,9,0,416.0,241.0,2.6,24.2,535.0,720.28,547.85
2018,7,16,9,15,666.5,164.5,2.6,24.8,666.5,892.9,665.92
2018,7,16,9,30,917.0,88.0,2.6,25.4,798.0,1030.48,751.85
2018,7,16,9,45,923.5,89.5,2.65,26.0,832.0,1025.94,744.94
2018,7,16,10,0,930.0,91.0,2.7,26.6,866.0,1017.85,737.34
2018,7,16,10,15,936.0,92.5,2.7,27.1,895.0,1005.74,727.15
2018,7,16,10,30,942.0,94.0,2.7,27.6,924.0,990.08,714.9
2018,7,16,10,45,946.5,94.5,2.7,28.1,946.0,968.56,699.04
2018,7,16,11,0,951.0,95.0,2.7,28.6,968.0,943.71,681.21
2018,7,16,11,15,953.5,96.0,2.75,28.9,983.0,914.4,661.51
2018,7,16,11,30,956.0,97.0,2.8,29.2,998.0,882.07,639.85
2018,7,16,11,45,959.0,96.5,2.85,29.5,1006.5,845.97,615.65
2018,7,16,12,0,962.0,96.0,2.9,29.8,1015.0,807.23,589.59
2018,7,16,12,15,959.5,98.0,3.0,29.85,1014.5,764.21,560.61
2018,7,16,12,30,957.0,100.0,3.1,29.9,1014.0,719.29,528.29
2018,7,16,12,45,952.0,102.0,3.15,30.0,1005.5,671.13,492.58
2018,7,16,13,0,947.0,104.0,3.2,30.1,997.0,621.73,455.06
2018,7,16,13,15,944.0,104.0,3.25,30.0,982.5,570.87,415.8
2018,7,16,13,30,941.0,104.0,3.3,29.9,968.0,519.03,374.63
2018,7,16,13,45,936.5,103.0,3.4,29.75,946.0,465.1,330.85
2018,7,16,14,0,932.0,102.0,3.5,29.6,924.0,410.76,285.56
2018,7,16,14,15,926.0,101.0,3.5,29.35,895.5,355.75,238.94
2018,7,16,14,30,920.0,100.0,3.5,29.1,867.0,300.91,192.33
2018,7,16,14,45,912.0,98.5,3.55,28.85,832.5,245.72,146.84
2018,7,16,15,0,904.0,97.0,3.6,28.6,798.0,191.32,105.71
2018,7,16,15,15,893.0,95.5,3.6,28.6,758.0,137.67,73.12
2018,7,16,15,30,882.0,94.0,3.6,28.6,718.0,85.51,64.91
2018,7,16,15,45,869.0,91.0,3.6,27.95,673.5,78.28,59.35
2018,7,16,16,0,856.0,88.0,3.6,27.3,629.0,76.64,58.34
2018,7,16,16,15,839.0,85.5,3.55,26.85,581.5,75.09,57.34
2018,7,16,16,30,822.0,83.0,3.5,26.4,534.0,64.86,49.09
2018,7,16,16,45,799.0,80.0,3.5,25.95,484.0,63.48,48.19
2018,7,16,17,0,776.0,77.0,3.5,25.5,434.0,62.03,47.24
2018,7,16,17,15,745.5,72.5,3.45,24.9,382.5,59.31,45.19
2018,7,16,17,30,715.0,68.0,3.4,24.3,331.0,56.49,43.02
2018,7,16,17,45,671.5,63.0,3.3,23.75,280.5,53.05,40.23
2018,7,16,18,0,628.0,58.0,3.2,23.2,230.0,45.51,33.79
2018,7,16,18,15,564.0,52.0,3.1,22.45,182.5,41.33,30.12
2018,7,16,18,30,500.0,46.0,3.0,21.7,135.0,37.13,26.26
2018,7,16,18,45,400.0,37.5,2.85,21.0,94.5,30.65,20.17
2018,7,16,19,0,300.0,29.0,2.7,20.3,54.0,24.15,12.02
2018,7,16,19,15,170.0,17.0,2.7,19.9,29.5,14.51,0.0
2018,7,16,19,30,40.0,5.0,2.7,19.5,5.0,4.27,0.0
2018,7,16,19,45,20.0,2.5,2.65,19.05,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,17,4,45,18.5,2.5,2.15,14.4,2.5,0.0,0.0
2018,7,17,5,0,37.0,5.0,2.2,14.6,5.0,4.27,0.0
2018,7,17,5,15,162.0,17.0,2.25,15.2,28.5,121.84,0.0
2018,7,17,5,30,287.0,29.0,2.3,15.8,52.0,280.66,188.82
2018,7,17,5,45,204.0,28.0,2.35,16.35,50.0,220.96,177.67
2018,7,17,6,0,121.0,27.0,2.4,16.9,48.0,154.18,126.11
2018,7,17,6,15,60.5,35.0,2.4,17.6,45.5,89.6,72.02
2018,7,17,6,30,0.0,43.0,2.4,18.3,43.0,35.53,24.42
2018,7,17,6,45,0.0,57.5,2.4,18.95,57.5,47.61,34.56
2018,7,17,7,0,0.0,72.0,2.4,19.6,72.0,59.9,44.69
2018,7,17,7,15,0.0,101.5,2.35,20.3,101.5,88.14,67.8
2018,7,17,7,30,0.0,131.0,2.3,21.0,131.0,116.68,90.67
2018,7,17,7,45,4.5,152.5,2.3,21.75,155.0,141.12,109.98
2018,7,17,8,0,9.0,174.0,2.3,22.5,179.0,165.47,128.86
2018,7,17,8,15,38.0,215.0,2.25,23.2,238.5,253.72,198.35
2018,7,17,8,30,67.0,256.0,2.2,23.9,298.0,326.09,253.25
2018,7,17,8,45,276.0,242.5,2.2,24.6,434.5,561.52,432.15
2018,7,17,9,0,485.0,229.0,2.2,25.3,571.0,777.14,583.82
2018,7,17,9,15,695.5,161.0,2.2,25.9,682.5,918.22,676.03
2018,7,17,9,30,906.0,93.0,2.2,26.5,794.0,1024.96,740.62
2018,7,17,9,45,910.0,97.0,2.25,27.05,827.5,1020.66,734.39
2018,7,17,10,0,914.0,101.0,2.3,27.6,861.0,1012.77,727.22
2018,7,17,10,15,921.0,102.0,2.3,28.05,890.0,1001.09,717.58
2018,7,17,10,30,928.0,103.0,2.3,28.5,919.0,985.9,705.91
2018,7,17,10,45,933.0,103.0,2.3,28.95,941.0,964.41,690.4
2018,7,17,11,0,938.0,103.0,2.3,29.4,963.0,939.65,672.98
2018,7,17,11,15,941.0,103.5,2.35,29.7,978.0,910.44,653.65
2018,7,17,11,30,944.0,104.0,2.4,30.0,993.0,878.26,632.39
2018,7,17,11,45,946.5,104.0,2.45,30.3,1001.5,842.42,608.67
2018,7,17,12,0,949.0,104.0,2.5,30.6,1010.0,803.99,583.15
2018,7,17,12,15,946.5,106.0,2.55,30.7,1009.5,761.25,554.09
2018,7,17,12,30,944.0,108.0,2.6,30.8,1009.0,716.64,522.09
2018,7,17,12,45,938.5,110.5,2.65,30.9,1000.5,668.92,487.13
2018,7,17,13,0,933.0,113.0,2.7,31.0,992.0,620.01,450.41
2018,7,17,13,15,929.5,113.0,2.75,30.95,977.0,569.37,411.71
2018,7,17,13,30,926.0,113.0,2.8,30.9,962.0,517.83,371.15
2018,7,17,13,45,921.5,111.5,2.85,30.85,940.0,464.16,327.85
2018,7,17,14,0,917.0,110.0,2.9,30.8,918.0,410.11,283.13
2018,7,17,14,15,910.5,109.0,2.95,30.6,889.5,355.6,237.43
2018,7,17,14,30,904.0,108.0,3.0,30.4,861.0,301.31,191.77
2018,7,17,14,45,895.0,107.0,3.05,30.15,826.5,246.96,147.44
2018,7,17,15,0,886.0,106.0,3.1,29.9,792.0,193.5,107.49
2018,7,17,15,15,875.0,103.5,3.1,29.9,752.0,140.06,75.37
2018,7,17,15,30,864.0,101.0,3.1,29.9,712.0,88.13,66.67
2018,7,17,15,45,849.5,98.5,3.15,29.3,667.5,82.4,62.38
2018,7,17,16,0,835.0,96.0,3.2,28.7,623.0,71.32,53.6
2018,7,17,16,15,817.0,93.0,3.2,28.15,575.5,70.38,53.13
2018,7,17,16,30,799.0,90.0,3.2,27.6,528.0,69.36,52.59
2018,7,17,16,45,776.0,86.5,3.25,27.1,478.5,67.83,51.6
2018,7,17,17,0,753.0,83.0,3.3,26.6,429.0,66.22,50.54
2018,7,17,17,15,720.0,79.0,3.25,25.85,378.0,64.05,49.03
2018,7,17,17,30,687.0,75.0,3.2,25.1,327.0,56.67,43.02
2018,7,17,17,45,640.5,69.5,3.2,24.35,276.5,53.33,40.37
2018,7,17,18,0,594.0,64.0,3.2,23.6,226.0,49.94,37.54
2018,7,17,18,15,525.5,57.0,3.05,22.8,178.5,45.15,33.36
2018,7,17,18,30,457.0,50.0,2.9,22.0,131.0,40.33,28.94
2018,7,17,18,45,353.5,40.5,2.8,21.25,91.5,33.16,22.21
2018,7,17,19,0,250.0,31.0,2.7,20.5,52.0,25.93,13.0
2018,7,17,19,15,139.0,18.0,2.7,20.05,28.5,15.36,0.0
2018,7,17,19,30,28.0,5.0,2.7,19.6,5.0,4.27,0.0
2018,7,17,19,45,14.0,2.5,2.7,19.2,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,4,45,13.0,2.0,1.95,15.65,2.0,0.0,0.0
2018,7,18,5,0,26.0,4.0,2.0,15.9,4.0,0.0,0.0
2018,7,18,5,15,132.5,16.5,2.05,16.6,26.0,101.76,0.0
2018,7,18,5,30,239.0,29.0,2.1,17.3,48.0,244.92,158.63
2018,7,18,5,45,340.5,38.5,2.15,17.95,86.5,347.24,276.3
2018,7,18,6,0,442.0,48.0,2.2,18.6,125.0,451.84,365.03
2018,7,18,6,15,509.0,55.0,2.15,19.3,171.0,531.36,428.96
2018,7,18,6,30,576.0,62.0,2.1,20.0,217.0,613.81,491.62
2018,7,18,6,45,612.0,68.5,2.0,20.65,264.0,670.49,531.74
2018,7,18,7,0,648.0,75.0,1.9,21.3,311.0,727.2,569.77
2018,7,18,7,15,580.0,98.0,1.8,22.0,333.0,707.57,551.62
2018,7,18,7,30,512.0,121.0,1.7,22.7,355.0,670.18,521.24
2018,7,18,7,45,627.5,110.0,1.65,23.4,429.5,787.71,600.73
2018,7,18,8,0,743.0,99.0,1.6,24.1,504.0,888.71,663.75
2018,7,18,8,15,758.5,103.0,1.6,24.7,548.5,914.84,676.28
2018,7,18,8,30,774.0,107.0,1.6,25.3,593.0,938.2,687.68
2018,7,18,8,45,792.0,110.5,1.6,25.95,638.5,960.57,698.23
2018,7,18,9,0,810.0,114.0,1.6,26.6,684.0,979.83,706.74
2018,7,18,9,15,840.5,109.5,1.65,27.1,730.5,986.67,708.56
2018,7,18,9,30,871.0,105.0,1.7,27.6,777.0,1003.05,716.64
2018,7,18,9,45,876.0,108.5,1.75,28.05,810.5,999.21,712.15
2018,7,18,10,0,881.0,112.0,1.8,28.5,844.0,991.89,705.85
2018,7,18,10,15,888.0,113.5,1.85,28.9,872.5,980.99,697.61
2018,7,18,10,30,895.0,115.0,1.9,29.3,901.0,966.66,687.36
2018,7,18,10,45,900.5,115.0,1.95,29.7,923.0,946.1,673.31
2018,7,18,11,0,906.0,115.0,2.0,30.1,945.0,922.34,657.33
2018,7,18,11,15,793.5,187.0,2.05,30.35,922.5,869.72,623.25
2018,7,18,11,30,681.0,259.0,2.1,30.6,900.0,813.56,584.09
2018,7,18,11,45,718.0,239.5,2.15,30.8,920.0,792.08,570.13
2018,7,18,12,0,755.0,220.0,2.2,31.0,940.0,766.46,552.77
2018,7,18,12,15,734.0,235.5,2.3,31.1,935.5,724.52,523.55
2018,7,18,12,30,713.0,251.0,2.4,31.2,931.0,681.94,493.42
2018,7,18,12,45,625.5,303.0,2.5,31.25,896.0,625.2,452.37
2018,7,18,13,0,538.0,355.0,2.6,31.3,861.0,578.56,417.89
2018,7,18,13,15,600.5,307.0,2.65,31.2,864.0,536.14,387.08
2018,7,18,13,30,663.0,259.0,2.7,31.1,867.0,493.21,354.26
2018,7,18,13,45,616.0,279.5,2.75,31.05,834.0,445.85,317.48
2018,7,18,14,0,569.0,300.0,2.8,31.0,801.0,406.48,286.25
2018,7,18,14,15,619.0,263.0,2.85,30.8,792.0,356.14,245.0
2018,7,18,14,30,669.0,226.0,2.9,30.6,783.0,304.67,201.86
2018,7,18,14,45,753.5,175.0,2.9,30.4,777.5,246.59,152.49
2018,7,18,15,0,838.0,124.0,2.9,30.2,772.0,187.65,104.86
2018,7,18,15,15,819.0,122.0,2.9,30.2,728.5,135.51,73.79
2018,7,18,15,30,800.0,120.0,2.9,30.2,685.0,85.91,64.77
2018,7,18,15,45,746.5,129.5,3.05,29.5,630.0,89.66,68.26
2018,7,18,16,0,693.0,139.0,3.2,28.8,575.0,88.34,67.58
2018,7,18,16,15,730.0,117.5,3.35,28.2,545.0,77.96,59.39
2018,7,18,16,30,767.0,96.0,3.5,27.6,515.0,73.09,55.7
2018,7,18,16,45,743.5,92.0,3.6,27.0,466.5,71.39,54.62
2018,7,18,17,0,720.0,88.0,3.7,26.4,418.0,63.68,48.45
2018,7,18,17,15,686.0,83.5,3.75,25.55,367.5,61.5,46.94
2018,7,18,17,30,652.0,79.0,3.8,24.7,317.0,59.26,45.32
2018,7,18,17,45,603.5,73.0,3.85,23.85,267.0,55.69,42.48
2018,7,18,18,0,555.0,67.0,3.9,23.0,217.0,52.05,39.45
2018,7,18,18,15,471.0,59.0,3.75,22.25,168.0,46.49,34.57
2018,7,18,18,30,387.0,51.0,3.6,21.5,119.0,40.88,29.45
2018,7,18,18,45,304.0,40.5,3.45,20.75,83.5,33.03,22.11
2018,7,18,19,0,221.0,30.0,3.3,20.0,48.0,23.33,10.83
2018,7,18,19,15,121.5,17.0,3.15,19.6,26.0,14.51,0.0
2018,7,18,19,30,22.0,4.0,3.0,19.2,4.0,3.41,0.0
2018,7,18,19,45,11.0,2.0,2.85,18.8,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,4,45,12.5,2.0,2.55,15.6,2.0,0.0,0.0
2018,7,19,5,0,25.0,4.0,2.7,15.8,4.0,0.0,0.0
2018,7,19,5,15,129.0,16.5,2.9,16.3,25.5,99.35,0.0
2018,7,19,5,30,233.0,29.0,3.1,16.8,47.0,241.85,151.6
2018,7,19,5,45,175.5,36.5,3.3,17.3,55.5,217.39,173.06
2018,7,19,6,0,118.0,44.0,3.5,17.8,64.0,164.38,133.8
2018,7,19,6,15,100.0,62.0,3.45,18.25,83.0,160.46,131.68
2018,7,19,6,30,82.0,80.0,3.4,18.7,102.0,168.74,138.39
2018,7,19,6,45,66.5,108.5,3.35,19.2,128.5,175.26,143.04
2018,7,19,7,0,51.0,137.0,3.3,19.7,155.0,194.9,157.89
2018,7,19,7,15,135.0,157.0,3.1,20.2,216.0,313.41,255.2
2018,7,19,7,30,219.0,177.0,2.9,20.7,277.0,437.8,352.67
2018,7,19,7,45,371.0,169.5,2.75,21.2,361.5,598.83,475.28
2018,7,19,8,0,523.0,162.0,2.6,21.7,446.0,742.54,578.46
2018,7,19,8,15,664.5,133.5,2.5,22.3,528.0,864.21,658.83
2018,7,19,8,30,806.0,105.0,2.4,22.9,610.0,967.99,723.51
2018,7,19,8,45,820.0,108.5,2.25,23.55,654.0,986.45,729.31
2018,7,19,9,0,834.0,112.0,2.1,24.2,698.0,1001.68,733.69
2018,7,19,9,15,847.5,113.5,2.05,24.9,738.5,998.06,726.96
2018,7,19,9,30,861.0,115.0,2.0,25.6,779.0,1003.81,726.62
2018,7,19,9,45,872.5,116.0,1.95,26.3,814.5,1003.58,722.48
2018,7,19,10,0,884.0,117.0,1.9,27.0,850.0,999.86,716.36
2018,7,19,10,15,890.0,119.0,1.95,27.55,878.5,988.3,707.16
2018,7,19,10,30,896.0,121.0,2.0,28.1,907.0,973.3,695.99
2018,7,19,10,45,900.0,122.0,2.0,28.65,928.5,952.12,680.48
2018,7,19,11,0,904.0,123.0,2.0,29.2,950.0,927.75,663.13
2018,7,19,11,15,907.0,124.0,2.1,29.6,965.0,899.42,644.72
2018,7,19,11,30,910.0,125.0,2.2,30.0,980.0,868.18,624.35
2018,7,19,11,45,878.0,144.5,2.3,30.4,975.0,821.83,593.97
2018,7,19,12,0,846.0,164.0,2.4,30.8,970.0,782.95,567.17
2018,7,19,12,15,880.0,144.5,2.55,30.95,983.0,743.79,540.93
2018,7,19,12,30,914.0,125.0,2.7,31.1,996.0,709.12,516.57
2018,7,19,12,45,914.5,124.0,2.85,31.3,989.5,663.37,483.15
2018,7,19,13,0,915.0,123.0,3.0,31.5,983.0,616.08,447.69
2018,7,19,13,15,910.5,123.5,3.2,31.25,968.0,565.87,409.92
2018,7,19,13,30,906.0,124.0,3.4,31.0,953.0,514.9,370.21
2018,7,19,13,45,899.5,123.5,3.55,30.8,930.5,461.84,327.52
2018,7,19,14,0,893.0,123.0,3.7,30.6,908.0,408.62,283.52
2018,7,19,14,15,827.5,151.0,3.75,30.15,860.0,350.42,236.76
2018,7,19,14,30,762.0,179.0,3.8,29.7,812.0,303.78,199.28
2018,7,19,14,45,745.5,176.5,3.9,29.2,774.5,245.16,152.82
2018,7,19,15,0,729.0,174.0,4.0,28.7,737.0,195.47,116.22
2018,7,19,15,15,779.0,146.0,4.0,28.7,719.5,146.65,84.55
2018,7,19,15,30,829.0,118.0,4.0,28.7,702.0,84.28,63.89
2018,7,19,15,45,810.0,116.0,3.9,27.55,656.5,82.17,62.69
2018,7,19,16,0,791.0,114.0,3.8,26.4,611.0,82.44,63.4
2018,7,19,16,15,765.5,111.5,3.7,25.8,562.0,82.24,63.58
2018,7,19,16,30,740.0,109.0,3.6,25.2,513.0,74.73,57.65
2018,7,19,16,45,710.0,105.5,3.5,24.6,463.0,73.81,57.22
2018,7,19,17,0,680.0,102.0,3.4,24.0,413.0,72.87,56.76
2018,7,19,17,15,643.5,96.5,3.35,23.4,362.5,70.38,54.96
2018,7,19,17,30,607.0,91.0,3.3,22.8,312.0,67.8,53.03
2018,7,19,17,45,558.0,83.5,3.2,22.25,262.5,63.47,49.48
2018,7,19,18,0,509.0,76.0,3.1,21.7,213.0,59.02,45.69
2018,7,19,18,15,445.5,66.0,3.0,21.1,167.5,52.25,39.71
2018,7,19,18,30,382.0,56.0,2.9,20.5,122.0,42.89,31.29
2018,7,19,18,45,292.0,43.5,2.75,19.95,84.5,33.54,22.57
2018,7,19,19,0,202.0,31.0,2.6,19.4,47.0,24.05,10.98
2018,7,19,19,15,112.0,17.5,2.6,19.05,25.5,14.94,0.0
2018,7,19,19,30,22.0,4.0,2.6,18.7,4.0,0.0,0.0
2018,7,19,19,45,11.0,2.0,2.55,18.35,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.85,13.8,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,7,20,5,15,78.0,16.0,2.0,14.6,21.5,65.16,0.0
2018,7,20,5,30,148.0,30.0,2.1,15.2,41.0,182.95,108.94
2018,7,20,5,45,230.0,45.0,2.2,15.8,77.0,273.49,218.21
2018,7,20,6,0,312.0,60.0,2.3,16.4,113.0,362.9,297.14
2018,7,20,6,15,373.5,72.5,2.35,17.0,156.5,437.81,360.38
2018,7,20,6,30,435.0,85.0,2.4,17.6,200.0,516.35,423.12
2018,7,20,6,45,478.0,96.0,2.4,18.25,247.0,579.2,470.63
2018,7,20,7,0,521.0,107.0,2.4,18.9,294.0,643.09,516.85
2018,7,20,7,15,555.5,115.0,2.4,19.55,342.0,704.18,559.12
2018,7,20,7,30,590.0,123.0,2.4,20.2,390.0,757.62,594.35
2018,7,20,7,45,615.5,130.5,2.4,20.8,437.5,800.45,621.15
2018,7,20,8,0,641.0,138.0,2.4,21.4,485.0,841.42,646.06
2018,7,20,8,15,662.0,143.5,2.45,22.0,530.5,873.41,664.69
2018,7,20,8,30,683.0,149.0,2.5,22.6,576.0,902.9,681.45
2018,7,20,8,45,699.0,154.0,2.5,23.2,618.0,924.02,691.99
2018,7,20,9,0,715.0,159.0,2.5,23.8,660.0,942.19,700.6
2018,7,20,9,15,736.0,158.0,2.5,24.35,699.5,955.45,706.12
2018,7,20,9,30,757.0,157.0,2.5,24.9,739.0,957.66,704.5
2018,7,20,9,45,777.0,153.0,2.55,25.4,774.0,960.97,704.45
2018,7,20,10,0,797.0,149.0,2.6,25.9,809.0,960.72,702.19
2018,7,20,10,15,804.0,150.0,2.65,26.3,835.5,949.52,693.22
2018,7,20,10,30,811.0,151.0,2.7,26.7,862.0,935.03,682.33
2018,7,20,10,45,816.5,152.0,2.75,27.1,883.0,915.92,668.53
2018,7,20,11,0,822.0,153.0,2.8,27.5,904.0,893.66,652.78
2018,7,20,11,15,825.5,153.0,2.9,27.7,917.5,865.7,634.16
2018,7,20,11,30,829.0,153.0,3.0,27.9,931.0,834.97,613.64
2018,7,20,11,45,831.0,152.5,3.05,28.1,937.5,791.0,583.8
2018,7,20,12,0,833.0,152.0,3.1,28.3,944.0,754.99,558.55
2018,7,20,12,15,836.5,149.0,3.15,28.3,944.5,716.16,530.69
2018,7,20,12,30,840.0,146.0,3.2,28.3,945.0,675.49,500.91
2018,7,20,12,45,843.5,141.5,3.3,28.35,939.0,632.05,468.53
2018,7,20,13,0,847.0,137.0,3.4,28.4,933.0,587.06,434.11
2018,7,20,13,15,843.5,136.5,3.45,28.3,918.5,539.77,397.11
2018,7,20,13,30,840.0,136.0,3.5,28.2,904.0,491.75,358.5
2018,7,20,13,45,835.0,133.5,3.55,28.15,882.0,441.25,316.96
2018,7,20,14,0,830.0,131.0,3.6,28.1,860.0,390.55,274.29
2018,7,20,14,15,822.5,129.5,3.6,27.85,832.0,339.71,231.06
2018,7,20,14,30,815.0,128.0,3.6,27.6,804.0,289.27,188.15
2018,7,20,14,45,805.5,126.0,3.65,27.4,771.0,230.47,140.28
2018,7,20,15,0,796.0,124.0,3.7,27.2,738.0,180.03,102.34
2018,7,20,15,15,783.5,121.0,3.7,27.2,699.5,130.02,72.29
2018,7,20,15,30,771.0,118.0,3.7,27.2,661.0,81.84,62.3
2018,7,20,15,45,754.5,115.0,3.7,26.5,618.0,80.51,61.59
2018,7,20,16,0,738.0,112.0,3.7,25.8,575.0,80.19,61.68
2018,7,20,16,15,715.5,108.5,3.65,25.3,528.5,79.35,61.31
2018,7,20,16,30,693.0,105.0,3.6,24.8,482.0,71.46,55.0
2018,7,20,16,45,665.0,100.5,3.55,24.35,434.0,69.86,53.95
2018,7,20,17,0,637.0,96.0,3.5,23.9,386.0,68.16,52.8
2018,7,20,17,15,600.0,91.0,3.45,23.35,338.0,65.92,51.17
2018,7,20,17,30,563.0,86.0,3.4,22.8,290.0,63.62,49.44
2018,7,20,17,45,514.0,79.0,3.35,22.25,243.0,59.6,46.14
2018,7,20,18,0,465.0,72.0,3.3,21.7,196.0,55.47,42.63
2018,7,20,18,15,399.5,62.5,3.2,21.2,153.0,47.35,35.46
2018,7,20,18,30,334.0,53.0,3.1,20.7,110.0,40.46,29.16
2018,7,20,18,45,248.5,40.0,3.05,20.15,75.0,30.77,20.18
2018,7,20,19,0,163.0,27.0,3.0,19.6,40.0,20.92,8.39
2018,7,20,19,15,89.5,15.0,2.95,19.35,21.5,12.8,0.0
2018,7,20,19,30,16.0,3.0,2.9,19.1,3.0,0.0,0.0
2018,7,20,19,45,8.0,1.5,2.9,18.85,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.65,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.0,16.1,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.0,16.2,2.0,0.0,0.0
2018,7,21,5,15,69.0,14.5,2.05,16.6,19.5,57.88,0.0
2018,7,21,5,30,131.0,27.0,2.1,17.0,37.0,164.49,91.44
2018,7,21,5,45,212.0,41.0,2.2,17.4,70.5,253.62,200.69
2018,7,21,6,0,293.0,55.0,2.3,17.8,104.0,340.41,277.55
2018,7,21,6,15,358.0,66.0,2.3,18.4,146.0,415.47,340.84
2018,7,21,6,30,423.0,77.0,2.3,19.0,188.0,494.58,403.79
2018,7,21,6,45,472.0,85.5,2.3,19.55,234.0,567.32,459.04
2018,7,21,7,0,521.0,94.0,2.3,20.1,280.0,635.01,508.12
2018,7,21,7,15,558.0,100.5,2.35,20.7,327.5,689.43,545.73
2018,7,21,7,30,595.0,107.0,2.4,21.3,375.0,743.23,581.72
2018,7,21,7,45,623.0,112.5,2.4,21.85,422.0,785.98,608.64
2018,7,21,8,0,651.0,118.0,2.4,22.4,469.0,827.08,633.83
2018,7,21,8,15,590.0,148.5,2.45,22.95,489.0,806.76,616.43
2018,7,21,8,30,529.0,179.0,2.5,23.5,509.0,770.94,588.89
2018,7,21,8,45,495.0,208.5,2.5,24.05,535.0,768.62,583.36
2018,7,21,9,0,461.0,238.0,2.5,24.6,561.0,762.64,575.11
2018,7,21,9,15,536.5,220.0,2.55,25.05,616.5,812.43,609.16
2018,7,21,9,30,612.0,202.0,2.6,25.5,672.0,869.03,646.18
2018,7,21,9,45,680.0,180.0,2.65,25.95,724.5,901.28,665.28
2018,7,21,10,0,748.0,158.0,2.7,26.4,777.0,921.86,676.75
2018,7,21,10,15,688.5,196.0,2.75,26.75,781.0,892.99,655.97
2018,7,21,10,30,629.0,234.0,2.8,27.1,785.0,853.64,627.73
2018,7,21,10,45,672.5,216.5,2.85,27.45,818.5,853.83,627.69
2018,7,21,11,0,716.0,199.0,2.9,27.8,852.0,849.53,623.93
2018,7,21,11,15,684.5,218.0,3.0,28.05,850.5,810.88,596.58
2018,7,21,11,30,653.0,237.0,3.1,28.3,849.0,770.75,567.91
2018,7,21,11,45,725.0,199.5,3.15,28.5,884.0,756.71,559.02
2018,7,21,12,0,797.0,162.0,3.2,28.7,919.0,744.0,550.21
2018,7,21,12,15,805.0,156.5,3.25,28.75,921.5,705.93,522.71
2018,7,21,12,30,813.0,151.0,3.3,28.8,924.0,660.88,490.01
2018,7,21,12,45,822.5,143.5,3.35,28.85,920.5,620.1,459.39
2018,7,21,13,0,832.0,136.0,3.4,28.9,917.0,577.31,426.44
2018,7,21,13,15,830.0,135.0,3.45,28.8,903.5,531.17,390.27
2018,7,21,13,30,828.0,134.0,3.5,28.7,890.0,484.17,352.44
2018,7,21,13,45,825.0,131.0,3.55,28.6,869.5,434.76,311.8
2018,7,21,14,0,822.0,128.0,3.6,28.5,849.0,384.97,269.87
2018,7,21,14,15,816.5,126.0,3.6,28.3,822.5,334.83,227.12
2018,7,21,14,30,811.0,124.0,3.6,28.1,796.0,284.89,184.56
2018,7,21,14,45,803.0,121.5,3.6,27.95,763.5,226.09,136.69
2018,7,21,15,0,795.0,119.0,3.6,27.8,731.0,175.66,98.85
2018,7,21,15,15,783.0,116.0,3.6,27.8,693.0,125.75,69.14
2018,7,21,15,30,771.0,113.0,3.6,27.8,655.0,77.73,58.77
2018,7,21,15,45,756.0,110.0,3.65,27.2,613.0,77.39,58.84
2018,7,21,16,0,741.0,107.0,3.7,26.6,571.0,76.98,58.82
2018,7,21,16,15,719.0,104.5,3.7,26.15,525.5,76.7,58.89
2018,7,21,16,30,697.0,102.0,3.7,25.7,480.0,69.66,53.29
2018,7,21,16,45,679.0,95.5,3.7,25.25,434.5,66.8,51.17
2018,7,21,17,0,661.0,89.0,3.7,24.8,389.0,63.71,48.83
2018,7,21,17,15,627.5,84.0,3.65,24.25,341.0,61.29,47.03
2018,7,21,17,30,594.0,79.0,3.6,23.7,293.0,58.78,45.11
