Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,45,548.0,72.5,3.55,23.1,246.0,54.94,41.97
2018,7,21,18,0,502.0,66.0,3.5,22.5,199.0,51.0,38.61
2018,7,21,18,15,430.0,58.0,3.4,21.95,155.0,45.57,33.8
2018,7,21,18,30,358.0,50.0,3.3,21.4,111.0,40.07,28.71
2018,7,21,18,45,262.5,38.0,3.2,20.85,75.0,29.33,18.86
2018,7,21,19,0,167.0,26.0,3.1,20.3,39.0,20.17,7.37
2018,7,21,19,15,89.5,14.0,3.05,20.0,20.5,11.95,0.0
2018,7,21,19,30,12.0,2.0,3.0,19.7,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,2.95,19.4,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,2.2,16.6,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,2.2,16.7,2.0,0.0,0.0
2018,7,22,5,15,94.0,14.0,2.25,17.1,20.5,73.87,0.0
2018,7,22,5,30,178.0,26.0,2.3,17.5,39.0,194.74,101.51
2018,7,22,5,45,273.5,37.0,2.35,17.9,74.0,292.5,230.97
2018,7,22,6,0,369.0,48.0,2.4,18.3,109.0,393.51,319.52
2018,7,22,6,15,438.0,56.0,2.4,18.85,152.5,473.44,385.51
2018,7,22,6,30,507.0,64.0,2.4,19.4,196.0,556.59,450.84
2018,7,22,6,45,556.5,70.0,2.4,19.9,244.0,622.52,500.14
2018,7,22,7,0,606.0,76.0,2.4,20.4,292.0,689.36,547.91
2018,7,22,7,15,642.5,80.0,2.45,21.0,340.5,741.66,583.29
2018,7,22,7,30,679.0,84.0,2.5,21.6,389.0,793.3,617.1
2018,7,22,7,45,706.0,87.5,2.5,22.2,437.0,828.81,638.29
2018,7,22,8,0,733.0,91.0,2.5,22.8,485.0,868.04,661.65
2018,7,22,8,15,754.0,93.0,2.55,23.35,531.0,897.15,678.15
2018,7,22,8,30,775.0,95.0,2.6,23.9,577.0,923.69,692.82
2018,7,22,8,45,791.0,97.0,2.6,24.45,620.0,942.36,701.7
2018,7,22,9,0,807.0,99.0,2.6,25.0,663.0,946.04,700.72
2018,7,22,9,15,756.5,130.5,2.65,25.5,683.0,937.56,692.56
2018,7,22,9,30,706.0,162.0,2.7,26.0,703.0,919.66,678.43
2018,7,22,9,45,663.0,193.0,2.75,26.45,719.5,898.2,662.29
2018,7,22,10,0,620.0,224.0,2.8,26.9,736.0,872.75,643.18
2018,7,22,10,15,593.5,246.5,2.85,27.2,750.5,851.75,626.91
2018,7,22,10,30,567.0,269.0,2.9,27.5,765.0,828.11,608.91
2018,7,22,10,45,645.0,238.0,3.0,27.75,815.5,849.03,624.0
2018,7,22,11,0,723.0,207.0,3.1,28.0,866.0,863.18,633.87
2018,7,22,11,15,795.0,163.5,3.15,28.15,899.0,848.73,623.56
2018,7,22,11,30,867.0,120.0,3.2,28.3,932.0,827.45,608.95
2018,7,22,11,45,869.5,119.5,3.3,28.4,939.5,793.42,586.13
2018,7,22,12,0,872.0,119.0,3.4,28.5,947.0,757.02,561.61
2018,7,22,12,15,873.5,118.0,3.45,28.55,947.5,717.33,532.99
2018,7,22,12,30,875.0,117.0,3.5,28.6,948.0,675.75,502.19
2018,7,22,12,45,875.5,115.0,3.55,28.65,941.0,631.06,468.47
2018,7,22,13,0,876.0,113.0,3.6,28.7,934.0,584.92,432.83
2018,7,22,13,15,873.0,112.5,3.65,28.6,920.0,536.75,394.96
2018,7,22,13,30,870.0,112.0,3.7,28.5,906.0,487.72,355.34
2018,7,22,13,45,866.0,110.5,3.75,28.45,885.0,436.92,313.25
2018,7,22,14,0,862.0,109.0,3.8,28.4,864.0,385.75,269.87
2018,7,22,14,15,855.5,107.5,3.85,28.2,836.5,333.64,225.32
2018,7,22,14,30,849.0,106.0,3.9,28.0,809.0,281.8,181.02
2018,7,22,14,45,841.0,104.0,3.9,27.8,776.0,229.82,138.12
2018,7,22,15,0,833.0,102.0,3.9,27.6,743.0,178.65,99.84
2018,7,22,15,15,821.5,100.0,3.9,27.6,704.5,128.21,70.39
2018,7,22,15,30,810.0,98.0,3.9,27.6,666.0,80.75,61.31
2018,7,22,15,45,796.0,95.5,3.9,27.0,624.0,69.1,52.03
2018,7,22,16,0,782.0,93.0,3.9,26.4,582.0,68.62,51.93
2018,7,22,16,15,764.5,89.5,3.9,26.05,536.0,67.34,51.1
2018,7,22,16,30,747.0,86.0,3.9,25.7,490.0,65.95,50.18
2018,7,22,16,45,723.0,82.5,3.85,25.35,442.5,64.36,49.1
2018,7,22,17,0,699.0,79.0,3.8,25.0,395.0,62.71,47.94
2018,7,22,17,15,666.0,75.0,3.8,24.55,346.5,55.46,42.0
2018,7,22,17,30,633.0,71.0,3.8,24.1,298.0,53.38,40.41
2018,7,22,17,45,588.0,65.5,3.75,23.65,250.5,50.03,37.65
2018,7,22,18,0,543.0,60.0,3.7,23.2,203.0,46.62,34.72
2018,7,22,18,15,478.0,52.5,3.6,22.7,158.5,41.41,30.1
2018,7,22,18,30,413.0,45.0,3.5,22.2,114.0,36.12,25.22
2018,7,22,18,45,317.5,35.5,3.4,21.7,78.0,28.91,18.37
2018,7,22,19,0,222.0,26.0,3.3,21.2,42.0,21.58,7.6
2018,7,22,19,15,118.5,14.0,3.3,20.85,22.0,11.95,0.0
2018,7,22,19,30,15.0,2.0,3.3,20.5,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.25,20.15,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.0,2.5,15.8,1.0,0.0,0.0
2018,7,23,5,0,15.0,2.0,2.5,15.8,2.0,0.0,0.0
2018,7,23,5,15,122.0,13.0,2.55,16.25,21.0,91.37,0.0
2018,7,23,5,30,229.0,24.0,2.6,16.7,40.0,226.44,108.76
2018,7,23,5,45,329.0,33.5,2.6,17.15,76.5,332.32,262.44
2018,7,23,6,0,429.0,43.0,2.6,17.6,113.0,434.37,352.3
2018,7,23,6,15,496.0,49.5,2.6,18.3,157.5,512.15,416.53
2018,7,23,6,30,563.0,56.0,2.6,19.0,202.0,593.14,479.81
2018,7,23,6,45,609.0,61.5,2.6,19.65,250.5,656.72,526.87
2018,7,23,7,0,655.0,67.0,2.6,20.3,299.0,721.04,572.24
2018,7,23,7,15,689.0,71.0,2.6,21.0,348.5,767.37,602.57
2018,7,23,7,30,723.0,75.0,2.6,21.7,398.0,818.1,634.98
2018,7,23,7,45,748.5,78.0,2.6,22.45,447.0,857.83,658.51
2018,7,23,8,0,774.0,81.0,2.6,23.2,496.0,895.55,680.13
2018,7,23,8,15,794.0,83.0,2.6,23.9,543.0,924.13,695.23
2018,7,23,8,30,814.0,85.0,2.6,24.6,590.0,938.56,700.73
2018,7,23,8,45,829.0,87.0,2.6,25.25,633.5,956.58,708.88
2018,7,23,9,0,844.0,89.0,2.6,25.9,677.0,971.53,714.98
2018,7,23,9,15,856.5,90.0,2.6,26.5,716.5,979.55,716.77
2018,7,23,9,30,869.0,91.0,2.6,27.1,756.0,984.25,716.58
2018,7,23,9,45,880.5,91.0,2.65,27.65,791.0,983.41,713.58
2018,7,23,10,0,892.0,91.0,2.7,28.2,826.0,979.11,708.54
2018,7,23,10,15,898.5,92.0,2.75,28.65,854.5,967.54,699.27
2018,7,23,10,30,905.0,93.0,2.8,29.1,883.0,952.55,687.99
2018,7,23,10,45,910.0,93.0,2.85,29.5,904.5,931.79,673.23
2018,7,23,11,0,915.0,93.0,2.9,29.9,926.0,907.81,656.5
2018,7,23,11,15,918.0,94.5,2.95,30.15,941.5,880.39,637.97
2018,7,23,11,30,921.0,96.0,3.0,30.4,957.0,849.98,617.48
2018,7,23,11,45,922.5,96.5,3.05,30.6,965.0,814.66,593.81
2018,7,23,12,0,924.0,97.0,3.1,30.8,973.0,776.83,568.37
2018,7,23,12,15,920.0,99.5,3.2,30.85,972.0,734.46,539.22
2018,7,23,12,30,916.0,102.0,3.3,30.9,971.0,690.34,507.21
2018,7,23,12,45,910.0,105.5,3.4,30.95,963.0,644.24,472.96
2018,7,23,13,0,904.0,109.0,3.5,31.0,955.0,596.97,436.95
2018,7,23,13,15,901.0,109.0,3.55,30.85,941.0,547.76,398.78
2018,7,23,13,30,898.0,109.0,3.6,30.7,927.0,497.63,358.77
2018,7,23,13,45,893.5,108.0,3.7,30.5,905.5,445.46,316.25
2018,7,23,14,0,889.0,107.0,3.8,30.3,884.0,392.93,272.33
2018,7,23,14,15,884.0,105.0,3.85,30.05,856.5,339.41,226.95
2018,7,23,14,30,879.0,103.0,3.9,29.8,829.0,286.0,181.65
2018,7,23,14,45,872.5,100.5,3.95,29.5,796.0,232.27,137.7
2018,7,23,15,0,866.0,98.0,4.0,29.2,763.0,179.21,98.39
2018,7,23,15,15,855.5,96.0,4.0,29.2,724.0,126.99,68.4
2018,7,23,15,30,845.0,94.0,4.0,29.2,685.0,79.15,59.6
2018,7,23,15,45,832.5,91.0,3.95,28.7,642.0,77.68,58.72
2018,7,23,16,0,820.0,88.0,3.9,28.2,599.0,76.06,57.68
2018,7,23,16,15,803.0,84.5,3.85,27.8,552.0,64.71,48.53
2018,7,23,16,30,786.0,81.0,3.8,27.4,505.0,63.15,47.49
2018,7,23,16,45,763.0,78.0,3.75,27.05,456.5,61.76,46.56
2018,7,23,17,0,740.0,75.0,3.7,26.7,408.0,60.31,45.57
2018,7,23,17,15,708.5,70.5,3.6,26.15,358.0,57.56,43.5
2018,7,23,17,30,677.0,66.0,3.5,25.6,308.0,54.73,41.3
2018,7,23,17,45,546.0,70.5,3.45,25.1,246.0,53.5,40.38
2018,7,23,18,0,415.0,75.0,3.4,24.6,184.0,55.91,42.45
2018,7,23,18,15,342.5,62.0,3.3,23.9,139.0,46.68,34.43
2018,7,23,18,30,270.0,49.0,3.2,23.2,94.0,37.25,26.04
2018,7,23,18,45,250.0,37.0,3.1,22.5,67.5,28.56,17.95
2018,7,23,19,0,230.0,25.0,3.0,21.8,41.0,20.75,6.34
2018,7,23,19,15,124.0,13.5,3.0,21.3,21.5,11.52,0.0
2018,7,23,19,30,18.0,2.0,3.0,20.8,2.0,0.0,0.0
2018,7,23,19,45,9.0,1.0,3.05,20.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,19.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.6,16.35,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.6,16.4,2.0,0.0,0.0
2018,7,24,5,15,109.5,13.0,2.65,16.75,20.0,83.07,0.0
2018,7,24,5,30,207.0,24.0,2.7,17.1,38.0,209.3,88.31
2018,7,24,5,45,295.5,34.5,2.7,17.45,72.5,308.31,242.4
2018,7,24,6,0,384.0,45.0,2.7,17.8,107.0,401.41,326.17
2018,7,24,6,15,353.5,62.0,2.7,18.4,134.5,405.86,333.24
2018,7,24,6,30,323.0,79.0,2.7,19.0,162.0,412.22,339.17
2018,7,24,6,45,317.5,94.5,2.65,19.6,191.0,435.04,356.69
2018,7,24,7,0,312.0,110.0,2.6,20.2,220.0,456.16,371.6
2018,7,24,7,15,400.0,117.0,2.55,20.95,280.5,552.03,444.67
2018,7,24,7,30,488.0,124.0,2.5,21.7,341.0,650.62,515.21
2018,7,24,7,45,625.0,105.5,2.45,22.4,417.5,778.51,603.44
2018,7,24,8,0,762.0,87.0,2.4,23.1,494.0,891.22,676.61
2018,7,24,8,15,782.5,89.0,2.4,23.75,541.0,920.15,691.32
2018,7,24,8,30,803.0,91.0,2.4,24.4,588.0,946.43,704.83
2018,7,24,8,45,819.5,92.5,2.4,25.1,631.5,953.36,705.32
2018,7,24,9,0,836.0,94.0,2.4,25.8,675.0,969.08,711.87
2018,7,24,9,15,845.5,97.0,2.45,26.45,714.0,976.27,713.44
2018,7,24,9,30,855.0,100.0,2.5,27.1,753.0,980.08,713.03
2018,7,24,9,45,861.0,103.5,2.55,27.75,786.5,977.52,708.67
2018,7,24,10,0,867.0,107.0,2.6,28.4,820.0,971.49,702.28
2018,7,24,10,15,875.5,107.0,2.65,28.9,848.5,960.78,693.48
2018,7,24,10,30,884.0,107.0,2.7,29.4,877.0,946.7,682.67
2018,7,24,10,45,891.5,107.0,2.8,29.9,900.5,928.32,669.62
2018,7,24,11,0,899.0,107.0,2.9,30.4,924.0,906.64,654.49
2018,7,24,11,15,903.5,106.5,2.95,30.7,939.0,878.69,635.5
2018,7,24,11,30,908.0,106.0,3.0,31.0,954.0,847.81,614.61
2018,7,24,11,45,911.0,105.5,3.05,31.35,962.0,812.95,590.93
2018,7,24,12,0,914.0,105.0,3.1,31.7,970.0,775.55,565.49
2018,7,24,12,15,912.0,106.5,3.2,31.8,970.0,733.91,536.6
2018,7,24,12,30,910.0,108.0,3.3,31.9,970.0,690.43,505.07
2018,7,24,12,45,906.5,109.5,3.35,32.0,962.5,644.4,470.8
2018,7,24,13,0,903.0,111.0,3.4,32.1,955.0,597.07,434.74
2018,7,24,13,15,900.5,110.5,3.5,32.05,941.0,547.7,396.61
2018,7,24,13,30,898.0,110.0,3.6,32.0,927.0,497.38,356.61
2018,7,24,13,45,894.0,108.5,3.7,31.9,905.5,444.99,314.0
2018,7,24,14,0,890.0,107.0,3.8,31.8,884.0,392.19,270.0
2018,7,24,14,15,885.0,105.0,3.8,31.65,856.5,338.55,224.65
2018,7,24,14,30,880.0,103.0,3.8,31.5,829.0,285.01,179.46
2018,7,24,14,45,872.0,101.5,3.85,31.3,795.5,231.52,136.07
2018,7,24,15,0,864.0,100.0,3.9,31.1,762.0,178.83,97.52
2018,7,24,15,15,853.0,98.0,3.9,31.1,723.0,126.6,68.1
2018,7,24,15,30,842.0,96.0,3.9,31.1,684.0,80.29,60.05
2018,7,24,15,45,828.5,93.0,3.95,30.4,640.5,78.84,59.24
2018,7,24,16,0,815.0,90.0,4.0,29.7,597.0,67.39,50.19
2018,7,24,16,15,798.5,86.5,4.0,29.25,550.5,66.0,49.32
2018,7,24,16,30,782.0,83.0,4.0,28.8,504.0,64.51,48.34
2018,7,24,16,45,759.5,79.5,4.0,28.4,455.5,62.82,47.19
2018,7,24,17,0,737.0,76.0,4.0,28.0,407.0,61.05,45.95
2018,7,24,17,15,705.5,71.5,4.0,27.3,357.0,58.34,43.95
2018,7,24,17,30,674.0,67.0,4.0,26.6,307.0,55.54,41.81
2018,7,24,17,45,630.0,62.0,3.95,25.95,258.0,47.87,35.42
2018,7,24,18,0,586.0,57.0,3.9,25.3,209.0,44.7,32.75
2018,7,24,18,15,522.0,50.0,3.8,24.6,163.5,39.76,28.41
2018,7,24,18,30,458.0,43.0,3.7,23.9,118.0,34.76,23.83
2018,7,24,18,45,358.0,34.0,3.65,23.25,80.5,27.85,17.23
2018,7,24,19,0,258.0,25.0,3.6,22.6,43.0,20.88,5.49
2018,7,24,19,15,138.0,13.5,3.55,22.15,22.5,11.52,0.0
2018,7,24,19,30,18.0,2.0,3.5,21.7,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.0,3.5,21.3,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,20.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,20.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,20.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,20.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,18.55,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,25,4,45,9.5,1.5,2.35,17.25,1.0,0.0,0.0
2018,7,25,5,0,19.0,3.0,2.4,17.4,2.0,0.0,0.0
2018,7,25,5,15,143.5,13.0,2.4,17.95,21.0,105.31,0.0
2018,7,25,5,30,268.0,23.0,2.4,18.5,40.0,249.67,88.66
2018,7,25,5,45,371.5,31.0,2.45,19.05,77.0,360.61,279.79
2018,7,25,6,0,475.0,39.0,2.5,19.6,114.0,464.54,371.87
2018,7,25,6,15,540.0,45.0,2.4,20.25,159.5,541.18,434.47
2018,7,25,6,30,605.0,51.0,2.3,20.9,205.0,615.16,491.3
2018,7,25,6,45,648.0,56.0,2.2,21.6,254.0,677.43,536.02
2018,7,25,7,0,691.0,61.0,2.1,22.3,303.0,739.94,578.35
2018,7,25,7,15,722.0,65.0,2.1,23.2,353.0,789.66,609.8
2018,7,25,7,30,753.0,69.0,2.1,24.1,403.0,838.22,639.21
2018,7,25,7,45,775.0,72.5,2.05,25.0,452.0,875.76,659.63
2018,7,25,8,0,797.0,76.0,2.0,25.9,501.0,911.12,678.0
2018,7,25,8,15,815.0,78.5,2.05,26.85,548.0,927.41,684.29
2018,7,25,8,30,833.0,81.0,2.1,27.8,595.0,952.18,696.24
2018,7,25,8,45,846.0,84.0,2.1,28.8,639.0,969.58,702.54
2018,7,25,9,0,859.0,87.0,2.1,29.8,683.0,983.77,706.86
2018,7,25,9,15,867.0,90.0,2.1,30.55,721.5,989.56,706.64
2018,7,25,9,30,875.0,93.0,2.1,31.3,760.0,991.92,704.47
2018,7,25,9,45,879.5,97.0,2.1,32.0,793.5,988.41,698.96
2018,7,25,10,0,884.0,101.0,2.1,32.7,827.0,981.37,691.48
2018,7,25,10,15,889.5,102.5,2.2,33.15,855.0,969.17,682.74
2018,7,25,10,30,895.0,104.0,2.3,33.6,883.0,953.58,671.97
2018,7,25,10,45,899.0,105.5,2.4,34.0,904.5,933.26,658.44
2018,7,25,11,0,903.0,107.0,2.5,34.4,926.0,909.7,642.9
2018,7,25,11,15,906.0,107.5,2.6,34.55,941.0,881.23,624.86
2018,7,25,11,30,909.0,108.0,2.7,34.7,956.0,849.86,604.88
2018,7,25,11,45,910.0,108.5,2.85,34.85,963.5,814.16,582.25
2018,7,25,12,0,911.0,109.0,3.0,35.0,971.0,776.02,557.78
2018,7,25,12,15,912.5,108.5,3.15,34.95,972.0,735.18,530.33
2018,7,25,12,30,914.0,108.0,3.3,34.9,973.0,692.29,500.17
2018,7,25,12,45,914.5,106.5,3.45,34.8,966.0,646.16,466.98
2018,7,25,13,0,915.0,105.0,3.6,34.7,959.0,598.45,431.63
2018,7,25,13,15,912.0,104.5,3.7,34.55,944.5,548.26,393.34
2018,7,25,13,30,909.0,104.0,3.8,34.4,930.0,497.15,353.16
2018,7,25,13,45,904.5,103.5,3.85,34.2,909.0,444.69,310.81
2018,7,25,14,0,900.0,103.0,3.9,34.0,888.0,391.83,267.08
2018,7,25,14,15,894.5,102.0,4.0,33.7,860.5,338.14,222.19
2018,7,25,14,30,889.0,101.0,4.1,33.4,833.0,284.56,177.42
2018,7,25,14,45,880.0,100.0,4.15,33.05,799.0,230.67,134.16
2018,7,25,15,0,871.0,99.0,4.2,32.7,765.0,177.66,95.89
2018,7,25,15,15,859.5,97.0,4.2,32.7,725.5,124.97,66.74
2018,7,25,15,30,848.0,95.0,4.2,32.7,686.0,79.85,59.3
2018,7,25,15,45,829.0,94.0,4.25,31.8,640.5,79.47,59.42
2018,7,25,16,0,810.0,93.0,4.3,30.9,595.0,69.29,51.49
2018,7,25,16,15,794.0,89.5,4.25,30.2,549.0,67.99,50.76
2018,7,25,16,30,778.0,86.0,4.2,29.5,503.0,66.58,49.92
2018,7,25,16,45,756.5,81.5,4.2,28.85,454.5,64.27,48.31
2018,7,25,17,0,735.0,77.0,4.2,28.2,406.0,61.82,46.56
2018,7,25,17,15,701.0,72.5,4.1,27.4,355.0,59.11,44.58
2018,7,25,17,30,667.0,68.0,4.0,26.6,304.0,51.69,38.54
2018,7,25,17,45,622.5,63.0,3.95,25.8,255.5,48.6,36.07
2018,7,25,18,0,578.0,58.0,3.9,25.0,207.0,45.47,33.44
2018,7,25,18,15,509.0,51.0,3.8,24.35,161.0,40.54,29.1
2018,7,25,18,30,440.0,44.0,3.7,23.7,115.0,35.59,24.52
2018,7,25,18,45,334.0,34.5,3.55,23.05,77.5,28.28,17.52
2018,7,25,19,0,228.0,25.0,3.4,22.4,40.0,20.89,4.42
2018,7,25,19,15,120.5,13.5,3.35,22.05,21.0,11.52,0.0
2018,7,25,19,30,13.0,2.0,3.3,21.7,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.2,21.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,20.15,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.0,19.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.95,18.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,26,4,45,2.0,0.5,2.2,16.85,0.5,0.0,0.0
2018,7,26,5,0,4.0,1.0,2.2,17.0,1.0,0.0,0.0
2018,7,26,5,15,79.5,12.0,2.2,17.5,17.0,62.38,0.0
2018,7,26,5,30,155.0,23.0,2.2,18.0,33.0,169.56,44.94
2018,7,26,5,45,244.5,36.5,2.15,18.45,67.5,271.83,210.41
2018,7,26,6,0,334.0,50.0,2.1,18.9,102.0,365.3,294.92
2018,7,26,6,15,393.5,61.5,2.05,19.5,144.5,437.93,355.56
2018,7,26,6,30,453.0,73.0,2.0,20.1,187.0,520.29,420.41
2018,7,26,6,45,489.5,84.5,1.95,20.7,233.0,580.36,465.16
2018,7,26,7,0,526.0,96.0,1.9,21.3,279.0,640.68,507.94
2018,7,26,7,15,557.0,105.5,1.85,22.1,327.0,693.36,542.81
2018,7,26,7,30,588.0,115.0,1.8,22.9,375.0,745.13,575.6
2018,7,26,7,45,608.5,125.0,1.7,23.65,422.0,785.97,599.23
2018,7,26,8,0,629.0,135.0,1.6,24.4,469.0,824.84,620.73
2018,7,26,8,15,649.0,141.5,1.6,25.15,514.5,856.9,638.09
2018,7,26,8,30,669.0,148.0,1.6,25.9,560.0,886.47,653.55
2018,7,26,8,45,682.5,155.5,1.6,26.6,602.5,907.91,663.63
2018,7,26,9,0,696.0,163.0,1.6,27.3,645.0,926.36,671.8
2018,7,26,9,15,721.5,162.0,1.65,27.95,687.0,944.18,680.36
2018,7,26,9,30,747.0,161.0,1.7,28.6,729.0,958.73,686.86
2018,7,26,9,45,772.5,155.5,1.75,29.2,766.5,957.63,683.72
2018,7,26,10,0,798.0,150.0,1.8,29.8,804.0,961.14,683.79
2018,7,26,10,15,807.5,151.0,1.95,30.2,833.0,952.18,677.76
2018,7,26,10,30,817.0,152.0,2.1,30.6,862.0,939.8,669.68
2018,7,26,10,45,824.5,152.5,2.2,31.0,884.5,921.69,657.47
2018,7,26,11,0,832.0,153.0,2.3,31.4,907.0,900.3,643.23
2018,7,26,11,15,838.5,152.5,2.45,31.55,923.0,873.92,626.79
2018,7,26,11,30,845.0,152.0,2.6,31.7,939.0,834.63,601.78
2018,7,26,11,45,850.0,150.5,2.75,31.85,948.0,801.57,580.65
2018,7,26,12,0,855.0,149.0,2.9,32.0,957.0,766.05,556.88
2018,7,26,12,15,850.5,152.5,3.0,31.95,956.0,725.35,528.42
2018,7,26,12,30,846.0,156.0,3.1,31.9,955.0,683.12,498.24
2018,7,26,12,45,838.5,158.5,3.2,31.85,945.5,640.92,467.21
2018,7,26,13,0,831.0,161.0,3.3,31.8,936.0,592.82,431.29
2018,7,26,13,15,831.0,158.0,3.35,31.65,922.5,543.93,393.9
2018,7,26,13,30,831.0,155.0,3.4,31.5,909.0,494.14,354.69
2018,7,26,13,45,822.0,155.5,3.5,31.35,886.5,442.42,313.11
2018,7,26,14,0,813.0,156.0,3.6,31.2,864.0,390.99,270.73
2018,7,26,14,15,682.5,215.0,3.65,30.9,796.0,337.25,229.5
2018,7,26,14,30,552.0,274.0,3.7,30.6,728.0,303.71,205.16
2018,7,26,14,45,530.0,268.5,3.75,30.3,689.5,259.07,170.92
2018,7,26,15,0,508.0,263.0,3.8,30.0,651.0,217.18,141.48
2018,7,26,15,15,605.5,208.5,3.8,30.0,647.0,155.4,98.43
2018,7,26,15,30,703.0,154.0,3.8,30.0,643.0,92.81,70.51
2018,7,26,15,45,736.5,132.0,3.8,29.3,614.5,83.15,63.06
2018,7,26,16,0,770.0,110.0,3.8,28.6,586.0,79.86,60.74
2018,7,26,16,15,759.0,103.0,3.8,28.1,541.0,76.69,58.43
2018,7,26,16,30,748.0,96.0,3.8,27.6,496.0,73.24,55.88
2018,7,26,16,45,728.0,90.5,3.8,27.15,448.0,70.5,53.89
2018,7,26,17,0,708.0,85.0,3.8,26.7,400.0,61.87,46.9
2018,7,26,17,15,676.5,79.0,3.75,26.05,350.0,58.59,44.41
2018,7,26,17,30,645.0,73.0,3.7,25.4,300.0,55.16,41.72
2018,7,26,17,45,601.5,66.5,3.65,24.75,251.5,51.11,38.39
2018,7,26,18,0,558.0,60.0,3.6,24.1,203.0,46.95,34.84
2018,7,26,18,15,490.5,53.0,3.55,23.45,158.0,42.13,30.56
2018,7,26,18,30,423.0,46.0,3.5,22.8,113.0,37.29,26.03
2018,7,26,18,45,321.5,35.5,3.4,22.1,76.0,29.2,18.26
2018,7,26,19,0,220.0,25.0,3.3,21.4,39.0,20.96,3.15
2018,7,26,19,15,116.5,13.5,3.3,21.05,20.5,11.52,0.0
2018,7,26,19,30,13.0,2.0,3.3,20.7,2.0,0.0,0.0
2018,7,26,19,45,6.5,1.0,3.3,20.3,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.3,19.65,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,27,5,15,51.5,10.0,3.1,16.05,13.0,42.28,0.0
2018,7,27,5,30,103.0,20.0,3.1,16.4,26.0,126.5,19.88
2018,7,27,5,45,178.5,36.5,3.15,16.8,59.0,223.53,173.01
2018,7,27,6,0,254.0,53.0,3.2,17.2,92.0,308.07,251.2
2018,7,27,6,15,215.0,67.5,3.15,17.75,109.0,282.42,233.36
2018,7,27,6,30,176.0,82.0,3.1,18.3,126.0,271.47,224.83
2018,7,27,6,45,166.5,105.5,3.1,18.85,154.5,296.89,245.05
2018,7,27,7,0,157.0,129.0,3.1,19.4,183.0,300.76,247.21
2018,7,27,7,15,278.5,139.5,3.0,20.05,254.5,445.67,363.52
2018,7,27,7,30,400.0,150.0,2.9,20.7,326.0,599.25,479.87
2018,7,27,7,45,487.0,151.5,2.85,21.35,391.5,689.72,544.49
2018,7,27,8,0,574.0,153.0,2.8,22.0,457.0,790.28,612.86
2018,7,27,8,15,596.5,161.0,2.75,22.55,503.0,826.05,633.68
2018,7,27,8,30,619.0,169.0,2.7,23.1,549.0,859.43,652.94
2018,7,27,8,45,636.0,176.0,2.7,23.7,591.5,883.53,665.81
2018,7,27,9,0,653.0,183.0,2.7,24.3,634.0,904.73,676.7
2018,7,27,9,15,687.5,179.0,2.7,24.8,678.5,928.61,689.62
2018,7,27,9,30,722.0,175.0,2.7,25.3,723.0,949.05,700.18
2018,7,27,9,45,760.0,165.5,2.75,25.85,766.0,955.14,701.61
2018,7,27,10,0,798.0,156.0,2.8,26.4,809.0,966.96,707.04
2018,7,27,10,15,807.5,157.0,2.85,26.85,838.0,957.88,699.14
2018,7,27,10,30,817.0,158.0,2.9,27.3,867.0,945.36,689.31
2018,7,27,10,45,825.0,158.5,2.95,27.75,890.0,927.54,676.15
2018,7,27,11,0,833.0,159.0,3.0,28.2,913.0,906.4,660.96
2018,7,27,11,15,839.0,158.5,3.05,28.55,928.5,879.38,642.23
2018,7,27,11,30,845.0,158.0,3.1,28.9,944.0,849.38,621.57
2018,7,27,11,45,851.5,156.5,3.15,29.2,954.0,806.89,592.62
2018,7,27,12,0,858.0,155.0,3.2,29.5,964.0,772.23,568.02
2018,7,27,12,15,862.5,152.0,3.3,29.65,965.5,732.63,539.61
2018,7,27,12,30,867.0,149.0,3.4,29.8,967.0,690.99,509.12
2018,7,27,12,45,871.5,144.5,3.5,29.95,961.5,646.39,475.79
2018,7,27,13,0,876.0,140.0,3.6,30.1,956.0,600.06,440.29
2018,7,27,13,15,874.0,138.5,3.65,30.1,941.5,550.88,401.83
2018,7,27,13,30,872.0,137.0,3.7,30.1,927.0,500.8,361.59
2018,7,27,13,45,868.5,135.0,3.75,30.1,906.0,449.04,319.04
2018,7,27,14,0,865.0,133.0,3.8,30.1,885.0,396.87,275.19
2018,7,27,14,15,859.5,130.5,3.8,29.95,857.0,343.58,230.06
2018,7,27,14,30,854.0,128.0,3.8,29.8,829.0,290.48,185.25
2018,7,27,14,45,848.0,124.5,3.85,29.65,796.0,237.04,141.96
2018,7,27,15,0,842.0,121.0,3.9,29.5,763.0,174.91,96.47
2018,7,27,15,15,829.5,118.5,3.9,29.5,723.0,122.31,67.55
2018,7,27,15,30,817.0,116.0,3.9,29.5,683.0,80.99,61.06
2018,7,27,15,45,802.5,112.5,3.85,29.05,639.0,80.35,60.85
2018,7,27,16,0,788.0,109.0,3.8,28.6,595.0,79.6,60.53
2018,7,27,16,15,767.0,105.5,3.75,28.2,547.0,78.64,60.03
2018,7,27,16,30,746.0,102.0,3.7,27.8,499.0,77.6,59.48
2018,7,27,16,45,718.0,98.0,3.7,27.35,449.5,69.41,52.94
2018,7,27,17,0,690.0,94.0,3.7,26.9,400.0,67.93,51.98
2018,7,27,17,15,645.5,90.0,3.7,26.15,348.0,66.22,50.86
2018,7,27,17,30,601.0,86.0,3.7,25.4,296.0,64.53,49.7
2018,7,27,17,45,539.5,80.0,3.75,24.6,245.5,61.16,47.02
2018,7,27,18,0,478.0,74.0,3.8,23.8,195.0,57.81,44.2
2018,7,27,18,15,389.0,63.5,3.8,22.9,147.5,48.13,35.75
2018,7,27,18,30,300.0,53.0,3.8,22.0,100.0,40.41,28.74
2018,7,27,18,45,209.0,38.0,3.8,21.15,65.0,29.22,18.24
2018,7,27,19,0,118.0,23.0,3.8,20.3,30.0,17.83,0.43
2018,7,27,19,15,61.5,12.0,3.8,19.8,15.5,10.24,0.0
2018,7,27,19,30,5.0,1.0,3.8,19.3,1.0,0.0,0.0
2018,7,27,19,45,2.5,0.5,3.75,18.8,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,5,15,20.5,6.5,1.85,15.35,7.5,18.97,0.0
2018,7,28,5,30,41.0,13.0,1.9,15.8,15.0,54.29,0.0
2018,7,28,5,45,80.5,31.5,1.9,16.25,41.5,122.96,92.74
2018,7,28,6,0,120.0,50.0,1.9,16.7,68.0,180.72,146.09
2018,7,28,6,15,108.0,69.0,1.85,17.25,90.0,181.83,148.81
2018,7,28,6,30,96.0,88.0,1.8,17.8,112.0,196.03,160.87
2018,7,28,6,45,80.5,110.0,1.75,18.3,133.0,209.94,171.63
2018,7,28,7,0,65.0,132.0,1.7,18.8,154.0,203.89,165.71
2018,7,28,7,15,81.5,154.5,1.65,19.45,187.0,243.62,197.41
2018,7,28,7,30,98.0,177.0,1.6,20.1,220.0,283.32,228.05
2018,7,28,7,45,109.5,201.0,1.55,20.75,254.5,340.41,270.91
2018,7,28,8,0,121.0,225.0,1.5,21.4,289.0,377.13,297.13
2018,7,28,8,15,168.0,245.0,1.45,22.0,343.0,443.58,346.27
2018,7,28,8,30,215.0,265.0,1.4,22.6,397.0,509.89,393.52
2018,7,28,8,45,314.0,269.0,1.4,23.2,477.5,631.62,479.94
2018,7,28,9,0,413.0,273.0,1.4,23.8,558.0,751.3,560.5
2018,7,28,9,15,470.5,273.5,1.45,24.35,616.0,803.04,593.05
2018,7,28,9,30,528.0,274.0,1.5,24.9,674.0,851.98,623.79
2018,7,28,9,45,548.0,277.5,1.55,25.45,709.5,863.54,629.06
2018,7,28,10,0,568.0,281.0,1.6,26.0,745.0,872.16,632.82
2018,7,28,10,15,579.0,286.0,1.7,26.45,773.5,870.52,630.63
2018,7,28,10,30,590.0,291.0,1.8,26.9,802.0,865.91,626.61
2018,7,28,10,45,599.5,293.5,1.9,27.4,824.0,856.04,619.06
2018,7,28,11,0,609.0,296.0,2.0,27.9,846.0,841.13,608.27
2018,7,28,11,15,616.0,297.5,2.1,28.35,862.0,820.2,593.59
2018,7,28,11,30,623.0,299.0,2.2,28.8,878.0,796.51,576.96
2018,7,28,11,45,627.5,299.5,2.3,29.2,886.5,767.44,556.66
2018,7,28,12,0,632.0,300.0,2.4,29.6,895.0,736.18,534.59
2018,7,28,12,15,657.0,284.0,2.5,29.9,903.0,704.48,512.47
2018,7,28,12,30,682.0,268.0,2.6,30.2,911.0,669.73,487.65
2018,7,28,12,45,713.0,246.0,2.7,30.45,913.5,631.15,459.66
2018,7,28,13,0,744.0,224.0,2.8,30.7,916.0,589.3,428.41
2018,7,28,13,15,745.5,219.5,2.9,30.7,903.5,541.96,392.47
2018,7,28,13,30,747.0,215.0,3.0,30.7,891.0,493.84,354.89
2018,7,28,13,45,748.5,208.0,3.1,30.7,871.5,443.37,314.51
2018,7,28,14,0,750.0,201.0,3.2,30.7,852.0,392.48,272.79
2018,7,28,14,15,746.5,195.0,3.25,30.5,825.0,340.52,229.86
2018,7,28,14,30,743.0,189.0,3.3,30.3,798.0,288.93,187.26
2018,7,28,14,45,738.5,182.5,3.35,30.15,766.0,237.4,146.15
2018,7,28,15,0,734.0,176.0,3.4,30.0,734.0,186.67,109.59
2018,7,28,15,15,719.0,172.5,3.4,30.0,695.0,138.04,83.01
2018,7,28,15,30,704.0,169.0,3.4,30.0,656.0,102.05,78.03
2018,7,28,15,45,688.5,162.0,3.45,29.35,612.5,100.75,77.42
2018,7,28,16,0,673.0,155.0,3.5,28.7,569.0,99.22,76.62
2018,7,28,16,15,650.0,148.5,3.5,28.25,522.0,97.69,75.75
2018,7,28,16,30,627.0,142.0,3.5,27.8,475.0,96.0,74.74
2018,7,28,16,45,594.5,135.0,3.5,27.3,425.5,93.64,73.18
2018,7,28,17,0,562.0,128.0,3.5,26.8,376.0,91.13,71.49
2018,7,28,17,15,520.0,119.5,3.45,26.05,326.5,84.83,66.61
2018,7,28,17,30,478.0,111.0,3.4,25.3,277.0,79.83,62.73
2018,7,28,17,45,424.0,99.0,3.35,24.55,228.5,72.14,56.4
2018,7,28,18,0,370.0,87.0,3.3,23.8,180.0,64.21,49.66
2018,7,28,18,15,305.5,71.0,3.25,23.0,136.0,53.09,39.95
2018,7,28,18,30,241.0,55.0,3.2,22.2,92.0,41.65,29.72
2018,7,28,18,45,165.0,37.5,3.15,21.4,58.5,28.72,17.69
2018,7,28,19,0,89.0,20.0,3.1,20.6,25.0,15.49,0.0
2018,7,28,19,15,44.5,10.0,3.1,20.15,12.5,8.54,0.0
2018,7,28,19,30,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.1,18.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,29,5,15,25.0,7.0,2.2,16.2,8.5,22.32,0.0
2018,7,29,5,30,50.0,14.0,2.2,16.4,17.0,62.67,0.0
2018,7,29,5,45,84.5,32.0,2.2,16.65,42.5,127.88,95.74
2018,7,29,6,0,119.0,50.0,2.2,16.9,68.0,180.55,145.7
2018,7,29,6,15,141.5,70.0,2.2,17.25,99.0,227.65,186.98
2018,7,29,6,30,164.0,90.0,2.2,17.6,130.0,274.66,226.86
2018,7,29,6,45,190.5,109.5,2.2,17.95,166.5,324.63,267.89
2018,7,29,7,0,217.0,129.0,2.2,18.3,203.0,375.05,307.88
2018,7,29,7,15,195.5,152.0,2.15,18.85,227.0,365.74,298.44
2018,7,29,7,30,174.0,175.0,2.1,19.4,251.0,373.22,301.87
2018,7,29,7,45,155.5,199.5,2.1,19.9,273.5,383.5,307.38
2018,7,29,8,0,137.0,224.0,2.1,20.4,296.0,391.91,311.29
2018,7,29,8,15,162.5,246.0,2.1,21.1,339.5,439.52,346.1
2018,7,29,8,30,188.0,268.0,2.1,21.8,383.0,486.47,379.36
2018,7,29,8,45,317.5,262.5,2.1,22.5,473.5,627.55,482.89
2018,7,29,9,0,447.0,257.0,2.1,23.2,564.0,768.44,580.46
2018,7,29,9,15,528.0,243.5,2.1,23.7,627.5,828.61,619.56
2018,7,29,9,30,609.0,230.0,2.1,24.2,691.0,892.73,660.81
2018,7,29,9,45,635.0,228.0,2.15,24.7,728.0,904.62,666.32
2018,7,29,10,0,661.0,226.0,2.2,25.2,765.0,912.91,670.02
2018,7,29,10,15,675.5,226.5,2.3,25.35,794.5,908.97,666.91
2018,7,29,10,30,690.0,227.0,2.4,25.5,824.0,901.64,661.7
2018,7,29,10,45,695.5,230.5,2.45,25.7,845.0,885.55,649.99
2018,7,29,11,0,701.0,234.0,2.5,25.9,866.0,866.4,636.29
2018,7,29,11,15,720.5,227.5,2.55,25.8,886.5,847.05,623.54
2018,7,29,11,30,740.0,221.0,2.6,25.7,907.0,824.26,608.27
2018,7,29,11,45,716.5,234.0,2.7,25.65,903.0,781.54,578.61
2018,7,29,12,0,693.0,247.0,2.8,25.6,899.0,737.85,547.93
2018,7,29,12,15,687.5,249.0,2.85,25.5,896.0,697.4,519.13
2018,7,29,12,30,682.0,251.0,2.9,25.4,893.0,655.87,488.95
2018,7,29,12,45,686.0,248.0,3.0,25.3,889.5,615.51,459.17
2018,7,29,13,0,690.0,245.0,3.1,25.2,886.0,573.89,427.59
2018,7,29,13,15,609.0,287.5,3.15,25.1,846.5,520.56,386.38
2018,7,29,13,30,528.0,330.0,3.2,25.0,807.0,477.19,352.33
2018,7,29,13,45,548.0,309.5,3.25,24.9,794.0,434.88,318.19
2018,7,29,14,0,568.0,289.0,3.3,24.8,781.0,390.85,281.74
2018,7,29,14,15,567.5,278.5,3.35,24.6,756.5,345.5,244.14
2018,7,29,14,30,567.0,268.0,3.4,24.4,732.0,300.45,206.82
2018,7,29,14,45,551.5,258.5,3.45,24.25,694.0,253.77,169.99
2018,7,29,15,0,536.0,249.0,3.5,24.1,656.0,209.25,137.92
2018,7,29,15,15,404.0,273.5,3.5,24.1,571.0,178.74,125.71
2018,7,29,15,30,272.0,298.0,3.5,24.1,486.0,180.22,144.17
2018,7,29,15,45,245.5,281.5,3.6,23.7,442.5,173.22,139.07
2018,7,29,16,0,219.0,265.0,3.7,23.3,399.0,176.28,142.22
2018,7,29,16,15,200.0,243.5,3.7,23.0,358.5,164.37,132.98
2018,7,29,16,30,181.0,222.0,3.7,22.7,318.0,152.02,123.3
2018,7,29,16,45,154.0,196.0,3.75,22.4,272.0,136.67,110.99
2018,7,29,17,0,127.0,170.0,3.8,22.1,226.0,120.77,98.06
2018,7,29,17,15,280.5,138.0,3.75,21.65,241.0,98.31,79.37
2018,7,29,17,30,434.0,106.0,3.7,21.2,256.0,76.05,60.53
2018,7,29,17,45,405.0,94.5,3.7,20.75,216.0,68.9,54.5
2018,7,29,18,0,376.0,83.0,3.7,20.3,176.0,61.46,48.0
2018,7,29,18,15,308.5,68.0,3.6,19.9,133.0,50.97,38.62
2018,7,29,18,30,241.0,53.0,3.5,19.5,90.0,40.19,28.79
2018,7,29,18,45,163.0,36.0,3.4,19.05,57.0,27.61,16.83
2018,7,29,19,0,85.0,19.0,3.3,18.6,24.0,14.72,0.0
2018,7,29,19,15,42.5,9.5,3.25,18.35,12.0,8.11,0.0
2018,7,29,19,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,5,15,15.0,5.5,2.45,15.25,6.5,14.49,0.0
2018,7,30,5,30,30.0,11.0,2.5,15.5,13.0,42.29,0.0
2018,7,30,5,45,62.0,29.0,2.5,15.75,37.0,90.71,66.3
2018,7,30,6,0,94.0,47.0,2.5,16.0,61.0,140.61,113.19
2018,7,30,6,15,121.0,69.5,2.45,16.5,94.5,194.4,160.07
2018,7,30,6,30,148.0,92.0,2.4,17.0,128.0,247.66,205.35
2018,7,30,6,45,180.5,113.0,2.35,17.5,167.0,321.46,265.7
2018,7,30,7,0,213.0,134.0,2.3,18.0,206.0,378.89,311.22
2018,7,30,7,15,244.5,155.0,2.25,18.65,251.0,435.84,354.65
2018,7,30,7,30,276.0,176.0,2.2,19.3,296.0,492.88,396.65
2018,7,30,7,45,302.0,191.0,2.1,19.95,337.0,536.5,427.08
2018,7,30,8,0,328.0,206.0,2.0,20.6,378.0,579.76,456.36
2018,7,30,8,15,322.5,228.0,2.0,21.35,410.5,599.42,467.07
2018,7,30,8,30,317.0,250.0,2.0,22.1,443.0,617.05,476.31
2018,7,30,8,45,366.5,265.0,1.95,22.85,504.0,680.0,518.7
2018,7,30,9,0,416.0,280.0,1.9,23.6,565.0,741.34,558.28
2018,7,30,9,15,445.0,288.0,2.0,24.15,609.5,792.21,590.62
2018,7,30,9,30,474.0,296.0,2.1,24.7,654.0,820.39,607.76
2018,7,30,9,45,487.5,302.0,2.15,25.25,685.0,828.31,610.81
2018,7,30,10,0,501.0,308.0,2.2,25.8,716.0,833.52,612.28
2018,7,30,10,15,512.5,314.5,2.25,26.2,744.5,834.48,611.31
2018,7,30,10,30,524.0,321.0,2.3,26.6,773.0,832.55,608.52
2018,7,30,10,45,533.5,324.5,2.4,27.0,795.0,823.03,601.14
2018,7,30,11,0,543.0,328.0,2.5,27.4,817.0,810.71,591.95
2018,7,30,11,15,551.0,329.0,2.55,27.65,832.5,792.1,578.56
2018,7,30,11,30,559.0,330.0,2.6,27.9,848.0,770.94,563.41
2018,7,30,11,45,564.5,331.0,2.7,28.15,857.5,745.37,545.38
2018,7,30,12,0,570.0,332.0,2.8,28.4,867.0,717.64,525.63
2018,7,30,12,15,596.0,315.0,2.8,28.6,874.5,684.56,502.09
2018,7,30,12,30,622.0,298.0,2.8,28.8,882.0,651.97,478.32
2018,7,30,12,45,672.0,265.0,2.85,29.05,891.5,618.99,454.02
2018,7,30,13,0,722.0,232.0,2.9,29.3,901.0,581.1,425.27
2018,7,30,13,15,719.5,229.0,2.95,29.3,887.0,533.64,388.84
2018,7,30,13,30,717.0,226.0,3.0,29.3,873.0,485.81,351.18
2018,7,30,13,45,712.0,222.5,3.0,29.25,851.5,436.42,311.43
2018,7,30,14,0,707.0,219.0,3.0,29.2,830.0,387.26,271.01
2018,7,30,14,15,695.0,217.0,3.0,29.05,801.0,337.47,229.93
2018,7,30,14,30,683.0,215.0,3.0,28.9,772.0,288.98,190.11
2018,7,30,14,45,667.5,212.0,3.05,28.7,737.0,240.73,152.27
2018,7,30,15,0,652.0,209.0,3.1,28.5,702.0,194.55,119.82
2018,7,30,15,15,635.5,203.5,3.1,28.5,663.0,148.99,95.25
2018,7,30,15,30,619.0,198.0,3.1,28.5,624.0,118.7,92.05
2018,7,30,15,45,590.5,194.5,3.1,27.9,579.0,120.21,93.79
2018,7,30,16,0,562.0,191.0,3.1,27.3,534.0,121.16,95.08
2018,7,30,16,15,521.0,187.0,3.15,26.8,485.0,120.46,95.0
2018,7,30,16,30,480.0,183.0,3.2,26.3,436.0,119.71,94.89
2018,7,30,16,45,438.5,173.5,3.2,25.75,386.5,115.44,91.87
2018,7,30,17,0,397.0,164.0,3.2,25.2,337.0,110.97,88.63
2018,7,30,17,15,355.5,148.5,3.2,24.35,288.5,105.64,84.7
2018,7,30,17,30,314.0,133.0,3.2,23.5,240.0,95.59,76.62
2018,7,30,17,45,266.0,112.5,3.15,22.65,193.0,82.03,65.31
2018,7,30,18,0,218.0,92.0,3.1,21.8,146.0,68.07,53.37
2018,7,30,18,15,173.5,70.0,3.1,21.1,106.5,52.75,39.93
2018,7,30,18,30,129.0,48.0,3.1,20.4,67.0,36.96,25.89
2018,7,30,18,45,85.0,30.0,3.05,19.7,40.5,23.56,13.34
2018,7,30,19,0,41.0,12.0,3.0,19.0,14.0,9.75,0.0
2018,7,30,19,15,20.5,6.0,3.05,18.65,7.0,5.12,0.0
2018,7,30,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.1,17.95,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,31,5,15,17.0,5.5,1.95,14.8,6.5,15.79,0.0
2018,7,31,5,30,34.0,11.0,2.0,15.2,13.0,45.03,0.0
2018,7,31,5,45,70.0,28.5,2.05,15.6,37.0,110.87,81.06
2018,7,31,6,0,106.0,46.0,2.1,16.0,61.0,163.96,132.1
2018,7,31,6,15,144.0,69.5,2.05,16.5,99.0,229.83,189.09
2018,7,31,6,30,182.0,93.0,2.0,17.0,137.0,295.6,244.36
2018,7,31,6,45,214.5,116.0,1.9,17.5,179.5,356.28,293.46
2018,7,31,7,0,247.0,139.0,1.8,18.0,222.0,417.3,340.89
2018,7,31,7,15,280.0,158.5,1.8,18.6,267.5,474.04,383.51
2018,7,31,7,30,313.0,178.0,1.8,19.2,313.0,531.04,424.87
2018,7,31,7,45,324.0,195.0,1.75,19.8,350.0,563.21,445.88
2018,7,31,8,0,335.0,212.0,1.7,20.4,387.0,594.33,465.7
2018,7,31,8,15,376.0,227.5,1.75,21.05,441.5,652.26,505.51
2018,7,31,8,30,417.0,243.0,1.8,21.7,496.0,709.24,543.41
2018,7,31,8,45,439.0,255.0,1.8,22.35,539.0,762.62,576.75
2018,7,31,9,0,461.0,267.0,1.8,23.0,582.0,792.97,594.17
2018,7,31,9,15,507.5,262.0,1.85,23.7,628.0,827.48,615.59
2018,7,31,9,30,554.0,257.0,1.9,24.4,674.0,859.25,634.82
2018,7,31,9,45,607.5,241.0,1.9,25.1,718.0,889.41,652.51
2018,7,31,10,0,661.0,225.0,1.9,25.8,762.0,911.09,664.52
2018,7,31,10,15,674.0,226.5,2.0,26.25,791.0,906.64,660.25
2018,7,31,10,30,687.0,228.0,2.1,26.7,820.0,898.83,654.07
2018,7,31,10,45,699.0,227.5,2.15,27.2,843.0,884.81,643.32
2018,7,31,11,0,711.0,227.0,2.2,27.7,866.0,867.52,630.46
2018,7,31,11,15,719.0,226.0,2.25,28.0,881.5,843.14,613.37
2018,7,31,11,30,727.0,225.0,2.3,28.3,897.0,815.87,594.25
2018,7,31,11,45,735.0,221.5,2.4,28.6,906.0,783.65,572.0
2018,7,31,12,0,743.0,218.0,2.5,28.9,915.0,748.93,547.67
2018,7,31,12,15,748.5,214.5,2.55,29.0,916.5,710.15,520.21
2018,7,31,12,30,754.0,211.0,2.6,29.1,918.0,669.45,490.83
2018,7,31,12,45,759.0,206.0,2.7,29.2,913.0,624.46,457.97
