Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,0,764.0,201.0,2.8,29.3,908.0,580.41,424.76
2018,7,31,13,15,764.5,196.5,2.85,29.25,894.5,533.09,388.32
2018,7,31,13,30,765.0,192.0,2.9,29.2,881.0,484.99,350.24
2018,7,31,13,45,765.5,185.5,2.95,29.2,860.5,434.86,309.53
2018,7,31,14,0,766.0,179.0,3.0,29.2,840.0,384.27,267.51
2018,7,31,14,15,763.0,174.0,3.05,29.0,814.0,333.39,224.93
2018,7,31,14,30,760.0,169.0,3.1,28.8,788.0,282.71,182.68
2018,7,31,14,45,756.5,162.5,3.1,28.65,756.0,231.32,141.57
2018,7,31,15,0,753.0,156.0,3.1,28.5,724.0,172.07,98.88
2018,7,31,15,15,738.5,152.5,3.1,28.5,685.0,122.47,72.92
2018,7,31,15,30,724.0,149.0,3.1,28.5,646.0,91.01,69.53
2018,7,31,15,45,712.0,141.5,3.15,27.9,603.0,88.98,68.27
2018,7,31,16,0,700.0,134.0,3.2,27.3,560.0,86.7,66.76
2018,7,31,16,15,685.5,125.5,3.25,26.8,514.5,83.46,64.42
2018,7,31,16,30,671.0,117.0,3.3,26.3,469.0,79.92,61.82
2018,7,31,16,45,645.5,110.5,3.3,25.8,421.0,77.31,59.97
2018,7,31,17,0,620.0,104.0,3.3,25.3,373.0,74.52,57.94
2018,7,31,17,15,582.5,97.0,3.3,24.55,324.0,71.06,55.35
2018,7,31,17,30,545.0,90.0,3.3,23.8,275.0,67.45,52.55
2018,7,31,17,45,494.5,80.5,3.25,23.1,227.0,61.58,47.67
2018,7,31,18,0,444.0,71.0,3.2,22.4,179.0,55.5,42.42
2018,7,31,18,15,372.0,59.5,3.15,21.7,135.5,45.23,33.35
2018,7,31,18,30,300.0,48.0,3.1,21.0,92.0,36.79,25.63
2018,7,31,18,45,206.0,33.5,3.05,20.25,58.5,25.88,14.96
2018,7,31,19,0,112.0,19.0,3.0,19.5,25.0,14.78,0.0
2018,7,31,19,15,56.0,9.5,3.05,19.15,12.5,8.11,0.0
2018,7,31,19,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,1,5,15,29.5,7.5,2.3,14.5,9.0,25.64,0.0
2018,8,1,5,30,59.0,15.0,2.3,14.9,18.0,71.0,0.0
2018,8,1,5,45,121.0,33.5,2.3,15.3,48.0,161.28,118.92
2018,8,1,6,0,183.0,52.0,2.3,15.7,78.0,236.19,191.95
2018,8,1,6,15,241.5,70.0,2.2,16.25,119.0,310.45,256.47
2018,8,1,6,30,300.0,88.0,2.1,16.8,160.0,405.87,334.81
2018,8,1,6,45,349.0,103.0,2.05,17.35,205.5,474.48,389.32
2018,8,1,7,0,398.0,118.0,2.0,17.9,251.0,544.79,442.81
2018,8,1,7,15,438.5,129.5,1.95,18.55,299.0,603.8,485.32
2018,8,1,7,30,479.0,141.0,1.9,19.2,347.0,663.03,526.23
2018,8,1,7,45,512.0,150.0,1.85,19.85,394.5,711.54,557.65
2018,8,1,8,0,545.0,159.0,1.8,20.5,442.0,759.08,587.45
2018,8,1,8,15,571.0,166.0,1.8,21.2,488.0,795.8,609.21
2018,8,1,8,30,597.0,173.0,1.8,21.9,534.0,840.15,635.83
2018,8,1,8,45,618.5,179.0,1.85,22.6,578.0,867.6,650.96
2018,8,1,9,0,640.0,185.0,1.9,23.3,622.0,892.19,664.2
2018,8,1,9,15,680.5,178.0,2.0,23.9,667.5,918.77,679.5
2018,8,1,9,30,721.0,171.0,2.1,24.5,713.0,941.75,692.34
2018,8,1,9,45,765.0,157.5,2.2,25.1,756.5,949.75,695.44
2018,8,1,10,0,809.0,144.0,2.3,25.7,800.0,962.77,702.04
2018,8,1,10,15,820.0,144.0,2.4,26.2,829.5,953.89,694.71
2018,8,1,10,30,831.0,144.0,2.5,26.7,859.0,941.51,685.42
2018,8,1,10,45,840.0,143.5,2.6,27.15,882.0,911.57,664.86
2018,8,1,11,0,849.0,143.0,2.7,27.6,905.0,890.88,650.52
2018,8,1,11,15,854.5,142.5,2.8,27.85,920.5,864.02,632.51
2018,8,1,11,30,860.0,142.0,2.9,28.1,936.0,834.27,612.57
2018,8,1,11,45,865.0,141.0,3.0,28.4,945.0,800.97,590.02
2018,8,1,12,0,870.0,140.0,3.1,28.7,954.0,765.11,564.94
2018,8,1,12,15,869.5,140.5,3.15,28.85,954.5,724.21,535.15
2018,8,1,12,30,869.0,141.0,3.2,29.0,955.0,681.49,503.48
2018,8,1,12,45,865.5,142.0,3.25,29.1,947.0,635.71,469.0
2018,8,1,13,0,862.0,143.0,3.3,29.2,939.0,588.75,432.79
2018,8,1,13,15,860.5,140.5,3.35,29.25,924.5,539.41,393.99
2018,8,1,13,30,859.0,138.0,3.4,29.3,910.0,489.17,353.41
2018,8,1,13,45,856.5,135.0,3.45,29.35,889.0,437.44,310.64
2018,8,1,14,0,854.0,132.0,3.5,29.4,868.0,385.25,266.55
2018,8,1,14,15,846.0,130.5,3.55,29.3,839.0,332.13,221.53
2018,8,1,14,30,838.0,129.0,3.6,29.2,810.0,272.12,171.73
2018,8,1,14,45,827.5,127.0,3.6,29.1,775.0,218.38,128.74
2018,8,1,15,0,817.0,125.0,3.6,29.0,740.0,165.89,91.81
2018,8,1,15,15,804.0,122.0,3.6,29.0,700.0,114.08,65.59
2018,8,1,15,30,791.0,119.0,3.6,29.0,660.0,82.85,62.76
2018,8,1,15,45,770.0,117.5,3.65,28.45,615.0,83.49,63.63
2018,8,1,16,0,749.0,116.0,3.7,27.9,570.0,84.15,64.52
2018,8,1,16,15,718.0,114.5,3.75,27.4,521.0,77.03,58.94
2018,8,1,16,30,687.0,113.0,3.8,26.9,472.0,77.6,59.75
2018,8,1,16,45,650.0,109.5,3.8,26.45,421.5,76.79,59.39
2018,8,1,17,0,613.0,106.0,3.8,26.0,371.0,76.0,59.04
2018,8,1,17,15,567.0,100.5,3.8,25.2,321.0,73.64,57.41
2018,8,1,17,30,521.0,95.0,3.8,24.4,271.0,71.26,55.68
2018,8,1,17,45,459.0,86.5,3.8,23.55,222.0,63.94,49.6
2018,8,1,18,0,397.0,78.0,3.8,22.7,173.0,58.18,44.66
2018,8,1,18,15,325.0,64.0,3.75,21.9,129.5,48.26,35.89
2018,8,1,18,30,253.0,50.0,3.7,21.1,86.0,38.1,26.67
2018,8,1,18,45,169.0,33.5,3.65,20.25,53.5,25.79,14.64
2018,8,1,19,0,85.0,17.0,3.6,19.4,21.0,13.21,0.0
2018,8,1,19,15,42.5,8.5,3.6,19.0,10.5,7.26,0.0
2018,8,1,19,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,2,5,15,26.0,7.5,2.45,14.1,8.5,23.34,0.0
2018,8,2,5,30,52.0,15.0,2.5,14.5,17.0,66.12,0.0
2018,8,2,5,45,115.5,33.5,2.55,14.95,47.0,158.41,115.13
2018,8,2,6,0,179.0,52.0,2.6,15.4,77.0,233.85,190.04
2018,8,2,6,15,170.0,67.5,2.6,15.9,99.0,248.47,205.26
2018,8,2,6,30,161.0,83.0,2.6,16.4,121.0,262.39,217.96
2018,8,2,6,45,120.0,105.5,2.6,16.95,137.5,239.84,198.64
2018,8,2,7,0,79.0,128.0,2.6,17.5,154.0,212.86,174.85
2018,8,2,7,15,129.0,149.5,2.6,18.15,201.0,301.39,247.31
2018,8,2,7,30,179.0,171.0,2.6,18.8,248.0,373.56,304.31
2018,8,2,7,45,196.5,191.5,2.6,19.5,285.5,413.72,333.8
2018,8,2,8,0,214.0,212.0,2.6,20.2,323.0,453.35,362.29
2018,8,2,8,15,308.0,217.0,2.65,20.8,393.5,571.46,451.08
2018,8,2,8,30,402.0,222.0,2.7,21.4,464.0,691.43,537.16
2018,8,2,8,45,524.5,205.5,2.75,22.05,546.5,793.33,608.72
2018,8,2,9,0,647.0,189.0,2.8,22.7,629.0,903.12,681.86
2018,8,2,9,15,677.5,187.0,2.85,23.3,672.5,925.1,692.95
2018,8,2,9,30,708.0,185.0,2.9,23.9,716.0,943.64,702.49
2018,8,2,9,45,740.5,178.0,2.95,24.5,756.5,955.13,707.39
2018,8,2,10,0,773.0,171.0,3.0,25.1,797.0,954.79,704.61
2018,8,2,10,15,785.0,171.5,3.1,25.55,826.5,947.64,698.36
2018,8,2,10,30,797.0,172.0,3.2,26.0,856.0,936.96,689.93
2018,8,2,10,45,806.5,172.0,3.25,26.5,879.5,920.0,676.99
2018,8,2,11,0,816.0,172.0,3.3,27.0,903.0,899.66,661.96
2018,8,2,11,15,824.0,170.5,3.35,27.2,919.5,873.37,643.83
2018,8,2,11,30,832.0,169.0,3.4,27.4,936.0,844.01,623.67
2018,8,2,11,45,838.5,166.5,3.45,27.65,945.0,809.68,599.67
2018,8,2,12,0,845.0,164.0,3.5,27.9,954.0,772.7,572.81
2018,8,2,12,15,852.0,160.5,3.55,28.0,957.0,732.77,543.77
2018,8,2,12,30,859.0,157.0,3.6,28.1,960.0,685.59,509.14
2018,8,2,12,45,864.0,152.5,3.65,28.15,954.5,641.07,475.48
2018,8,2,13,0,869.0,148.0,3.7,28.2,949.0,594.76,439.58
2018,8,2,13,15,868.5,145.5,3.75,28.1,935.0,545.41,400.66
2018,8,2,13,30,868.0,143.0,3.8,28.0,921.0,495.02,359.81
2018,8,2,13,45,866.5,139.5,3.8,27.95,900.0,442.73,316.28
2018,8,2,14,0,865.0,136.0,3.8,27.9,879.0,389.87,271.33
2018,8,2,14,15,857.5,134.0,3.8,27.7,850.0,335.83,225.28
2018,8,2,14,30,850.0,132.0,3.8,27.5,821.0,275.01,174.54
2018,8,2,14,45,840.5,130.0,3.8,27.3,786.5,220.66,130.91
2018,8,2,15,0,831.0,128.0,3.8,27.1,752.0,167.46,93.51
2018,8,2,15,15,818.5,125.0,3.8,27.1,712.0,114.81,67.27
2018,8,2,15,30,806.0,122.0,3.8,27.1,672.0,85.18,65.2
2018,8,2,15,45,784.0,121.0,3.8,26.4,626.0,86.2,66.43
2018,8,2,16,0,762.0,120.0,3.8,25.7,580.0,79.32,61.09
2018,8,2,16,15,729.0,119.0,3.85,25.2,530.0,80.21,62.17
2018,8,2,16,30,696.0,118.0,3.9,24.7,480.0,81.22,63.36
2018,8,2,16,45,658.0,114.5,3.9,24.2,428.5,80.53,63.13
2018,8,2,17,0,620.0,111.0,3.9,23.7,377.0,79.88,62.92
2018,8,2,17,15,570.0,105.0,3.9,22.95,325.0,77.25,61.04
2018,8,2,17,30,520.0,99.0,3.9,22.2,273.0,72.36,57.14
2018,8,2,17,45,454.0,90.0,3.85,21.5,223.0,66.38,52.13
2018,8,2,18,0,388.0,81.0,3.8,20.8,173.0,60.29,46.83
2018,8,2,18,15,315.5,66.0,3.7,20.1,129.0,49.69,37.37
2018,8,2,18,30,243.0,51.0,3.6,19.4,85.0,38.83,27.43
2018,8,2,18,45,158.0,33.5,3.5,18.7,52.0,25.77,14.45
2018,8,2,19,0,73.0,16.0,3.4,18.0,19.0,12.43,0.0
2018,8,2,19,15,36.5,8.0,3.35,17.65,9.5,6.83,0.0
2018,8,2,19,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,3,5,15,10.0,3.5,1.85,13.85,4.0,2.99,0.0
2018,8,3,5,30,20.0,7.0,1.9,14.3,8.0,19.79,0.0
2018,8,3,5,45,46.5,21.0,1.95,14.7,26.5,78.57,53.58
2018,8,3,6,0,73.0,35.0,2.0,15.1,45.0,118.82,94.5
2018,8,3,6,15,102.5,59.0,1.95,15.65,79.5,163.09,133.93
2018,8,3,6,30,132.0,83.0,1.9,16.2,114.0,221.16,183.53
2018,8,3,6,45,160.0,109.5,1.85,16.75,156.0,281.63,233.47
2018,8,3,7,0,188.0,136.0,1.8,17.3,198.0,341.68,281.38
2018,8,3,7,15,215.0,161.5,1.7,17.85,244.0,399.01,325.33
2018,8,3,7,30,242.0,187.0,1.6,18.4,290.0,476.07,382.35
2018,8,3,7,45,267.5,207.5,1.5,18.95,334.5,525.06,416.53
2018,8,3,8,0,293.0,228.0,1.4,19.5,379.0,573.48,449.32
2018,8,3,8,15,316.0,247.5,1.35,20.3,425.0,617.24,477.54
2018,8,3,8,30,339.0,267.0,1.3,21.1,471.0,659.73,504.08
2018,8,3,8,45,360.5,282.5,1.25,21.9,514.0,694.39,524.54
2018,8,3,9,0,382.0,298.0,1.2,22.7,557.0,727.35,543.4
2018,8,3,9,15,442.0,289.5,1.15,23.6,607.0,789.85,582.25
2018,8,3,9,30,502.0,281.0,1.1,24.5,657.0,831.7,606.37
2018,8,3,9,45,575.0,258.5,1.1,25.45,708.5,868.41,627.9
2018,8,3,10,0,648.0,236.0,1.1,26.4,760.0,907.8,650.48
2018,8,3,10,15,659.0,239.5,1.1,27.1,788.5,903.38,644.33
2018,8,3,10,30,670.0,243.0,1.1,27.8,817.0,895.62,636.72
2018,8,3,10,45,678.5,245.0,1.15,28.5,839.5,880.84,625.54
2018,8,3,11,0,687.0,247.0,1.2,29.2,862.0,862.89,612.41
2018,8,3,11,15,681.0,255.0,1.3,29.65,873.0,834.91,593.78
2018,8,3,11,30,675.0,263.0,1.4,30.1,884.0,804.6,573.47
2018,8,3,11,45,674.5,265.0,1.5,30.55,890.0,771.43,551.16
2018,8,3,12,0,674.0,267.0,1.6,31.0,896.0,736.28,527.12
2018,8,3,12,15,669.5,270.5,1.75,31.2,895.0,697.82,501.18
2018,8,3,12,30,665.0,274.0,1.9,31.4,894.0,658.17,473.7
2018,8,3,12,45,644.5,284.0,2.0,31.6,881.0,612.87,441.22
2018,8,3,13,0,624.0,294.0,2.1,31.8,868.0,568.24,408.49
2018,8,3,13,15,617.0,292.0,2.25,31.8,852.0,522.94,375.1
2018,8,3,13,30,610.0,290.0,2.4,31.8,836.0,477.95,340.92
2018,8,3,13,45,600.0,287.5,2.5,31.85,813.5,431.95,304.99
2018,8,3,14,0,590.0,285.0,2.6,31.9,791.0,389.99,271.27
2018,8,3,14,15,580.5,279.5,2.7,31.7,763.5,343.79,234.45
2018,8,3,14,30,571.0,274.0,2.8,31.5,736.0,298.72,198.72
2018,8,3,14,45,559.0,266.5,2.9,31.35,702.5,253.31,164.27
2018,8,3,15,0,547.0,259.0,3.0,31.2,669.0,209.62,134.63
2018,8,3,15,15,530.5,251.5,3.0,31.2,631.0,167.5,113.09
2018,8,3,15,30,514.0,244.0,3.0,31.2,593.0,145.41,112.43
2018,8,3,15,45,496.5,231.5,3.1,30.45,550.0,141.21,109.76
2018,8,3,16,0,479.0,219.0,3.2,29.7,507.0,136.66,106.76
2018,8,3,16,15,456.0,205.5,3.25,29.05,461.5,131.05,102.83
2018,8,3,16,30,433.0,192.0,3.3,28.4,416.0,125.07,98.54
2018,8,3,16,45,404.0,177.0,3.3,27.75,369.0,117.66,93.02
2018,8,3,17,0,375.0,162.0,3.3,27.1,322.0,113.94,90.48
2018,8,3,17,15,338.5,145.0,3.3,26.25,275.0,103.31,82.14
2018,8,3,17,30,302.0,128.0,3.3,25.4,228.0,92.32,73.29
2018,8,3,17,45,260.0,107.5,3.3,24.6,183.0,78.72,61.95
2018,8,3,18,0,218.0,87.0,3.3,23.8,138.0,64.7,49.97
2018,8,3,18,15,172.5,65.5,3.2,23.1,99.5,49.59,36.77
2018,8,3,18,30,127.0,44.0,3.1,22.4,61.0,34.04,22.99
2018,8,3,18,45,81.5,26.5,3.05,21.75,36.0,20.91,10.18
2018,8,3,19,0,36.0,9.0,3.0,21.1,11.0,7.68,0.0
2018,8,3,19,15,18.0,4.5,2.95,20.8,5.5,3.84,0.0
2018,8,3,19,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,20.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.55,19.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,4,5,15,10.0,3.5,1.65,17.4,4.0,2.99,0.0
2018,8,4,5,30,20.0,7.0,1.7,17.8,8.0,19.78,0.0
2018,8,4,5,45,46.0,20.0,1.75,18.15,25.5,76.16,49.92
2018,8,4,6,0,72.0,33.0,1.8,18.5,43.0,114.69,89.72
2018,8,4,6,15,100.0,56.0,1.85,18.95,76.0,156.37,126.63
2018,8,4,6,30,128.0,79.0,1.9,19.4,109.0,211.68,173.53
2018,8,4,6,45,155.0,105.5,1.9,19.8,150.5,271.38,222.57
2018,8,4,7,0,182.0,132.0,1.9,20.2,192.0,330.59,269.68
2018,8,4,7,15,207.0,158.0,1.9,20.75,237.0,386.81,312.74
2018,8,4,7,30,232.0,184.0,1.9,21.3,282.0,462.68,368.98
2018,8,4,7,45,254.0,207.5,1.95,21.85,327.5,512.12,404.05
2018,8,4,8,0,276.0,231.0,2.0,22.4,373.0,560.68,437.73
2018,8,4,8,15,297.5,249.0,2.05,23.1,415.5,600.72,464.35
2018,8,4,8,30,319.0,267.0,2.1,23.8,458.0,639.66,489.69
2018,8,4,8,45,339.0,282.5,2.15,24.55,499.5,672.69,510.33
2018,8,4,9,0,359.0,298.0,2.2,25.3,541.0,704.08,529.54
2018,8,4,9,15,445.0,280.0,2.3,26.2,599.5,782.68,582.47
2018,8,4,9,30,531.0,262.0,2.4,27.1,658.0,840.27,619.9
2018,8,4,9,45,638.5,221.0,2.5,28.05,719.5,898.48,657.69
2018,8,4,10,0,746.0,180.0,2.6,29.0,781.0,945.06,684.92
2018,8,4,10,15,756.5,182.5,2.7,29.45,811.0,938.17,678.62
2018,8,4,10,30,767.0,185.0,2.8,29.9,841.0,920.0,665.58
2018,8,4,10,45,774.5,187.5,2.95,30.35,864.5,904.0,654.46
2018,8,4,11,0,782.0,190.0,3.1,30.8,888.0,884.71,641.16
2018,8,4,11,15,779.0,196.0,3.25,30.9,901.5,856.4,622.8
2018,8,4,11,30,776.0,202.0,3.4,31.0,915.0,825.5,601.99
2018,8,4,11,45,767.5,210.0,3.5,31.15,920.0,795.12,580.26
2018,8,4,12,0,759.0,218.0,3.6,31.3,925.0,756.85,553.01
2018,8,4,12,15,769.0,212.0,3.7,31.25,928.5,718.16,525.85
2018,8,4,12,30,779.0,206.0,3.8,31.2,932.0,675.11,495.01
2018,8,4,12,45,803.5,189.5,3.9,31.2,933.0,634.05,464.71
2018,8,4,13,0,828.0,173.0,4.0,31.2,934.0,589.76,431.06
2018,8,4,13,15,813.0,178.5,4.1,31.1,915.5,538.94,391.66
2018,8,4,13,30,798.0,184.0,4.2,31.0,897.0,488.51,351.55
2018,8,4,13,45,777.0,190.5,4.25,30.85,870.5,437.14,309.92
2018,8,4,14,0,756.0,197.0,4.3,30.7,844.0,381.88,264.84
2018,8,4,14,15,732.5,201.5,4.35,30.4,811.0,330.49,222.56
2018,8,4,14,30,709.0,206.0,4.4,30.1,778.0,281.48,182.71
2018,8,4,14,45,677.0,211.5,4.45,29.85,738.5,234.38,146.79
2018,8,4,15,0,645.0,217.0,4.5,29.6,699.0,191.2,118.45
2018,8,4,15,15,628.5,210.5,4.5,29.6,659.0,145.28,95.8
2018,8,4,15,30,612.0,204.0,4.5,29.6,619.0,123.68,95.85
2018,8,4,15,45,578.5,202.0,4.5,28.7,573.0,126.05,98.42
2018,8,4,16,0,545.0,200.0,4.5,27.8,527.0,126.81,99.7
2018,8,4,16,15,508.5,193.5,4.45,27.2,478.5,124.82,98.61
2018,8,4,16,30,472.0,187.0,4.4,26.6,430.0,122.7,97.42
2018,8,4,16,45,440.0,173.5,4.35,26.0,381.5,116.07,92.45
2018,8,4,17,0,408.0,160.0,4.3,25.4,333.0,109.07,87.1
2018,8,4,17,15,379.5,142.5,4.15,24.7,286.5,99.08,79.13
2018,8,4,17,30,351.0,125.0,4.0,24.0,240.0,90.91,72.54
2018,8,4,17,45,316.0,106.0,3.9,23.3,196.0,78.19,61.85
2018,8,4,18,0,281.0,87.0,3.8,22.6,152.0,65.1,50.55
2018,8,4,18,15,231.5,68.0,3.7,21.9,112.5,51.55,38.6
2018,8,4,18,30,182.0,49.0,3.6,21.2,73.0,37.69,26.12
2018,8,4,18,45,121.0,31.5,3.45,20.5,44.5,24.56,12.58
2018,8,4,19,0,60.0,14.0,3.3,19.8,16.0,11.95,0.0
2018,8,4,19,15,30.0,7.0,3.3,19.45,8.0,5.97,0.0
2018,8,4,19,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,5,15,8.0,3.5,2.25,14.1,4.0,0.0,0.0
2018,8,5,5,30,16.0,7.0,2.3,14.4,8.0,17.01,0.0
2018,8,5,5,45,43.0,22.0,2.4,14.7,27.0,65.01,41.38
2018,8,5,6,0,70.0,37.0,2.5,15.0,46.0,106.55,84.18
2018,8,5,6,15,103.0,62.0,2.45,15.5,82.0,169.92,139.53
2018,8,5,6,30,136.0,87.0,2.4,16.0,118.0,232.3,192.95
2018,8,5,6,45,169.0,114.0,2.35,16.45,162.5,297.7,247.32
2018,8,5,7,0,202.0,141.0,2.3,16.9,207.0,362.87,299.69
2018,8,5,7,15,233.0,164.0,2.2,17.45,252.5,439.21,358.44
2018,8,5,7,30,264.0,187.0,2.1,18.0,298.0,497.41,401.35
2018,8,5,7,45,293.0,207.0,2.05,18.55,345.0,549.42,438.44
2018,8,5,8,0,322.0,227.0,2.0,19.1,392.0,600.92,474.07
2018,8,5,8,15,345.0,245.0,1.95,19.8,437.5,643.06,501.53
2018,8,5,8,30,368.0,263.0,1.9,20.5,483.0,683.93,527.43
2018,8,5,8,45,388.5,276.0,1.85,21.2,524.0,714.76,545.74
2018,8,5,9,0,409.0,289.0,1.8,21.9,565.0,743.92,562.6
2018,8,5,9,15,451.0,290.0,1.85,22.65,611.5,798.82,597.69
2018,8,5,9,30,493.0,291.0,1.9,23.4,658.0,832.39,617.93
2018,8,5,9,45,541.0,281.0,1.95,24.15,701.5,857.49,632.84
2018,8,5,10,0,589.0,271.0,2.0,24.9,745.0,879.12,645.35
2018,8,5,10,15,600.5,275.0,2.05,25.5,773.0,876.41,641.26
2018,8,5,10,30,612.0,279.0,2.1,26.1,801.0,873.56,637.29
2018,8,5,10,45,620.5,280.0,2.15,26.75,821.5,858.8,625.53
2018,8,5,11,0,629.0,281.0,2.2,27.4,842.0,840.96,611.87
2018,8,5,11,15,636.0,282.5,2.25,27.8,857.5,819.31,596.23
2018,8,5,11,30,643.0,284.0,2.3,28.2,873.0,794.84,578.63
2018,8,5,11,45,648.0,283.5,2.4,28.6,881.5,764.53,557.29
2018,8,5,12,0,653.0,283.0,2.5,29.0,890.0,731.96,534.12
2018,8,5,12,15,631.0,292.0,2.55,29.25,878.5,686.19,501.25
2018,8,5,12,30,609.0,301.0,2.6,29.5,867.0,640.63,468.12
2018,8,5,12,45,649.5,276.5,2.65,29.75,876.0,608.16,444.12
2018,8,5,13,0,690.0,252.0,2.7,30.0,885.0,571.49,416.17
2018,8,5,13,15,703.0,241.0,2.75,30.05,876.5,526.8,381.76
2018,8,5,13,30,716.0,230.0,2.8,30.1,868.0,480.43,345.07
2018,8,5,13,45,708.0,228.0,2.85,30.2,846.0,430.52,304.9
2018,8,5,14,0,700.0,226.0,2.9,30.3,824.0,381.14,264.38
2018,8,5,14,15,687.0,224.5,2.95,30.2,794.5,331.42,223.63
2018,8,5,14,30,674.0,223.0,3.0,30.1,765.0,283.15,184.46
2018,8,5,14,45,657.0,220.0,3.05,30.0,729.5,234.93,147.51
2018,8,5,15,0,640.0,217.0,3.1,29.9,694.0,189.01,116.85
2018,8,5,15,15,623.5,210.5,3.1,29.9,654.0,143.36,94.99
2018,8,5,15,30,607.0,204.0,3.1,29.9,614.0,123.87,95.78
2018,8,5,15,45,578.5,199.5,3.2,29.4,568.5,124.77,97.01
2018,8,5,16,0,550.0,195.0,3.3,28.9,523.0,124.11,96.97
2018,8,5,16,15,510.0,188.0,3.3,28.4,472.5,121.66,95.48
2018,8,5,16,30,470.0,181.0,3.3,27.9,422.0,119.09,93.87
2018,8,5,16,45,429.0,170.0,3.25,27.4,372.0,113.82,90.01
2018,8,5,17,0,388.0,159.0,3.2,26.9,322.0,108.29,85.87
2018,8,5,17,15,344.5,143.0,3.15,26.05,273.5,102.15,81.25
2018,8,5,17,30,301.0,127.0,3.1,25.2,225.0,91.66,72.79
2018,8,5,17,45,251.0,106.0,3.05,24.35,178.0,77.64,61.08
2018,8,5,18,0,201.0,85.0,3.0,23.5,131.0,63.21,48.72
2018,8,5,18,15,155.0,62.5,2.95,22.75,92.5,47.39,34.88
2018,8,5,18,30,109.0,40.0,2.9,22.0,54.0,31.08,20.43
2018,8,5,18,45,67.5,24.0,2.85,21.2,31.5,18.99,7.99
2018,8,5,19,0,26.0,8.0,2.8,20.4,9.0,6.83,0.0
2018,8,5,19,15,13.0,4.0,2.8,20.05,4.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,6,5,15,8.5,3.0,1.5,15.45,3.5,0.0,0.0
2018,8,6,5,30,17.0,6.0,1.5,15.8,7.0,16.83,0.0
2018,8,6,5,45,42.0,18.5,1.5,16.15,23.5,69.61,42.81
2018,8,6,6,0,67.0,31.0,1.5,16.5,40.0,107.92,84.43
2018,8,6,6,15,95.5,53.5,1.45,17.0,72.0,149.36,121.44
2018,8,6,6,30,124.0,76.0,1.4,17.5,104.0,204.28,168.27
2018,8,6,6,45,152.0,102.0,1.35,17.95,145.0,264.09,217.61
2018,8,6,7,0,180.0,128.0,1.3,18.4,186.0,323.5,264.91
2018,8,6,7,15,205.5,153.0,1.25,18.95,230.5,378.81,307.17
2018,8,6,7,30,231.0,178.0,1.2,19.5,275.0,453.96,362.6
2018,8,6,7,45,254.0,201.5,1.15,20.0,320.5,504.51,397.93
2018,8,6,8,0,277.0,225.0,1.1,20.5,366.0,554.18,431.67
2018,8,6,8,15,296.5,245.5,1.1,21.3,410.0,595.47,458.27
2018,8,6,8,30,316.0,266.0,1.1,22.1,454.0,635.43,483.32
2018,8,6,8,45,333.0,283.5,1.1,22.85,495.5,667.72,502.62
2018,8,6,9,0,350.0,301.0,1.1,23.6,537.0,698.27,520.43
2018,8,6,9,15,365.0,314.5,1.15,24.5,573.5,720.32,532.5
2018,8,6,9,30,380.0,328.0,1.2,25.4,610.0,740.36,543.18
2018,8,6,9,45,392.5,337.0,1.25,26.25,640.5,750.86,547.63
2018,8,6,10,0,405.0,346.0,1.3,27.1,671.0,759.2,550.75
2018,8,6,10,15,416.5,354.0,1.4,27.85,699.0,778.34,561.38
2018,8,6,10,30,428.0,362.0,1.5,28.6,727.0,778.82,559.97
2018,8,6,10,45,438.5,367.0,1.55,29.3,749.0,772.88,554.25
2018,8,6,11,0,449.0,372.0,1.6,30.0,771.0,764.26,546.86
2018,8,6,11,15,455.5,375.0,1.75,30.45,786.0,747.84,535.7
2018,8,6,11,30,462.0,378.0,1.9,30.9,801.0,729.09,522.88
2018,8,6,11,45,466.5,379.0,2.0,31.3,809.0,704.93,506.02
2018,8,6,12,0,471.0,380.0,2.1,31.7,817.0,678.92,487.72
2018,8,6,12,15,522.0,349.5,2.25,32.1,834.0,658.48,473.99
2018,8,6,12,30,573.0,319.0,2.4,32.5,851.0,633.47,456.45
2018,8,6,12,45,638.5,278.5,2.5,32.85,866.5,601.99,433.79
2018,8,6,13,0,704.0,238.0,2.6,33.2,882.0,567.49,407.87
2018,8,6,13,15,696.5,238.5,2.7,33.25,867.0,520.44,372.28
2018,8,6,13,30,689.0,239.0,2.8,33.3,852.0,473.44,335.83
2018,8,6,13,45,678.5,239.0,2.9,33.35,830.0,425.2,297.63
2018,8,6,14,0,668.0,239.0,3.0,33.4,808.0,377.76,259.32
2018,8,6,14,15,649.5,239.5,3.05,33.25,777.0,329.49,220.52
2018,8,6,14,30,631.0,240.0,3.1,33.1,746.0,283.33,183.88
2018,8,6,14,45,606.5,240.0,3.15,32.95,709.0,238.23,150.3
2018,8,6,15,0,582.0,240.0,3.2,32.8,672.0,197.68,124.41
2018,8,6,15,15,565.5,232.5,3.2,32.8,633.0,153.81,103.62
2018,8,6,15,30,549.0,225.0,3.2,32.8,594.0,136.1,104.39
2018,8,6,15,45,512.0,221.0,3.2,32.15,546.5,136.04,104.94
2018,8,6,16,0,475.0,217.0,3.2,31.5,499.0,135.94,105.45
2018,8,6,16,15,428.5,209.0,3.15,30.85,447.5,133.22,103.87
2018,8,6,16,30,382.0,201.0,3.1,30.2,396.0,136.09,106.83
2018,8,6,16,45,340.0,186.0,3.05,29.5,346.0,127.4,100.37
2018,8,6,17,0,298.0,171.0,3.0,28.8,296.0,118.39,93.55
2018,8,6,17,15,262.5,149.5,2.9,27.8,248.5,105.22,83.21
2018,8,6,17,30,227.0,128.0,2.8,26.8,201.0,91.57,72.22
2018,8,6,17,45,187.5,103.0,2.75,25.8,156.0,75.18,58.61
2018,8,6,18,0,148.0,78.0,2.7,24.8,111.0,58.2,44.17
2018,8,6,18,15,113.5,55.5,2.7,24.0,77.0,42.35,30.38
2018,8,6,18,30,79.0,33.0,2.7,23.2,43.0,25.91,15.94
2018,8,6,18,45,49.0,19.0,2.7,22.4,24.5,15.21,4.78
2018,8,6,19,0,19.0,5.0,2.7,21.6,6.0,4.27,0.0
2018,8,6,19,15,9.5,2.5,2.7,21.2,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,7,5,15,12.5,3.5,1.8,15.45,4.0,0.0,0.0
2018,8,7,5,30,25.0,7.0,1.8,15.9,8.0,23.17,0.0
2018,8,7,5,45,64.0,22.0,1.85,16.35,29.0,93.77,57.16
2018,8,7,6,0,103.0,37.0,1.9,16.8,50.0,148.21,117.37
2018,8,7,6,15,145.0,59.0,1.85,17.2,86.5,215.67,176.32
2018,8,7,6,30,187.0,81.0,1.8,17.6,123.0,283.08,233.41
2018,8,7,6,45,224.5,103.5,1.8,18.0,166.5,348.09,286.64
2018,8,7,7,0,262.0,126.0,1.8,18.4,210.0,413.58,338.29
2018,8,7,7,15,295.5,146.0,1.75,18.95,256.5,472.14,382.33
2018,8,7,7,30,329.0,166.0,1.7,19.5,303.0,530.8,424.83
2018,8,7,7,45,358.5,183.0,1.65,20.05,350.0,581.36,459.84
2018,8,7,8,0,388.0,200.0,1.6,20.6,397.0,631.31,493.35
2018,8,7,8,15,413.0,213.5,1.6,21.3,442.0,692.89,533.65
2018,8,7,8,30,438.0,227.0,1.6,22.0,487.0,732.11,557.63
2018,8,7,8,45,459.0,239.0,1.6,22.65,530.0,763.69,576.14
2018,8,7,9,0,480.0,251.0,1.6,23.3,573.0,793.01,592.88
2018,8,7,9,15,474.5,271.5,1.65,23.8,606.5,802.3,596.11
2018,8,7,9,30,469.0,292.0,1.7,24.3,640.0,808.78,597.75
2018,8,7,9,45,453.0,315.5,1.8,24.8,664.5,805.16,592.97
2018,8,7,10,0,437.0,339.0,1.9,25.3,689.0,798.91,586.62
2018,8,7,10,15,450.0,345.5,2.0,25.7,717.5,801.57,587.45
2018,8,7,10,30,463.0,352.0,2.1,26.1,746.0,801.41,586.34
2018,8,7,10,45,476.0,356.0,2.2,26.45,770.0,796.05,581.96
2018,8,7,11,0,489.0,360.0,2.3,26.8,794.0,787.82,575.67
2018,8,7,11,15,499.5,360.0,2.4,27.0,810.0,771.07,564.0
2018,8,7,11,30,510.0,360.0,2.5,27.2,826.0,751.74,550.52
2018,8,7,11,45,520.0,357.5,2.6,27.35,836.0,727.44,533.63
2018,8,7,12,0,530.0,355.0,2.7,27.5,846.0,700.89,514.92
2018,8,7,12,15,540.0,349.0,2.75,27.6,849.0,669.46,492.43
2018,8,7,12,30,550.0,343.0,2.8,27.7,852.0,636.21,468.23
2018,8,7,12,45,561.0,334.5,2.9,27.8,850.0,600.02,441.59
2018,8,7,13,0,572.0,326.0,3.0,27.9,848.0,562.27,413.12
2018,8,7,13,15,574.5,318.5,3.05,27.9,835.5,519.61,380.37
2018,8,7,13,30,577.0,311.0,3.1,27.9,823.0,476.43,346.4
2018,8,7,13,45,578.0,300.0,3.1,27.9,802.0,429.94,309.16
2018,8,7,14,0,579.0,289.0,3.1,27.9,781.0,383.43,271.18
2018,8,7,14,15,576.0,279.5,3.15,27.75,755.0,336.84,233.08
2018,8,7,14,30,573.0,270.0,3.2,27.6,729.0,290.81,195.77
2018,8,7,14,45,569.0,259.5,3.25,27.5,698.0,244.69,160.18
2018,8,7,15,0,565.0,249.0,3.3,27.4,667.0,199.47,129.52
2018,8,7,15,15,548.5,240.5,3.3,27.4,628.0,155.85,108.69
2018,8,7,15,30,532.0,232.0,3.3,27.4,589.0,139.88,109.85
2018,8,7,15,45,520.0,220.0,3.3,26.8,549.0,135.8,107.11
2018,8,7,16,0,508.0,208.0,3.3,26.2,509.0,131.37,104.05
2018,8,7,16,15,493.5,194.0,3.3,25.75,466.0,125.34,99.59
2018,8,7,16,30,479.0,180.0,3.3,25.3,423.0,118.88,94.74
2018,8,7,16,45,453.5,165.5,3.25,24.8,376.0,111.54,89.1
2018,8,7,17,0,428.0,151.0,3.2,24.3,329.0,103.79,83.03
2018,8,7,17,15,391.5,135.5,3.1,23.55,281.5,94.84,75.89
2018,8,7,17,30,355.0,120.0,3.0,22.8,234.0,85.49,68.24
2018,8,7,17,45,310.0,101.5,2.95,22.05,188.0,75.17,59.52
2018,8,7,18,0,265.0,83.0,2.9,21.3,142.0,62.25,48.29
2018,8,7,18,15,203.0,63.0,2.85,20.6,101.5,47.9,35.56
2018,8,7,18,30,141.0,43.0,2.8,19.9,61.0,33.24,22.28
2018,8,7,18,45,77.0,26.0,2.75,19.25,35.0,20.4,7.75
2018,8,7,19,0,13.0,9.0,2.7,18.6,9.0,7.68,0.0
2018,8,7,19,15,6.5,4.5,2.7,18.25,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,8,5,15,15.0,4.0,1.6,14.6,4.5,0.0,0.0
2018,8,8,5,30,30.0,8.0,1.6,15.0,9.0,27.44,0.0
2018,8,8,5,45,72.5,25.0,1.6,15.45,32.5,107.13,62.87
2018,8,8,6,0,115.0,42.0,1.6,15.9,56.0,168.57,133.79
2018,8,8,6,15,116.5,62.0,1.55,16.4,82.0,182.82,149.12
2018,8,8,6,30,118.0,82.0,1.5,16.9,108.0,210.3,173.05
2018,8,8,6,45,126.0,102.5,1.4,17.4,137.0,243.06,200.21
2018,8,8,7,0,134.0,123.0,1.3,17.9,166.0,275.22,225.76
2018,8,8,7,15,126.0,145.5,1.25,18.55,191.5,294.91,239.85
2018,8,8,7,30,118.0,168.0,1.2,19.2,217.0,313.11,252.27
2018,8,8,7,45,110.0,190.0,1.2,19.85,240.5,329.32,262.87
2018,8,8,8,0,102.0,212.0,1.2,20.5,264.0,323.6,256.59
2018,8,8,8,15,117.5,236.0,1.2,21.2,301.5,384.11,301.17
2018,8,8,8,30,133.0,260.0,1.2,21.9,339.0,423.05,328.3
2018,8,8,8,45,175.0,280.0,1.2,22.6,392.0,482.78,371.0
2018,8,8,9,0,217.0,300.0,1.2,23.3,445.0,541.5,411.58
2018,8,8,9,15,357.0,283.0,1.2,23.9,539.0,676.46,506.74
2018,8,8,9,30,497.0,266.0,1.2,24.5,633.0,809.04,594.73
2018,8,8,9,45,549.0,262.5,1.25,25.1,686.0,844.63,615.45
2018,8,8,10,0,601.0,259.0,1.3,25.7,739.0,881.07,637.38
2018,8,8,10,15,616.0,261.0,1.35,26.25,768.5,879.5,634.26
2018,8,8,10,30,631.0,263.0,1.4,26.8,798.0,874.48,629.43
2018,8,8,10,45,646.0,262.5,1.45,27.3,823.0,863.74,621.14
2018,8,8,11,0,661.0,262.0,1.5,27.8,848.0,849.57,610.7
2018,8,8,11,15,670.5,261.5,1.55,28.15,864.5,827.4,595.32
2018,8,8,11,30,680.0,261.0,1.6,28.5,881.0,802.26,577.92
2018,8,8,11,45,689.0,257.5,1.65,28.85,890.0,771.37,556.59
2018,8,8,12,0,698.0,254.0,1.7,29.2,899.0,737.94,533.25
2018,8,8,12,15,695.5,256.0,1.75,29.4,898.5,698.71,505.71
2018,8,8,12,30,693.0,258.0,1.8,29.6,898.0,658.09,476.68
2018,8,8,12,45,688.0,258.5,1.85,29.8,889.5,613.75,444.43
2018,8,8,13,0,683.0,259.0,1.9,30.0,881.0,568.84,411.0
2018,8,8,13,15,683.0,254.5,1.95,30.05,868.0,522.43,375.89
2018,8,8,13,30,683.0,250.0,2.0,30.1,855.0,475.52,339.39
2018,8,8,13,45,681.5,244.5,2.1,30.15,835.0,427.0,300.87
2018,8,8,14,0,680.0,239.0,2.2,30.2,815.0,378.45,261.42
2018,8,8,14,15,673.5,233.0,2.25,30.1,787.0,328.36,220.63
2018,8,8,14,30,667.0,227.0,2.3,30.0,759.0,279.11,180.96
2018,8,8,14,45,658.5,220.0,2.35,29.85,725.5,229.92,143.57
2018,8,8,15,0,650.0,213.0,2.4,29.7,692.0,182.11,112.24
2018,8,8,15,15,634.0,206.0,2.4,29.7,652.0,135.56,91.78
2018,8,8,15,30,618.0,199.0,2.4,29.7,612.0,121.71,94.1
2018,8,8,15,45,600.5,190.5,2.5,29.1,569.0,120.05,93.29
2018,8,8,16,0,583.0,182.0,2.6,28.5,526.0,117.45,91.69
2018,8,8,16,15,561.5,171.5,2.65,27.95,479.5,112.91,88.47
2018,8,8,16,30,540.0,161.0,2.7,27.4,433.0,108.08,84.98
2018,8,8,16,45,510.5,150.0,2.7,26.85,385.0,102.52,80.84
2018,8,8,17,0,481.0,139.0,2.7,26.3,337.0,96.68,76.39
2018,8,8,17,15,441.0,125.5,2.7,25.4,288.0,88.76,70.18
2018,8,8,17,30,401.0,112.0,2.7,24.5,239.0,80.5,63.52
2018,8,8,17,45,350.0,96.0,2.7,23.6,192.0,70.08,54.78
2018,8,8,18,0,299.0,80.0,2.7,22.7,145.0,59.28,45.45
2018,8,8,18,15,236.5,61.0,2.6,21.9,104.0,45.86,33.58
2018,8,8,18,30,174.0,42.0,2.5,21.1,63.0,32.02,21.04
2018,8,8,18,45,107.0,25.5,2.45,20.3,36.5,20.07,6.51
2018,8,8,19,0,40.0,9.0,2.4,19.5,10.0,7.68,0.0
2018,8,8,19,15,20.0,4.5,2.4,19.1,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,9,5,15,16.5,3.5,1.45,14.6,4.0,0.0,0.0
2018,8,9,5,30,33.0,7.0,1.5,15.1,8.0,28.63,0.0
2018,8,9,5,45,83.0,23.5,1.5,15.65,32.0,111.07,61.31
2018,8,9,6,0,133.0,40.0,1.5,16.2,56.0,178.98,141.93
2018,8,9,6,15,183.5,59.0,1.45,16.8,92.5,247.82,202.68
2018,8,9,6,30,234.0,78.0,1.4,17.4,129.0,318.41,262.12
2018,8,9,6,45,249.5,96.5,1.3,18.0,164.0,359.6,295.14
2018,8,9,7,0,265.0,115.0,1.2,18.6,199.0,400.46,326.32
2018,8,9,7,15,264.5,136.5,1.15,19.4,233.0,430.29,347.05
2018,8,9,7,30,264.0,158.0,1.1,20.2,267.0,458.45,365.66
2018,8,9,7,45,309.5,174.0,1.05,21.0,318.0,522.17,411.09
2018,8,9,8,0,355.0,190.0,1.0,21.8,369.0,586.04,454.54
2018,8,9,8,15,449.0,192.0,1.0,22.6,441.5,703.44,534.82
2018,8,9,8,30,543.0,194.0,1.0,23.4,514.0,798.84,596.43
2018,8,9,8,45,566.5,201.5,1.0,24.25,558.5,828.62,611.49
2018,8,9,9,0,590.0,209.0,1.0,25.1,603.0,855.97,625.46
2018,8,9,9,15,610.0,214.0,1.0,25.85,643.0,881.78,638.34
2018,8,9,9,30,630.0,219.0,1.0,26.6,683.0,897.42,644.79
2018,8,9,9,45,647.0,222.5,1.0,27.35,719.0,905.22,646.4
2018,8,9,10,0,664.0,226.0,1.0,28.1,755.0,909.55,645.99
2018,8,9,10,15,675.0,229.0,1.05,28.75,784.0,904.17,640.61
2018,8,9,10,30,686.0,232.0,1.1,29.4,813.0,895.41,633.29
2018,8,9,10,45,695.0,233.5,1.1,30.1,835.5,880.04,621.05
2018,8,9,11,0,704.0,235.0,1.1,30.8,858.0,861.46,606.91
2018,8,9,11,15,711.0,235.5,1.2,31.3,873.5,837.13,590.96
2018,8,9,11,30,718.0,236.0,1.3,31.8,889.0,809.9,572.93
2018,8,9,11,45,723.0,235.0,1.35,32.25,897.5,777.08,550.58
2018,8,9,12,0,728.0,234.0,1.4,32.7,906.0,741.86,526.34
2018,8,9,12,15,727.5,235.5,1.55,32.9,906.5,702.73,500.3
2018,8,9,12,30,727.0,237.0,1.7,33.1,907.0,661.97,472.34
2018,8,9,12,45,724.0,237.0,1.8,33.3,899.5,617.21,440.51
2018,8,9,13,0,721.0,237.0,1.9,33.5,892.0,571.6,407.17
2018,8,9,13,15,718.5,234.0,2.0,33.45,877.5,523.43,371.47
2018,8,9,13,30,716.0,231.0,2.1,33.4,863.0,474.87,334.33
2018,8,9,13,45,712.0,226.5,2.2,33.4,841.5,424.51,294.78
2018,8,9,14,0,708.0,222.0,2.3,33.4,820.0,374.31,254.44
2018,8,9,14,15,700.0,217.0,2.4,33.25,791.5,323.05,213.16
2018,8,9,14,30,692.0,212.0,2.5,33.1,763.0,272.74,173.11
2018,8,9,14,45,682.0,206.5,2.55,33.0,729.0,222.92,135.74
2018,8,9,15,0,672.0,201.0,2.6,32.9,695.0,174.61,104.85
2018,8,9,15,15,655.5,195.0,2.6,32.9,654.5,127.43,85.41
2018,8,9,15,30,639.0,189.0,2.6,32.9,614.0,115.92,88.27
2018,8,9,15,45,621.0,180.5,2.65,32.35,570.0,113.99,87.2
2018,8,9,16,0,603.0,172.0,2.7,31.8,526.0,111.84,85.94
2018,8,9,16,15,581.0,162.5,2.7,31.25,479.5,107.88,83.2
2018,8,9,16,30,559.0,153.0,2.7,30.7,433.0,103.48,80.09
2018,8,9,16,45,527.5,142.0,2.65,30.2,383.5,97.74,75.8
2018,8,9,17,0,496.0,131.0,2.6,29.7,334.0,91.71,71.21
2018,8,9,17,15,456.0,119.5,2.5,28.75,286.0,84.97,66.05
2018,8,9,17,30,416.0,108.0,2.4,27.8,238.0,77.97,60.52
2018,8,9,17,45,365.5,92.5,2.3,26.85,191.5,67.8,52.1
2018,8,9,18,0,315.0,77.0,2.2,25.9,145.0,57.28,43.11
2018,8,9,18,15,249.5,59.0,2.2,25.1,104.0,44.5,31.91
2018,8,9,18,30,184.0,41.0,2.2,24.3,63.0,31.33,20.05
2018,8,9,18,45,113.0,25.0,2.2,23.45,36.5,19.32,4.7
2018,8,9,19,0,42.0,9.0,2.2,22.6,10.0,7.68,0.0
2018,8,9,19,15,21.0,4.5,2.25,22.2,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,21.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,5,15,30.0,5.5,1.85,15.65,6.0,0.0,0.0
2018,8,10,5,30,60.0,11.0,1.9,16.2,12.0,50.53,0.0
2018,8,10,5,45,149.0,26.5,1.95,16.75,41.0,180.96,94.2
2018,8,10,6,0,238.0,42.0,2.0,17.3,70.0,282.38,223.46
2018,8,10,6,15,293.0,56.5,1.95,17.95,108.5,350.66,285.14
2018,8,10,6,30,348.0,71.0,1.9,18.6,147.0,422.74,345.35
2018,8,10,6,45,416.5,82.5,1.85,19.2,197.0,504.99,410.08
2018,8,10,7,0,485.0,94.0,1.8,19.8,247.0,590.19,473.56
2018,8,10,7,15,524.5,104.5,1.75,20.6,296.5,649.24,514.32
2018,8,10,7,30,564.0,115.0,1.7,21.4,346.0,717.26,559.8
2018,8,10,7,45,592.5,123.0,1.65,22.2,394.0,763.07,587.69
2018,8,10,8,0,621.0,131.0,1.6,23.0,442.0,807.1,613.53
2018,8,10,8,15,643.5,138.0,1.55,23.85,489.0,841.93,632.21
2018,8,10,8,30,666.0,145.0,1.5,24.7,536.0,874.25,648.79
2018,8,10,8,45,682.0,151.0,1.5,25.55,579.0,896.15,658.82
2018,8,10,9,0,698.0,157.0,1.5,26.4,622.0,915.04,666.91
2018,8,10,9,15,713.5,161.0,1.5,27.15,661.5,927.97,671.45
2018,8,10,9,30,729.0,165.0,1.5,27.9,701.0,937.62,674.0
2018,8,10,9,45,741.0,168.5,1.55,28.6,736.0,939.85,672.8
2018,8,10,10,0,753.0,172.0,1.6,29.3,771.0,938.63,669.62
2018,8,10,10,15,762.0,175.0,1.65,29.85,800.0,922.86,657.82
2018,8,10,10,30,771.0,178.0,1.7,30.4,829.0,911.78,649.27
2018,8,10,10,45,777.5,179.0,1.8,30.95,850.5,893.15,636.51
2018,8,10,11,0,784.0,180.0,1.9,31.5,872.0,871.32,621.78
2018,8,10,11,15,790.0,179.5,2.0,31.8,887.0,844.61,604.52
2018,8,10,11,30,796.0,179.0,2.1,32.1,902.0,814.99,585.15
2018,8,10,11,45,800.0,178.5,2.2,32.4,910.0,781.06,561.93
2018,8,10,12,0,804.0,178.0,2.3,32.7,918.0,744.66,536.62
