Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,12,15,799.5,181.0,2.45,32.8,917.0,703.07,507.83
2018,8,10,12,30,795.0,184.0,2.6,32.9,916.0,660.0,477.25
2018,8,10,12,45,787.5,187.0,2.7,33.0,906.5,613.95,443.54
2018,8,10,13,0,780.0,190.0,2.8,33.1,897.0,567.23,408.45
2018,8,10,13,15,779.0,186.0,2.95,33.0,882.0,518.11,371.15
2018,8,10,13,30,778.0,182.0,3.1,32.9,867.0,468.3,332.11
2018,8,10,13,45,776.5,177.0,3.2,32.85,846.0,417.07,290.76
2018,8,10,14,0,775.0,172.0,3.3,32.8,825.0,365.55,248.27
2018,8,10,14,15,770.5,167.0,3.35,32.6,797.5,313.12,204.93
2018,8,10,14,30,766.0,162.0,3.4,32.4,770.0,261.07,162.58
2018,8,10,14,45,760.0,157.0,3.5,32.25,737.0,209.35,123.26
2018,8,10,15,0,754.0,152.0,3.6,32.1,704.0,149.8,84.24
2018,8,10,15,15,739.0,148.5,3.6,32.1,664.0,99.83,65.17
2018,8,10,15,30,724.0,145.0,3.6,32.1,624.0,90.36,68.11
2018,8,10,15,45,710.0,137.5,3.7,31.5,580.0,88.11,66.66
2018,8,10,16,0,696.0,130.0,3.8,30.9,536.0,85.61,65.01
2018,8,10,16,15,678.5,122.0,3.8,30.4,489.5,82.48,62.79
2018,8,10,16,30,661.0,114.0,3.8,29.9,443.0,79.08,60.33
2018,8,10,16,45,633.0,107.0,3.75,29.4,394.5,75.98,58.09
2018,8,10,17,0,605.0,100.0,3.7,28.9,346.0,72.71,55.66
2018,8,10,17,15,564.0,92.5,3.65,28.15,296.5,68.74,52.64
2018,8,10,17,30,523.0,85.0,3.6,27.4,247.0,64.62,49.39
2018,8,10,17,45,466.5,75.0,3.5,26.6,199.5,58.19,44.02
2018,8,10,18,0,410.0,65.0,3.4,25.8,152.0,49.28,36.33
2018,8,10,18,15,330.5,52.0,3.25,25.05,110.0,39.77,27.9
2018,8,10,18,30,251.0,39.0,3.1,24.3,68.0,30.08,18.89
2018,8,10,18,45,155.0,25.0,3.0,23.55,40.0,19.42,3.12
2018,8,10,19,0,59.0,11.0,2.9,22.8,12.0,9.39,0.0
2018,8,10,19,15,29.5,5.5,2.85,22.4,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,21.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,20.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,20.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.45,19.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,19.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,11,5,15,26.0,5.0,2.5,17.1,5.5,0.0,0.0
2018,8,11,5,30,52.0,10.0,2.6,17.5,11.0,44.15,0.0
2018,8,11,5,45,137.5,26.0,2.7,17.9,39.5,170.65,78.89
2018,8,11,6,0,223.0,42.0,2.8,18.3,68.0,271.37,213.63
2018,8,11,6,15,298.0,56.5,2.8,18.85,109.5,354.89,288.5
2018,8,11,6,30,373.0,71.0,2.8,19.4,151.0,443.75,362.72
2018,8,11,6,45,428.5,83.0,2.75,20.0,198.5,516.08,420.02
2018,8,11,7,0,484.0,95.0,2.7,20.6,246.0,590.51,476.14
2018,8,11,7,15,525.5,104.5,2.7,21.45,295.5,649.92,518.17
2018,8,11,7,30,567.0,114.0,2.7,22.3,345.0,718.51,565.18
2018,8,11,7,45,598.0,121.5,2.7,23.15,394.0,766.18,595.39
2018,8,11,8,0,629.0,129.0,2.7,24.0,443.0,812.11,623.56
2018,8,11,8,15,653.5,135.0,2.75,24.8,490.5,847.8,644.36
2018,8,11,8,30,678.0,141.0,2.8,25.6,538.0,880.99,663.14
2018,8,11,8,45,696.5,146.5,2.85,26.35,582.0,904.82,675.49
2018,8,11,9,0,715.0,152.0,2.9,27.1,626.0,925.63,685.8
2018,8,11,9,15,728.0,156.5,2.9,27.7,665.5,936.58,689.6
2018,8,11,9,30,741.0,161.0,2.9,28.3,705.0,944.2,691.4
2018,8,11,9,45,750.0,166.0,2.95,28.9,739.0,945.03,689.27
2018,8,11,10,0,759.0,171.0,3.0,29.5,773.0,942.41,685.08
2018,8,11,10,15,768.0,173.0,3.0,29.85,801.5,925.6,672.14
2018,8,11,10,30,777.0,175.0,3.0,30.2,830.0,913.4,662.48
2018,8,11,10,45,783.5,177.0,3.05,30.6,852.5,895.54,649.42
2018,8,11,11,0,790.0,179.0,3.1,31.0,875.0,874.42,634.36
2018,8,11,11,15,795.0,179.5,3.2,31.1,890.0,847.53,616.61
2018,8,11,11,30,800.0,180.0,3.3,31.2,905.0,817.74,596.7
2018,8,11,11,45,802.5,180.5,3.4,31.3,912.5,783.28,572.63
2018,8,11,12,0,805.0,181.0,3.5,31.4,920.0,746.42,546.49
2018,8,11,12,15,806.0,180.0,3.55,31.4,920.0,705.13,516.82
2018,8,11,12,30,807.0,179.0,3.6,31.4,920.0,662.03,485.24
2018,8,11,12,45,805.5,177.5,3.65,31.4,911.5,615.49,450.47
2018,8,11,13,0,804.0,176.0,3.7,31.4,903.0,567.81,413.97
2018,8,11,13,15,799.5,175.0,3.75,31.3,888.0,518.11,375.16
2018,8,11,13,30,795.0,174.0,3.8,31.2,873.0,467.94,334.93
2018,8,11,13,45,789.0,172.0,3.85,31.1,850.5,416.25,292.59
2018,8,11,14,0,783.0,170.0,3.9,31.0,828.0,364.67,249.53
2018,8,11,14,15,773.0,167.5,3.9,30.8,798.0,312.03,205.65
2018,8,11,14,30,763.0,165.0,3.9,30.6,768.0,260.34,163.41
2018,8,11,14,45,750.5,161.5,3.9,30.4,732.5,200.57,118.1
2018,8,11,15,0,738.0,158.0,3.9,30.2,697.0,149.69,85.99
2018,8,11,15,15,722.5,154.5,3.9,30.2,657.0,100.54,76.73
2018,8,11,15,30,707.0,151.0,3.9,30.2,617.0,93.87,71.55
2018,8,11,15,45,685.5,146.5,3.85,29.55,572.0,93.52,71.66
2018,8,11,16,0,664.0,142.0,3.8,28.9,527.0,93.08,71.72
2018,8,11,16,15,637.0,136.0,3.8,28.35,479.5,91.46,70.79
2018,8,11,16,30,610.0,130.0,3.8,27.8,432.0,89.72,69.74
2018,8,11,16,45,576.0,123.0,3.75,27.3,383.0,87.03,67.88
2018,8,11,17,0,542.0,116.0,3.7,26.8,334.0,82.57,64.48
2018,8,11,17,15,498.0,106.5,3.6,26.1,285.0,76.82,59.95
2018,8,11,17,30,454.0,97.0,3.5,25.4,236.0,70.88,55.13
2018,8,11,17,45,395.5,84.5,3.45,24.7,189.0,62.51,48.06
2018,8,11,18,0,337.0,72.0,3.4,24.0,142.0,53.92,40.54
2018,8,11,18,15,263.0,56.0,3.35,23.25,101.5,42.43,30.32
2018,8,11,18,30,189.0,40.0,3.3,22.5,61.0,30.65,19.36
2018,8,11,18,45,111.5,23.5,3.25,21.75,34.5,18.2,0.6
2018,8,11,19,0,34.0,7.0,3.2,21.0,8.0,5.97,0.0
2018,8,11,19,15,17.0,3.5,3.2,20.6,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,19.05,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.05,18.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,12,5,15,11.5,3.5,1.7,15.75,3.5,0.0,0.0
2018,8,12,5,30,23.0,7.0,1.7,16.1,7.0,21.71,0.0
2018,8,12,5,45,71.0,22.5,1.7,16.5,29.5,99.76,37.55
2018,8,12,6,0,119.0,38.0,1.7,16.9,52.0,166.46,129.92
2018,8,12,6,15,173.0,59.5,1.6,17.4,90.5,242.14,196.95
2018,8,12,6,30,227.0,81.0,1.5,17.9,129.0,318.9,261.55
2018,8,12,6,45,274.0,99.5,1.4,18.4,173.5,386.5,316.31
2018,8,12,7,0,321.0,118.0,1.3,18.9,218.0,455.8,369.89
2018,8,12,7,15,361.0,133.5,1.25,19.6,265.0,535.71,428.29
2018,8,12,7,30,401.0,149.0,1.2,20.3,312.0,597.12,470.86
2018,8,12,7,45,434.5,161.5,1.15,21.0,359.5,648.41,504.57
2018,8,12,8,0,468.0,174.0,1.1,21.7,407.0,698.86,536.51
2018,8,12,8,15,496.5,184.0,1.1,22.4,453.5,740.13,561.62
2018,8,12,8,30,525.0,194.0,1.1,23.1,500.0,779.67,585.02
2018,8,12,8,45,548.5,200.5,1.15,23.8,542.5,808.07,601.18
2018,8,12,9,0,572.0,207.0,1.2,24.5,585.0,834.11,615.69
2018,8,12,9,15,610.5,203.0,1.25,25.15,629.5,869.21,636.34
2018,8,12,9,30,649.0,199.0,1.3,25.8,674.0,893.71,649.47
2018,8,12,9,45,690.0,188.0,1.4,26.45,715.0,909.45,657.73
2018,8,12,10,0,731.0,177.0,1.5,27.1,756.0,921.02,663.45
2018,8,12,10,15,742.0,179.0,1.65,27.55,785.0,913.9,658.47
2018,8,12,10,30,753.0,181.0,1.8,28.0,814.0,903.37,651.47
2018,8,12,10,45,762.5,181.5,1.95,28.5,837.0,879.81,635.91
2018,8,12,11,0,772.0,182.0,2.1,29.0,860.0,860.37,623.04
2018,8,12,11,15,778.5,181.5,2.2,29.3,875.5,834.29,605.76
2018,8,12,11,30,785.0,181.0,2.3,29.6,891.0,805.28,586.15
2018,8,12,11,45,790.0,180.0,2.45,29.85,899.5,771.92,563.28
2018,8,12,12,0,795.0,179.0,2.6,30.1,908.0,736.05,538.18
2018,8,12,12,15,797.5,177.5,2.75,30.15,908.5,695.77,509.84
2018,8,12,12,30,800.0,176.0,2.9,30.2,909.0,653.59,479.37
2018,8,12,12,45,802.0,172.5,3.0,30.25,902.0,607.86,445.37
2018,8,12,13,0,804.0,169.0,3.1,30.3,895.0,560.71,409.37
2018,8,12,13,15,803.5,165.5,3.2,30.15,880.5,511.13,370.81
2018,8,12,13,30,803.0,162.0,3.3,30.0,866.0,460.72,330.43
2018,8,12,13,45,801.5,158.5,3.4,29.85,845.5,409.3,288.13
2018,8,12,14,0,800.0,155.0,3.5,29.7,825.0,357.49,244.61
2018,8,12,14,15,795.5,150.5,3.55,29.4,797.0,304.04,199.73
2018,8,12,14,30,791.0,146.0,3.6,29.1,769.0,250.92,155.98
2018,8,12,14,45,785.5,140.5,3.65,28.85,735.5,197.51,115.17
2018,8,12,15,0,780.0,135.0,3.7,28.6,702.0,144.92,82.12
2018,8,12,15,15,765.0,132.0,3.7,28.6,661.5,94.7,72.48
2018,8,12,15,30,750.0,129.0,3.7,28.6,621.0,90.16,69.0
2018,8,12,15,45,736.5,122.5,3.75,27.8,577.5,79.69,60.79
2018,8,12,16,0,723.0,116.0,3.8,27.0,534.0,77.46,59.35
2018,8,12,16,15,705.0,110.0,3.8,26.45,487.5,75.28,57.86
2018,8,12,16,30,687.0,104.0,3.8,25.9,441.0,72.91,56.2
2018,8,12,16,45,658.5,97.0,3.75,25.4,391.5,69.52,53.64
2018,8,12,17,0,630.0,90.0,3.7,24.9,342.0,65.93,50.88
2018,8,12,17,15,588.0,83.5,3.65,24.2,292.5,62.4,48.13
2018,8,12,17,30,546.0,77.0,3.6,23.5,243.0,58.77,45.19
2018,8,12,17,45,486.5,68.5,3.55,22.85,195.5,53.29,40.49
2018,8,12,18,0,427.0,60.0,3.5,22.2,148.0,47.68,35.48
2018,8,12,18,15,340.5,49.0,3.4,21.55,106.5,37.65,26.44
2018,8,12,18,30,254.0,38.0,3.3,20.9,65.0,29.38,18.28
2018,8,12,18,45,150.5,23.0,3.2,20.25,37.0,17.9,0.0
2018,8,12,19,0,47.0,8.0,3.1,19.6,9.0,6.83,0.0
2018,8,12,19,15,23.5,4.0,3.05,19.2,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.0,18.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,13,5,15,17.5,4.0,2.5,14.35,4.5,0.0,0.0
2018,8,13,5,30,35.0,8.0,2.6,14.7,9.0,30.75,0.0
2018,8,13,5,45,110.0,24.0,2.7,15.05,35.0,144.96,45.4
2018,8,13,6,0,185.0,40.0,2.8,15.4,61.0,239.82,188.89
2018,8,13,6,15,226.5,53.0,2.8,15.95,91.5,292.36,239.94
2018,8,13,6,30,268.0,66.0,2.8,16.5,122.0,348.43,289.07
2018,8,13,6,45,134.0,73.0,2.8,17.05,101.0,223.65,185.68
2018,8,13,7,0,0.0,80.0,2.8,17.6,80.0,70.42,53.82
2018,8,13,7,15,0.0,99.5,2.8,18.25,99.5,88.96,69.25
2018,8,13,7,30,0.0,119.0,2.8,18.9,119.0,107.21,83.99
2018,8,13,7,45,1.5,134.0,2.8,19.5,134.5,121.82,95.56
2018,8,13,8,0,3.0,149.0,2.8,20.1,150.0,136.41,106.93
2018,8,13,8,15,8.0,172.0,2.8,20.65,176.5,162.72,127.74
2018,8,13,8,30,13.0,195.0,2.8,21.2,203.0,188.84,148.02
2018,8,13,8,45,47.0,237.0,2.8,21.75,267.5,283.29,222.55
2018,8,13,9,0,81.0,279.0,2.8,22.3,332.0,359.95,280.99
2018,8,13,9,15,292.0,259.5,2.8,22.75,469.5,583.99,452.46
2018,8,13,9,30,503.0,240.0,2.8,23.2,607.0,784.62,596.15
2018,8,13,9,45,622.5,207.0,2.85,23.7,683.5,862.58,648.62
2018,8,13,10,0,742.0,174.0,2.9,24.2,760.0,927.37,689.66
2018,8,13,10,15,752.0,176.5,2.95,24.5,789.0,919.62,682.44
2018,8,13,10,30,762.0,179.0,3.0,24.8,818.0,901.2,668.83
2018,8,13,10,45,770.0,180.5,3.05,25.15,841.0,884.39,656.37
2018,8,13,11,0,778.0,182.0,3.1,25.5,864.0,864.29,641.78
2018,8,13,11,15,783.0,182.5,3.15,25.6,879.0,837.59,623.42
2018,8,13,11,30,788.0,183.0,3.2,25.7,894.0,808.01,602.65
2018,8,13,11,45,790.5,183.5,3.3,25.85,901.5,773.8,578.09
2018,8,13,12,0,793.0,184.0,3.4,26.0,909.0,737.22,551.45
2018,8,13,12,15,804.5,176.5,3.45,26.0,912.0,698.02,522.74
2018,8,13,12,30,816.0,169.0,3.5,26.0,915.0,656.31,491.53
2018,8,13,12,45,829.0,159.5,3.55,26.0,911.5,611.53,457.27
2018,8,13,13,0,842.0,150.0,3.6,26.0,908.0,564.4,420.25
2018,8,13,13,15,840.5,147.5,3.65,25.9,893.0,513.38,379.35
2018,8,13,13,30,839.0,145.0,3.7,25.8,878.0,461.53,336.62
2018,8,13,13,45,836.5,141.5,3.8,25.65,856.5,407.95,291.58
2018,8,13,14,0,834.0,138.0,3.9,25.5,835.0,354.05,245.35
2018,8,13,14,15,827.5,135.0,3.9,25.3,806.0,299.34,198.33
2018,8,13,14,30,821.0,132.0,3.9,25.1,777.0,245.11,152.81
2018,8,13,14,45,812.5,129.0,3.95,24.9,742.5,191.29,111.26
2018,8,13,15,0,804.0,126.0,4.0,24.7,708.0,138.56,78.41
2018,8,13,15,15,790.0,122.5,4.0,24.7,667.0,86.68,67.04
2018,8,13,15,30,776.0,119.0,4.0,24.7,626.0,84.2,65.19
2018,8,13,15,45,758.5,115.0,4.0,24.1,581.5,83.2,64.71
2018,8,13,16,0,741.0,111.0,4.0,23.5,537.0,74.76,57.96
2018,8,13,16,15,717.0,107.0,4.0,23.1,489.0,73.64,57.3
2018,8,13,16,30,693.0,103.0,4.0,22.7,441.0,72.45,56.58
2018,8,13,16,45,660.5,97.0,3.95,22.25,390.5,69.67,54.5
2018,8,13,17,0,628.0,91.0,3.9,21.8,340.0,66.77,52.28
2018,8,13,17,15,582.5,84.5,3.85,21.2,289.5,63.23,49.47
2018,8,13,17,30,537.0,78.0,3.8,20.6,239.0,59.61,46.48
2018,8,13,17,45,473.5,69.0,3.75,20.05,191.0,53.74,41.36
2018,8,13,18,0,410.0,60.0,3.7,19.5,143.0,47.73,35.9
2018,8,13,18,15,321.5,48.5,3.6,18.95,102.0,37.22,26.33
2018,8,13,18,30,233.0,37.0,3.5,18.4,61.0,28.58,17.62
2018,8,13,18,45,136.0,22.5,3.45,17.9,34.5,17.51,0.0
2018,8,13,19,0,39.0,8.0,3.4,17.4,8.0,6.83,0.0
2018,8,13,19,15,19.5,4.0,3.35,17.1,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,14,5,15,7.0,2.5,2.8,14.5,2.5,0.0,0.0
2018,8,14,5,30,14.0,5.0,2.9,14.8,5.0,13.83,0.0
2018,8,14,5,45,29.0,16.5,3.0,15.1,19.0,45.06,5.71
2018,8,14,6,0,44.0,28.0,3.1,15.4,33.0,74.35,55.11
2018,8,14,6,15,68.0,48.0,3.15,15.9,60.0,121.65,97.72
2018,8,14,6,30,92.0,68.0,3.2,16.4,87.0,167.87,138.2
2018,8,14,6,45,47.0,80.5,3.25,16.9,90.5,126.81,103.1
2018,8,14,7,0,2.0,93.0,3.3,17.4,94.0,87.45,68.34
2018,8,14,7,15,6.5,113.5,3.3,17.95,116.0,111.12,88.11
2018,8,14,7,30,11.0,134.0,3.3,18.5,138.0,134.61,107.29
2018,8,14,7,45,17.5,156.0,3.3,19.1,164.0,161.56,129.0
2018,8,14,8,0,24.0,178.0,3.3,19.7,190.0,188.35,150.16
2018,8,14,8,15,32.0,197.5,3.25,20.15,215.0,232.17,184.64
2018,8,14,8,30,40.0,217.0,3.2,20.6,240.0,258.21,204.45
2018,8,14,8,45,114.0,249.0,3.2,21.05,322.5,385.36,304.59
2018,8,14,9,0,188.0,281.0,3.2,21.5,405.0,490.35,384.14
2018,8,14,9,15,395.5,249.5,3.25,21.95,531.0,697.15,538.77
2018,8,14,9,30,603.0,218.0,3.3,22.4,657.0,866.07,658.62
2018,8,14,9,45,658.5,204.0,3.3,22.8,704.5,893.71,674.54
2018,8,14,10,0,714.0,190.0,3.3,23.2,752.0,916.53,687.64
2018,8,14,10,15,726.5,189.5,3.3,23.5,780.0,908.19,679.96
2018,8,14,10,30,739.0,189.0,3.3,23.8,808.0,896.45,670.39
2018,8,14,10,45,740.5,193.5,3.35,24.1,827.5,876.5,655.7
2018,8,14,11,0,742.0,198.0,3.4,24.4,847.0,853.53,639.11
2018,8,14,11,15,749.0,198.0,3.45,24.55,862.5,827.98,620.69
2018,8,14,11,30,756.0,198.0,3.5,24.7,878.0,799.49,599.95
2018,8,14,11,45,770.5,192.0,3.55,24.85,890.0,764.37,574.65
2018,8,14,12,0,785.0,186.0,3.6,25.0,902.0,731.56,550.4
2018,8,14,12,15,789.5,183.5,3.65,25.1,903.5,691.95,520.8
2018,8,14,12,30,794.0,181.0,3.7,25.2,905.0,650.31,489.12
2018,8,14,12,45,798.0,176.5,3.75,25.25,898.5,604.99,454.12
2018,8,14,13,0,802.0,172.0,3.8,25.3,892.0,558.1,417.02
2018,8,14,13,15,801.0,169.5,3.8,25.3,878.0,508.91,377.15
2018,8,14,13,30,800.0,167.0,3.8,25.3,864.0,458.92,335.62
2018,8,14,13,45,798.0,162.5,3.85,25.25,842.5,406.54,291.41
2018,8,14,14,0,796.0,158.0,3.9,25.2,821.0,353.87,246.18
2018,8,14,14,15,790.5,154.0,3.95,25.0,792.5,300.56,200.51
2018,8,14,14,30,785.0,150.0,4.0,24.8,764.0,247.71,156.33
2018,8,14,14,45,777.5,144.5,4.0,24.6,729.5,194.22,115.31
2018,8,14,15,0,770.0,139.0,4.0,24.4,695.0,141.79,82.93
2018,8,14,15,15,754.5,136.0,4.0,24.4,654.5,92.87,72.28
2018,8,14,15,30,739.0,133.0,4.0,24.4,614.0,84.22,65.3
2018,8,14,15,45,723.5,128.0,4.0,23.8,570.5,83.17,64.78
2018,8,14,16,0,708.0,123.0,4.0,23.2,527.0,82.0,64.15
2018,8,14,16,15,687.5,116.5,4.0,22.75,480.0,79.61,62.46
2018,8,14,16,30,667.0,110.0,4.0,22.3,433.0,77.03,60.59
2018,8,14,16,45,636.0,103.5,4.0,21.85,383.5,74.13,58.43
2018,8,14,17,0,605.0,97.0,4.0,21.4,334.0,71.08,56.09
2018,8,14,17,15,561.5,89.5,3.95,20.8,284.5,67.01,52.82
2018,8,14,17,30,518.0,82.0,3.9,20.2,235.0,62.8,49.32
2018,8,14,17,45,458.0,71.5,3.85,19.6,187.5,55.85,43.25
2018,8,14,18,0,398.0,61.0,3.8,19.0,140.0,46.44,34.82
2018,8,14,18,15,311.5,48.5,3.65,18.5,99.0,37.2,26.3
2018,8,14,18,30,225.0,36.0,3.5,18.0,58.0,27.82,16.76
2018,8,14,18,45,131.5,21.5,3.35,17.5,32.5,16.74,0.0
2018,8,14,19,0,38.0,7.0,3.2,17.0,7.0,5.97,0.0
2018,8,14,19,15,19.0,3.5,3.15,16.75,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,5,15,3.0,1.5,2.35,14.65,1.5,0.0,0.0
2018,8,15,5,30,6.0,3.0,2.5,15.1,3.0,6.65,0.0
2018,8,15,5,45,55.5,16.5,2.65,15.5,22.0,74.25,3.75
2018,8,15,6,0,105.0,30.0,2.8,15.9,41.0,140.52,108.13
2018,8,15,6,15,162.0,46.0,2.85,16.45,74.0,209.49,171.53
2018,8,15,6,30,219.0,62.0,2.9,17.0,107.0,301.59,249.95
2018,8,15,6,45,109.5,70.5,2.95,17.55,93.0,181.94,150.55
2018,8,15,7,0,0.0,79.0,3.0,18.1,79.0,69.61,53.08
2018,8,15,7,15,0.0,87.0,2.95,18.65,87.0,75.65,58.06
2018,8,15,7,30,0.0,95.0,2.9,19.2,95.0,82.01,63.07
2018,8,15,7,45,4.0,121.0,2.85,19.8,123.0,110.73,86.56
2018,8,15,8,0,8.0,147.0,2.8,20.4,151.0,139.43,109.56
2018,8,15,8,15,63.5,180.0,2.75,20.9,216.5,242.61,193.81
2018,8,15,8,30,119.0,213.0,2.7,21.4,282.0,352.81,280.16
2018,8,15,8,45,185.5,244.0,2.7,21.9,361.0,450.76,354.62
2018,8,15,9,0,252.0,275.0,2.7,22.4,440.0,568.86,440.91
2018,8,15,9,15,357.5,264.0,2.7,22.8,514.5,653.53,502.43
2018,8,15,9,30,463.0,253.0,2.7,23.2,589.0,757.97,575.53
2018,8,15,9,45,587.0,215.0,2.75,23.65,662.5,834.46,628.49
2018,8,15,10,0,711.0,177.0,2.8,24.1,736.0,898.84,670.43
2018,8,15,10,15,772.5,155.0,2.85,24.4,782.5,907.57,674.3
2018,8,15,10,30,834.0,133.0,2.9,24.7,829.0,918.94,680.51
2018,8,15,10,45,844.0,131.5,3.0,25.0,852.0,889.48,659.85
2018,8,15,11,0,854.0,130.0,3.1,25.3,875.0,867.9,644.82
2018,8,15,11,15,860.5,129.0,3.15,25.45,890.5,840.62,625.95
2018,8,15,11,30,867.0,128.0,3.2,25.6,906.0,810.35,605.06
2018,8,15,11,45,872.5,126.0,3.3,25.75,914.5,775.6,581.3
2018,8,15,12,0,878.0,124.0,3.4,25.9,923.0,738.23,554.28
2018,8,15,12,15,878.0,124.0,3.45,25.9,922.5,696.3,523.13
2018,8,15,12,30,878.0,124.0,3.5,25.9,922.0,652.45,489.88
2018,8,15,12,45,876.0,123.5,3.6,25.95,914.0,605.32,453.46
2018,8,15,13,0,874.0,123.0,3.7,26.0,906.0,556.86,415.01
2018,8,15,13,15,872.0,121.0,3.75,25.9,890.5,506.16,373.93
2018,8,15,13,30,870.0,119.0,3.8,25.8,875.0,454.54,330.93
2018,8,15,13,45,866.5,116.5,3.8,25.7,853.0,401.29,285.55
2018,8,15,14,0,863.0,114.0,3.8,25.6,831.0,347.65,239.05
2018,8,15,14,15,856.5,112.0,3.85,25.4,802.0,293.38,192.21
2018,8,15,14,30,850.0,110.0,3.9,25.2,773.0,239.43,146.97
2018,8,15,14,45,843.0,107.0,3.9,25.0,739.0,185.3,105.69
2018,8,15,15,0,836.0,104.0,3.9,24.8,705.0,131.94,73.88
2018,8,15,15,15,822.5,102.0,3.9,24.8,664.5,72.85,55.53
2018,8,15,15,30,809.0,100.0,3.9,24.8,624.0,72.79,55.68
2018,8,15,15,45,793.5,96.0,3.85,24.3,579.0,71.34,54.74
2018,8,15,16,0,778.0,92.0,3.8,23.8,534.0,69.76,53.7
2018,8,15,16,15,758.5,87.5,3.75,23.4,486.5,67.65,52.18
2018,8,15,16,30,739.0,83.0,3.7,23.0,439.0,65.41,50.54
2018,8,15,16,45,710.5,79.0,3.7,22.65,389.5,63.31,48.99
2018,8,15,17,0,682.0,75.0,3.7,22.3,340.0,56.06,42.97
2018,8,15,17,15,640.5,70.0,3.6,21.75,290.0,53.17,40.66
2018,8,15,17,30,599.0,65.0,3.5,21.2,240.0,50.23,38.21
2018,8,15,17,45,539.5,58.0,3.45,20.65,192.0,45.54,34.1
2018,8,15,18,0,480.0,51.0,3.4,20.1,144.0,40.79,29.75
2018,8,15,18,15,388.0,41.5,3.3,19.55,102.0,33.7,23.13
2018,8,15,18,30,296.0,32.0,3.2,19.0,60.0,26.51,15.3
2018,8,15,18,45,170.0,19.0,3.05,18.5,33.0,15.87,0.0
2018,8,15,19,0,44.0,6.0,2.9,18.0,6.0,5.12,0.0
2018,8,15,19,15,22.0,3.0,2.9,17.7,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.0,1.95,13.9,4.5,0.0,0.0
2018,8,16,5,30,57.0,8.0,2.1,14.4,9.0,45.67,0.0
2018,8,16,5,45,171.0,21.5,2.25,14.95,36.5,181.5,0.0
2018,8,16,6,0,285.0,35.0,2.4,15.5,64.0,308.12,238.77
2018,8,16,6,15,336.5,45.5,2.45,16.1,99.0,372.67,303.97
2018,8,16,6,30,388.0,56.0,2.5,16.7,134.0,439.88,361.75
2018,8,16,6,45,204.5,79.5,2.5,17.3,121.5,295.62,245.26
2018,8,16,7,0,21.0,103.0,2.5,17.9,109.0,130.13,104.24
2018,8,16,7,15,122.5,115.0,2.5,18.5,162.5,250.66,206.84
2018,8,16,7,30,224.0,127.0,2.5,19.1,216.0,378.91,310.76
2018,8,16,7,45,129.5,155.0,2.5,19.7,208.0,303.51,246.09
2018,8,16,8,0,35.0,183.0,2.5,20.3,200.0,223.27,177.63
2018,8,16,8,15,223.0,184.5,2.5,20.9,311.0,446.51,357.08
2018,8,16,8,30,411.0,186.0,2.5,21.5,422.0,655.34,513.07
2018,8,16,8,45,616.0,144.0,2.5,22.05,530.0,818.18,626.97
2018,8,16,9,0,821.0,102.0,2.5,22.6,638.0,961.69,720.22
2018,8,16,9,15,833.5,104.0,2.45,23.15,678.0,969.52,720.24
2018,8,16,9,30,846.0,106.0,2.4,23.7,718.0,962.33,711.82
2018,8,16,9,45,855.0,108.5,2.4,24.2,753.0,960.5,707.91
2018,8,16,10,0,864.0,111.0,2.4,24.7,788.0,955.12,701.8
2018,8,16,10,15,872.0,112.5,2.4,25.15,817.5,944.18,692.38
2018,8,16,10,30,880.0,114.0,2.4,25.6,847.0,929.72,680.89
2018,8,16,10,45,885.5,115.0,2.4,26.05,869.0,909.05,665.5
2018,8,16,11,0,891.0,116.0,2.4,26.5,891.0,885.06,648.11
2018,8,16,11,15,894.5,116.5,2.5,26.8,906.0,855.74,628.44
2018,8,16,11,30,898.0,117.0,2.6,27.1,921.0,823.45,606.74
2018,8,16,11,45,900.0,117.0,2.65,27.35,928.5,786.78,581.76
2018,8,16,12,0,902.0,117.0,2.7,27.6,936.0,747.58,553.84
2018,8,16,12,15,902.0,117.0,2.8,27.7,935.5,704.69,522.67
2018,8,16,12,30,902.0,117.0,2.9,27.8,935.0,659.8,489.27
2018,8,16,12,45,901.0,116.0,3.0,27.9,927.0,611.77,452.7
2018,8,16,13,0,900.0,115.0,3.1,28.0,919.0,562.27,413.96
2018,8,16,13,15,896.5,114.5,3.15,27.95,903.5,510.65,372.61
2018,8,16,13,30,893.0,114.0,3.2,27.9,888.0,458.17,329.37
2018,8,16,13,45,887.5,112.0,3.25,27.8,864.0,403.27,283.3
2018,8,16,14,0,882.0,110.0,3.3,27.7,840.0,348.17,236.21
2018,8,16,14,15,875.0,108.5,3.35,27.5,810.5,293.02,189.15
2018,8,16,14,30,868.0,107.0,3.4,27.3,781.0,238.22,143.8
2018,8,16,14,45,858.5,104.5,3.4,27.1,745.5,183.01,102.55
2018,8,16,15,0,849.0,102.0,3.4,26.9,710.0,128.85,71.38
2018,8,16,15,15,835.5,100.0,3.4,26.9,669.0,82.81,63.28
2018,8,16,15,30,822.0,98.0,3.4,26.9,628.0,71.88,54.43
2018,8,16,15,45,806.0,94.5,3.4,26.2,582.5,70.68,53.76
2018,8,16,16,0,790.0,91.0,3.4,25.5,537.0,69.38,53.01
2018,8,16,16,15,769.5,87.0,3.4,25.05,489.0,67.57,51.76
2018,8,16,16,30,749.0,83.0,3.4,24.6,441.0,65.65,50.42
2018,8,16,16,45,720.0,78.5,3.4,24.15,390.5,63.15,48.56
2018,8,16,17,0,691.0,74.0,3.4,23.7,340.0,55.54,42.28
2018,8,16,17,15,648.5,68.5,3.3,23.1,289.0,52.23,39.62
2018,8,16,17,30,606.0,63.0,3.2,22.5,238.0,48.84,36.8
2018,8,16,17,45,544.5,56.0,3.15,21.9,189.5,44.08,32.64
2018,8,16,18,0,483.0,49.0,3.1,21.3,141.0,39.24,28.23
2018,8,16,18,15,387.5,39.5,3.0,20.7,99.0,32.08,21.57
2018,8,16,18,30,292.0,30.0,2.9,20.1,57.0,24.82,13.48
2018,8,16,18,45,166.5,17.5,2.8,19.55,31.0,14.94,0.0
2018,8,16,19,0,41.0,5.0,2.7,19.0,5.0,4.27,0.0
2018,8,16,19,15,20.5,2.5,2.7,18.7,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,17,5,15,20.5,4.0,1.7,14.85,4.0,0.0,0.0
2018,8,17,5,30,41.0,8.0,1.8,15.4,8.0,34.74,0.0
2018,8,17,5,45,93.5,17.0,1.9,15.95,24.5,115.46,0.0
2018,8,17,6,0,146.0,26.0,2.0,16.5,41.0,184.27,140.2
2018,8,17,6,15,205.5,38.5,1.95,17.1,72.5,251.36,204.59
2018,8,17,6,30,265.0,51.0,1.9,17.7,104.0,322.31,265.75
2018,8,17,6,45,132.5,61.0,1.85,18.35,87.5,204.67,168.78
2018,8,17,7,0,0.0,71.0,1.8,19.0,71.0,61.07,45.69
2018,8,17,7,15,4.0,96.0,1.75,19.75,97.5,89.39,69.38
2018,8,17,7,30,8.0,121.0,1.7,20.5,124.0,117.63,92.33
2018,8,17,7,45,116.0,148.5,1.65,21.25,204.5,282.26,227.69
2018,8,17,8,0,224.0,176.0,1.6,22.0,285.0,439.78,349.21
2018,8,17,8,15,496.0,139.0,1.55,22.8,413.5,682.55,528.56
2018,8,17,8,30,768.0,102.0,1.5,23.6,542.0,912.21,679.33
2018,8,17,8,45,789.5,104.0,1.5,24.4,588.0,935.49,687.76
2018,8,17,9,0,811.0,106.0,1.5,25.2,634.0,955.56,696.46
2018,8,17,9,15,830.0,106.5,1.55,25.85,676.5,967.95,701.39
2018,8,17,9,30,849.0,107.0,1.6,26.5,719.0,965.25,696.88
2018,8,17,9,45,866.0,105.5,1.6,27.15,756.5,966.66,694.66
2018,8,17,10,0,883.0,104.0,1.6,27.8,794.0,964.47,690.27
2018,8,17,10,15,892.0,104.5,1.65,28.35,823.5,953.17,681.26
2018,8,17,10,30,901.0,105.0,1.7,28.9,853.0,938.3,670.23
2018,8,17,10,45,909.5,104.0,1.75,29.5,876.5,917.93,655.71
2018,8,17,11,0,918.0,103.0,1.8,30.1,900.0,894.1,639.12
2018,8,17,11,15,922.0,103.5,1.85,30.45,915.5,864.59,619.58
2018,8,17,11,30,926.0,104.0,1.9,30.8,931.0,831.99,598.05
2018,8,17,11,45,929.5,103.0,2.0,31.2,939.0,794.74,573.7
2018,8,17,12,0,933.0,102.0,2.1,31.6,947.0,754.8,546.62
2018,8,17,12,15,934.5,102.0,2.15,31.75,948.0,711.84,515.96
2018,8,17,12,30,936.0,102.0,2.2,31.9,949.0,666.65,482.99
2018,8,17,12,45,935.5,101.5,2.3,32.05,941.5,617.88,446.85
2018,8,17,13,0,935.0,101.0,2.4,32.2,934.0,567.48,408.38
2018,8,17,13,15,933.5,100.0,2.45,32.15,919.0,514.79,367.18
2018,8,17,13,30,932.0,99.0,2.5,32.1,904.0,460.97,323.81
2018,8,17,13,45,927.5,98.0,2.55,32.05,881.0,405.15,277.8
2018,8,17,14,0,923.0,97.0,2.6,32.0,858.0,348.94,230.59
2018,8,17,14,15,917.5,95.5,2.65,31.8,829.0,291.96,182.9
2018,8,17,14,30,912.0,94.0,2.7,31.6,800.0,235.13,136.85
2018,8,17,14,45,903.0,92.0,2.75,31.4,763.5,177.9,95.24
2018,8,17,15,0,894.0,90.0,2.8,31.2,727.0,121.66,64.32
2018,8,17,15,15,881.5,88.5,2.8,31.2,685.5,76.92,57.35
2018,8,17,15,30,869.0,87.0,2.8,31.2,644.0,76.17,56.94
2018,8,17,15,45,853.5,85.0,2.8,30.55,598.5,74.95,56.27
2018,8,17,16,0,838.0,83.0,2.8,29.9,553.0,64.82,48.26
2018,8,17,16,15,818.5,79.5,2.8,29.35,504.0,63.11,47.13
2018,8,17,16,30,799.0,76.0,2.8,28.8,455.0,61.31,45.91
2018,8,17,16,45,769.5,72.5,2.75,28.25,403.0,59.31,44.49
2018,8,17,17,0,740.0,69.0,2.7,27.7,351.0,57.26,43.01
2018,8,17,17,15,698.5,64.5,2.6,26.75,299.0,54.26,40.73
2018,8,17,17,30,657.0,60.0,2.5,25.8,247.0,47.06,34.74
2018,8,17,17,45,593.0,54.0,2.4,24.9,196.5,42.91,31.2
2018,8,17,18,0,529.0,48.0,2.3,24.0,146.0,38.77,27.45
2018,8,17,18,15,429.5,38.5,2.2,23.1,102.0,31.49,20.78
2018,8,17,18,30,330.0,29.0,2.1,22.2,58.0,24.14,12.3
2018,8,17,18,45,188.5,17.5,2.05,21.35,31.5,14.94,0.0
2018,8,17,19,0,47.0,6.0,2.0,20.5,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.0,20.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,18,5,15,20.5,3.5,1.65,15.55,3.5,0.0,0.0
2018,8,18,5,30,41.0,7.0,1.7,16.1,7.0,33.86,0.0
2018,8,18,5,45,139.5,22.0,1.75,16.65,33.5,157.82,0.0
2018,8,18,6,0,238.0,37.0,1.8,17.2,60.0,277.79,209.2
2018,8,18,6,15,328.5,50.0,1.75,17.9,103.0,370.24,298.06
2018,8,18,6,30,419.0,63.0,1.7,18.6,146.0,471.93,381.49
2018,8,18,6,45,485.0,72.5,1.65,19.25,195.5,554.37,445.71
2018,8,18,7,0,551.0,82.0,1.6,19.9,245.0,638.29,507.43
2018,8,18,7,15,600.0,88.5,1.55,20.75,297.0,704.1,552.28
2018,8,18,7,30,649.0,95.0,1.5,21.6,349.0,769.47,594.57
2018,8,18,7,45,687.5,99.0,1.45,22.4,401.5,820.76,625.33
2018,8,18,8,0,726.0,103.0,1.4,23.2,454.0,870.38,653.82
2018,8,18,8,15,753.0,106.0,1.35,24.0,504.0,905.34,671.64
2018,8,18,8,30,780.0,109.0,1.3,24.8,554.0,931.47,683.38
2018,8,18,8,45,801.5,111.0,1.25,25.55,600.5,954.75,693.25
2018,8,18,9,0,823.0,113.0,1.2,26.3,647.0,974.7,700.88
2018,8,18,9,15,830.0,118.5,1.25,27.0,686.5,980.85,701.67
2018,8,18,9,30,837.0,124.0,1.3,27.7,726.0,983.37,700.5
2018,8,18,9,45,838.5,131.0,1.3,28.4,759.5,978.53,694.14
2018,8,18,10,0,840.0,138.0,1.3,29.1,793.0,970.03,685.79
2018,8,18,10,15,849.0,139.5,1.4,29.65,822.5,959.2,678.13
2018,8,18,10,30,858.0,141.0,1.5,30.2,852.0,944.74,668.25
2018,8,18,10,45,864.5,142.5,1.55,30.8,875.0,924.45,654.02
2018,8,18,11,0,871.0,144.0,1.6,31.4,898.0,890.45,631.27
2018,8,18,11,15,875.0,145.0,1.7,31.65,913.5,861.69,613.34
2018,8,18,11,30,879.0,146.0,1.8,31.9,929.0,829.97,593.28
2018,8,18,11,45,880.0,147.0,1.9,32.2,936.5,793.16,569.26
2018,8,18,12,0,881.0,148.0,2.0,32.5,944.0,753.92,542.07
2018,8,18,12,15,880.0,148.5,2.1,32.55,943.0,710.73,512.08
2018,8,18,12,30,879.0,149.0,2.2,32.6,942.0,665.69,479.96
2018,8,18,12,45,876.0,149.0,2.3,32.65,933.0,617.5,444.69
2018,8,18,13,0,873.0,149.0,2.4,32.7,924.0,568.06,407.41
2018,8,18,13,15,868.0,148.5,2.5,32.6,907.5,515.58,367.01
2018,8,18,13,30,863.0,148.0,2.6,32.5,891.0,461.83,324.42
2018,8,18,13,45,856.0,147.0,2.65,32.35,867.5,406.67,279.6
2018,8,18,14,0,849.0,146.0,2.7,32.2,844.0,351.6,234.02
2018,8,18,14,15,839.0,144.5,2.75,31.95,813.0,295.78,188.05
2018,8,18,14,30,829.0,143.0,2.8,31.7,782.0,240.84,144.29
2018,8,18,14,45,815.5,141.0,2.9,31.4,745.0,186.25,105.33
2018,8,18,15,0,802.0,139.0,3.0,31.1,708.0,133.37,76.93
2018,8,18,15,15,786.5,135.5,3.0,31.1,666.0,94.03,71.25
2018,8,18,15,30,771.0,132.0,3.0,31.1,624.0,84.99,64.14
2018,8,18,15,45,749.0,128.5,3.0,30.3,577.0,84.68,64.31
2018,8,18,16,0,727.0,125.0,3.0,29.5,530.0,84.34,64.46
2018,8,18,16,15,698.5,120.0,3.0,28.95,480.0,82.85,63.59
2018,8,18,16,30,670.0,115.0,3.0,28.4,430.0,81.27,62.65
2018,8,18,16,45,633.5,108.5,2.95,27.8,378.5,78.43,60.63
2018,8,18,17,0,597.0,102.0,2.9,27.2,327.0,75.47,58.47
2018,8,18,17,15,549.0,92.5,2.8,26.25,275.5,69.93,54.11
2018,8,18,17,30,501.0,83.0,2.7,25.3,224.0,64.17,49.41
2018,8,18,17,45,435.5,72.0,2.65,24.4,176.0,54.28,40.95
2018,8,18,18,0,370.0,61.0,2.6,23.5,128.0,46.42,33.97
2018,8,18,18,15,282.0,46.0,2.55,22.7,87.5,35.33,23.93
2018,8,18,18,30,194.0,31.0,2.5,21.9,47.0,24.02,11.55
2018,8,18,18,45,107.5,17.0,2.4,21.1,25.0,14.51,0.0
2018,8,18,19,0,21.0,3.0,2.3,20.3,3.0,0.0,0.0
2018,8,18,19,15,10.5,1.5,2.3,19.9,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,1.95,14.65,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.0,15.1,2.0,1.71,0.0
2018,8,19,5,45,0.0,12.5,2.1,15.5,12.5,10.31,0.0
2018,8,19,6,0,0.0,23.0,2.2,15.9,23.0,19.0,8.9
2018,8,19,6,15,10.5,41.5,2.2,16.5,43.5,46.88,33.56
2018,8,19,6,30,21.0,60.0,2.2,17.1,64.0,83.28,65.0
2018,8,19,6,45,15.0,79.5,2.15,17.65,83.0,89.12,70.02
2018,8,19,7,0,9.0,99.0,2.1,18.2,102.0,102.57,81.01
2018,8,19,7,15,6.5,110.0,2.05,18.85,112.5,108.18,85.29
2018,8,19,7,30,4.0,121.0,2.0,19.5,123.0,114.24,89.75
2018,8,19,7,45,4.5,137.0,1.95,20.15,139.0,128.85,101.18
2018,8,19,8,0,5.0,153.0,1.9,20.8,155.0,143.4,112.33
2018,8,19,8,15,14.0,179.5,1.95,21.45,187.0,177.32,139.17
2018,8,19,8,30,23.0,206.0,2.0,22.1,219.0,211.0,165.23
2018,8,19,8,45,83.5,240.0,2.0,22.75,293.0,323.81,253.7
2018,8,19,9,0,144.0,274.0,2.0,23.4,367.0,438.36,339.41
2018,8,19,9,15,369.5,244.0,2.05,24.05,504.0,663.02,505.22
2018,8,19,9,30,595.0,214.0,2.1,24.7,641.0,849.78,634.12
2018,8,19,9,45,710.0,179.5,2.1,25.35,713.5,912.73,671.85
2018,8,19,10,0,825.0,145.0,2.1,26.0,786.0,961.75,700.25
2018,8,19,10,15,836.5,146.0,2.15,26.45,817.0,952.82,692.19
2018,8,19,10,30,848.0,147.0,2.2,26.9,848.0,940.18,682.48
2018,8,19,10,45,858.0,147.0,2.25,27.4,872.5,921.53,668.88
2018,8,19,11,0,868.0,147.0,2.3,27.9,897.0,899.3,653.11
2018,8,19,11,15,874.0,146.5,2.35,28.2,912.5,860.39,626.98
2018,8,19,11,30,880.0,146.0,2.4,28.5,928.0,828.87,605.76
2018,8,19,11,45,884.5,145.0,2.45,28.85,936.5,792.91,580.93
2018,8,19,12,0,889.0,144.0,2.5,29.2,945.0,754.32,552.91
2018,8,19,12,15,883.5,147.0,2.5,29.3,942.5,709.76,520.4
2018,8,19,12,30,878.0,150.0,2.5,29.4,940.0,663.6,486.11
2018,8,19,12,45,868.5,153.5,2.55,29.5,929.0,616.56,450.51
2018,8,19,13,0,859.0,157.0,2.6,29.6,918.0,565.28,411.02
2018,8,19,13,15,856.0,156.0,2.65,29.5,902.5,513.16,370.12
2018,8,19,13,30,853.0,155.0,2.7,29.4,887.0,460.3,327.42
2018,8,19,13,45,848.5,152.0,2.75,29.35,863.5,404.96,281.73
2018,8,19,14,0,844.0,149.0,2.8,29.3,840.0,349.51,235.17
2018,8,19,14,15,835.0,147.0,2.85,29.05,809.5,293.79,188.75
2018,8,19,14,30,826.0,145.0,2.9,28.8,779.0,238.86,144.59
2018,8,19,14,45,814.5,142.0,2.9,28.55,742.5,183.96,105.2
2018,8,19,15,0,803.0,139.0,2.9,28.3,706.0,130.58,76.79
2018,8,19,15,15,787.0,135.5,2.9,28.3,663.5,94.26,72.3
2018,8,19,15,30,771.0,132.0,2.9,28.3,621.0,85.19,65.09
2018,8,19,15,45,748.5,128.0,2.95,27.5,573.5,84.56,64.99
2018,8,19,16,0,726.0,124.0,3.0,26.7,526.0,83.86,64.84
2018,8,19,16,15,695.5,120.0,3.0,26.05,476.0,82.99,64.51
2018,8,19,16,30,665.0,116.0,3.0,25.4,426.0,82.11,64.17
2018,8,19,16,45,625.5,109.5,3.0,24.75,374.0,79.26,62.14
2018,8,19,17,0,586.0,103.0,3.0,24.1,322.0,76.32,59.97
2018,8,19,17,15,532.0,94.5,2.95,23.3,270.0,71.56,56.19
2018,8,19,17,30,478.0,86.0,2.9,22.5,218.0,63.93,49.78
2018,8,19,17,45,405.5,74.5,2.85,21.65,170.0,55.91,42.82
2018,8,19,18,0,333.0,63.0,2.8,20.8,122.0,47.73,35.44
2018,8,19,18,15,243.5,46.5,2.75,20.15,82.0,35.58,24.32
2018,8,19,18,30,154.0,30.0,2.7,19.5,42.0,23.18,10.22
2018,8,19,18,45,81.0,16.0,2.6,18.8,22.0,13.66,0.0
2018,8,19,19,0,8.0,2.0,2.5,18.1,2.0,0.0,0.0
2018,8,19,19,15,4.0,1.0,2.5,17.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,20,5,15,4.0,1.0,1.85,14.65,1.0,0.0,0.0
2018,8,20,5,30,8.0,2.0,1.9,14.9,2.0,1.71,0.0
2018,8,20,5,45,14.5,10.0,1.95,15.15,11.0,23.19,0.0
2018,8,20,6,0,21.0,18.0,2.0,15.4,20.0,40.6,25.75
2018,8,20,6,15,18.0,32.5,1.95,15.75,35.0,45.41,32.68
2018,8,20,6,30,15.0,47.0,1.9,16.1,50.0,58.98,44.68
2018,8,20,6,45,11.5,59.0,1.85,16.45,61.5,60.85,46.47
2018,8,20,7,0,8.0,71.0,1.8,16.8,73.0,68.58,52.94
2018,8,20,7,15,4.0,76.0,1.75,17.3,77.0,68.29,52.39
2018,8,20,7,30,0.0,81.0,1.7,17.8,81.0,68.28,51.98
2018,8,20,7,45,0.0,90.0,1.65,18.3,90.0,76.07,58.19
2018,8,20,8,0,0.0,99.0,1.6,18.8,99.0,83.88,64.32
2018,8,20,8,15,0.0,116.0,1.6,19.3,116.0,99.32,76.61
2018,8,20,8,30,0.0,133.0,1.6,19.8,133.0,114.68,88.64
2018,8,20,8,45,1.0,148.0,1.6,20.35,148.5,129.01,99.71
2018,8,20,9,0,2.0,163.0,1.6,20.9,164.0,143.25,110.57
2018,8,20,9,15,8.0,196.5,1.65,21.45,202.0,179.82,139.12
