Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,9,30,14.0,230.0,1.7,22.0,240.0,216.1,166.86
2018,8,20,9,45,43.5,282.5,1.7,22.55,316.0,311.12,239.56
2018,8,20,10,0,73.0,335.0,1.7,23.1,392.0,388.39,296.45
2018,8,20,10,15,137.5,360.0,1.8,23.55,471.5,484.71,367.11
2018,8,20,10,30,202.0,385.0,1.9,24.0,551.0,557.97,419.35
2018,8,20,10,45,423.5,315.5,1.95,24.45,676.5,701.41,523.08
2018,8,20,11,0,645.0,246.0,2.0,24.9,802.0,807.17,596.7
2018,8,20,11,15,720.5,215.5,2.05,25.2,846.0,811.68,598.85
2018,8,20,11,30,796.0,185.0,2.1,25.5,890.0,804.55,593.96
2018,8,20,11,45,799.0,185.0,2.15,25.8,897.5,769.42,568.53
2018,8,20,12,0,802.0,185.0,2.2,26.1,905.0,731.85,541.23
2018,8,20,12,15,813.5,178.5,2.3,26.2,908.5,692.35,512.88
2018,8,20,12,30,825.0,172.0,2.4,26.3,912.0,650.25,481.84
2018,8,20,12,45,839.0,162.0,2.45,26.4,908.5,604.34,446.96
2018,8,20,13,0,853.0,152.0,2.5,26.5,905.0,555.95,409.15
2018,8,20,13,15,848.5,151.0,2.6,26.45,888.5,503.48,367.5
2018,8,20,13,30,844.0,150.0,2.7,26.4,872.0,450.44,324.13
2018,8,20,13,45,837.0,148.5,2.75,26.3,848.0,395.82,278.44
2018,8,20,14,0,830.0,147.0,2.8,26.2,824.0,341.33,232.13
2018,8,20,14,15,821.5,144.5,2.85,25.95,794.0,286.15,185.6
2018,8,20,14,30,813.0,142.0,2.9,25.7,764.0,231.73,141.45
2018,8,20,14,45,801.5,139.0,3.0,25.5,727.5,177.59,102.5
2018,8,20,15,0,790.0,136.0,3.1,25.3,691.0,124.96,74.93
2018,8,20,15,15,774.0,133.0,3.1,25.3,649.5,92.56,71.84
2018,8,20,15,30,758.0,130.0,3.1,25.3,608.0,83.93,64.89
2018,8,20,15,45,739.0,125.5,3.15,24.45,562.5,83.0,64.55
2018,8,20,16,0,720.0,121.0,3.2,23.6,517.0,81.98,64.13
2018,8,20,16,15,695.0,115.5,3.2,23.0,468.5,80.1,62.9
2018,8,20,16,30,670.0,110.0,3.2,22.4,420.0,78.1,61.57
2018,8,20,16,45,635.0,103.0,3.25,21.8,369.0,74.76,59.07
2018,8,20,17,0,600.0,96.0,3.3,21.2,318.0,71.28,56.37
2018,8,20,17,15,551.5,87.5,3.25,20.45,267.0,66.36,52.36
2018,8,20,17,30,503.0,79.0,3.2,19.7,216.0,61.27,48.05
2018,8,20,17,45,436.0,68.0,3.2,18.95,168.5,53.79,41.44
2018,8,20,18,0,369.0,57.0,3.2,18.2,121.0,43.55,32.18
2018,8,20,18,15,275.0,43.0,3.1,17.7,81.5,33.11,22.38
2018,8,20,18,30,181.0,29.0,3.0,17.2,42.0,22.5,8.71
2018,8,20,18,45,95.5,15.5,2.95,16.7,22.0,13.23,0.0
2018,8,20,19,0,10.0,2.0,2.9,16.2,2.0,0.0,0.0
2018,8,20,19,15,5.0,1.0,2.85,15.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,5,15,5.5,1.5,1.95,13.55,1.5,0.0,0.0
2018,8,21,5,30,11.0,3.0,2.1,13.9,3.0,2.56,0.0
2018,8,21,5,45,52.5,17.0,2.25,14.25,21.0,52.1,0.0
2018,8,21,6,0,94.0,31.0,2.4,14.6,39.0,140.4,100.88
2018,8,21,6,15,117.0,51.5,2.4,15.0,68.5,188.42,152.32
2018,8,21,6,30,140.0,72.0,2.4,15.4,98.0,235.4,194.31
2018,8,21,6,45,108.0,90.5,2.45,15.85,114.5,214.53,177.7
2018,8,21,7,0,76.0,109.0,2.5,16.3,131.0,190.46,157.19
2018,8,21,7,15,69.0,129.0,2.45,16.75,152.0,205.29,168.82
2018,8,21,7,30,62.0,149.0,2.4,17.2,173.0,219.22,179.18
2018,8,21,7,45,61.0,170.0,2.35,17.65,196.5,239.44,194.52
2018,8,21,8,0,60.0,191.0,2.3,18.1,220.0,259.05,209.01
2018,8,21,8,15,60.5,211.5,2.25,18.6,243.0,278.91,223.46
2018,8,21,8,30,61.0,232.0,2.2,19.1,266.0,298.23,237.25
2018,8,21,8,45,64.5,253.0,2.2,19.6,292.0,320.55,253.33
2018,8,21,9,0,68.0,274.0,2.2,20.1,318.0,342.23,268.69
2018,8,21,9,15,78.0,297.0,2.2,20.5,350.5,371.85,290.23
2018,8,21,9,30,88.0,320.0,2.2,20.9,383.0,400.47,310.67
2018,8,21,9,45,88.5,337.0,2.2,21.3,403.0,412.29,318.07
2018,8,21,10,0,89.0,354.0,2.2,21.7,423.0,423.4,325.0
2018,8,21,10,15,96.0,370.5,2.25,22.05,447.5,439.23,335.8
2018,8,21,10,30,103.0,387.0,2.3,22.4,472.0,453.94,345.68
2018,8,21,10,45,108.5,399.0,2.35,22.8,490.5,461.68,350.38
2018,8,21,11,0,114.0,411.0,2.4,23.2,509.0,481.2,363.55
2018,8,21,11,15,93.5,409.5,2.45,23.45,491.0,440.3,332.61
2018,8,21,11,30,73.0,408.0,2.5,23.7,473.0,413.58,312.18
2018,8,21,11,45,87.5,418.0,2.55,23.95,496.0,424.13,319.75
2018,8,21,12,0,102.0,428.0,2.6,24.2,519.0,432.76,325.65
2018,8,21,12,15,232.5,403.5,2.65,24.3,611.5,491.89,370.08
2018,8,21,12,30,363.0,379.0,2.7,24.4,704.0,531.04,398.31
2018,8,21,12,45,476.0,342.5,2.75,24.5,764.0,538.54,402.55
2018,8,21,13,0,589.0,306.0,2.8,24.6,824.0,535.21,397.72
2018,8,21,13,15,583.0,303.0,2.85,24.55,808.0,490.46,362.3
2018,8,21,13,30,577.0,300.0,2.9,24.5,792.0,445.83,326.36
2018,8,21,13,45,567.5,296.5,2.9,24.4,769.5,399.96,288.86
2018,8,21,14,0,558.0,293.0,2.9,24.3,747.0,354.95,251.62
2018,8,21,14,15,546.0,287.0,2.95,24.1,717.5,308.81,214.02
2018,8,21,14,30,534.0,281.0,3.0,23.9,688.0,264.18,178.93
2018,8,21,14,45,519.0,273.0,3.0,23.7,653.0,219.66,147.41
2018,8,21,15,0,504.0,265.0,3.0,23.5,618.0,177.29,124.29
2018,8,21,15,15,486.0,255.0,3.0,23.5,578.5,152.37,121.84
2018,8,21,15,30,468.0,245.0,3.0,23.5,539.0,149.61,119.93
2018,8,21,15,45,444.5,234.5,3.0,22.75,496.5,146.23,117.83
2018,8,21,16,0,421.0,224.0,3.0,22.0,454.0,148.99,120.86
2018,8,21,16,15,393.5,209.0,3.0,21.5,408.0,140.89,114.69
2018,8,21,16,30,366.0,194.0,3.0,21.0,362.0,132.42,108.15
2018,8,21,16,45,334.0,176.0,2.95,20.5,315.0,121.79,99.66
2018,8,21,17,0,302.0,158.0,2.9,20.0,268.0,110.75,90.65
2018,8,21,17,15,266.0,135.0,2.85,19.45,221.0,96.22,78.44
2018,8,21,17,30,230.0,112.0,2.8,18.9,174.0,81.19,65.5
2018,8,21,17,45,176.0,87.5,2.7,18.35,129.0,64.57,50.87
2018,8,21,18,0,122.0,63.0,2.6,17.8,84.0,47.44,35.53
2018,8,21,18,15,84.0,41.0,2.55,17.45,53.0,32.24,21.54
2018,8,21,18,30,46.0,19.0,2.5,17.1,22.0,15.15,2.94
2018,8,21,18,45,24.5,10.0,2.4,16.7,11.5,8.54,0.0
2018,8,21,19,0,3.0,1.0,2.3,16.3,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.25,16.15,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.0,13.85,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.1,14.3,2.0,0.0,0.0
2018,8,22,5,45,39.0,14.0,1.15,14.75,17.0,39.83,0.0
2018,8,22,6,0,71.0,26.0,1.2,15.2,32.0,111.5,77.21
2018,8,22,6,15,103.5,47.5,1.25,15.65,63.0,170.32,136.46
2018,8,22,6,30,136.0,69.0,1.3,16.1,94.0,227.27,186.28
2018,8,22,6,45,76.0,84.0,1.35,16.55,99.0,176.68,144.56
2018,8,22,7,0,16.0,99.0,1.4,17.0,104.0,109.85,87.52
2018,8,22,7,15,9.0,105.0,1.35,17.45,108.0,105.26,83.39
2018,8,22,7,30,2.0,111.0,1.3,17.9,112.0,101.74,79.84
2018,8,22,7,45,1.0,118.5,1.3,18.35,119.0,106.03,82.96
2018,8,22,8,0,0.0,126.0,1.3,18.8,126.0,110.67,86.28
2018,8,22,8,15,1.5,142.5,1.3,19.3,143.5,126.98,99.13
2018,8,22,8,30,3.0,159.0,1.3,19.8,161.0,143.19,111.67
2018,8,22,8,45,9.5,187.5,1.3,20.3,193.5,176.14,137.56
2018,8,22,9,0,16.0,216.0,1.3,20.8,226.0,208.81,162.68
2018,8,22,9,15,40.0,257.5,1.4,21.25,285.0,290.58,225.84
2018,8,22,9,30,64.0,299.0,1.5,21.7,344.0,354.03,273.28
2018,8,22,9,45,209.0,304.0,1.55,22.2,463.0,512.07,392.61
2018,8,22,10,0,354.0,309.0,1.6,22.7,582.0,663.63,500.49
2018,8,22,10,15,539.5,257.0,1.65,23.1,690.5,786.38,585.93
2018,8,22,10,30,725.0,205.0,1.7,23.5,799.0,888.91,654.63
2018,8,22,10,45,739.0,203.0,1.8,23.95,822.5,872.97,642.24
2018,8,22,11,0,753.0,201.0,1.9,24.4,846.0,853.55,628.64
2018,8,22,11,15,761.5,200.0,2.0,24.65,862.0,827.17,610.46
2018,8,22,11,30,770.0,199.0,2.1,24.9,878.0,797.74,589.96
2018,8,22,11,45,778.0,196.0,2.2,25.15,886.5,759.26,563.07
2018,8,22,12,0,786.0,193.0,2.3,25.4,895.0,723.21,537.16
2018,8,22,12,15,789.0,191.0,2.35,25.5,895.0,682.2,507.13
2018,8,22,12,30,792.0,189.0,2.4,25.6,895.0,639.25,475.0
2018,8,22,12,45,793.0,186.0,2.5,25.65,887.5,592.68,439.71
2018,8,22,13,0,794.0,183.0,2.6,25.7,880.0,544.78,402.36
2018,8,22,13,15,792.5,180.0,2.65,25.65,864.5,494.61,362.2
2018,8,22,13,30,791.0,177.0,2.7,25.6,849.0,443.74,320.33
2018,8,22,13,45,788.0,173.0,2.75,25.5,827.0,391.14,276.22
2018,8,22,14,0,785.0,169.0,2.8,25.4,805.0,338.39,231.32
2018,8,22,14,15,778.5,165.0,2.8,25.15,776.0,284.89,186.28
2018,8,22,14,30,772.0,161.0,2.8,24.9,747.0,224.26,137.73
2018,8,22,14,45,762.5,156.5,2.85,24.65,711.5,170.63,99.78
2018,8,22,15,0,753.0,152.0,2.9,24.4,676.0,118.36,73.5
2018,8,22,15,15,736.0,147.5,2.9,24.4,634.0,92.18,71.82
2018,8,22,15,30,719.0,143.0,2.9,24.4,592.0,91.71,71.66
2018,8,22,15,45,700.0,137.0,2.95,23.6,546.5,90.15,70.8
2018,8,22,16,0,681.0,131.0,3.0,22.8,501.0,88.44,69.83
2018,8,22,16,15,656.5,125.0,2.95,22.25,454.0,86.52,68.58
2018,8,22,16,30,632.0,119.0,2.9,21.7,407.0,84.47,67.22
2018,8,22,16,45,596.0,110.5,2.9,21.15,356.0,80.28,63.99
2018,8,22,17,0,560.0,102.0,2.9,20.6,305.0,75.89,60.51
2018,8,22,17,15,509.5,93.0,2.85,19.95,255.0,70.78,56.3
2018,8,22,17,30,459.0,84.0,2.8,19.3,205.0,62.55,49.21
2018,8,22,17,45,390.0,71.0,2.7,18.6,158.0,53.45,41.13
2018,8,22,18,0,321.0,58.0,2.6,17.9,111.0,44.12,32.6
2018,8,22,18,15,232.0,42.0,2.5,17.45,73.0,32.27,21.4
2018,8,22,18,30,143.0,26.0,2.4,17.0,35.0,20.16,3.77
2018,8,22,18,45,75.0,13.5,2.3,16.5,18.0,11.52,0.0
2018,8,22,19,0,7.0,1.0,2.2,16.0,1.0,0.0,0.0
2018,8,22,19,15,3.5,0.5,2.15,15.75,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,23,5,15,2.5,1.0,1.65,13.25,1.0,0.0,0.0
2018,8,23,5,30,5.0,2.0,1.8,13.8,2.0,0.0,0.0
2018,8,23,5,45,14.5,9.5,1.95,14.3,10.5,18.46,0.0
2018,8,23,6,0,24.0,17.0,2.1,14.8,19.0,41.84,24.95
2018,8,23,6,15,16.0,26.5,2.15,15.3,28.0,35.97,24.68
2018,8,23,6,30,8.0,36.0,2.2,15.8,37.0,36.35,25.35
2018,8,23,6,45,4.0,51.0,2.25,16.3,51.5,45.81,33.45
2018,8,23,7,0,0.0,66.0,2.3,16.8,66.0,56.38,42.28
2018,8,23,7,15,0.0,82.5,2.3,17.2,82.5,71.79,55.2
2018,8,23,7,30,0.0,99.0,2.3,17.6,99.0,87.0,67.71
2018,8,23,7,45,0.5,117.0,2.3,18.0,117.0,104.1,81.59
2018,8,23,8,0,1.0,135.0,2.3,18.4,135.0,121.02,95.1
2018,8,23,8,15,8.5,161.0,2.3,18.9,165.5,152.91,120.85
2018,8,23,8,30,16.0,187.0,2.3,19.4,196.0,184.62,145.95
2018,8,23,8,45,33.0,225.0,2.25,19.85,245.5,257.01,203.0
2018,8,23,9,0,50.0,263.0,2.2,20.3,295.0,312.05,244.99
2018,8,23,9,15,100.0,290.0,2.25,20.7,359.0,385.63,301.64
2018,8,23,9,30,150.0,317.0,2.3,21.1,423.0,477.6,370.09
2018,8,23,9,45,341.5,292.5,2.3,21.55,550.0,645.93,495.53
2018,8,23,10,0,533.0,268.0,2.3,22.0,677.0,807.85,609.24
2018,8,23,10,15,606.0,251.0,2.35,22.35,733.0,845.32,633.13
2018,8,23,10,30,679.0,234.0,2.4,22.7,789.0,874.02,651.92
2018,8,23,10,45,686.0,237.0,2.45,23.05,810.5,857.41,638.83
2018,8,23,11,0,693.0,240.0,2.5,23.4,832.0,837.63,623.98
2018,8,23,11,15,696.5,242.5,2.55,23.6,846.0,811.47,605.05
2018,8,23,11,30,700.0,245.0,2.6,23.8,860.0,782.57,584.09
2018,8,23,11,45,699.5,247.5,2.65,24.0,866.5,748.17,559.02
2018,8,23,12,0,699.0,250.0,2.7,24.2,873.0,711.69,532.15
2018,8,23,12,15,698.0,249.5,2.75,24.3,871.0,670.65,501.83
2018,8,23,12,30,697.0,249.0,2.8,24.4,869.0,628.19,469.85
2018,8,23,12,45,694.0,248.0,2.9,24.5,860.0,583.04,435.33
2018,8,23,13,0,691.0,247.0,3.0,24.6,851.0,537.13,399.33
2018,8,23,13,15,687.0,244.5,3.05,24.5,835.5,489.15,361.02
2018,8,23,13,30,683.0,242.0,3.1,24.4,820.0,440.98,321.57
2018,8,23,13,45,677.5,237.0,3.15,24.35,797.0,390.59,279.58
2018,8,23,14,0,672.0,232.0,3.2,24.3,774.0,340.63,237.41
2018,8,23,14,15,662.5,227.5,3.25,24.1,745.0,290.71,195.86
2018,8,23,14,30,653.0,223.0,3.3,23.9,716.0,242.01,157.12
2018,8,23,14,45,641.5,216.0,3.35,23.7,680.5,192.85,122.73
2018,8,23,15,0,630.0,209.0,3.4,23.5,645.0,145.52,99.06
2018,8,23,15,15,611.5,202.0,3.4,23.5,604.0,124.74,99.19
2018,8,23,15,30,593.0,195.0,3.4,23.5,563.0,123.48,98.44
2018,8,23,15,45,572.0,186.0,3.45,22.8,518.5,120.09,96.17
2018,8,23,16,0,551.0,177.0,3.5,22.1,474.0,116.47,93.71
2018,8,23,16,15,525.0,165.5,3.5,21.55,426.5,110.99,89.59
2018,8,23,16,30,499.0,154.0,3.5,21.0,379.0,105.21,85.16
2018,8,23,16,45,463.5,141.5,3.5,20.5,330.5,98.35,79.72
2018,8,23,17,0,428.0,129.0,3.5,20.0,282.0,91.19,73.9
2018,8,23,17,15,382.0,113.5,3.45,19.4,233.5,81.56,65.79
2018,8,23,17,30,336.0,98.0,3.4,18.8,185.0,71.55,57.14
2018,8,23,17,45,278.0,79.0,3.4,18.15,140.0,58.58,45.63
2018,8,23,18,0,220.0,60.0,3.4,17.5,95.0,45.77,33.99
2018,8,23,18,15,151.0,40.0,3.3,17.1,60.0,30.98,20.16
2018,8,23,18,30,82.0,20.0,3.2,16.7,25.0,15.89,0.0
2018,8,23,18,45,41.0,10.0,3.1,16.25,12.5,8.54,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,2.05,13.05,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,2.2,13.4,2.0,0.0,0.0
2018,8,24,5,45,10.5,10.0,2.3,13.75,10.5,16.02,0.0
2018,8,24,6,0,13.0,18.0,2.4,14.1,19.0,25.36,12.36
2018,8,24,6,15,6.5,33.0,2.4,14.55,33.5,33.29,22.13
2018,8,24,6,30,0.0,48.0,2.4,15.0,48.0,42.64,30.37
2018,8,24,6,45,0.0,67.5,2.4,15.45,67.5,62.19,47.24
2018,8,24,7,0,0.0,87.0,2.4,15.9,87.0,81.03,63.25
2018,8,24,7,15,0.0,96.5,2.35,16.35,96.5,87.57,68.64
2018,8,24,7,30,0.0,106.0,2.3,16.8,106.0,94.7,74.35
2018,8,24,7,45,0.5,123.5,2.25,17.3,123.5,111.15,87.66
2018,8,24,8,0,1.0,141.0,2.2,17.8,141.0,127.45,100.6
2018,8,24,8,15,3.5,159.0,2.15,18.3,160.5,146.07,115.31
2018,8,24,8,30,6.0,177.0,2.1,18.8,180.0,164.56,129.69
2018,8,24,8,45,9.5,194.0,2.05,19.35,199.5,182.87,143.73
2018,8,24,9,0,13.0,211.0,2.0,19.9,219.0,201.0,157.44
2018,8,24,9,15,16.0,230.5,2.0,20.35,241.0,220.9,172.4
2018,8,24,9,30,19.0,250.0,2.0,20.8,263.0,240.48,186.94
2018,8,24,9,45,23.5,271.0,2.0,21.3,288.0,262.56,203.25
2018,8,24,10,0,28.0,292.0,2.0,21.8,313.0,301.5,232.15
2018,8,24,10,15,57.5,330.5,2.05,22.2,376.5,362.7,278.2
2018,8,24,10,30,87.0,369.0,2.1,22.6,440.0,421.13,321.07
2018,8,24,10,45,221.5,367.0,2.15,23.0,554.0,557.17,421.88
2018,8,24,11,0,356.0,365.0,2.2,23.4,668.0,652.9,490.25
2018,8,24,11,15,511.0,312.0,2.25,23.7,755.5,719.89,538.06
2018,8,24,11,30,666.0,259.0,2.3,24.0,843.0,766.55,570.9
2018,8,24,11,45,668.5,260.0,2.35,24.3,850.0,734.05,546.53
2018,8,24,12,0,671.0,261.0,2.4,24.6,857.0,699.38,520.92
2018,8,24,12,15,667.0,263.0,2.45,24.7,855.0,659.35,491.44
2018,8,24,12,30,663.0,265.0,2.5,24.8,853.0,618.14,460.52
2018,8,24,12,45,655.5,266.5,2.55,24.9,843.0,573.71,426.59
2018,8,24,13,0,648.0,268.0,2.6,25.0,833.0,528.98,391.64
2018,8,24,13,15,642.0,266.0,2.6,25.0,817.0,482.35,354.5
2018,8,24,13,30,636.0,264.0,2.6,25.0,801.0,435.86,316.6
2018,8,24,13,45,628.0,260.0,2.65,25.0,777.5,387.64,276.84
2018,8,24,14,0,620.0,256.0,2.7,25.0,754.0,340.2,237.28
2018,8,24,14,15,608.0,251.0,2.75,24.8,724.0,292.19,198.0
2018,8,24,14,30,596.0,246.0,2.8,24.6,694.0,246.71,162.49
2018,8,24,14,45,581.0,239.5,2.85,24.45,658.5,200.06,130.56
2018,8,24,15,0,566.0,233.0,2.9,24.3,623.0,155.47,108.85
2018,8,24,15,15,547.5,224.5,2.9,24.3,582.5,137.24,109.13
2018,8,24,15,30,529.0,216.0,2.9,24.3,542.0,134.76,107.41
2018,8,24,15,45,505.5,205.5,2.95,23.65,497.5,130.81,104.74
2018,8,24,16,0,482.0,195.0,3.0,23.0,453.0,126.6,101.84
2018,8,24,16,15,454.0,182.0,3.0,22.45,406.5,120.5,97.27
2018,8,24,16,30,426.0,169.0,3.0,21.9,360.0,114.07,92.36
2018,8,24,16,45,391.0,153.0,3.0,21.4,311.5,105.23,85.3
2018,8,24,17,0,356.0,137.0,3.0,20.9,263.0,98.53,79.93
2018,8,24,17,15,313.0,118.5,2.95,20.2,216.0,86.31,69.67
2018,8,24,17,30,270.0,100.0,2.9,19.5,169.0,73.73,58.83
2018,8,24,17,45,219.5,78.5,2.85,18.8,126.0,58.78,45.64
2018,8,24,18,0,169.0,57.0,2.8,18.1,83.0,43.43,31.83
2018,8,24,18,15,114.0,37.0,2.7,17.6,51.5,28.7,18.0
2018,8,24,18,30,59.0,17.0,2.6,17.1,20.0,13.59,0.0
2018,8,24,18,45,29.5,8.5,2.5,16.6,10.0,7.26,0.0
2018,8,24,19,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,1.45,12.15,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,8,25,5,45,51.5,13.0,1.5,13.2,17.0,47.77,0.0
2018,8,25,6,0,97.0,25.0,1.5,13.7,33.0,128.25,82.13
2018,8,25,6,15,97.5,40.0,1.55,14.25,53.0,152.38,121.88
2018,8,25,6,30,98.0,55.0,1.6,14.8,73.0,155.92,127.99
2018,8,25,6,45,56.0,73.5,1.6,15.35,84.5,128.45,104.9
2018,8,25,7,0,14.0,92.0,1.6,15.9,96.0,100.05,79.72
2018,8,25,7,15,8.0,105.0,1.55,16.5,107.5,105.1,83.57
2018,8,25,7,30,2.0,118.0,1.5,17.1,119.0,110.18,87.15
2018,8,25,7,45,2.5,133.0,1.4,17.7,134.0,123.59,97.75
2018,8,25,8,0,3.0,148.0,1.3,18.3,149.0,137.0,108.11
2018,8,25,8,15,6.0,165.0,1.3,19.0,168.0,154.93,122.04
2018,8,25,8,30,9.0,182.0,1.3,19.7,187.0,172.78,135.64
2018,8,25,8,45,15.0,205.0,1.25,20.4,214.0,199.6,156.19
2018,8,25,9,0,21.0,228.0,1.2,21.1,241.0,226.08,176.03
2018,8,25,9,15,29.5,254.5,1.2,21.7,274.5,277.26,214.57
2018,8,25,9,30,38.0,281.0,1.2,22.3,308.0,309.39,237.81
2018,8,25,9,45,64.5,314.0,1.2,22.9,362.0,364.56,278.42
2018,8,25,10,0,91.0,347.0,1.2,23.5,416.0,417.67,316.35
2018,8,25,10,15,265.5,331.5,1.2,24.0,544.5,589.2,441.31
2018,8,25,10,30,440.0,316.0,1.2,24.5,673.0,731.36,538.5
2018,8,25,10,45,559.5,280.5,1.25,25.0,747.5,781.23,571.24
2018,8,25,11,0,679.0,245.0,1.3,25.5,822.0,826.94,601.25
2018,8,25,11,15,684.5,246.5,1.35,25.9,836.5,801.72,582.75
2018,8,25,11,30,690.0,248.0,1.4,26.3,851.0,773.7,562.97
2018,8,25,11,45,694.0,248.0,1.5,26.7,858.5,740.67,540.04
2018,8,25,12,0,698.0,248.0,1.6,27.1,866.0,705.33,515.07
2018,8,25,12,15,709.0,241.0,1.7,27.3,868.0,666.75,487.81
2018,8,25,12,30,720.0,234.0,1.8,27.5,870.0,625.87,458.13
2018,8,25,12,45,733.0,224.0,1.9,27.7,866.0,581.62,425.17
2018,8,25,13,0,746.0,214.0,2.0,27.9,862.0,535.26,389.55
2018,8,25,13,15,743.0,211.5,2.1,27.9,846.5,485.32,350.47
2018,8,25,13,30,740.0,209.0,2.2,27.9,831.0,434.96,309.9
2018,8,25,13,45,735.0,205.5,2.3,27.85,808.5,383.02,267.25
2018,8,25,14,0,730.0,202.0,2.4,27.8,786.0,331.28,224.17
2018,8,25,14,15,720.5,198.0,2.5,27.6,756.0,278.64,181.09
2018,8,25,14,30,711.0,194.0,2.6,27.4,726.0,227.11,141.03
2018,8,25,14,45,698.5,188.5,2.7,27.15,689.5,175.63,106.55
2018,8,25,15,0,686.0,183.0,2.8,26.9,653.0,125.99,84.37
2018,8,25,15,15,668.0,177.0,2.8,26.9,611.0,110.24,85.98
2018,8,25,15,30,650.0,171.0,2.8,26.9,569.0,109.52,85.64
2018,8,25,15,45,628.0,163.5,2.95,26.1,523.5,107.59,84.6
2018,8,25,16,0,606.0,156.0,3.1,25.3,478.0,105.51,83.43
2018,8,25,16,15,577.5,147.0,3.15,24.65,429.5,100.45,79.69
2018,8,25,16,30,549.0,138.0,3.2,24.0,381.0,95.86,76.29
2018,8,25,16,45,511.0,127.5,3.2,23.35,331.5,89.94,71.69
2018,8,25,17,0,473.0,117.0,3.2,22.7,282.0,83.79,66.78
2018,8,25,17,15,422.0,103.5,3.2,21.8,232.5,75.21,59.69
2018,8,25,17,30,371.0,90.0,3.2,20.9,183.0,66.34,52.1
2018,8,25,17,45,306.0,73.0,3.15,20.05,137.5,54.55,41.71
2018,8,25,18,0,241.0,56.0,3.1,19.2,92.0,42.42,30.73
2018,8,25,18,15,163.5,37.0,2.95,18.55,57.5,28.38,17.36
2018,8,25,18,30,86.0,18.0,2.8,17.9,23.0,13.97,0.0
2018,8,25,18,45,43.0,9.0,2.7,17.25,11.5,7.68,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,5,15,3.0,0.5,2.0,12.25,0.5,0.0,0.0
2018,8,26,5,30,6.0,1.0,2.1,12.7,1.0,0.0,0.0
2018,8,26,5,45,57.5,13.5,2.2,13.2,17.5,52.42,0.0
2018,8,26,6,0,109.0,26.0,2.3,13.7,34.0,139.64,85.63
2018,8,26,6,15,167.5,42.0,2.35,14.2,66.0,231.47,186.74
2018,8,26,6,30,226.0,58.0,2.4,14.7,98.0,303.03,250.93
2018,8,26,6,45,137.0,54.0,2.45,15.2,80.5,199.1,166.33
2018,8,26,7,0,48.0,50.0,2.5,15.7,63.0,99.51,80.9
2018,8,26,7,15,24.0,51.0,2.4,16.25,57.5,67.05,52.53
2018,8,26,7,30,0.0,52.0,2.3,16.8,52.0,43.02,30.93
2018,8,26,7,45,0.0,63.5,2.25,17.35,63.5,52.62,38.85
2018,8,26,8,0,0.0,75.0,2.2,17.9,75.0,62.23,46.66
2018,8,26,8,15,0.0,98.5,2.15,18.5,98.5,82.96,63.53
2018,8,26,8,30,0.0,122.0,2.1,19.1,122.0,104.44,80.72
2018,8,26,8,45,0.5,141.0,2.1,19.7,141.5,122.11,94.58
2018,8,26,9,0,1.0,160.0,2.1,20.3,161.0,139.66,108.15
2018,8,26,9,15,4.5,184.0,2.1,20.85,187.5,164.72,127.66
2018,8,26,9,30,8.0,208.0,2.1,21.4,214.0,189.5,146.65
2018,8,26,9,45,13.5,236.5,2.15,22.0,246.5,220.08,169.94
2018,8,26,10,0,19.0,265.0,2.2,22.6,279.0,250.1,192.41
2018,8,26,10,15,91.5,303.5,2.25,23.05,377.0,383.52,294.72
2018,8,26,10,30,164.0,342.0,2.3,23.5,475.0,478.76,364.96
2018,8,26,10,45,491.0,249.5,2.35,23.95,662.5,690.5,522.23
2018,8,26,11,0,818.0,157.0,2.4,24.4,850.0,853.2,634.95
2018,8,26,11,15,853.0,143.0,2.5,24.65,876.0,835.07,620.93
2018,8,26,11,30,888.0,129.0,2.6,24.9,902.0,805.59,600.82
2018,8,26,11,45,890.0,128.5,2.65,25.15,908.5,767.67,573.93
2018,8,26,12,0,892.0,128.0,2.7,25.4,915.0,727.27,543.96
2018,8,26,12,15,890.5,128.5,2.8,25.5,913.5,683.11,511.2
2018,8,26,12,30,889.0,129.0,2.9,25.6,912.0,637.09,476.22
2018,8,26,12,45,884.5,129.5,2.95,25.7,902.0,587.78,437.7
2018,8,26,13,0,880.0,130.0,3.0,25.8,892.0,537.31,397.25
2018,8,26,13,15,876.0,128.5,3.1,25.75,874.5,484.69,354.38
2018,8,26,13,30,872.0,127.0,3.2,25.7,857.0,431.35,309.68
2018,8,26,13,45,865.5,125.5,3.25,25.65,833.0,376.66,262.91
2018,8,26,14,0,859.0,124.0,3.3,25.6,809.0,321.9,215.64
2018,8,26,14,15,850.5,122.0,3.35,25.35,778.0,266.55,168.85
2018,8,26,14,30,842.0,120.0,3.4,25.1,747.0,203.52,119.01
2018,8,26,14,45,830.5,117.0,3.45,24.9,709.5,147.75,81.76
2018,8,26,15,0,819.0,114.0,3.5,24.7,672.0,93.47,59.76
2018,8,26,15,15,803.0,111.5,3.5,24.7,630.0,80.16,61.84
2018,8,26,15,30,787.0,109.0,3.5,24.7,588.0,79.92,61.83
2018,8,26,15,45,767.5,104.5,3.55,24.0,541.0,78.21,60.76
2018,8,26,16,0,748.0,100.0,3.6,23.3,494.0,76.39,59.6
2018,8,26,16,15,722.0,95.0,3.6,22.85,444.5,67.6,52.43
2018,8,26,16,30,696.0,90.0,3.6,22.4,395.0,65.35,50.78
2018,8,26,16,45,661.0,84.0,3.6,21.9,344.5,62.17,48.31
2018,8,26,17,0,626.0,78.0,3.6,21.4,294.0,58.88,45.66
2018,8,26,17,15,574.5,71.0,3.55,20.75,243.5,54.56,42.05
2018,8,26,17,30,523.0,64.0,3.5,20.1,193.0,50.15,38.21
2018,8,26,17,45,447.0,54.5,3.45,19.45,146.5,43.43,32.15
2018,8,26,18,0,371.0,45.0,3.4,18.8,100.0,36.59,25.73
2018,8,26,18,15,253.5,32.0,3.35,18.3,63.0,26.33,15.38
2018,8,26,18,30,136.0,19.0,3.3,17.8,26.0,14.83,0.0
2018,8,26,18,45,68.0,9.5,3.25,17.25,13.0,8.11,0.0
2018,8,26,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,5,15,2.5,0.5,2.15,13.8,0.5,0.0,0.0
2018,8,27,5,30,5.0,1.0,2.3,14.2,1.0,0.0,0.0
2018,8,27,5,45,56.0,14.0,2.4,14.6,18.0,51.72,0.0
2018,8,27,6,0,107.0,27.0,2.5,15.0,35.0,140.55,80.44
2018,8,27,6,15,177.5,45.5,2.55,15.4,71.0,228.78,183.69
2018,8,27,6,30,248.0,64.0,2.6,15.8,107.0,330.54,272.18
2018,8,27,6,45,145.5,51.5,2.6,16.25,79.0,202.51,168.71
2018,8,27,7,0,43.0,39.0,2.6,16.7,51.0,81.32,65.13
2018,8,27,7,15,21.5,40.5,2.55,17.15,46.5,54.15,41.37
2018,8,27,7,30,0.0,42.0,2.5,17.6,42.0,34.71,23.81
2018,8,27,7,45,0.0,58.0,2.4,18.05,58.0,48.03,34.9
2018,8,27,8,0,0.0,74.0,2.3,18.5,74.0,61.4,45.86
2018,8,27,8,15,0.0,91.5,2.3,19.0,91.5,76.49,58.07
2018,8,27,8,30,0.0,109.0,2.3,19.5,109.0,92.26,70.67
2018,8,27,8,45,0.0,124.5,2.25,19.95,124.5,106.14,81.58
2018,8,27,9,0,0.0,140.0,2.2,20.4,140.0,119.93,92.29
2018,8,27,9,15,0.0,146.0,2.2,20.85,146.0,124.87,95.81
2018,8,27,9,30,0.0,152.0,2.2,21.3,152.0,129.82,99.34
2018,8,27,9,45,1.5,162.0,2.2,21.7,163.0,139.8,106.94
2018,8,27,10,0,3.0,172.0,2.2,22.1,174.0,149.66,114.38
2018,8,27,10,15,5.5,190.5,2.2,22.45,194.5,167.86,128.35
2018,8,27,10,30,8.0,209.0,2.2,22.8,215.0,185.73,141.91
2018,8,27,10,45,10.5,230.5,2.25,23.15,239.0,205.86,157.12
2018,8,27,11,0,13.0,252.0,2.3,23.5,263.0,225.49,171.8
2018,8,27,11,15,35.0,284.5,2.35,23.7,314.5,278.4,212.28
2018,8,27,11,30,57.0,317.0,2.4,23.9,366.0,319.32,242.99
2018,8,27,11,45,114.0,350.5,2.45,24.15,450.0,390.42,296.21
2018,8,27,12,0,171.0,384.0,2.5,24.4,534.0,445.56,336.33
2018,8,27,12,15,437.5,294.5,2.5,24.5,678.5,533.06,402.17
2018,8,27,12,30,704.0,205.0,2.5,24.6,823.0,588.89,441.75
2018,8,27,12,45,747.5,184.5,2.55,24.7,834.5,554.79,414.18
2018,8,27,13,0,791.0,164.0,2.6,24.8,846.0,516.29,382.71
2018,8,27,13,15,788.0,161.5,2.65,24.75,830.0,465.95,341.72
2018,8,27,13,30,785.0,159.0,2.7,24.7,814.0,415.05,299.21
2018,8,27,13,45,780.5,156.0,2.7,24.65,791.5,362.93,254.8
2018,8,27,14,0,776.0,153.0,2.7,24.6,769.0,310.8,210.01
2018,8,27,14,15,767.5,149.5,2.7,24.45,739.0,257.68,165.4
2018,8,27,14,30,759.0,146.0,2.7,24.3,709.0,205.42,124.28
2018,8,27,14,45,748.5,142.0,2.75,24.15,673.5,153.67,90.26
2018,8,27,15,0,738.0,138.0,2.8,24.0,638.0,94.47,63.65
2018,8,27,15,15,720.5,134.5,2.8,24.0,597.0,85.27,66.29
2018,8,27,15,30,703.0,131.0,2.8,24.0,556.0,85.09,66.34
2018,8,27,15,45,683.0,125.0,2.8,23.35,511.0,83.21,65.14
2018,8,27,16,0,663.0,119.0,2.8,22.7,466.0,81.18,63.82
2018,8,27,16,15,636.0,112.5,2.75,22.25,418.5,78.56,61.92
2018,8,27,16,30,609.0,106.0,2.7,21.8,371.0,75.8,59.87
2018,8,27,16,45,571.0,99.5,2.7,21.3,322.5,72.76,57.56
2018,8,27,17,0,533.0,93.0,2.7,20.8,274.0,69.64,55.1
2018,8,27,17,15,480.5,83.0,2.7,20.15,225.5,63.48,49.91
2018,8,27,17,30,428.0,73.0,2.7,19.5,177.0,54.82,42.35
2018,8,27,17,45,354.5,61.0,2.65,18.9,133.0,46.23,34.62
2018,8,27,18,0,281.0,49.0,2.6,18.3,89.0,37.48,26.47
2018,8,27,18,15,185.5,33.0,2.6,17.85,55.0,25.47,14.3
2018,8,27,18,30,90.0,17.0,2.6,17.4,21.0,13.23,0.0
2018,8,27,18,45,45.0,8.5,2.6,17.0,10.5,7.26,0.0
2018,8,27,19,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,28,5,15,3.0,1.0,1.55,13.45,1.0,0.0,0.0
2018,8,28,5,30,6.0,2.0,1.7,13.9,2.0,0.0,0.0
2018,8,28,5,45,46.0,11.0,1.9,14.35,14.0,42.02,0.0
2018,8,28,6,0,86.0,20.0,2.1,14.8,26.0,124.28,64.81
2018,8,28,6,15,134.5,31.0,2.1,15.3,49.5,185.05,147.47
2018,8,28,6,30,183.0,42.0,2.1,15.8,73.0,240.76,198.63
2018,8,28,6,45,91.5,36.0,2.15,16.3,51.5,132.15,108.93
2018,8,28,7,0,0.0,30.0,2.2,16.8,30.0,24.74,15.41
2018,8,28,7,15,0.0,30.5,2.2,17.3,30.5,25.16,15.79
2018,8,28,7,30,0.0,31.0,2.2,17.8,31.0,25.58,16.08
2018,8,28,7,45,0.0,35.0,2.2,18.3,35.0,28.91,18.8
2018,8,28,8,0,0.0,39.0,2.2,18.8,39.0,32.25,21.48
2018,8,28,8,15,0.0,49.5,2.2,19.3,49.5,40.99,28.63
2018,8,28,8,30,0.0,60.0,2.2,19.8,60.0,49.76,35.71
2018,8,28,8,45,0.0,80.0,2.2,20.35,80.0,66.49,49.22
2018,8,28,9,0,0.0,100.0,2.2,20.9,100.0,83.59,62.84
2018,8,28,9,15,1.0,128.0,2.2,21.3,128.5,109.46,83.42
2018,8,28,9,30,2.0,156.0,2.2,21.7,157.0,135.4,103.76
2018,8,28,9,45,4.5,180.0,2.25,22.15,183.0,159.01,122.04
2018,8,28,10,0,7.0,204.0,2.3,22.6,209.0,182.34,139.88
2018,8,28,10,15,9.5,222.0,2.35,22.9,229.5,199.85,153.11
2018,8,28,10,30,12.0,240.0,2.4,23.2,250.0,216.98,165.96
2018,8,28,10,45,14.0,259.0,2.45,23.55,270.5,234.13,178.67
2018,8,28,11,0,16.0,278.0,2.5,23.9,291.0,250.8,190.92
2018,8,28,11,15,17.0,279.5,2.55,24.1,294.0,250.89,190.67
2018,8,28,11,30,18.0,281.0,2.6,24.3,297.0,250.87,190.4
2018,8,28,11,45,16.0,273.0,2.65,24.5,287.0,240.55,182.27
2018,8,28,12,0,14.0,265.0,2.7,24.7,277.0,230.54,174.45
2018,8,28,12,15,16.5,276.5,2.75,24.75,291.0,239.67,181.35
2018,8,28,12,30,19.0,288.0,2.8,24.8,305.0,248.21,187.75
2018,8,28,12,45,53.5,325.0,2.85,24.9,371.5,291.21,220.2
2018,8,28,13,0,88.0,362.0,2.9,25.0,438.0,328.44,247.49
2018,8,28,13,15,153.5,358.5,2.9,24.9,487.5,339.81,254.9
2018,8,28,13,30,219.0,355.0,2.9,24.8,537.0,339.38,252.53
2018,8,28,13,45,420.5,279.0,2.95,24.75,615.5,326.73,236.66
2018,8,28,14,0,622.0,203.0,3.0,24.7,694.0,295.5,203.45
2018,8,28,14,15,740.0,153.0,3.0,24.5,715.0,251.57,161.78
2018,8,28,14,30,858.0,103.0,3.0,24.3,736.0,196.97,113.8
2018,8,28,14,45,849.0,100.5,3.05,24.15,700.0,141.89,78.41
2018,8,28,15,0,840.0,98.0,3.1,24.0,664.0,87.85,68.25
2018,8,28,15,15,825.0,95.5,3.1,24.0,622.0,70.54,53.99
2018,8,28,15,30,810.0,93.0,3.1,24.0,580.0,69.91,53.63
2018,8,28,15,45,793.0,89.5,3.1,23.25,534.5,68.51,52.79
2018,8,28,16,0,776.0,86.0,3.1,22.5,489.0,67.04,51.88
2018,8,28,16,15,753.5,81.5,3.1,22.0,440.5,64.67,50.14
2018,8,28,16,30,731.0,77.0,3.1,21.5,392.0,62.19,48.28
2018,8,28,16,45,697.0,72.5,3.05,21.0,341.5,59.48,46.18
2018,8,28,17,0,663.0,68.0,3.0,20.5,291.0,52.03,39.9
2018,8,28,17,15,611.5,62.5,2.95,19.85,240.5,48.54,36.96
2018,8,28,17,30,560.0,57.0,2.9,19.2,190.0,45.02,33.85
2018,8,28,17,45,481.5,49.0,2.85,18.6,143.0,39.29,28.6
2018,8,28,18,0,403.0,41.0,2.8,18.0,96.0,33.52,23.04
2018,8,28,18,15,275.0,29.0,2.7,17.55,59.5,23.98,12.59
2018,8,28,18,30,147.0,17.0,2.6,17.1,23.0,14.51,0.0
2018,8,28,18,45,73.5,8.5,2.5,16.7,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.4,13.65,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,14.2,2.0,0.0,0.0
2018,8,29,5,45,127.5,13.5,1.45,14.7,21.0,101.83,0.0
2018,8,29,6,0,238.0,24.0,1.5,15.2,40.0,246.77,119.47
2018,8,29,6,15,359.0,33.5,1.55,15.85,82.0,372.73,294.64
2018,8,29,6,30,480.0,43.0,1.6,16.5,124.0,494.39,398.01
2018,8,29,6,45,547.0,50.0,1.65,17.15,172.5,573.47,461.8
2018,8,29,7,0,614.0,57.0,1.7,17.8,221.0,654.71,523.6
2018,8,29,7,15,658.0,62.0,1.7,18.3,272.0,707.73,561.37
2018,8,29,7,30,702.0,67.0,1.7,18.8,323.0,767.02,601.82
2018,8,29,7,45,732.5,71.0,1.7,19.3,373.5,811.1,629.78
2018,8,29,8,0,763.0,75.0,1.7,19.8,424.0,853.17,655.49
2018,8,29,8,15,786.5,78.0,1.75,20.3,473.0,884.78,673.95
2018,8,29,8,30,810.0,81.0,1.8,20.8,522.0,913.58,690.29
2018,8,29,8,45,827.0,84.0,1.8,21.3,567.5,922.05,692.31
2018,8,29,9,0,844.0,87.0,1.8,21.8,613.0,938.16,699.72
2018,8,29,9,15,858.0,88.5,1.9,22.25,654.0,946.13,703.03
2018,8,29,9,30,872.0,90.0,2.0,22.7,695.0,950.56,704.21
2018,8,29,9,45,883.5,91.5,2.05,23.15,731.0,948.96,701.03
2018,8,29,10,0,895.0,93.0,2.1,23.6,767.0,943.66,695.63
2018,8,29,10,15,903.0,94.0,2.2,23.9,796.5,930.87,686.41
2018,8,29,10,30,911.0,95.0,2.3,24.2,826.0,914.45,674.94
2018,8,29,10,45,916.5,96.0,2.35,24.5,848.0,892.27,659.28
2018,8,29,11,0,922.0,97.0,2.4,24.8,870.0,866.66,641.45
2018,8,29,11,15,927.0,96.5,2.5,25.0,885.0,835.87,620.78
2018,8,29,11,30,932.0,96.0,2.6,25.2,900.0,801.95,597.9
2018,8,29,11,45,934.0,96.0,2.7,25.35,907.0,763.31,571.7
2018,8,29,12,0,936.0,96.0,2.8,25.5,914.0,722.02,541.31
2018,8,29,12,15,932.5,98.0,2.85,25.55,912.0,676.48,507.08
2018,8,29,12,30,929.0,100.0,2.9,25.6,910.0,629.04,470.61
2018,8,29,12,45,922.0,103.5,2.95,25.6,900.0,579.26,431.49
2018,8,29,13,0,915.0,107.0,3.0,25.6,890.0,528.32,390.36
2018,8,29,13,15,911.0,106.0,3.05,25.5,873.0,474.43,346.0
2018,8,29,13,30,907.0,105.0,3.1,25.4,856.0,419.73,299.75
2018,8,29,13,45,902.5,104.5,3.1,25.3,833.0,364.62,252.1
2018,8,29,14,0,898.0,104.0,3.1,25.2,810.0,309.15,203.86
2018,8,29,14,15,889.0,103.0,3.15,24.95,779.0,252.3,155.94
2018,8,29,14,30,880.0,102.0,3.2,24.7,748.0,196.03,112.17
2018,8,29,14,45,868.5,100.0,3.2,24.45,710.0,139.74,76.95
2018,8,29,15,0,857.0,98.0,3.2,24.2,672.0,84.76,65.65
2018,8,29,15,15,842.0,95.5,3.2,24.2,629.5,71.0,54.35
2018,8,29,15,30,827.0,93.0,3.2,24.2,587.0,70.34,53.97
2018,8,29,15,45,806.0,90.5,3.1,23.5,539.5,69.54,53.62
2018,8,29,16,0,785.0,88.0,3.0,22.8,492.0,68.72,53.27
2018,8,29,16,15,756.5,85.0,2.95,22.3,442.0,67.42,52.45
2018,8,29,16,30,728.0,82.0,2.9,21.8,392.0,66.11,51.61
2018,8,29,16,45,688.5,77.5,2.85,21.35,340.0,58.17,44.99
2018,8,29,17,0,649.0,73.0,2.8,20.9,288.0,55.74,43.05
2018,8,29,17,15,592.5,66.5,2.7,20.35,236.5,51.6,39.54
2018,8,29,17,30,536.0,60.0,2.6,19.8,185.0,47.42,35.82
2018,8,29,17,45,450.5,51.5,2.45,19.25,138.0,41.37,30.27
2018,8,29,18,0,365.0,43.0,2.3,18.7,91.0,35.3,24.38
2018,8,29,18,15,242.5,30.0,2.2,18.3,56.0,24.97,12.51
2018,8,29,18,30,120.0,17.0,2.1,17.9,21.0,14.51,0.0
2018,8,29,18,45,60.0,8.5,1.95,17.5,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.2,15.1,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.3,15.5,1.0,0.0,0.0
2018,8,30,5,45,14.0,5.5,1.35,15.9,6.0,14.6,0.0
2018,8,30,6,0,21.0,10.0,1.4,16.3,11.0,27.87,6.79
2018,8,30,6,15,17.5,17.0,1.4,16.7,18.5,34.6,22.91
2018,8,30,6,30,14.0,24.0,1.4,17.1,26.0,31.74,21.44
2018,8,30,6,45,7.0,31.0,1.4,17.5,32.0,31.51,21.3
2018,8,30,7,0,0.0,38.0,1.4,17.9,38.0,31.38,20.99
2018,8,30,7,15,0.0,45.5,1.35,18.2,45.5,37.61,26.26
2018,8,30,7,30,0.0,53.0,1.3,18.5,53.0,43.85,31.45
2018,8,30,7,45,0.0,66.0,1.2,18.8,66.0,54.7,40.4
2018,8,30,8,0,0.0,79.0,1.1,19.1,79.0,65.57,49.23
