Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,8,15,0.0,98.5,1.05,19.5,98.5,83.08,63.37
2018,8,30,8,30,0.0,118.0,1.0,19.9,118.0,100.81,77.46
2018,8,30,8,45,1.0,135.5,0.95,20.3,136.0,117.54,90.58
2018,8,30,9,0,2.0,153.0,0.9,20.7,154.0,134.16,103.43
2018,8,30,9,15,9.0,181.5,0.95,21.05,187.5,166.85,129.1
2018,8,30,9,30,16.0,210.0,1.0,21.4,221.0,199.2,154.03
2018,8,30,9,45,27.0,250.0,1.0,21.8,270.0,261.77,201.65
2018,8,30,10,0,38.0,290.0,1.0,22.2,319.0,308.77,236.25
2018,8,30,10,15,46.0,298.5,1.1,22.55,334.5,319.65,243.83
2018,8,30,10,30,54.0,307.0,1.2,22.9,350.0,329.88,251.1
2018,8,30,10,45,63.0,323.5,1.3,23.2,375.0,347.79,264.05
2018,8,30,11,0,72.0,340.0,1.4,23.5,400.0,364.38,275.88
2018,8,30,11,15,84.0,348.5,1.5,23.8,420.0,374.59,283.11
2018,8,30,11,30,96.0,357.0,1.6,24.1,440.0,392.35,295.74
2018,8,30,11,45,203.0,328.5,1.7,24.35,505.0,439.67,331.86
2018,8,30,12,0,310.0,300.0,1.8,24.6,570.0,470.76,355.07
2018,8,30,12,15,547.5,234.0,1.9,24.8,710.0,548.69,412.09
2018,8,30,12,30,785.0,168.0,2.0,25.0,850.0,598.96,446.32
2018,8,30,12,45,836.5,144.5,2.05,25.15,864.0,563.01,417.18
2018,8,30,13,0,888.0,121.0,2.1,25.3,878.0,522.75,384.06
2018,8,30,13,15,884.0,119.5,2.15,25.4,860.5,469.58,340.49
2018,8,30,13,30,880.0,118.0,2.2,25.5,843.0,415.68,295.19
2018,8,30,13,45,874.0,116.5,2.3,25.55,819.0,360.62,248.21
2018,8,30,14,0,868.0,115.0,2.4,25.6,795.0,305.43,200.81
2018,8,30,14,15,858.5,113.5,2.45,25.5,763.5,249.64,154.26
2018,8,30,14,30,849.0,112.0,2.5,25.4,732.0,194.54,112.03
2018,8,30,14,45,836.5,110.0,2.6,25.35,694.5,130.27,71.22
2018,8,30,15,0,824.0,108.0,2.7,25.3,657.0,77.4,59.24
2018,8,30,15,15,808.0,105.5,2.7,25.3,614.5,77.02,59.14
2018,8,30,15,30,792.0,103.0,2.7,25.3,572.0,76.62,58.98
2018,8,30,15,45,769.0,100.0,2.85,24.8,525.0,75.73,58.54
2018,8,30,16,0,746.0,97.0,3.0,24.3,478.0,74.82,58.1
2018,8,30,16,15,714.0,94.0,3.1,23.85,428.0,67.41,52.11
2018,8,30,16,30,682.0,91.0,3.2,23.4,378.0,66.47,51.59
2018,8,30,16,45,639.0,85.5,3.3,22.95,326.5,63.61,49.37
2018,8,30,17,0,596.0,80.0,3.4,22.5,275.0,60.71,47.05
2018,8,30,17,15,537.0,73.0,3.4,21.75,225.0,56.45,43.48
2018,8,30,17,30,478.0,66.0,3.4,21.0,175.0,52.16,39.7
2018,8,30,17,45,392.5,55.5,3.45,20.3,129.5,44.68,32.91
2018,8,30,18,0,307.0,45.0,3.5,19.6,84.0,34.7,23.64
2018,8,30,18,15,194.5,29.5,3.45,19.1,50.0,22.9,9.94
2018,8,30,18,30,82.0,14.0,3.4,18.6,16.0,11.95,0.0
2018,8,30,18,45,41.0,7.0,3.35,18.05,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,31,5,45,37.0,8.5,1.8,15.2,11.0,33.39,0.0
2018,8,31,6,0,74.0,17.0,1.9,15.7,22.0,106.16,32.47
2018,8,31,6,15,99.0,31.5,1.9,16.25,44.0,139.78,108.76
2018,8,31,6,30,124.0,46.0,1.9,16.8,66.0,179.94,146.66
2018,8,31,6,45,87.0,60.5,1.85,17.35,77.0,151.65,124.07
2018,8,31,7,0,50.0,75.0,1.8,17.9,88.0,121.17,98.1
2018,8,31,7,15,25.0,87.5,1.7,18.55,94.0,111.06,88.62
2018,8,31,7,30,0.0,100.0,1.6,19.2,100.0,89.23,69.1
2018,8,31,7,45,2.0,118.5,1.5,19.85,119.5,108.23,84.48
2018,8,31,8,0,4.0,137.0,1.4,20.5,139.0,127.06,99.36
2018,8,31,8,15,22.5,172.0,1.35,21.25,184.0,179.25,141.31
2018,8,31,8,30,41.0,207.0,1.3,22.0,229.0,250.27,196.55
2018,8,31,8,45,211.5,212.0,1.2,22.8,341.0,457.46,356.72
2018,8,31,9,0,382.0,217.0,1.1,23.6,453.0,644.9,489.88
2018,8,31,9,15,610.5,160.5,1.05,24.3,567.0,804.64,597.27
2018,8,31,9,30,839.0,104.0,1.0,25.0,681.0,942.28,680.69
2018,8,31,9,45,851.5,104.5,0.95,25.75,716.0,929.42,666.48
2018,8,31,10,0,864.0,105.0,0.9,26.5,751.0,923.9,659.16
2018,8,31,10,15,873.0,105.5,0.9,27.05,780.0,911.56,649.05
2018,8,31,10,30,882.0,106.0,0.9,27.6,809.0,895.68,636.98
2018,8,31,10,45,888.5,106.5,0.9,28.15,831.0,874.12,621.53
2018,8,31,11,0,895.0,107.0,0.9,28.7,853.0,849.2,604.15
2018,8,31,11,15,899.0,107.0,1.1,29.0,867.0,818.53,586.58
2018,8,31,11,30,903.0,107.0,1.3,29.3,881.0,784.86,566.52
2018,8,31,11,45,905.5,107.0,1.5,29.55,888.0,747.25,542.69
2018,8,31,12,0,908.0,107.0,1.7,29.8,895.0,707.03,515.11
2018,8,31,12,15,911.0,105.5,1.9,29.9,895.0,663.42,484.45
2018,8,31,12,30,914.0,104.0,2.1,30.0,895.0,617.57,450.96
2018,8,31,12,45,915.5,102.0,2.3,30.1,887.0,568.44,413.82
2018,8,31,13,0,917.0,100.0,2.5,30.2,879.0,517.57,373.97
2018,8,31,13,15,914.5,99.0,2.7,30.1,862.5,464.2,331.12
2018,8,31,13,30,912.0,98.0,2.9,30.0,846.0,409.86,286.07
2018,8,31,13,45,907.5,96.5,3.05,29.95,822.5,353.77,238.55
2018,8,31,14,0,903.0,95.0,3.2,29.9,799.0,297.36,190.49
2018,8,31,14,15,896.0,94.0,3.35,29.65,768.5,240.69,143.7
2018,8,31,14,30,889.0,93.0,3.5,29.4,738.0,184.38,101.3
2018,8,31,14,45,878.5,91.0,3.6,29.15,701.0,127.75,68.11
2018,8,31,15,0,868.0,89.0,3.7,28.9,664.0,77.16,58.2
2018,8,31,15,15,853.5,86.5,3.7,28.9,621.0,75.71,57.2
2018,8,31,15,30,839.0,84.0,3.7,28.9,578.0,74.15,56.09
2018,8,31,15,45,821.5,81.0,3.85,28.05,531.5,63.5,47.61
2018,8,31,16,0,804.0,78.0,4.0,27.2,485.0,62.11,46.79
2018,8,31,16,15,781.0,74.5,4.0,26.6,436.0,60.22,45.48
2018,8,31,16,30,758.0,71.0,4.0,26.0,387.0,58.27,44.09
2018,8,31,16,45,721.5,66.5,3.95,25.45,335.0,55.33,41.81
2018,8,31,17,0,685.0,62.0,3.9,24.9,283.0,52.33,39.41
2018,8,31,17,15,620.0,57.5,3.8,24.0,230.0,45.07,33.28
2018,8,31,17,30,555.0,53.0,3.7,23.1,177.0,42.12,30.7
2018,8,31,17,45,478.0,45.0,3.6,22.25,131.5,36.29,25.43
2018,8,31,18,0,401.0,37.0,3.5,21.4,86.0,30.43,19.76
2018,8,31,18,15,258.5,25.5,3.45,20.7,51.5,21.2,7.39
2018,8,31,18,30,116.0,14.0,3.4,20.0,17.0,11.95,0.0
2018,8,31,18,45,58.0,7.0,3.3,19.35,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,5,45,63.0,11.0,1.7,16.1,15.0,53.82,0.0
2018,9,1,6,0,126.0,22.0,1.7,16.6,30.0,155.38,33.85
2018,9,1,6,15,213.0,39.0,1.75,17.2,67.0,264.56,206.21
2018,9,1,6,30,300.0,56.0,1.8,17.8,104.0,361.1,292.62
2018,9,1,6,45,359.5,70.5,1.8,18.4,149.0,435.82,355.22
2018,9,1,7,0,419.0,85.0,1.8,19.0,194.0,513.16,416.21
2018,9,1,7,15,464.5,97.0,1.7,19.75,242.5,576.11,462.48
2018,9,1,7,30,510.0,109.0,1.6,20.5,291.0,639.44,506.57
2018,9,1,7,45,541.0,120.0,1.45,21.2,339.5,687.57,537.21
2018,9,1,8,0,572.0,131.0,1.3,21.9,388.0,742.71,571.28
2018,9,1,8,15,600.0,139.0,1.3,22.65,436.0,782.31,594.64
2018,9,1,8,30,628.0,147.0,1.3,23.4,484.0,819.38,615.83
2018,9,1,8,45,649.0,154.0,1.25,24.1,528.5,845.74,628.91
2018,9,1,9,0,670.0,161.0,1.2,24.8,573.0,869.01,639.82
2018,9,1,9,15,690.5,164.5,1.25,25.35,614.0,884.65,647.45
2018,9,1,9,30,711.0,168.0,1.3,25.9,655.0,896.83,652.98
2018,9,1,9,45,728.0,169.5,1.4,26.4,690.5,899.94,653.6
2018,9,1,10,0,745.0,171.0,1.5,26.9,726.0,899.43,652.07
2018,9,1,10,15,756.5,172.0,1.6,27.3,754.5,889.73,644.97
2018,9,1,10,30,768.0,173.0,1.7,27.7,783.0,876.5,635.76
2018,9,1,10,45,777.5,174.5,1.85,28.1,806.0,852.79,620.26
2018,9,1,11,0,787.0,176.0,2.0,28.5,829.0,832.13,606.74
2018,9,1,11,15,792.5,176.5,2.15,28.7,843.5,804.07,588.09
2018,9,1,11,30,798.0,177.0,2.3,28.9,858.0,773.06,566.72
2018,9,1,11,45,801.5,176.5,2.45,29.15,865.0,736.96,541.28
2018,9,1,12,0,805.0,176.0,2.6,29.4,872.0,698.4,513.53
2018,9,1,12,15,802.0,177.0,2.7,29.45,869.5,654.76,481.64
2018,9,1,12,30,799.0,178.0,2.8,29.5,867.0,609.58,447.82
2018,9,1,12,45,793.5,179.0,2.9,29.55,857.0,561.8,411.18
2018,9,1,13,0,788.0,180.0,3.0,29.6,847.0,513.19,372.88
2018,9,1,13,15,786.0,176.5,3.1,29.55,830.0,462.12,331.83
2018,9,1,13,30,784.0,173.0,3.2,29.5,813.0,410.44,289.19
2018,9,1,13,45,780.5,168.0,3.25,29.4,789.5,356.8,244.29
2018,9,1,14,0,777.0,163.0,3.3,29.3,766.0,303.13,199.19
2018,9,1,14,15,770.5,158.5,3.35,29.1,736.0,242.14,149.94
2018,9,1,14,30,764.0,154.0,3.4,28.9,706.0,188.17,109.73
2018,9,1,14,45,755.0,149.0,3.4,28.7,670.5,134.6,78.31
2018,9,1,15,0,746.0,144.0,3.4,28.5,635.0,90.47,69.23
2018,9,1,15,15,727.5,139.5,3.4,28.5,592.0,89.77,68.88
2018,9,1,15,30,709.0,135.0,3.4,28.5,549.0,89.02,68.46
2018,9,1,15,45,689.0,128.5,3.45,27.75,503.5,86.83,67.08
2018,9,1,16,0,669.0,122.0,3.5,27.0,458.0,84.49,65.57
2018,9,1,16,15,643.0,114.5,3.5,26.4,409.5,81.2,63.19
2018,9,1,16,30,617.0,107.0,3.5,25.8,361.0,77.73,60.62
2018,9,1,16,45,577.0,98.5,3.5,25.15,310.5,73.16,57.06
2018,9,1,17,0,537.0,90.0,3.5,24.5,260.0,68.4,53.23
2018,9,1,17,15,479.0,79.5,3.45,23.6,210.5,61.68,47.61
2018,9,1,17,30,421.0,69.0,3.4,22.7,161.0,52.16,39.35
2018,9,1,17,45,340.0,55.5,3.35,21.8,117.0,42.35,30.58
2018,9,1,18,0,259.0,42.0,3.3,20.9,73.0,32.34,21.24
2018,9,1,18,15,150.5,26.0,3.25,20.3,42.0,20.17,5.01
2018,9,1,18,30,42.0,10.0,3.2,19.7,11.0,8.54,0.0
2018,9,1,18,45,21.0,5.0,3.2,19.1,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.5,10.5,1.15,15.25,13.5,46.64,0.0
2018,9,2,6,0,107.0,21.0,1.1,15.7,27.0,138.28,12.09
2018,9,2,6,15,198.5,37.5,1.1,16.3,63.5,250.97,194.46
2018,9,2,6,30,290.0,54.0,1.1,16.9,100.0,349.81,282.83
2018,9,2,6,45,361.5,67.5,1.05,17.5,146.0,432.8,351.26
2018,9,2,7,0,433.0,81.0,1.0,18.1,192.0,519.25,418.09
2018,9,2,7,15,486.5,91.0,0.95,18.75,242.0,586.93,467.16
2018,9,2,7,30,540.0,101.0,0.9,19.4,292.0,663.39,520.0
2018,9,2,7,45,580.0,108.0,0.8,20.05,342.0,717.1,553.47
2018,9,2,8,0,620.0,115.0,0.7,20.7,392.0,769.2,584.35
2018,9,2,8,15,650.0,120.5,0.75,21.5,440.5,807.96,607.02
2018,9,2,8,30,680.0,126.0,0.8,22.3,489.0,844.2,627.67
2018,9,2,8,45,703.0,130.5,0.8,23.1,534.5,869.64,640.06
2018,9,2,9,0,726.0,135.0,0.8,23.9,580.0,891.96,650.41
2018,9,2,9,15,736.0,142.0,0.8,24.65,619.0,901.35,652.58
2018,9,2,9,30,746.0,149.0,0.8,25.4,658.0,907.26,652.81
2018,9,2,9,45,750.5,155.5,0.85,26.1,690.5,903.87,648.38
2018,9,2,10,0,755.0,162.0,0.9,26.8,723.0,897.03,642.03
2018,9,2,10,15,765.0,164.5,0.95,27.4,751.5,887.41,634.36
2018,9,2,10,30,775.0,167.0,1.0,28.0,780.0,868.3,620.81
2018,9,2,10,45,782.5,168.5,1.0,28.55,802.0,849.18,606.85
2018,9,2,11,0,790.0,170.0,1.0,29.1,824.0,826.74,590.89
2018,9,2,11,15,795.0,170.5,1.15,29.45,838.0,798.21,573.09
2018,9,2,11,30,800.0,171.0,1.3,29.8,852.0,766.77,552.39
2018,9,2,11,45,803.0,171.5,1.45,30.15,859.0,731.13,528.26
2018,9,2,12,0,806.0,172.0,1.6,30.5,866.0,693.04,501.72
2018,9,2,12,15,804.5,172.5,1.75,30.65,864.0,649.9,471.27
2018,9,2,12,30,803.0,173.0,1.9,30.8,862.0,605.09,438.64
2018,9,2,12,45,798.0,173.5,2.05,30.95,852.0,557.02,402.61
2018,9,2,13,0,793.0,174.0,2.2,31.1,842.0,508.09,364.76
2018,9,2,13,15,788.5,172.0,2.3,31.05,825.0,456.87,324.21
2018,9,2,13,30,784.0,170.0,2.4,31.0,808.0,405.25,282.2
2018,9,2,13,45,777.5,167.0,2.5,30.95,783.5,352.13,238.31
2018,9,2,14,0,771.0,164.0,2.6,30.9,759.0,299.28,194.48
2018,9,2,14,15,761.0,160.5,2.7,30.65,727.5,238.49,146.26
2018,9,2,14,30,751.0,157.0,2.8,30.4,696.0,185.21,107.49
2018,9,2,14,45,738.5,152.5,2.9,30.15,659.5,132.42,77.73
2018,9,2,15,0,726.0,148.0,3.0,29.9,623.0,92.81,70.73
2018,9,2,15,15,707.0,143.5,3.0,29.9,580.5,92.2,70.47
2018,9,2,15,30,688.0,139.0,3.0,29.9,538.0,91.55,70.14
2018,9,2,15,45,665.0,133.0,3.1,29.0,492.0,89.76,69.16
2018,9,2,16,0,642.0,127.0,3.2,28.1,446.0,87.86,68.08
2018,9,2,16,15,613.0,119.0,3.25,27.3,397.5,84.32,65.57
2018,9,2,16,30,584.0,111.0,3.3,26.5,349.0,80.58,62.86
2018,9,2,16,45,542.5,101.5,3.3,25.75,299.0,75.36,58.79
2018,9,2,17,0,501.0,92.0,3.3,25.0,249.0,67.75,52.56
2018,9,2,17,15,443.0,81.0,3.25,24.05,200.5,60.32,46.34
2018,9,2,17,30,385.0,70.0,3.2,23.1,152.0,52.7,39.71
2018,9,2,17,45,305.0,55.0,3.15,22.1,109.0,41.85,30.05
2018,9,2,18,0,225.0,40.0,3.1,21.1,66.0,30.75,19.72
2018,9,2,18,15,133.0,24.0,3.0,20.5,37.5,18.62,1.84
2018,9,2,18,30,41.0,8.0,2.9,19.9,9.0,6.83,0.0
2018,9,2,18,45,20.5,4.0,2.85,19.3,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,18.45,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,3,5,45,18.5,6.0,1.7,14.45,7.0,18.13,0.0
2018,9,3,6,0,37.0,12.0,1.8,14.9,14.0,51.86,0.0
2018,9,3,6,15,18.5,20.5,1.8,15.45,21.5,31.72,20.13
2018,9,3,6,30,0.0,29.0,1.8,16.0,29.0,23.94,14.34
2018,9,3,6,45,0.0,43.5,1.85,16.55,43.5,35.98,24.79
2018,9,3,7,0,0.0,58.0,1.9,17.1,58.0,49.06,35.99
2018,9,3,7,15,0.0,74.0,1.85,17.8,74.0,64.04,48.57
2018,9,3,7,30,0.0,90.0,1.8,18.5,90.0,78.8,60.71
2018,9,3,7,45,5.5,118.0,1.75,19.2,120.5,111.44,87.6
2018,9,3,8,0,11.0,146.0,1.7,19.9,151.0,143.96,113.77
2018,9,3,8,15,30.0,178.5,1.7,20.55,194.0,211.27,167.71
2018,9,3,8,30,49.0,211.0,1.7,21.2,237.0,263.4,208.12
2018,9,3,8,45,257.0,204.0,1.65,21.9,359.0,490.85,385.89
2018,9,3,9,0,465.0,197.0,1.6,22.6,481.0,699.88,536.29
2018,9,3,9,15,610.0,169.0,1.6,23.2,568.0,809.25,608.87
2018,9,3,9,30,755.0,141.0,1.6,23.8,655.0,904.82,668.62
2018,9,3,9,45,751.5,152.5,1.65,24.4,686.0,899.57,661.78
2018,9,3,10,0,748.0,164.0,1.7,25.0,717.0,890.78,653.93
2018,9,3,10,15,758.5,166.0,1.75,25.45,745.5,881.08,646.04
2018,9,3,10,30,769.0,168.0,1.8,25.9,774.0,861.83,632.02
2018,9,3,10,45,777.0,169.0,1.85,26.4,795.5,842.72,618.14
2018,9,3,11,0,785.0,170.0,1.9,26.9,817.0,820.3,602.15
2018,9,3,11,15,790.0,170.5,1.95,27.25,831.0,791.85,581.98
2018,9,3,11,30,795.0,171.0,2.0,27.6,845.0,760.5,559.29
2018,9,3,11,45,798.0,171.0,2.1,28.0,851.5,724.56,533.33
2018,9,3,12,0,801.0,171.0,2.2,28.4,858.0,686.19,505.16
2018,9,3,12,15,804.0,169.0,2.3,28.55,857.5,643.94,474.13
2018,9,3,12,30,807.0,167.0,2.4,28.7,857.0,599.7,440.8
2018,9,3,12,45,809.5,163.5,2.5,28.9,849.0,552.23,404.09
2018,9,3,13,0,812.0,160.0,2.6,29.1,841.0,503.25,365.13
2018,9,3,13,15,743.5,189.0,2.7,29.0,803.0,444.58,319.14
2018,9,3,13,30,675.0,218.0,2.8,28.9,765.0,393.42,278.35
2018,9,3,13,45,670.5,212.5,2.9,28.85,741.5,343.38,236.91
2018,9,3,14,0,666.0,207.0,3.0,28.8,718.0,293.66,195.64
2018,9,3,14,15,702.5,181.5,3.05,28.45,701.0,238.52,150.04
2018,9,3,14,30,739.0,156.0,3.1,28.1,684.0,179.92,105.34
2018,9,3,14,45,731.5,149.0,3.2,27.8,648.0,126.63,75.44
2018,9,3,15,0,724.0,142.0,3.3,27.5,612.0,89.41,68.7
2018,9,3,15,15,716.5,135.5,3.3,27.5,574.5,87.61,67.43
2018,9,3,15,30,709.0,129.0,3.3,27.5,537.0,85.65,66.0
2018,9,3,15,45,629.0,134.0,3.4,26.45,473.5,90.16,70.27
2018,9,3,16,0,549.0,139.0,3.5,25.4,410.0,94.85,74.75
2018,9,3,16,15,552.0,123.5,3.45,24.7,371.0,87.1,68.66
2018,9,3,16,30,555.0,108.0,3.4,24.0,332.0,78.23,61.52
2018,9,3,16,45,530.0,96.0,3.35,23.3,286.0,71.18,55.83
2018,9,3,17,0,505.0,84.0,3.3,22.6,240.0,63.75,49.65
2018,9,3,17,15,456.5,75.0,3.2,21.85,195.5,58.22,44.94
2018,9,3,17,30,408.0,66.0,3.1,21.1,151.0,50.01,37.69
2018,9,3,17,45,324.5,52.5,3.0,20.3,108.0,40.14,28.77
2018,9,3,18,0,241.0,39.0,2.9,19.5,65.0,30.08,19.1
2018,9,3,18,15,141.5,24.0,2.8,19.05,37.0,18.65,0.0
2018,9,3,18,30,42.0,9.0,2.7,18.6,9.0,7.68,0.0
2018,9,3,18,45,21.0,4.5,2.65,18.15,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,4,5,45,11.5,4.0,2.05,15.1,4.5,11.49,0.0
2018,9,4,6,0,23.0,8.0,2.1,15.5,9.0,32.81,0.0
2018,9,4,6,15,11.5,14.0,2.15,16.05,14.5,20.74,11.03
2018,9,4,6,30,0.0,20.0,2.2,16.6,20.0,16.47,8.06
2018,9,4,6,45,0.0,31.0,2.2,17.15,31.0,25.58,15.94
2018,9,4,7,0,0.0,42.0,2.2,17.7,42.0,34.71,23.78
2018,9,4,7,15,0.0,51.5,2.15,18.35,51.5,42.61,30.44
2018,9,4,7,30,0.0,61.0,2.1,19.0,61.0,50.52,36.98
2018,9,4,7,45,0.0,73.5,2.05,19.6,73.5,60.97,45.5
2018,9,4,8,0,0.0,86.0,2.0,20.2,86.0,72.07,54.42
2018,9,4,8,15,0.0,105.5,2.0,20.8,105.5,89.93,68.74
2018,9,4,8,30,0.0,125.0,2.0,21.4,125.0,107.73,82.77
2018,9,4,8,45,1.0,145.5,1.95,22.05,146.0,127.36,98.06
2018,9,4,9,0,2.0,166.0,1.9,22.7,167.0,146.82,112.98
2018,9,4,9,15,8.5,193.5,1.9,23.25,199.0,178.08,137.24
2018,9,4,9,30,15.0,221.0,1.9,23.8,231.0,208.94,160.74
2018,9,4,9,45,141.0,255.0,1.9,24.35,358.5,391.25,302.23
2018,9,4,10,0,267.0,289.0,1.9,24.9,486.0,552.48,419.81
2018,9,4,10,15,568.5,201.5,1.95,25.4,641.5,745.52,558.95
2018,9,4,10,30,870.0,114.0,2.0,25.9,797.0,883.89,650.02
2018,9,4,10,45,876.5,115.5,2.05,26.35,819.5,863.0,633.44
2018,9,4,11,0,883.0,117.0,2.1,26.8,842.0,838.72,616.29
2018,9,4,11,15,886.5,117.5,2.15,27.05,856.0,807.87,595.28
2018,9,4,11,30,890.0,118.0,2.2,27.3,870.0,774.07,572.28
2018,9,4,11,45,891.5,118.5,2.3,27.55,876.0,736.04,545.0
2018,9,4,12,0,893.0,119.0,2.4,27.8,882.0,695.51,515.19
2018,9,4,12,15,893.0,118.0,2.45,27.9,880.0,650.51,481.57
2018,9,4,12,30,893.0,117.0,2.5,28.0,878.0,603.56,445.65
2018,9,4,12,45,892.0,117.0,2.55,28.1,869.5,555.11,407.58
2018,9,4,13,0,891.0,117.0,2.6,28.2,861.0,505.14,367.23
2018,9,4,13,15,886.5,116.0,2.7,28.15,843.5,451.71,323.49
2018,9,4,13,30,882.0,115.0,2.8,28.1,826.0,397.58,278.01
2018,9,4,13,45,875.0,114.0,2.9,28.0,801.0,342.22,230.88
2018,9,4,14,0,868.0,113.0,3.0,27.9,776.0,286.85,183.79
2018,9,4,14,15,858.0,111.5,3.05,27.65,744.0,230.83,138.25
2018,9,4,14,30,848.0,110.0,3.1,27.4,712.0,166.73,91.55
2018,9,4,14,45,835.0,107.5,3.15,27.1,674.0,110.86,62.18
2018,9,4,15,0,822.0,105.0,3.2,26.8,636.0,76.33,58.11
2018,9,4,15,15,804.5,103.0,3.2,26.8,593.0,76.16,58.16
2018,9,4,15,30,787.0,101.0,3.2,26.8,550.0,76.01,58.2
2018,9,4,15,45,763.5,98.0,3.25,25.95,503.0,75.05,57.8
2018,9,4,16,0,740.0,95.0,3.3,25.1,456.0,67.71,52.01
2018,9,4,16,15,708.5,90.0,3.25,24.5,405.5,65.34,50.3
2018,9,4,16,30,677.0,85.0,3.2,23.9,355.0,62.89,48.49
2018,9,4,16,45,633.5,79.5,3.15,23.3,304.0,59.87,46.14
2018,9,4,17,0,590.0,74.0,3.1,22.7,253.0,56.81,43.65
2018,9,4,17,15,527.5,66.0,3.0,21.9,203.0,51.57,39.17
2018,9,4,17,30,465.0,58.0,2.9,21.1,153.0,46.25,34.41
2018,9,4,17,45,363.0,47.5,2.8,20.3,108.5,38.49,27.29
2018,9,4,18,0,261.0,37.0,2.7,19.5,64.0,28.66,17.66
2018,9,4,18,15,147.5,22.0,2.65,19.0,35.5,17.14,0.0
2018,9,4,18,30,34.0,7.0,2.6,18.5,7.0,5.97,0.0
2018,9,4,18,45,17.0,3.5,2.5,18.0,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,9.5,3.5,2.1,14.5,4.0,9.65,0.0
2018,9,5,6,0,19.0,7.0,2.2,14.9,8.0,27.72,0.0
2018,9,5,6,15,9.5,12.5,2.3,15.45,13.0,17.9,8.63
2018,9,5,6,30,0.0,18.0,2.4,16.0,18.0,14.81,6.69
2018,9,5,6,45,0.0,27.5,2.45,16.5,27.5,22.67,13.53
2018,9,5,7,0,0.0,37.0,2.5,17.0,37.0,30.55,20.32
2018,9,5,7,15,0.0,47.0,2.5,17.6,47.0,38.86,27.37
2018,9,5,7,30,0.0,57.0,2.5,18.2,57.0,47.19,34.3
2018,9,5,7,45,0.0,76.5,2.5,18.75,76.5,63.75,47.99
2018,9,5,8,0,0.0,96.0,2.5,19.3,96.0,81.76,62.66
2018,9,5,8,15,1.0,118.0,2.55,19.85,118.5,103.13,79.9
2018,9,5,8,30,2.0,140.0,2.6,20.4,141.0,124.4,96.78
2018,9,5,8,45,6.5,165.0,2.6,20.9,169.0,151.84,118.53
2018,9,5,9,0,11.0,190.0,2.6,21.4,197.0,179.02,139.71
2018,9,5,9,15,27.0,221.5,2.65,21.85,239.5,239.66,187.29
2018,9,5,9,30,43.0,253.0,2.7,22.3,282.0,284.39,221.49
2018,9,5,9,45,212.0,255.5,2.75,22.75,410.0,475.85,370.42
2018,9,5,10,0,381.0,258.0,2.8,23.2,538.0,641.75,492.44
2018,9,5,10,15,614.5,191.5,2.9,23.5,663.0,774.81,589.38
2018,9,5,10,30,848.0,125.0,3.0,23.8,788.0,882.85,662.41
2018,9,5,10,45,855.0,126.0,3.05,24.15,810.0,852.54,639.55
2018,9,5,11,0,862.0,127.0,3.1,24.5,832.0,828.47,622.14
2018,9,5,11,15,867.5,126.5,3.2,24.6,846.5,798.62,601.6
2018,9,5,11,30,873.0,126.0,3.3,24.7,861.0,765.78,578.68
2018,9,5,11,45,876.0,126.0,3.4,24.85,868.0,728.76,551.04
2018,9,5,12,0,879.0,126.0,3.5,25.0,875.0,689.17,520.99
2018,9,5,12,15,880.0,125.0,3.55,25.0,873.0,645.17,487.18
2018,9,5,12,30,881.0,124.0,3.6,25.0,871.0,599.17,451.02
2018,9,5,12,45,880.5,122.5,3.7,24.95,862.0,550.19,411.85
2018,9,5,13,0,880.0,121.0,3.8,24.9,853.0,499.75,370.34
2018,9,5,13,15,876.0,120.0,3.85,24.7,835.5,446.97,326.01
2018,9,5,13,30,872.0,119.0,3.9,24.5,818.0,393.45,279.96
2018,9,5,13,45,865.5,117.5,4.0,24.35,793.5,338.33,232.02
2018,9,5,14,0,859.0,116.0,4.1,24.2,769.0,283.19,184.26
2018,9,5,14,15,851.0,113.5,4.1,23.85,737.5,227.31,138.16
2018,9,5,14,30,843.0,111.0,4.1,23.5,706.0,163.21,91.07
2018,9,5,14,45,832.0,108.5,4.1,23.2,669.0,107.72,62.48
2018,9,5,15,0,821.0,106.0,4.1,22.9,632.0,77.14,59.78
2018,9,5,15,15,803.5,103.5,4.1,22.9,589.0,76.66,59.57
2018,9,5,15,30,786.0,101.0,4.1,22.9,546.0,76.16,59.33
2018,9,5,15,45,764.5,97.0,4.1,22.0,499.0,74.51,58.34
2018,9,5,16,0,743.0,93.0,4.1,21.1,452.0,72.8,57.28
2018,9,5,16,15,714.0,88.0,4.05,20.6,402.5,64.17,50.14
2018,9,5,16,30,685.0,83.0,4.0,20.1,353.0,61.69,48.25
2018,9,5,16,45,643.0,77.0,3.95,19.6,301.5,58.24,45.45
2018,9,5,17,0,601.0,71.0,3.9,19.1,250.0,54.72,42.49
2018,9,5,17,15,538.0,63.5,3.8,18.5,200.5,49.78,38.16
2018,9,5,17,30,475.0,56.0,3.7,17.9,151.0,44.79,33.57
2018,9,5,17,45,378.0,45.5,3.55,17.3,107.0,36.99,26.28
2018,9,5,18,0,281.0,35.0,3.4,16.7,63.0,29.08,17.87
2018,9,5,18,15,164.5,21.5,3.3,16.35,35.5,16.79,0.0
2018,9,5,18,30,48.0,8.0,3.2,16.0,8.0,6.83,0.0
2018,9,5,18,45,24.0,4.0,3.1,15.65,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,6,5,45,13.0,3.0,2.1,12.85,3.5,11.66,0.0
2018,9,6,6,0,26.0,6.0,2.2,13.2,7.0,30.77,0.0
2018,9,6,6,15,50.5,14.5,2.2,13.75,20.5,68.4,48.89
2018,9,6,6,30,75.0,23.0,2.2,14.3,34.0,99.99,80.31
2018,9,6,6,45,124.5,28.5,2.25,14.8,55.5,165.49,138.05
2018,9,6,7,0,174.0,34.0,2.3,15.3,77.0,216.86,183.17
2018,9,6,7,15,87.0,36.5,2.3,15.9,58.0,127.97,106.41
2018,9,6,7,30,0.0,39.0,2.3,16.5,39.0,32.21,21.8
2018,9,6,7,45,4.0,50.5,2.3,17.1,52.0,45.49,33.16
2018,9,6,8,0,8.0,62.0,2.3,17.7,65.0,58.9,44.41
2018,9,6,8,15,17.0,107.0,2.3,18.35,115.5,116.9,92.55
2018,9,6,8,30,26.0,152.0,2.3,19.0,166.0,172.63,137.52
2018,9,6,8,45,68.0,170.5,2.35,19.65,210.5,230.38,184.49
2018,9,6,9,0,110.0,189.0,2.4,20.3,255.0,305.86,243.93
2018,9,6,9,15,131.0,234.5,2.45,20.8,318.5,371.91,293.61
2018,9,6,9,30,152.0,280.0,2.5,21.3,382.0,435.48,340.22
2018,9,6,9,45,205.5,299.0,2.55,21.8,444.5,497.52,385.97
2018,9,6,10,0,259.0,318.0,2.6,22.3,507.0,574.27,441.01
2018,9,6,10,15,454.0,265.5,2.65,22.85,613.0,697.96,531.99
2018,9,6,10,30,649.0,213.0,2.7,23.4,719.0,802.27,605.73
2018,9,6,10,45,774.0,163.0,2.7,23.9,782.5,827.46,621.55
2018,9,6,11,0,899.0,113.0,2.7,24.4,846.0,842.41,629.72
2018,9,6,11,15,894.0,118.0,2.7,24.85,857.0,808.53,604.95
2018,9,6,11,30,889.0,123.0,2.7,25.3,868.0,772.0,578.56
2018,9,6,11,45,874.5,131.0,2.7,25.75,868.0,729.01,545.83
2018,9,6,12,0,860.0,139.0,2.7,26.2,868.0,684.42,511.57
2018,9,6,12,15,890.0,123.5,2.7,26.5,876.5,646.87,482.43
2018,9,6,12,30,920.0,108.0,2.7,26.8,885.0,604.9,449.16
2018,9,6,12,45,926.5,103.5,2.7,27.15,878.0,555.4,409.23
2018,9,6,13,0,933.0,99.0,2.7,27.5,871.0,503.72,366.58
2018,9,6,13,15,929.5,98.0,2.75,27.6,853.5,448.67,320.78
2018,9,6,13,30,926.0,97.0,2.8,27.7,836.0,392.75,273.14
2018,9,6,13,45,920.0,96.0,2.8,27.85,811.0,335.45,223.74
2018,9,6,14,0,914.0,95.0,2.8,28.0,786.0,277.98,174.58
2018,9,6,14,15,905.5,94.0,2.8,27.9,754.0,220.15,127.8
2018,9,6,14,30,897.0,93.0,2.8,27.8,722.0,162.87,87.58
2018,9,6,14,45,886.0,90.5,2.8,27.75,683.5,105.3,60.06
2018,9,6,15,0,875.0,88.0,2.8,27.7,645.0,76.95,58.43
2018,9,6,15,15,859.5,85.5,2.8,27.7,601.5,75.39,57.33
2018,9,6,15,30,844.0,83.0,2.8,27.7,558.0,64.9,48.78
2018,9,6,15,45,824.0,80.0,2.85,27.2,510.0,63.47,47.87
2018,9,6,16,0,804.0,77.0,2.9,26.7,462.0,62.0,46.89
2018,9,6,16,15,777.0,73.0,2.85,26.2,411.5,59.64,45.16
2018,9,6,16,30,750.0,69.0,2.8,25.7,361.0,57.21,43.33
2018,9,6,16,45,711.0,64.5,2.75,25.15,309.0,54.21,40.96
2018,9,6,17,0,672.0,60.0,2.7,24.6,257.0,51.18,38.47
2018,9,6,17,15,611.5,54.0,2.6,23.6,206.0,42.86,31.37
2018,9,6,17,30,551.0,48.0,2.5,22.6,155.0,38.69,27.63
2018,9,6,17,45,453.0,39.5,2.4,21.6,109.5,32.25,21.7
2018,9,6,18,0,355.0,31.0,2.3,20.6,64.0,25.81,14.5
2018,9,6,18,15,205.0,18.5,2.3,20.0,35.0,15.53,0.0
2018,9,6,18,30,55.0,6.0,2.3,19.4,6.0,5.12,0.0
2018,9,6,18,45,27.5,3.0,2.35,18.75,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,7,5,45,78.0,9.0,1.35,15.2,12.5,7.68,0.0
2018,9,7,6,0,156.0,18.0,1.3,15.6,25.0,163.58,0.0
2018,9,7,6,15,280.0,30.5,1.3,16.35,63.0,304.44,225.04
2018,9,7,6,30,404.0,43.0,1.3,17.1,101.0,427.27,341.06
2018,9,7,6,45,331.5,51.0,1.3,17.9,111.5,380.16,309.1
2018,9,7,7,0,259.0,59.0,1.3,18.7,122.0,333.14,273.48
2018,9,7,7,15,131.0,83.0,1.2,19.45,115.0,234.35,191.51
2018,9,7,7,30,3.0,107.0,1.1,20.2,108.0,101.36,78.68
2018,9,7,7,45,17.5,135.0,1.05,20.95,142.5,142.7,112.81
2018,9,7,8,0,32.0,163.0,1.0,21.7,177.0,200.81,158.93
2018,9,7,8,15,142.5,178.5,1.0,22.5,251.5,338.31,268.19
2018,9,7,8,30,253.0,194.0,1.0,23.3,326.0,478.5,372.74
2018,9,7,8,45,521.0,151.5,1.0,24.15,454.0,701.53,532.75
2018,9,7,9,0,789.0,109.0,1.0,25.0,582.0,906.81,663.51
2018,9,7,9,15,815.0,108.5,1.0,25.75,626.5,922.61,667.25
2018,9,7,9,30,841.0,108.0,1.0,26.5,671.0,934.63,671.16
2018,9,7,9,45,854.5,109.0,1.05,27.2,706.5,932.85,667.51
2018,9,7,10,0,868.0,110.0,1.1,27.9,742.0,917.37,655.56
2018,9,7,10,15,877.0,111.0,1.2,28.4,771.0,904.55,646.86
2018,9,7,10,30,886.0,112.0,1.3,28.9,800.0,888.14,635.85
2018,9,7,10,45,893.0,112.5,1.45,29.4,822.0,865.98,621.8
2018,9,7,11,0,900.0,113.0,1.6,29.9,844.0,840.4,605.43
2018,9,7,11,15,904.5,113.0,1.7,30.2,858.0,809.08,585.14
2018,9,7,11,30,909.0,113.0,1.8,30.5,872.0,774.72,562.7
2018,9,7,11,45,912.0,112.5,1.95,30.75,878.5,735.95,535.76
2018,9,7,12,0,915.0,112.0,2.1,31.0,885.0,694.54,506.22
2018,9,7,12,15,920.0,109.5,2.2,31.1,885.0,650.21,473.78
2018,9,7,12,30,925.0,107.0,2.3,31.2,885.0,603.45,438.6
2018,9,7,12,45,929.0,103.5,2.45,31.3,877.0,553.15,399.88
2018,9,7,13,0,933.0,100.0,2.6,31.4,869.0,500.88,358.31
2018,9,7,13,15,929.5,99.0,2.7,31.35,851.0,445.75,313.4
2018,9,7,13,30,926.0,98.0,2.8,31.3,833.0,389.74,266.6
2018,9,7,13,45,920.0,97.0,2.9,31.25,808.0,332.38,218.08
2018,9,7,14,0,914.0,96.0,3.0,31.2,783.0,274.84,169.78
2018,9,7,14,15,905.5,94.0,3.05,30.95,750.5,216.3,123.37
2018,9,7,14,30,897.0,92.0,3.1,30.7,718.0,158.35,83.77
2018,9,7,14,45,885.5,89.5,3.15,30.5,679.0,100.76,57.87
2018,9,7,15,0,874.0,87.0,3.2,30.3,640.0,76.35,57.33
2018,9,7,15,15,858.0,85.0,3.2,30.3,596.0,75.07,56.46
2018,9,7,15,30,842.0,83.0,3.2,30.3,552.0,64.97,48.32
2018,9,7,15,45,822.0,79.5,3.25,29.65,504.0,63.2,47.15
2018,9,7,16,0,802.0,76.0,3.3,29.0,456.0,61.35,45.9
2018,9,7,16,15,775.5,71.5,3.25,28.4,405.5,58.59,43.87
2018,9,7,16,30,749.0,67.0,3.2,27.8,355.0,55.74,41.71
2018,9,7,16,45,710.0,63.0,3.15,27.25,303.5,53.09,39.64
2018,9,7,17,0,671.0,59.0,3.1,26.7,252.0,50.44,37.48
2018,9,7,17,15,611.5,52.5,2.95,25.65,201.0,41.77,30.13
2018,9,7,17,30,552.0,46.0,2.8,24.6,150.0,37.16,26.04
2018,9,7,17,45,455.0,37.5,2.65,23.6,105.5,30.67,20.08
2018,9,7,18,0,358.0,29.0,2.5,22.6,61.0,24.16,12.51
2018,9,7,18,15,206.5,18.0,2.55,22.0,33.5,15.36,0.0
2018,9,7,18,30,55.0,7.0,2.6,21.4,6.0,0.0,0.0
2018,9,7,18,45,27.5,3.5,2.6,20.75,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.6,19.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.6,19.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.6,18.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,8,5,45,91.5,9.0,2.35,15.6,13.0,0.0,0.0
2018,9,8,6,0,183.0,18.0,2.4,16.0,26.0,149.39,0.0
2018,9,8,6,15,317.5,28.5,2.45,16.6,64.5,331.1,241.74
2018,9,8,6,30,452.0,39.0,2.5,17.2,103.0,460.67,369.05
2018,9,8,6,45,525.5,47.0,2.5,17.8,151.0,544.3,439.73
2018,9,8,7,0,599.0,55.0,2.5,18.4,199.0,630.46,507.73
2018,9,8,7,15,646.5,60.5,2.4,19.15,250.0,691.64,552.43
2018,9,8,7,30,694.0,66.0,2.3,19.9,301.0,746.71,590.01
2018,9,8,7,45,725.5,71.0,2.25,20.6,351.5,791.91,618.98
2018,9,8,8,0,757.0,76.0,2.2,21.3,402.0,835.01,645.25
2018,9,8,8,15,781.0,80.0,2.2,22.2,451.5,867.26,663.04
2018,9,8,8,30,805.0,84.0,2.2,23.1,501.0,896.6,678.45
2018,9,8,8,45,821.5,87.5,2.2,23.95,546.0,914.97,686.31
2018,9,8,9,0,838.0,91.0,2.2,24.8,591.0,929.9,691.93
2018,9,8,9,15,852.0,93.5,2.15,25.55,632.0,927.19,685.71
2018,9,8,9,30,866.0,96.0,2.1,26.3,673.0,931.5,684.48
2018,9,8,9,45,876.0,98.0,2.1,27.05,708.0,927.83,678.62
2018,9,8,10,0,886.0,100.0,2.1,27.8,743.0,920.48,670.63
2018,9,8,10,15,894.0,101.5,2.2,28.3,771.5,907.09,660.56
2018,9,8,10,30,902.0,103.0,2.3,28.8,800.0,890.07,648.25
2018,9,8,10,45,908.0,104.5,2.35,29.3,822.5,867.76,632.16
2018,9,8,11,0,914.0,106.0,2.4,29.8,845.0,841.99,613.92
2018,9,8,11,15,918.0,106.0,2.55,30.1,859.0,809.89,592.69
2018,9,8,11,30,922.0,106.0,2.7,30.4,873.0,774.74,569.26
2018,9,8,11,45,924.5,106.0,2.8,30.65,879.5,735.63,540.93
2018,9,8,12,0,927.0,106.0,2.9,30.9,886.0,693.86,510.02
2018,9,8,12,15,929.0,104.5,3.05,31.0,884.5,648.05,476.0
2018,9,8,12,30,931.0,103.0,3.2,31.1,883.0,600.04,439.35
2018,9,8,12,45,932.0,101.0,3.3,31.2,873.5,549.11,399.28
2018,9,8,13,0,933.0,99.0,3.4,31.3,864.0,496.47,356.69
2018,9,8,13,15,930.0,97.0,3.5,31.3,846.0,440.75,310.75
2018,9,8,13,30,927.0,95.0,3.6,31.3,828.0,384.13,262.97
2018,9,8,13,45,923.5,93.5,3.7,31.3,804.0,327.06,214.2
2018,9,8,14,0,920.0,92.0,3.8,31.3,780.0,269.55,165.6
2018,9,8,14,15,913.5,90.0,3.85,31.1,748.5,211.02,119.19
2018,9,8,14,30,907.0,88.0,3.9,30.9,717.0,152.85,79.95
2018,9,8,14,45,898.5,85.5,3.95,30.7,679.5,94.87,55.21
2018,9,8,15,0,890.0,83.0,4.0,30.5,642.0,74.17,55.54
2018,9,8,15,15,874.0,81.0,4.0,30.5,597.5,72.82,54.6
2018,9,8,15,30,858.0,79.0,4.0,30.5,553.0,71.37,53.57
2018,9,8,15,45,840.0,76.0,4.05,29.65,506.0,61.12,45.44
2018,9,8,16,0,822.0,73.0,4.1,28.8,459.0,59.54,44.46
2018,9,8,16,15,796.5,69.5,4.05,28.05,408.5,57.45,42.99
2018,9,8,16,30,771.0,66.0,4.0,27.3,358.0,55.3,41.44
2018,9,8,16,45,730.0,62.0,4.0,26.6,305.5,52.57,39.32
2018,9,8,17,0,689.0,58.0,4.0,25.9,253.0,49.85,37.11
2018,9,8,17,15,623.5,52.0,3.9,24.85,201.0,41.56,30.03
2018,9,8,17,30,558.0,46.0,3.8,23.8,149.0,37.3,26.2
2018,9,8,17,45,449.0,38.0,3.65,22.75,103.5,31.2,20.51
2018,9,8,18,0,340.0,30.0,3.5,21.7,58.0,25.19,12.53
2018,9,8,18,15,192.0,18.0,3.5,21.0,31.5,15.36,0.0
2018,9,8,18,30,44.0,6.0,3.5,20.3,5.0,0.0,0.0
2018,9,8,18,45,22.0,3.0,3.5,19.6,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.5,18.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,9,5,45,70.5,9.0,1.7,14.7,11.5,0.0,0.0
2018,9,9,6,0,141.0,18.0,1.7,15.1,23.0,118.43,0.0
2018,9,9,6,15,268.0,30.5,1.7,15.85,60.0,293.91,210.47
2018,9,9,6,30,395.0,43.0,1.7,16.6,97.0,418.44,335.02
2018,9,9,6,45,474.0,52.0,1.7,17.35,145.0,506.99,409.01
2018,9,9,7,0,553.0,61.0,1.7,18.1,193.0,598.0,480.09
2018,9,9,7,15,605.5,68.0,1.6,18.8,244.5,664.78,528.55
2018,9,9,7,30,658.0,75.0,1.5,19.5,296.0,731.38,573.93
2018,9,9,7,45,693.0,80.5,1.4,20.2,347.0,779.08,603.45
2018,9,9,8,0,728.0,86.0,1.3,20.9,398.0,824.97,630.32
2018,9,9,8,15,753.5,91.0,1.25,21.7,447.5,853.21,644.5
2018,9,9,8,30,779.0,96.0,1.2,22.5,497.0,884.88,660.66
2018,9,9,8,45,796.5,100.5,1.15,23.3,542.5,905.13,668.85
2018,9,9,9,0,814.0,105.0,1.1,24.1,588.0,921.94,674.78
2018,9,9,9,15,793.5,118.0,1.1,24.9,616.0,908.96,662.42
2018,9,9,9,30,773.0,131.0,1.1,25.7,644.0,892.33,648.33
2018,9,9,9,45,809.0,125.5,1.1,26.45,687.0,904.67,653.2
2018,9,9,10,0,845.0,120.0,1.1,27.2,730.0,912.61,654.97
2018,9,9,10,15,813.5,139.5,1.15,27.8,745.5,883.02,634.25
2018,9,9,10,30,782.0,159.0,1.2,28.4,761.0,850.3,612.02
2018,9,9,10,45,800.5,155.5,1.3,29.0,786.5,834.76,601.51
2018,9,9,11,0,819.0,152.0,1.4,29.6,812.0,815.35,588.28
