Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,15,867.0,132.0,1.55,30.0,841.0,791.88,573.37
2018,9,9,11,30,915.0,112.0,1.7,30.4,870.0,771.96,560.39
2018,9,9,11,45,914.0,113.5,1.85,30.75,875.0,731.81,532.14
2018,9,9,12,0,913.0,115.0,2.0,31.1,880.0,689.25,501.58
2018,9,9,12,15,911.5,115.5,2.15,31.2,877.5,643.36,468.26
2018,9,9,12,30,910.0,116.0,2.3,31.3,875.0,595.55,432.46
2018,9,9,12,45,907.0,116.0,2.5,31.45,864.5,544.9,393.46
2018,9,9,13,0,904.0,116.0,2.7,31.6,854.0,492.92,352.1
2018,9,9,13,15,898.0,115.5,2.8,31.55,835.0,438.29,307.58
2018,9,9,13,30,892.0,115.0,2.9,31.5,816.0,383.1,261.52
2018,9,9,13,45,883.5,114.5,3.05,31.4,790.0,326.89,214.26
2018,9,9,14,0,875.0,114.0,3.2,31.3,764.0,270.82,167.65
2018,9,9,14,15,865.0,112.0,3.25,31.1,731.5,213.92,123.27
2018,9,9,14,30,855.0,110.0,3.3,30.9,699.0,148.96,79.53
2018,9,9,14,45,841.5,108.0,3.4,30.7,660.5,93.01,56.85
2018,9,9,15,0,828.0,106.0,3.5,30.5,622.0,78.02,58.7
2018,9,9,15,15,810.0,102.5,3.5,30.5,577.5,76.81,57.89
2018,9,9,15,30,792.0,99.0,3.5,30.5,533.0,75.55,57.03
2018,9,9,15,45,770.5,94.5,3.55,29.75,485.5,73.46,55.67
2018,9,9,16,0,749.0,90.0,3.6,29.0,438.0,71.28,54.22
2018,9,9,16,15,721.0,84.5,3.6,28.3,388.0,62.4,47.1
2018,9,9,16,30,693.0,79.0,3.6,27.6,338.0,59.45,44.89
2018,9,9,16,45,651.0,72.5,3.6,26.9,286.5,55.51,41.76
2018,9,9,17,0,609.0,66.0,3.6,26.2,235.0,51.46,38.42
2018,9,9,17,15,543.5,57.5,3.55,25.15,185.0,45.55,33.37
2018,9,9,17,30,478.0,49.0,3.5,24.1,135.0,39.52,28.0
2018,9,9,17,45,373.5,38.5,3.45,23.05,92.0,31.49,20.61
2018,9,9,18,0,269.0,28.0,3.4,22.0,49.0,23.35,10.13
2018,9,9,18,15,143.5,15.0,3.4,21.35,25.5,12.8,0.0
2018,9,9,18,30,18.0,2.0,3.4,20.7,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.0,3.35,20.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.25,18.95,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,10,5,45,68.5,8.0,1.85,14.25,10.5,0.0,0.0
2018,9,10,6,0,137.0,16.0,1.9,14.6,21.0,113.6,0.0
2018,9,10,6,15,261.5,29.0,1.9,15.35,57.5,285.61,200.15
2018,9,10,6,30,386.0,42.0,1.9,16.1,94.0,409.47,328.59
2018,9,10,6,45,464.0,51.5,1.95,16.85,141.5,497.23,402.97
2018,9,10,7,0,542.0,61.0,2.0,17.6,189.0,587.56,474.59
2018,9,10,7,15,593.5,68.0,1.9,18.35,239.5,653.07,522.86
2018,9,10,7,30,645.0,75.0,1.8,19.1,290.0,718.37,568.09
2018,9,10,7,45,679.5,81.5,1.7,19.85,341.0,766.62,598.65
2018,9,10,8,0,714.0,88.0,1.6,20.6,392.0,813.07,626.51
2018,9,10,8,15,740.0,93.0,1.55,21.45,441.0,847.28,645.11
2018,9,10,8,30,766.0,98.0,1.5,22.3,490.0,873.07,657.53
2018,9,10,8,45,784.5,102.5,1.45,23.2,535.5,894.13,666.44
2018,9,10,9,0,803.0,107.0,1.4,24.1,581.0,911.77,672.96
2018,9,10,9,15,827.0,106.0,1.35,24.85,624.0,924.59,676.71
2018,9,10,9,30,851.0,105.0,1.3,25.6,667.0,933.62,678.09
2018,9,10,9,45,873.0,102.0,1.3,26.4,705.0,924.66,668.74
2018,9,10,10,0,895.0,99.0,1.3,27.2,743.0,922.38,664.08
2018,9,10,10,15,903.0,100.0,1.3,27.85,771.5,908.07,652.26
2018,9,10,10,30,911.0,101.0,1.3,28.5,800.0,890.13,638.45
2018,9,10,10,45,916.0,102.5,1.35,29.1,821.5,866.59,622.03
2018,9,10,11,0,921.0,104.0,1.4,29.7,843.0,839.62,603.52
2018,9,10,11,15,924.0,104.5,1.5,30.15,856.5,806.85,582.16
2018,9,10,11,30,927.0,105.0,1.6,30.6,870.0,771.05,558.5
2018,9,10,11,45,928.0,105.5,1.65,31.05,875.5,731.0,529.59
2018,9,10,12,0,929.0,106.0,1.7,31.5,881.0,688.39,498.34
2018,9,10,12,15,924.0,108.5,1.8,31.7,877.5,641.53,464.16
2018,9,10,12,30,919.0,111.0,1.9,31.9,874.0,592.94,427.71
2018,9,10,12,45,910.0,114.0,2.05,32.1,861.5,541.28,388.13
2018,9,10,13,0,901.0,117.0,2.2,32.3,849.0,488.75,346.58
2018,9,10,13,15,895.0,116.0,2.3,32.3,829.5,433.86,302.19
2018,9,10,13,30,889.0,115.0,2.4,32.3,810.0,378.43,256.26
2018,9,10,13,45,882.5,113.0,2.5,32.3,784.5,321.87,208.95
2018,9,10,14,0,876.0,111.0,2.6,32.3,759.0,265.3,162.24
2018,9,10,14,15,866.0,109.5,2.75,32.1,726.5,208.7,118.74
2018,9,10,14,30,856.0,108.0,2.9,31.9,694.0,143.93,76.12
2018,9,10,14,45,843.0,105.5,3.0,31.7,655.5,87.66,54.93
2018,9,10,15,0,830.0,103.0,3.1,31.5,617.0,76.25,57.02
2018,9,10,15,15,812.0,100.0,3.1,31.5,573.0,75.31,56.42
2018,9,10,15,30,794.0,97.0,3.1,31.5,529.0,74.34,55.8
2018,9,10,15,45,770.5,93.0,3.3,30.6,481.0,72.53,54.71
2018,9,10,16,0,747.0,89.0,3.5,29.7,433.0,70.66,53.56
2018,9,10,16,15,715.0,84.5,3.55,28.9,382.5,62.47,47.06
2018,9,10,16,30,683.0,80.0,3.6,28.1,332.0,60.21,45.45
2018,9,10,16,45,636.5,74.0,3.65,27.25,280.5,56.65,42.67
2018,9,10,17,0,590.0,68.0,3.7,26.4,229.0,53.04,39.72
2018,9,10,17,15,519.0,59.5,3.75,25.25,179.0,47.18,34.71
2018,9,10,17,30,448.0,51.0,3.8,24.1,129.0,41.24,29.39
2018,9,10,17,45,336.5,40.0,3.85,22.95,87.0,32.86,21.62
2018,9,10,18,0,225.0,29.0,3.9,21.8,45.0,22.6,8.16
2018,9,10,18,15,118.5,15.5,3.85,21.15,23.5,13.23,0.0
2018,9,10,18,30,12.0,2.0,3.8,20.5,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,3.8,19.85,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.75,18.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.55,17.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,11,5,45,59.0,8.0,2.8,13.45,10.0,0.0,0.0
2018,9,11,6,0,118.0,16.0,2.9,13.7,20.0,99.56,0.0
2018,9,11,6,15,235.0,29.5,2.9,14.2,55.0,264.72,181.09
2018,9,11,6,30,352.0,43.0,2.9,14.7,90.0,382.27,310.11
2018,9,11,6,45,429.0,54.0,2.95,15.25,136.5,470.07,386.64
2018,9,11,7,0,506.0,65.0,3.0,15.8,183.0,560.48,460.65
2018,9,11,7,15,558.5,73.0,2.95,16.55,233.0,627.51,512.24
2018,9,11,7,30,611.0,81.0,2.9,17.3,283.0,694.3,560.91
2018,9,11,7,45,645.5,88.5,2.85,18.1,333.0,743.22,593.92
2018,9,11,8,0,680.0,96.0,2.8,18.9,383.0,790.34,624.32
2018,9,11,8,15,707.5,101.0,2.7,19.7,431.5,825.49,644.74
2018,9,11,8,30,735.0,106.0,2.6,20.5,480.0,857.97,662.69
2018,9,11,8,45,756.0,110.0,2.55,21.35,525.5,880.05,673.24
2018,9,11,9,0,777.0,114.0,2.5,22.2,571.0,893.11,677.54
2018,9,11,9,15,794.5,116.5,2.45,22.85,612.0,903.89,680.9
2018,9,11,9,30,812.0,119.0,2.4,23.5,653.0,911.0,681.86
2018,9,11,9,45,826.5,120.5,2.4,24.15,688.5,910.46,678.3
2018,9,11,10,0,841.0,122.0,2.4,24.8,724.0,906.12,672.46
2018,9,11,10,15,852.5,122.5,2.4,25.3,753.5,894.22,662.2
2018,9,11,10,30,864.0,123.0,2.4,25.8,783.0,878.59,649.7
2018,9,11,10,45,874.0,122.0,2.45,26.35,805.0,848.3,627.85
2018,9,11,11,0,884.0,121.0,2.5,26.9,827.0,823.59,609.93
2018,9,11,11,15,891.5,120.0,2.6,27.25,842.0,793.57,589.22
2018,9,11,11,30,899.0,119.0,2.7,27.6,857.0,760.38,565.48
2018,9,11,11,45,905.5,116.5,2.85,28.0,864.0,722.13,537.18
2018,9,11,12,0,912.0,114.0,3.0,28.4,871.0,681.06,506.2
2018,9,11,12,15,919.5,109.5,3.15,28.55,871.0,636.24,472.21
2018,9,11,12,30,927.0,105.0,3.3,28.7,871.0,588.84,435.26
2018,9,11,12,45,935.5,99.0,3.45,28.85,863.5,538.3,394.8
2018,9,11,13,0,944.0,93.0,3.6,29.0,856.0,485.41,351.19
2018,9,11,13,15,941.0,91.5,3.75,28.95,838.0,429.4,304.28
2018,9,11,13,30,938.0,90.0,3.9,28.9,820.0,372.48,255.52
2018,9,11,13,45,934.0,88.0,4.05,28.8,794.5,314.23,205.32
2018,9,11,14,0,930.0,86.0,4.2,28.7,769.0,255.64,155.68
2018,9,11,14,15,922.0,84.5,4.25,28.4,736.5,196.66,109.48
2018,9,11,14,30,914.0,83.0,4.3,28.1,704.0,138.22,72.03
2018,9,11,14,45,903.5,80.0,4.4,27.75,665.0,79.5,60.49
2018,9,11,15,0,893.0,77.0,4.5,27.4,626.0,70.49,53.3
2018,9,11,15,15,877.0,75.5,4.5,27.4,582.0,69.34,52.51
2018,9,11,15,30,861.0,74.0,4.5,27.4,538.0,68.12,51.65
2018,9,11,15,45,840.5,71.0,4.6,26.5,489.5,65.72,50.0
2018,9,11,16,0,820.0,68.0,4.7,25.6,441.0,56.14,42.24
2018,9,11,16,15,791.5,64.5,4.65,24.95,390.0,53.87,40.56
2018,9,11,16,30,763.0,61.0,4.6,24.3,339.0,51.56,38.81
2018,9,11,16,45,719.5,57.0,4.55,23.65,286.5,48.68,36.49
2018,9,11,17,0,676.0,53.0,4.5,23.0,234.0,45.81,34.06
2018,9,11,17,15,606.5,47.0,4.4,22.15,183.0,41.06,29.89
2018,9,11,17,30,537.0,41.0,4.3,21.3,132.0,33.36,22.97
2018,9,11,17,45,418.5,33.5,4.2,20.45,89.0,27.56,17.3
2018,9,11,18,0,300.0,26.0,4.1,19.6,46.0,21.92,5.79
2018,9,11,18,15,160.0,14.5,4.05,19.05,24.0,12.38,0.0
2018,9,11,18,30,20.0,3.0,4.0,18.5,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.0,17.95,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,12,5,45,28.0,6.0,2.9,13.9,7.0,0.0,0.0
2018,9,12,6,0,56.0,12.0,2.9,14.1,14.0,50.93,0.0
2018,9,12,6,15,119.5,28.0,3.05,14.65,41.0,172.05,111.41
2018,9,12,6,30,183.0,44.0,3.2,15.2,68.0,248.49,200.93
2018,9,12,6,45,231.5,60.5,3.35,15.75,104.5,312.11,258.39
2018,9,12,7,0,280.0,77.0,3.5,16.3,141.0,377.83,314.79
2018,9,12,7,15,269.5,96.5,3.45,16.95,171.0,376.89,314.23
2018,9,12,7,30,259.0,116.0,3.4,17.6,201.0,393.77,326.57
2018,9,12,7,45,212.0,143.5,3.4,18.2,220.5,386.37,317.64
2018,9,12,8,0,165.0,171.0,3.4,18.8,240.0,355.46,290.15
2018,9,12,8,15,210.0,187.5,3.35,19.45,286.5,412.98,334.98
2018,9,12,8,30,255.0,204.0,3.3,20.1,333.0,490.72,393.37
2018,9,12,8,45,351.5,205.5,3.2,20.7,401.0,577.49,458.51
2018,9,12,9,0,448.0,207.0,3.1,21.3,469.0,684.64,535.58
2018,9,12,9,15,484.0,209.5,3.1,21.75,510.5,712.78,553.4
2018,9,12,9,30,520.0,212.0,3.1,22.2,552.0,738.15,569.51
2018,9,12,9,45,424.5,258.0,3.1,22.65,545.5,686.29,527.21
2018,9,12,10,0,329.0,304.0,3.1,23.1,539.0,617.27,473.41
2018,9,12,10,15,366.5,306.5,3.15,23.3,577.5,637.92,488.2
2018,9,12,10,30,404.0,309.0,3.2,23.5,616.0,669.22,509.6
2018,9,12,10,45,450.0,300.0,3.25,23.75,651.0,678.38,515.53
2018,9,12,11,0,496.0,291.0,3.3,24.0,686.0,683.24,518.35
2018,9,12,11,15,511.5,291.5,3.35,24.05,704.5,669.13,507.39
2018,9,12,11,30,527.0,292.0,3.4,24.1,723.0,652.12,494.28
2018,9,12,11,45,397.5,332.0,3.45,24.15,658.5,567.92,430.68
2018,9,12,12,0,268.0,372.0,3.5,24.2,594.0,488.11,370.15
2018,9,12,12,15,259.0,372.5,3.55,24.15,586.5,461.41,349.88
2018,9,12,12,30,250.0,373.0,3.6,24.1,579.0,434.94,329.35
2018,9,12,12,45,301.5,350.0,3.65,24.05,595.0,420.58,317.53
2018,9,12,13,0,353.0,327.0,3.7,24.0,611.0,401.5,301.17
2018,9,12,13,15,200.5,303.0,3.75,23.85,463.5,300.92,225.97
2018,9,12,13,30,48.0,279.0,3.8,23.7,316.0,229.96,174.47
2018,9,12,13,45,187.0,291.5,3.85,23.55,429.0,260.9,193.61
2018,9,12,14,0,326.0,304.0,3.9,23.4,542.0,270.14,194.16
2018,9,12,14,15,348.0,281.5,3.9,23.05,525.5,233.32,164.81
2018,9,12,14,30,370.0,259.0,3.9,22.7,509.0,194.68,137.61
2018,9,12,14,45,334.0,254.0,3.95,22.35,470.0,162.39,130.98
2018,9,12,15,0,298.0,249.0,4.0,22.0,431.0,158.84,128.6
2018,9,12,15,15,223.5,232.0,4.0,22.0,363.0,149.51,121.17
2018,9,12,15,30,149.0,215.0,4.0,22.0,295.0,147.87,120.17
2018,9,12,15,45,124.5,200.0,4.1,21.15,262.5,138.62,113.15
2018,9,12,16,0,100.0,185.0,4.2,20.3,230.0,134.21,110.16
2018,9,12,16,15,113.5,162.0,4.15,19.9,207.5,115.26,94.43
2018,9,12,16,30,127.0,139.0,4.1,19.5,185.0,100.88,82.42
2018,9,12,16,45,98.5,116.5,4.1,19.1,148.5,85.88,69.64
2018,9,12,17,0,70.0,94.0,4.1,18.7,112.0,72.21,57.75
2018,9,12,17,15,44.5,74.5,4.0,18.3,85.0,57.81,44.97
2018,9,12,17,30,19.0,55.0,3.9,17.9,58.0,43.23,31.8
2018,9,12,17,45,12.5,37.0,3.8,17.5,38.5,29.55,19.04
2018,9,12,18,0,6.0,19.0,3.7,17.1,19.0,15.66,0.42
2018,9,12,18,15,3.0,9.5,3.6,16.85,9.5,8.11,0.0
2018,9,12,18,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,5,45,5.5,4.0,2.7,13.5,4.0,0.0,0.0
2018,9,13,6,0,11.0,8.0,2.8,13.7,8.0,14.8,0.0
2018,9,13,6,15,89.5,25.0,2.9,14.25,35.5,123.88,75.36
2018,9,13,6,30,168.0,42.0,3.0,14.8,63.0,233.3,188.29
2018,9,13,6,45,370.5,47.0,3.15,15.3,122.5,412.02,340.81
2018,9,13,7,0,573.0,52.0,3.3,15.8,182.0,598.86,491.28
2018,9,13,7,15,616.0,58.0,3.3,16.4,230.0,655.41,534.77
2018,9,13,7,30,659.0,64.0,3.3,17.0,278.0,711.56,576.12
2018,9,13,7,45,696.5,69.5,3.3,17.6,329.5,755.78,606.62
2018,9,13,8,0,734.0,75.0,3.3,18.2,381.0,804.04,638.89
2018,9,13,8,15,772.0,75.5,3.25,18.8,432.5,844.03,663.85
2018,9,13,8,30,810.0,76.0,3.2,19.4,484.0,881.3,686.24
2018,9,13,8,45,829.5,78.5,3.15,20.05,529.5,890.54,688.4
2018,9,13,9,0,849.0,81.0,3.1,20.7,575.0,906.73,695.65
2018,9,13,9,15,861.0,84.0,3.0,21.2,615.0,912.99,696.02
2018,9,13,9,30,873.0,87.0,2.9,21.7,655.0,915.62,694.08
2018,9,13,9,45,881.5,89.0,2.85,22.2,689.0,910.18,687.2
2018,9,13,10,0,890.0,91.0,2.8,22.7,723.0,901.08,678.11
2018,9,13,10,15,898.5,92.0,2.8,23.0,751.5,887.21,666.9
2018,9,13,10,30,907.0,93.0,2.8,23.3,780.0,869.69,653.42
2018,9,13,10,45,913.5,94.0,2.8,23.65,802.0,846.91,636.4
2018,9,13,11,0,920.0,95.0,2.8,24.0,824.0,820.65,617.15
2018,9,13,11,15,923.5,95.5,2.9,24.15,837.5,788.26,594.82
2018,9,13,11,30,927.0,96.0,3.0,24.3,851.0,752.81,569.86
2018,9,13,11,45,928.5,96.0,3.05,24.45,856.0,712.65,539.46
2018,9,13,12,0,930.0,96.0,3.1,24.6,861.0,669.91,506.54
2018,9,13,12,15,932.0,95.0,3.2,24.6,859.5,624.19,471.12
2018,9,13,12,30,934.0,94.0,3.3,24.6,858.0,576.25,432.96
2018,9,13,12,45,936.5,91.0,3.35,24.65,849.0,524.88,390.89
2018,9,13,13,0,939.0,88.0,3.4,24.7,840.0,471.68,346.12
2018,9,13,13,15,935.0,87.0,3.45,24.6,821.5,415.96,298.43
2018,9,13,13,30,931.0,86.0,3.5,24.5,803.0,359.42,249.07
2018,9,13,13,45,925.5,85.5,3.55,24.45,778.0,302.27,198.91
2018,9,13,14,0,920.0,85.0,3.6,24.4,753.0,244.89,149.78
2018,9,13,14,15,912.0,83.0,3.65,24.2,720.5,186.15,103.87
2018,9,13,14,30,904.0,81.0,3.7,24.0,688.0,127.98,67.78
2018,9,13,14,45,892.0,80.0,3.75,23.8,649.5,72.25,55.45
2018,9,13,15,0,880.0,79.0,3.8,23.6,611.0,71.58,55.12
2018,9,13,15,15,863.0,76.5,3.8,23.6,566.5,69.78,53.76
2018,9,13,15,30,846.0,74.0,3.8,23.6,522.0,67.88,52.32
2018,9,13,15,45,825.0,71.5,3.8,22.95,474.5,58.18,44.35
2018,9,13,16,0,804.0,69.0,3.8,22.3,427.0,56.82,43.46
2018,9,13,16,15,775.0,65.5,3.75,21.85,376.5,54.59,41.76
2018,9,13,16,30,746.0,62.0,3.7,21.4,326.0,52.33,39.98
2018,9,13,16,45,701.0,57.5,3.65,20.95,274.0,49.09,37.28
2018,9,13,17,0,656.0,53.0,3.6,20.5,222.0,45.85,34.45
2018,9,13,17,15,584.5,47.0,3.35,19.85,172.0,37.79,27.29
2018,9,13,17,30,513.0,41.0,3.1,19.2,122.0,33.46,23.17
2018,9,13,17,45,383.0,31.5,2.9,18.5,79.5,25.95,15.75
2018,9,13,18,0,253.0,22.0,2.7,17.8,37.0,18.44,0.0
2018,9,13,18,15,126.5,11.0,2.65,17.4,18.5,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,14,5,45,13.0,4.5,1.85,11.9,5.0,0.0,0.0
2018,9,14,6,0,26.0,9.0,1.9,12.2,10.0,26.49,0.0
2018,9,14,6,15,93.5,26.5,2.0,12.85,37.0,130.54,74.89
2018,9,14,6,30,161.0,44.0,2.1,13.5,64.0,213.6,172.51
2018,9,14,6,45,397.5,46.0,2.2,14.15,127.0,432.29,356.64
2018,9,14,7,0,634.0,48.0,2.3,14.8,190.0,636.77,518.23
2018,9,14,7,15,675.5,54.0,2.2,15.4,240.0,694.35,560.72
2018,9,14,7,30,717.0,60.0,2.1,16.0,290.0,750.94,600.59
2018,9,14,7,45,695.0,73.0,2.0,16.6,327.5,763.17,606.08
2018,9,14,8,0,673.0,86.0,1.9,17.2,365.0,766.09,604.47
2018,9,14,8,15,724.5,86.5,1.85,17.9,420.0,811.72,633.16
2018,9,14,8,30,776.0,87.0,1.8,18.6,475.0,861.45,663.31
2018,9,14,8,45,743.5,105.5,1.7,19.25,505.5,856.67,654.85
2018,9,14,9,0,711.0,124.0,1.6,19.9,536.0,842.96,641.01
2018,9,14,9,15,736.5,126.5,1.55,20.6,579.5,860.5,649.16
2018,9,14,9,30,762.0,129.0,1.5,21.3,623.0,868.77,650.67
2018,9,14,9,45,717.0,154.0,1.45,22.0,638.5,846.26,631.84
2018,9,14,10,0,672.0,179.0,1.4,22.7,654.0,814.51,607.41
2018,9,14,10,15,750.5,156.0,1.4,23.2,706.0,837.74,621.12
2018,9,14,10,30,829.0,133.0,1.4,23.7,758.0,850.89,627.51
2018,9,14,10,45,763.5,168.5,1.35,24.25,756.0,808.39,596.58
2018,9,14,11,0,698.0,204.0,1.3,24.8,754.0,760.39,560.35
2018,9,14,11,15,600.0,251.0,1.4,25.05,729.5,697.2,515.35
2018,9,14,11,30,502.0,298.0,1.5,25.3,705.0,635.4,470.77
2018,9,14,11,45,487.0,306.0,1.6,25.6,703.0,602.22,446.75
2018,9,14,12,0,472.0,314.0,1.7,25.9,701.0,568.51,421.7
2018,9,14,12,15,503.5,300.0,1.8,26.0,711.5,543.91,403.37
2018,9,14,12,30,535.0,286.0,1.9,26.1,722.0,515.77,381.63
2018,9,14,12,45,510.5,291.0,2.0,26.25,702.5,471.79,347.69
2018,9,14,13,0,486.0,296.0,2.1,26.4,683.0,429.25,314.31
2018,9,14,13,15,526.0,272.5,2.2,26.35,682.5,392.15,283.61
2018,9,14,13,30,566.0,249.0,2.3,26.3,682.0,350.98,248.6
2018,9,14,13,45,575.5,235.0,2.45,26.25,662.5,304.36,209.7
2018,9,14,14,0,585.0,221.0,2.6,26.2,643.0,256.04,170.03
2018,9,14,14,15,489.0,240.0,2.65,26.0,582.0,214.75,142.67
2018,9,14,14,30,393.0,259.0,2.7,25.8,521.0,192.4,134.29
2018,9,14,14,45,319.0,257.5,2.8,25.6,462.0,162.84,129.55
2018,9,14,15,0,245.0,256.0,2.9,25.4,403.0,161.98,129.36
2018,9,14,15,15,219.0,241.0,2.9,25.4,365.0,163.26,130.76
2018,9,14,15,30,193.0,226.0,2.9,25.4,327.0,154.23,123.72
2018,9,14,15,45,196.0,202.5,3.05,24.65,297.0,140.79,113.36
2018,9,14,16,0,199.0,179.0,3.2,23.9,267.0,126.81,102.37
2018,9,14,16,15,221.0,154.5,3.2,23.3,241.0,107.72,86.78
2018,9,14,16,30,243.0,130.0,3.2,22.7,215.0,93.02,74.66
2018,9,14,16,45,275.5,106.5,3.2,22.15,188.0,78.32,62.27
2018,9,14,17,0,308.0,83.0,3.2,21.6,161.0,60.89,47.25
2018,9,14,17,15,283.5,66.0,3.15,20.85,125.0,49.33,37.09
2018,9,14,17,30,259.0,49.0,3.1,20.1,89.0,37.3,26.28
2018,9,14,17,45,178.0,34.5,3.05,19.35,57.0,26.52,15.88
2018,9,14,18,0,97.0,20.0,3.0,18.6,25.0,15.52,0.0
2018,9,14,18,15,48.5,10.0,2.95,18.2,12.5,8.54,0.0
2018,9,14,18,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,5,45,63.5,6.5,3.2,13.1,8.0,0.0,0.0
2018,9,15,6,0,127.0,13.0,3.3,13.3,16.0,102.77,0.0
2018,9,15,6,15,275.0,24.0,3.45,13.8,51.0,279.56,151.87
2018,9,15,6,30,423.0,35.0,3.6,14.3,86.0,427.61,343.27
2018,9,15,6,45,509.0,42.5,3.75,14.8,134.0,518.4,425.18
2018,9,15,7,0,595.0,50.0,3.9,15.3,182.0,612.49,503.33
2018,9,15,7,15,649.5,55.5,3.9,15.85,233.5,672.11,550.44
2018,9,15,7,30,704.0,61.0,3.9,16.4,285.0,739.05,600.46
2018,9,15,7,45,740.0,64.5,3.95,16.95,336.0,785.58,633.13
2018,9,15,8,0,776.0,68.0,4.0,17.5,387.0,830.05,663.1
2018,9,15,8,15,802.0,71.0,3.95,18.0,436.5,862.15,682.82
2018,9,15,8,30,828.0,74.0,3.9,18.5,486.0,891.32,700.0
2018,9,15,8,45,847.0,76.5,3.9,19.05,532.0,900.01,702.49
2018,9,15,9,0,866.0,79.0,3.9,19.6,578.0,915.47,709.95
2018,9,15,9,15,880.0,81.0,3.9,20.05,618.5,922.08,711.46
2018,9,15,9,30,894.0,83.0,3.9,20.5,659.0,925.01,710.58
2018,9,15,9,45,903.5,84.5,3.9,20.95,693.5,919.49,704.03
2018,9,15,10,0,913.0,86.0,3.9,21.4,728.0,910.23,695.13
2018,9,15,10,15,921.5,86.5,3.9,21.7,756.5,895.23,682.87
2018,9,15,10,30,930.0,87.0,3.9,22.0,785.0,876.53,668.26
2018,9,15,10,45,936.5,87.5,3.95,22.3,806.5,852.54,650.36
2018,9,15,11,0,943.0,88.0,4.0,22.6,828.0,825.02,630.12
2018,9,15,11,15,946.5,87.5,4.05,22.75,841.0,790.86,605.6
2018,9,15,11,30,950.0,87.0,4.1,22.9,854.0,753.63,578.42
2018,9,15,11,45,952.0,87.0,4.1,23.05,859.5,712.92,546.63
2018,9,15,12,0,954.0,87.0,4.1,23.2,865.0,669.53,512.26
2018,9,15,12,15,954.0,87.0,4.15,23.25,862.5,622.49,474.71
2018,9,15,12,30,954.0,87.0,4.2,23.3,860.0,573.3,434.55
2018,9,15,12,45,952.5,86.0,4.25,23.35,849.0,520.66,390.65
2018,9,15,13,0,951.0,85.0,4.3,23.4,838.0,466.48,344.32
2018,9,15,13,15,947.0,84.0,4.3,23.35,819.5,410.08,295.19
2018,9,15,13,30,943.0,83.0,4.3,23.3,801.0,352.85,244.54
2018,9,15,13,45,937.5,82.0,4.35,23.25,775.0,294.65,193.11
2018,9,15,14,0,932.0,81.0,4.4,23.2,749.0,236.24,143.09
2018,9,15,14,15,925.0,79.5,4.4,23.05,717.0,177.32,97.59
2018,9,15,14,30,918.0,78.0,4.4,22.9,685.0,118.82,63.17
2018,9,15,14,45,906.0,76.0,4.4,22.8,645.5,70.02,53.85
2018,9,15,15,0,894.0,74.0,4.4,22.7,606.0,68.62,52.87
2018,9,15,15,15,877.5,72.0,4.4,22.7,561.5,67.05,51.69
2018,9,15,15,30,861.0,70.0,4.4,22.7,517.0,65.4,50.45
2018,9,15,15,45,840.0,67.0,4.4,22.1,468.5,62.89,48.6
2018,9,15,16,0,819.0,64.0,4.4,21.5,420.0,53.49,40.77
2018,9,15,16,15,790.5,60.5,4.4,21.0,369.5,51.12,38.92
2018,9,15,16,30,762.0,57.0,4.4,20.5,319.0,48.7,36.99
2018,9,15,16,45,717.0,53.0,4.35,20.05,267.0,45.71,34.46
2018,9,15,17,0,672.0,49.0,4.3,19.6,215.0,42.73,31.82
2018,9,15,17,15,599.0,43.0,4.2,18.9,165.0,37.88,27.4
2018,9,15,17,30,526.0,37.0,4.1,18.2,115.0,33.06,22.78
2018,9,15,17,45,380.0,28.5,3.95,17.55,73.0,23.55,13.25
2018,9,15,18,0,234.0,20.0,3.8,16.9,31.0,16.86,0.0
2018,9,15,18,15,117.0,10.0,3.65,16.45,15.5,8.54,0.0
2018,9,15,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,5,45,73.5,6.5,1.9,11.5,8.0,0.0,0.0
2018,9,16,6,0,147.0,13.0,1.9,11.8,16.0,116.97,0.0
2018,9,16,6,15,304.0,22.5,2.0,12.5,51.5,297.8,144.52
2018,9,16,6,30,461.0,32.0,2.1,13.2,87.0,453.1,360.33
2018,9,16,6,45,547.5,38.5,2.2,13.9,135.0,535.21,435.06
2018,9,16,7,0,634.0,45.0,2.3,14.6,183.0,630.37,512.45
2018,9,16,7,15,686.5,49.5,2.25,15.3,235.0,695.04,561.62
2018,9,16,7,30,739.0,54.0,2.2,16.0,287.0,759.17,607.35
2018,9,16,7,45,774.0,57.0,2.2,16.7,338.5,804.31,637.26
2018,9,16,8,0,809.0,60.0,2.2,17.4,390.0,837.56,657.48
2018,9,16,8,15,833.5,62.5,2.15,18.1,439.5,867.72,674.38
2018,9,16,8,30,858.0,65.0,2.1,18.8,489.0,895.05,688.8
2018,9,16,8,45,876.0,67.0,2.0,19.45,535.0,912.49,695.73
2018,9,16,9,0,894.0,69.0,1.9,20.1,581.0,926.49,700.27
2018,9,16,9,15,907.0,70.5,1.85,20.65,621.5,931.57,699.69
2018,9,16,9,30,920.0,72.0,1.8,21.2,662.0,932.91,696.84
2018,9,16,9,45,929.5,73.5,1.7,21.8,697.0,927.25,688.81
2018,9,16,10,0,939.0,75.0,1.6,22.4,732.0,917.74,678.52
2018,9,16,10,15,946.0,75.5,1.55,22.85,760.0,901.09,664.81
2018,9,16,10,30,953.0,76.0,1.5,23.3,788.0,880.73,648.94
2018,9,16,10,45,958.0,77.0,1.45,23.75,809.0,855.61,630.15
2018,9,16,11,0,963.0,78.0,1.4,24.2,830.0,826.95,609.23
2018,9,16,11,15,965.5,78.5,1.45,24.5,843.0,792.52,586.05
2018,9,16,11,30,968.0,79.0,1.5,24.8,856.0,754.97,560.34
2018,9,16,11,45,969.5,79.0,1.55,25.1,861.5,713.33,529.7
2018,9,16,12,0,971.0,79.0,1.6,25.4,867.0,669.0,496.43
2018,9,16,12,15,968.5,80.0,1.7,25.6,863.5,620.76,459.96
2018,9,16,12,30,966.0,81.0,1.8,25.8,860.0,570.54,420.83
2018,9,16,12,45,962.0,81.5,1.95,25.95,848.5,517.44,378.54
2018,9,16,13,0,958.0,82.0,2.1,26.1,837.0,462.97,333.7
2018,9,16,13,15,953.5,81.5,2.2,26.1,818.0,406.42,285.97
2018,9,16,13,30,949.0,81.0,2.3,26.1,799.0,349.07,236.55
2018,9,16,13,45,942.5,80.0,2.45,26.1,772.5,290.3,185.95
2018,9,16,14,0,936.0,79.0,2.6,26.1,746.0,231.44,136.83
2018,9,16,14,15,927.0,78.0,2.7,25.95,713.0,172.4,92.67
2018,9,16,14,30,918.0,77.0,2.8,25.8,680.0,114.01,60.08
2018,9,16,14,45,906.0,75.0,2.9,25.6,640.5,69.39,52.7
2018,9,16,15,0,894.0,73.0,3.0,25.4,601.0,67.97,51.74
2018,9,16,15,15,877.0,71.5,3.0,25.4,556.5,66.71,50.83
2018,9,16,15,30,860.0,70.0,3.0,25.4,512.0,65.37,49.87
2018,9,16,15,45,837.0,67.0,3.2,24.65,463.0,62.83,48.03
2018,9,16,16,0,814.0,64.0,3.4,23.9,414.0,53.5,40.37
2018,9,16,16,15,781.5,60.5,3.4,23.3,362.5,51.08,38.52
2018,9,16,16,30,749.0,57.0,3.4,22.7,311.0,48.64,36.59
2018,9,16,16,45,701.5,53.0,3.4,22.1,259.0,45.65,34.1
2018,9,16,17,0,654.0,49.0,3.4,21.5,207.0,42.69,31.51
2018,9,16,17,15,578.0,42.5,3.3,20.65,157.5,37.41,26.75
2018,9,16,17,30,502.0,36.0,3.2,19.8,108.0,29.51,19.52
2018,9,16,17,45,357.0,27.5,3.05,19.0,68.0,22.72,12.07
2018,9,16,18,0,212.0,19.0,2.9,18.2,28.0,16.22,0.0
2018,9,16,18,15,106.0,9.5,2.85,17.7,14.0,8.11,0.0
2018,9,16,18,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,5,45,54.5,5.5,2.05,12.4,6.5,0.0,0.0
2018,9,17,6,0,109.0,11.0,2.1,12.7,13.0,87.72,0.0
2018,9,17,6,15,269.5,22.0,2.25,13.35,48.0,268.92,110.59
2018,9,17,6,30,430.0,33.0,2.4,14.0,83.0,429.2,340.39
2018,9,17,6,45,380.0,40.0,2.5,14.65,100.5,407.63,334.77
2018,9,17,7,0,330.0,47.0,2.6,15.3,118.0,382.16,318.28
2018,9,17,7,15,165.5,71.0,2.55,15.85,106.5,246.71,206.33
2018,9,17,7,30,1.0,95.0,2.5,16.4,95.0,88.03,68.88
2018,9,17,7,45,7.5,115.5,2.45,16.95,118.5,113.28,90.22
2018,9,17,8,0,14.0,136.0,2.4,17.5,142.0,138.33,110.76
2018,9,17,8,15,13.0,148.0,2.35,18.05,154.0,146.87,117.08
2018,9,17,8,30,12.0,160.0,2.3,18.6,166.0,155.55,123.44
2018,9,17,8,45,40.5,193.5,2.25,19.15,216.0,230.85,184.29
2018,9,17,9,0,69.0,227.0,2.2,19.7,266.0,290.77,231.14
2018,9,17,9,15,369.0,188.0,2.2,20.25,421.0,575.68,454.36
2018,9,17,9,30,669.0,149.0,2.2,20.8,576.0,805.6,618.75
2018,9,17,9,45,791.0,116.5,2.2,21.3,648.0,858.77,650.77
2018,9,17,10,0,913.0,84.0,2.2,21.8,720.0,902.07,677.14
2018,9,17,10,15,920.5,85.0,2.3,22.25,748.0,886.59,664.94
2018,9,17,10,30,928.0,86.0,2.4,22.7,776.0,867.43,650.92
2018,9,17,10,45,933.5,87.0,2.45,23.15,797.0,843.02,633.04
2018,9,17,11,0,939.0,88.0,2.5,23.6,818.0,815.14,612.89
2018,9,17,11,15,941.5,88.5,2.6,23.8,831.0,781.17,589.49
2018,9,17,11,30,944.0,89.0,2.7,24.0,844.0,744.17,562.98
2018,9,17,11,45,945.5,89.0,2.8,24.2,849.0,703.17,532.02
2018,9,17,12,0,947.0,89.0,2.9,24.4,854.0,659.55,498.4
2018,9,17,12,15,945.5,89.5,3.0,24.45,850.5,612.23,461.44
2018,9,17,12,30,944.0,90.0,3.1,24.5,847.0,562.92,421.89
2018,9,17,12,45,941.0,90.0,3.2,24.55,836.0,510.72,378.97
2018,9,17,13,0,938.0,90.0,3.3,24.6,825.0,457.12,333.67
2018,9,17,13,15,934.0,88.5,3.4,24.5,806.0,400.86,285.32
2018,9,17,13,30,930.0,87.0,3.5,24.4,787.0,343.82,235.43
2018,9,17,13,45,923.5,86.0,3.6,24.3,760.5,285.98,184.97
2018,9,17,14,0,917.0,85.0,3.7,24.2,734.0,228.08,136.28
2018,9,17,14,15,908.5,83.5,3.75,23.95,701.5,169.75,92.73
2018,9,17,14,30,900.0,82.0,3.8,23.7,669.0,112.04,61.27
2018,9,17,14,45,889.5,79.5,3.85,23.5,630.5,72.0,55.4
2018,9,17,15,0,879.0,77.0,3.9,23.3,592.0,70.34,54.22
2018,9,17,15,15,861.0,75.0,3.9,23.3,547.5,68.78,53.07
2018,9,17,15,30,843.0,73.0,3.9,23.3,503.0,67.14,51.84
2018,9,17,15,45,820.5,70.0,3.95,22.45,454.5,57.38,43.83
2018,9,17,16,0,798.0,67.0,4.0,21.6,406.0,55.6,42.6
2018,9,17,16,15,766.5,63.5,4.0,21.05,355.5,53.3,40.83
2018,9,17,16,30,735.0,60.0,4.0,20.5,305.0,50.98,38.98
2018,9,17,16,45,687.0,55.5,3.95,19.95,253.5,47.69,36.19
2018,9,17,17,0,639.0,51.0,3.9,19.4,202.0,44.42,33.28
2018,9,17,17,15,559.0,44.0,3.75,18.7,152.5,35.59,25.36
2018,9,17,17,30,479.0,37.0,3.6,18.0,103.0,30.37,20.34
2018,9,17,17,45,333.0,27.5,3.45,17.35,64.0,22.79,11.61
2018,9,17,18,0,187.0,18.0,3.3,16.7,25.0,15.36,0.0
2018,9,17,18,15,93.5,9.0,3.25,16.3,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,18,5,45,33.0,5.0,1.95,11.7,5.5,0.0,0.0
2018,9,18,6,0,66.0,10.0,2.0,12.0,11.0,55.86,0.0
2018,9,18,6,15,175.0,22.0,2.1,12.65,38.5,194.29,61.44
2018,9,18,6,30,284.0,34.0,2.2,13.3,66.0,314.92,251.24
2018,9,18,6,45,265.0,37.5,2.3,14.0,79.5,309.55,256.4
2018,9,18,7,0,246.0,41.0,2.4,14.7,93.0,289.37,242.94
2018,9,18,7,15,123.0,56.5,2.3,15.2,82.5,187.97,157.32
2018,9,18,7,30,0.0,72.0,2.2,15.7,72.0,61.55,46.76
2018,9,18,7,45,2.0,99.5,2.1,16.25,100.5,90.49,71.17
2018,9,18,8,0,4.0,127.0,2.0,16.8,129.0,119.3,94.86
2018,9,18,8,15,2.0,132.0,1.9,17.35,133.0,119.73,94.58
2018,9,18,8,30,0.0,137.0,1.8,17.9,137.0,120.74,94.8
2018,9,18,8,45,12.0,170.0,1.7,18.45,177.0,163.27,129.3
2018,9,18,9,0,24.0,203.0,1.6,19.0,217.0,205.44,162.61
2018,9,18,9,15,107.5,236.5,1.6,19.55,304.0,349.63,276.73
2018,9,18,9,30,191.0,270.0,1.6,20.1,391.0,455.72,356.72
2018,9,18,9,45,510.5,192.0,1.55,20.65,540.0,684.54,527.54
2018,9,18,10,0,830.0,114.0,1.5,21.2,689.0,868.67,650.92
2018,9,18,10,15,872.0,103.0,1.5,21.65,728.5,861.48,641.82
2018,9,18,10,30,914.0,92.0,1.5,22.1,768.0,858.96,638.24
2018,9,18,10,45,920.0,92.0,1.5,22.6,788.5,834.06,619.72
2018,9,18,11,0,926.0,92.0,1.5,23.1,809.0,805.75,599.28
2018,9,18,11,15,929.0,93.0,1.55,23.45,822.0,772.89,576.69
2018,9,18,11,30,932.0,94.0,1.6,23.8,835.0,736.97,550.72
2018,9,18,11,45,933.0,93.5,1.65,24.15,839.5,695.48,519.72
2018,9,18,12,0,934.0,93.0,1.7,24.5,844.0,651.48,486.22
2018,9,18,12,15,932.5,94.0,1.75,24.7,841.0,605.02,450.32
2018,9,18,12,30,931.0,95.0,1.8,24.9,838.0,556.58,411.9
2018,9,18,12,45,928.0,94.5,1.9,25.1,826.5,504.48,369.82
2018,9,18,13,0,925.0,94.0,2.0,25.3,815.0,451.03,325.37
2018,9,18,13,15,921.5,93.5,2.1,25.35,797.0,396.28,278.83
2018,9,18,13,30,918.0,93.0,2.2,25.4,779.0,340.68,230.69
2018,9,18,13,45,911.0,91.5,2.35,25.45,752.5,282.91,181.08
2018,9,18,14,0,904.0,90.0,2.5,25.5,726.0,225.17,133.36
2018,9,18,14,15,893.5,89.0,2.6,25.4,693.0,167.59,91.44
2018,9,18,14,30,883.0,88.0,2.7,25.3,660.0,110.85,62.05
2018,9,18,14,45,851.0,91.5,2.8,25.15,615.5,78.87,60.76
2018,9,18,15,0,819.0,95.0,2.9,25.0,571.0,72.07,55.3
2018,9,18,15,15,782.5,96.0,2.9,25.0,522.0,73.44,56.62
2018,9,18,15,30,746.0,97.0,2.9,25.0,473.0,75.05,58.15
2018,9,18,15,45,756.0,85.0,3.1,24.35,434.0,67.66,52.23
2018,9,18,16,0,766.0,73.0,3.3,23.7,395.0,59.83,45.85
2018,9,18,16,15,719.5,70.5,3.35,23.05,342.0,58.37,44.85
2018,9,18,16,30,673.0,68.0,3.4,22.4,289.0,52.3,39.81
2018,9,18,16,45,622.5,62.5,3.45,21.75,239.5,48.79,36.86
2018,9,18,17,0,572.0,57.0,3.5,21.1,190.0,45.26,33.74
2018,9,18,17,15,481.0,50.0,3.45,20.2,142.0,40.29,29.19
2018,9,18,17,30,390.0,43.0,3.4,19.3,94.0,35.43,24.39
2018,9,18,17,45,247.5,29.5,3.4,18.35,56.5,24.57,11.96
2018,9,18,18,0,105.0,16.0,3.4,17.4,19.0,13.66,0.0
2018,9,18,18,15,52.5,8.0,3.3,16.9,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,19,5,45,26.0,4.5,1.4,11.85,5.0,0.0,0.0
2018,9,19,6,0,52.0,9.0,1.4,12.1,10.0,44.88,0.0
2018,9,19,6,15,176.5,24.0,1.45,13.0,41.0,198.21,40.12
2018,9,19,6,30,301.0,39.0,1.5,13.9,72.0,330.96,260.74
2018,9,19,6,45,400.0,48.5,1.55,14.75,117.5,432.73,351.8
2018,9,19,7,0,499.0,58.0,1.6,15.6,163.0,537.44,436.6
2018,9,19,7,15,563.0,65.5,1.55,16.3,214.0,612.14,493.76
2018,9,19,7,30,627.0,73.0,1.5,17.0,265.0,687.05,547.79
2018,9,19,7,45,671.5,77.0,1.4,17.75,316.0,739.39,582.01
2018,9,19,8,0,716.0,81.0,1.3,18.5,367.0,790.12,613.36
2018,9,19,8,15,745.5,85.0,1.3,19.3,416.0,819.55,629.69
2018,9,19,8,30,775.0,89.0,1.3,20.1,465.0,852.33,648.01
2018,9,19,8,45,797.0,92.0,1.25,20.9,510.5,873.78,657.54
2018,9,19,9,0,819.0,95.0,1.2,21.7,556.0,891.78,664.69
2018,9,19,9,15,835.0,97.0,1.2,22.5,596.5,899.44,665.78
2018,9,19,9,30,851.0,99.0,1.2,23.3,637.0,903.39,664.67
2018,9,19,9,45,862.5,101.5,1.2,24.1,672.0,890.7,652.94
2018,9,19,10,0,874.0,104.0,1.2,24.9,707.0,884.02,645.54
2018,9,19,10,15,882.5,105.5,1.2,25.6,735.0,869.98,633.73
2018,9,19,10,30,891.0,107.0,1.2,26.3,763.0,852.31,619.85
