Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,10,45,897.0,107.5,1.15,27.0,783.5,828.07,601.25
2018,9,19,11,0,903.0,108.0,1.1,27.7,804.0,800.46,580.72
2018,9,19,11,15,906.5,109.0,1.15,28.15,817.0,768.24,559.04
2018,9,19,11,30,910.0,110.0,1.2,28.6,830.0,732.99,533.54
2018,9,19,11,45,911.0,110.5,1.25,29.05,835.0,692.8,504.2
2018,9,19,12,0,912.0,111.0,1.3,29.5,840.0,650.12,472.46
2018,9,19,12,15,911.5,110.5,1.45,29.65,836.5,603.46,438.32
2018,9,19,12,30,911.0,110.0,1.6,29.8,833.0,554.85,401.46
2018,9,19,12,45,908.5,109.0,1.7,30.0,821.5,503.2,360.75
2018,9,19,13,0,906.0,108.0,1.8,30.2,810.0,450.23,317.72
2018,9,19,13,15,901.0,107.0,1.9,30.2,791.0,395.28,272.27
2018,9,19,13,30,896.0,106.0,2.0,30.2,772.0,339.7,225.45
2018,9,19,13,45,887.5,104.5,2.1,30.2,744.5,282.56,177.65
2018,9,19,14,0,879.0,103.0,2.2,30.2,717.0,225.64,132.0
2018,9,19,14,15,868.0,101.0,2.3,30.05,683.5,168.55,91.93
2018,9,19,14,30,857.0,99.0,2.4,29.9,650.0,103.1,57.17
2018,9,19,14,45,842.0,97.0,2.45,29.8,610.5,72.8,54.61
2018,9,19,15,0,827.0,95.0,2.5,29.7,571.0,72.37,54.47
2018,9,19,15,15,807.0,92.0,2.5,29.7,526.5,71.17,53.64
2018,9,19,15,30,787.0,89.0,2.5,29.7,482.0,69.95,52.79
2018,9,19,15,45,759.5,85.5,2.6,29.15,433.5,68.24,51.66
2018,9,19,16,0,732.0,82.0,2.7,28.6,385.0,60.93,45.83
2018,9,19,16,15,693.5,76.5,2.65,27.8,334.0,57.76,43.44
2018,9,19,16,30,655.0,71.0,2.6,27.0,283.0,54.51,40.9
2018,9,19,16,45,598.0,65.0,2.5,26.2,232.0,50.67,37.74
2018,9,19,17,0,541.0,59.0,2.4,25.4,181.0,46.83,34.42
2018,9,19,17,15,451.5,50.0,2.4,24.35,134.0,40.3,28.61
2018,9,19,17,30,362.0,41.0,2.4,23.3,87.0,33.73,22.41
2018,9,19,17,45,228.5,27.5,2.45,22.2,52.0,22.87,9.3
2018,9,19,18,0,95.0,14.0,2.5,21.1,17.0,11.95,0.0
2018,9,19,18,15,47.5,7.0,2.5,20.65,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,20,5,45,34.5,4.5,2.0,15.4,5.0,0.0,0.0
2018,9,20,6,0,69.0,9.0,2.0,15.6,10.0,56.92,0.0
2018,9,20,6,15,210.5,22.0,2.05,16.45,41.5,217.19,13.05
2018,9,20,6,30,352.0,35.0,2.1,17.3,73.0,367.34,284.09
2018,9,20,6,45,450.5,44.5,2.1,18.1,120.0,468.38,375.69
2018,9,20,7,0,549.0,54.0,2.1,18.9,167.0,573.23,459.93
2018,9,20,7,15,610.0,59.5,2.1,19.65,218.0,643.28,513.46
2018,9,20,7,30,671.0,65.0,2.1,20.4,269.0,713.33,563.92
2018,9,20,7,45,712.0,70.0,2.05,21.15,321.0,758.28,593.37
2018,9,20,8,0,753.0,75.0,2.0,21.9,373.0,808.23,624.96
2018,9,20,8,15,781.5,78.5,1.9,22.65,422.5,842.43,643.84
2018,9,20,8,30,810.0,82.0,1.8,23.4,472.0,873.66,660.05
2018,9,20,8,45,830.5,85.0,1.75,24.15,518.0,893.63,668.77
2018,9,20,9,0,851.0,88.0,1.7,24.9,564.0,910.08,675.1
2018,9,20,9,15,867.0,89.5,1.6,25.6,605.0,907.17,668.23
2018,9,20,9,30,883.0,91.0,1.5,26.3,646.0,910.53,665.81
2018,9,20,9,45,895.0,92.5,1.4,26.95,681.0,906.54,658.79
2018,9,20,10,0,907.0,94.0,1.3,27.6,716.0,898.76,649.57
2018,9,20,10,15,915.0,95.5,1.25,28.2,744.5,883.73,636.77
2018,9,20,10,30,923.0,97.0,1.2,28.8,773.0,865.0,621.89
2018,9,20,10,45,928.5,97.5,1.15,29.35,793.5,839.61,603.1
2018,9,20,11,0,934.0,98.0,1.1,29.9,814.0,810.78,582.33
2018,9,20,11,15,937.5,98.5,1.1,30.3,827.0,777.17,559.58
2018,9,20,11,30,941.0,99.0,1.1,30.7,840.0,740.47,533.14
2018,9,20,11,45,942.5,99.0,1.15,31.05,845.0,699.09,503.53
2018,9,20,12,0,944.0,99.0,1.2,31.4,850.0,655.11,471.42
2018,9,20,12,15,944.0,98.0,1.25,31.6,846.5,607.04,435.86
2018,9,20,12,30,944.0,97.0,1.3,31.8,843.0,556.92,397.73
2018,9,20,12,45,942.5,96.5,1.35,31.95,832.0,504.68,356.89
2018,9,20,13,0,941.0,96.0,1.4,32.1,821.0,450.91,313.59
2018,9,20,13,15,936.0,95.0,1.45,32.1,801.5,394.29,267.23
2018,9,20,13,30,931.0,94.0,1.5,32.1,782.0,336.98,219.48
2018,9,20,13,45,924.0,93.0,1.55,32.15,755.0,278.76,171.23
2018,9,20,14,0,917.0,92.0,1.6,32.2,728.0,220.55,125.19
2018,9,20,14,15,907.0,90.0,1.6,32.1,694.0,161.56,84.8
2018,9,20,14,30,897.0,88.0,1.6,32.0,660.0,103.41,58.0
2018,9,20,14,45,883.5,85.5,1.65,31.85,620.0,75.78,56.54
2018,9,20,15,0,870.0,83.0,1.7,31.7,580.0,74.12,55.41
2018,9,20,15,15,851.0,80.5,1.7,31.7,534.5,63.97,47.26
2018,9,20,15,30,832.0,78.0,1.7,31.7,489.0,62.79,46.45
2018,9,20,15,45,806.0,75.0,1.7,31.15,440.0,61.13,45.35
2018,9,20,16,0,780.0,72.0,1.7,30.6,391.0,59.46,44.21
2018,9,20,16,15,743.0,68.0,1.65,29.75,339.5,56.87,42.32
2018,9,20,16,30,706.0,64.0,1.6,28.9,288.0,54.27,40.36
2018,9,20,16,45,650.0,58.5,1.55,28.05,236.0,46.14,33.6
2018,9,20,17,0,594.0,53.0,1.5,27.2,184.0,42.43,30.4
2018,9,20,17,15,504.0,45.0,1.5,26.05,135.5,36.48,25.13
2018,9,20,17,30,414.0,37.0,1.5,24.9,87.0,30.54,19.47
2018,9,20,17,45,266.5,25.0,1.5,23.75,51.5,20.83,6.3
2018,9,20,18,0,119.0,13.0,1.5,22.6,16.0,11.1,0.0
2018,9,20,18,15,59.5,6.5,1.55,22.1,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,21,5,45,38.0,4.5,0.65,15.4,5.0,0.0,0.0
2018,9,21,6,0,76.0,9.0,0.6,15.5,10.0,61.78,0.0
2018,9,21,6,15,222.5,21.5,0.6,16.35,41.0,223.37,0.0
2018,9,21,6,30,369.0,34.0,0.6,17.2,72.0,378.79,286.6
2018,9,21,6,45,467.0,42.0,0.6,18.05,118.5,477.69,375.38
2018,9,21,7,0,565.0,50.0,0.6,18.9,165.0,580.05,454.66
2018,9,21,7,15,625.5,56.0,0.6,19.6,216.5,650.21,505.97
2018,9,21,7,30,686.0,62.0,0.6,20.3,268.0,714.16,549.87
2018,9,21,7,45,726.0,66.5,0.65,21.05,320.0,764.54,582.66
2018,9,21,8,0,766.0,71.0,0.7,21.8,372.0,812.88,612.71
2018,9,21,8,15,793.0,74.0,0.7,22.75,421.0,844.98,629.57
2018,9,21,8,30,820.0,77.0,0.7,23.7,470.0,874.1,644.09
2018,9,21,8,45,839.0,79.5,0.75,24.65,515.0,891.96,651.94
2018,9,21,9,0,858.0,82.0,0.8,25.6,560.0,896.62,651.4
2018,9,21,9,15,872.0,84.5,0.95,26.25,600.5,903.0,654.73
2018,9,21,9,30,886.0,87.0,1.1,26.9,641.0,905.69,655.62
2018,9,21,9,45,895.5,89.5,1.2,27.6,675.5,900.59,650.67
2018,9,21,10,0,905.0,92.0,1.3,28.3,710.0,891.7,643.48
2018,9,21,10,15,912.5,93.5,1.4,28.7,738.0,876.25,632.92
2018,9,21,10,30,920.0,95.0,1.5,29.1,766.0,857.13,620.09
2018,9,21,10,45,925.0,96.0,1.6,29.5,786.0,831.9,603.29
2018,9,21,11,0,930.0,97.0,1.7,29.9,806.0,803.25,584.24
2018,9,21,11,15,933.0,97.5,1.8,30.1,819.0,769.37,562.09
2018,9,21,11,30,936.0,98.0,1.9,30.3,832.0,732.45,535.83
2018,9,21,11,45,935.5,98.5,2.0,30.5,835.5,690.42,505.36
2018,9,21,12,0,935.0,99.0,2.1,30.7,839.0,645.95,472.37
2018,9,21,12,15,932.0,99.5,2.15,30.75,834.5,597.88,435.91
2018,9,21,12,30,929.0,100.0,2.2,30.8,830.0,548.0,397.07
2018,9,21,12,45,924.0,100.5,2.3,30.85,817.5,495.66,355.39
2018,9,21,13,0,919.0,101.0,2.4,30.9,805.0,442.15,311.55
2018,9,21,13,15,914.0,100.0,2.45,30.75,785.5,386.59,265.18
2018,9,21,13,30,909.0,99.0,2.5,30.6,766.0,330.39,217.58
2018,9,21,13,45,901.5,98.0,2.55,30.5,739.5,273.21,169.63
2018,9,21,14,0,894.0,97.0,2.6,30.4,713.0,216.1,124.2
2018,9,21,14,15,883.5,94.5,2.6,30.15,679.0,158.01,84.61
2018,9,21,14,30,873.0,92.0,2.6,29.9,645.0,100.82,59.17
2018,9,21,14,45,858.5,90.0,2.6,29.65,605.5,78.2,59.13
2018,9,21,15,0,844.0,88.0,2.6,29.4,566.0,68.19,51.12
2018,9,21,15,15,824.0,85.5,2.6,29.4,521.0,67.16,50.43
2018,9,21,15,30,804.0,83.0,2.6,29.4,476.0,66.11,49.72
2018,9,21,15,45,778.0,79.0,2.6,28.5,427.5,63.86,48.2
2018,9,21,16,0,752.0,75.0,2.6,27.6,379.0,61.56,46.59
2018,9,21,16,15,714.5,70.0,2.5,26.85,328.0,58.29,44.08
2018,9,21,16,30,677.0,65.0,2.4,26.1,277.0,50.45,37.6
2018,9,21,16,45,620.5,59.0,2.35,25.35,226.0,46.41,34.22
2018,9,21,17,0,564.0,53.0,2.3,24.6,175.0,42.36,30.66
2018,9,21,17,15,473.5,45.0,2.2,23.55,128.0,36.46,25.35
2018,9,21,17,30,383.0,37.0,2.1,22.5,81.0,30.59,19.57
2018,9,21,17,45,223.5,23.0,2.0,21.45,45.5,19.07,3.24
2018,9,21,18,0,64.0,9.0,1.9,20.4,10.0,7.68,0.0
2018,9,21,18,15,32.0,4.5,1.9,19.85,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,5,45,6.5,2.0,1.7,12.35,2.0,0.0,0.0
2018,9,22,6,0,13.0,4.0,1.7,12.5,4.0,12.65,0.0
2018,9,22,6,15,6.5,10.0,1.8,13.15,10.0,13.27,0.0
2018,9,22,6,30,0.0,16.0,1.9,13.8,16.0,13.17,4.74
2018,9,22,6,45,30.5,29.0,2.0,14.45,35.0,60.95,46.52
2018,9,22,7,0,61.0,42.0,2.1,15.1,54.0,101.85,82.79
2018,9,22,7,15,31.5,62.5,2.0,15.8,69.0,88.63,70.87
2018,9,22,7,30,2.0,83.0,1.9,16.5,84.0,76.14,59.07
2018,9,22,7,45,31.5,113.0,1.8,17.2,125.5,145.5,117.9
2018,9,22,8,0,61.0,143.0,1.7,17.9,167.0,205.34,167.1
2018,9,22,8,15,142.5,156.5,1.7,18.75,222.0,308.81,251.22
2018,9,22,8,30,224.0,170.0,1.7,19.6,277.0,414.49,333.17
2018,9,22,8,45,503.0,136.0,1.7,20.45,406.0,645.19,508.09
2018,9,22,9,0,782.0,102.0,1.7,21.3,535.0,858.57,652.85
2018,9,22,9,15,829.5,96.5,1.75,22.05,585.5,885.77,665.87
2018,9,22,9,30,877.0,91.0,1.8,22.8,636.0,899.38,671.76
2018,9,22,9,45,885.0,94.0,1.85,23.5,670.0,893.41,664.98
2018,9,22,10,0,893.0,97.0,1.9,24.2,704.0,883.72,656.1
2018,9,22,10,15,901.5,98.0,2.0,24.75,731.5,868.58,644.66
2018,9,22,10,30,910.0,99.0,2.1,25.3,759.0,849.8,630.91
2018,9,22,10,45,916.5,99.5,2.15,25.85,780.0,825.32,613.0
2018,9,22,11,0,923.0,100.0,2.2,26.4,801.0,797.39,592.88
2018,9,22,11,15,926.5,100.5,2.3,26.75,813.5,763.95,569.6
2018,9,22,11,30,930.0,101.0,2.4,27.1,826.0,727.46,542.39
2018,9,22,11,45,907.5,111.0,2.45,27.5,822.0,680.05,506.37
2018,9,22,12,0,885.0,121.0,2.5,27.9,818.0,631.53,468.98
2018,9,22,12,15,801.0,155.0,2.55,28.0,783.5,570.75,422.44
2018,9,22,12,30,717.0,189.0,2.6,28.1,749.0,510.53,375.94
2018,9,22,12,45,694.0,195.0,2.65,28.25,730.5,461.21,336.58
2018,9,22,13,0,671.0,201.0,2.7,28.4,712.0,412.89,297.18
2018,9,22,13,15,794.0,148.0,2.75,28.35,738.0,374.96,261.89
2018,9,22,13,30,917.0,95.0,2.8,28.3,764.0,325.65,215.7
2018,9,22,13,45,914.0,91.5,2.85,28.3,738.0,267.3,166.08
2018,9,22,14,0,911.0,88.0,2.9,28.3,712.0,208.61,118.97
2018,9,22,14,15,901.0,85.5,2.9,28.2,677.5,149.77,79.1
2018,9,22,14,30,891.0,83.0,2.9,28.1,643.0,91.78,54.54
2018,9,22,14,45,878.5,80.5,2.9,28.0,603.5,72.56,54.92
2018,9,22,15,0,866.0,78.0,2.9,27.9,564.0,70.83,53.68
2018,9,22,15,15,846.5,76.0,2.9,27.9,519.0,69.22,52.5
2018,9,22,15,30,827.0,74.0,2.9,27.9,474.0,60.06,45.0
2018,9,22,15,45,801.5,70.5,2.9,27.35,425.5,57.94,43.48
2018,9,22,16,0,776.0,67.0,2.9,26.8,377.0,55.78,41.88
2018,9,22,16,15,737.5,63.5,2.85,26.15,326.0,53.44,40.11
2018,9,22,16,30,699.0,60.0,2.8,25.5,275.0,51.12,38.28
2018,9,22,16,45,640.5,55.0,2.75,24.85,223.5,43.56,31.84
2018,9,22,17,0,582.0,50.0,2.7,24.2,172.0,40.15,28.8
2018,9,22,17,15,477.5,42.5,2.65,23.25,124.0,34.5,23.65
2018,9,22,17,30,373.0,35.0,2.6,22.3,76.0,28.94,18.01
2018,9,22,17,45,225.5,22.5,2.55,21.3,43.5,18.77,0.0
2018,9,22,18,0,78.0,10.0,2.5,20.3,11.0,8.54,0.0
2018,9,22,18,15,39.0,5.0,2.6,19.85,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,23,5,45,23.0,3.5,2.35,13.5,3.5,0.0,0.0
2018,9,23,6,0,46.0,7.0,2.4,13.6,7.0,38.56,0.0
2018,9,23,6,15,186.0,20.0,2.5,14.15,36.0,190.69,0.0
2018,9,23,6,30,326.0,33.0,2.6,14.7,65.0,342.61,261.44
2018,9,23,6,45,426.5,42.0,2.7,15.2,110.0,442.97,359.94
2018,9,23,7,0,527.0,51.0,2.8,15.7,155.0,547.22,447.23
2018,9,23,7,15,590.5,57.0,2.75,16.4,205.5,618.81,504.01
2018,9,23,7,30,654.0,63.0,2.7,17.1,256.0,690.67,557.71
2018,9,23,7,45,696.0,67.5,2.65,17.85,306.5,735.19,588.25
2018,9,23,8,0,738.0,72.0,2.6,18.6,357.0,784.66,620.97
2018,9,23,8,15,767.5,75.0,2.5,19.4,406.0,818.53,640.71
2018,9,23,8,30,797.0,78.0,2.4,20.2,455.0,849.52,657.75
2018,9,23,8,45,818.5,80.5,2.35,21.0,500.0,869.37,666.98
2018,9,23,9,0,840.0,83.0,2.3,21.8,545.0,885.78,673.77
2018,9,23,9,15,856.5,84.5,2.25,22.55,585.5,883.41,667.9
2018,9,23,9,30,873.0,86.0,2.2,23.3,626.0,887.07,666.46
2018,9,23,9,45,886.0,87.5,2.2,24.05,661.0,883.88,660.96
2018,9,23,10,0,899.0,89.0,2.2,24.8,696.0,876.9,653.16
2018,9,23,10,15,907.5,89.5,2.25,25.3,723.5,861.21,640.82
2018,9,23,10,30,916.0,90.0,2.3,25.8,751.0,841.89,626.25
2018,9,23,10,45,922.0,90.5,2.35,26.3,771.5,817.0,608.07
2018,9,23,11,0,928.0,91.0,2.4,26.8,792.0,788.67,587.67
2018,9,23,11,15,931.0,91.5,2.5,27.0,804.5,754.87,564.39
2018,9,23,11,30,934.0,92.0,2.6,27.2,817.0,718.05,537.02
2018,9,23,11,45,936.5,92.5,2.7,27.4,822.5,678.03,506.75
2018,9,23,12,0,939.0,93.0,2.8,27.6,828.0,635.31,473.76
2018,9,23,12,15,940.0,91.5,2.95,27.6,824.5,587.56,436.75
2018,9,23,12,30,941.0,90.0,3.1,27.6,821.0,537.7,396.95
2018,9,23,12,45,940.0,88.5,3.2,27.55,809.5,485.06,353.73
2018,9,23,13,0,939.0,87.0,3.3,27.5,798.0,430.9,308.04
2018,9,23,13,15,934.0,86.5,3.3,27.35,778.5,374.9,259.87
2018,9,23,13,30,929.0,86.0,3.3,27.2,759.0,318.21,210.63
2018,9,23,13,45,922.0,84.5,3.35,27.05,732.0,259.92,160.93
2018,9,23,14,0,915.0,83.0,3.4,26.9,705.0,201.66,114.32
2018,9,23,14,15,906.0,82.0,3.35,26.7,672.5,143.8,75.69
2018,9,23,14,30,897.0,81.0,3.3,26.5,640.0,86.62,53.44
2018,9,23,14,45,883.5,79.5,3.25,26.3,600.5,72.02,54.91
2018,9,23,15,0,870.0,78.0,3.2,26.1,561.0,70.9,54.18
2018,9,23,15,15,851.0,75.5,3.2,26.1,516.0,68.95,52.71
2018,9,23,15,30,832.0,73.0,3.2,26.1,471.0,59.51,44.91
2018,9,23,15,45,806.5,69.5,3.05,25.5,422.5,57.36,43.35
2018,9,23,16,0,781.0,66.0,2.9,24.9,374.0,55.16,41.71
2018,9,23,16,15,743.5,62.5,2.8,24.3,323.0,52.8,39.89
2018,9,23,16,30,706.0,59.0,2.7,23.7,272.0,50.46,38.01
2018,9,23,16,45,647.5,53.5,2.6,23.05,220.5,46.29,34.44
2018,9,23,17,0,589.0,48.0,2.5,22.4,169.0,38.68,27.73
2018,9,23,17,15,491.0,41.0,2.35,21.4,122.0,33.42,22.87
2018,9,23,17,30,393.0,34.0,2.2,20.4,75.0,28.27,17.38
2018,9,23,17,45,239.0,21.5,2.1,19.45,42.5,18.03,0.0
2018,9,23,18,0,85.0,9.0,2.0,18.5,10.0,7.68,0.0
2018,9,23,18,15,42.5,4.5,2.0,18.05,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,9,24,5,45,30.0,3.5,0.5,13.75,3.5,0.0,0.0
2018,9,24,6,0,60.0,7.0,0.5,13.9,7.0,5.97,0.0
2018,9,24,6,15,223.0,18.5,0.55,14.65,37.0,215.05,0.0
2018,9,24,6,30,386.0,30.0,0.6,15.4,67.0,385.61,284.11
2018,9,24,6,45,488.5,38.0,0.7,16.2,114.0,486.61,383.49
2018,9,24,7,0,591.0,46.0,0.8,17.0,161.0,592.05,467.57
2018,9,24,7,15,652.0,51.0,0.8,17.75,212.5,654.37,514.28
2018,9,24,7,30,713.0,56.0,0.8,18.5,264.0,724.61,563.61
2018,9,24,7,45,752.0,60.0,0.8,19.25,315.5,773.15,594.89
2018,9,24,8,0,791.0,64.0,0.8,20.0,367.0,819.62,623.32
2018,9,24,8,15,817.0,66.5,0.85,21.0,416.0,849.85,639.92
2018,9,24,8,30,843.0,69.0,0.9,22.0,465.0,867.45,647.82
2018,9,24,8,45,863.0,71.0,0.95,23.05,510.5,885.39,655.78
2018,9,24,9,0,883.0,73.0,1.0,24.1,556.0,899.92,661.39
2018,9,24,9,15,896.0,75.5,0.95,25.05,596.5,905.12,659.6
2018,9,24,9,30,909.0,78.0,0.9,26.0,637.0,906.56,655.62
2018,9,24,9,45,918.0,80.0,0.85,26.95,671.0,900.04,646.79
2018,9,24,10,0,927.0,82.0,0.8,27.9,705.0,889.71,635.88
2018,9,24,10,15,934.5,83.5,0.75,28.55,733.0,873.75,622.44
2018,9,24,10,30,942.0,85.0,0.7,29.2,761.0,854.04,606.94
2018,9,24,10,45,947.5,85.5,0.6,29.85,781.5,828.04,586.86
2018,9,24,11,0,953.0,86.0,0.5,30.5,802.0,798.56,564.88
2018,9,24,11,15,956.0,86.5,0.5,30.85,814.5,763.92,542.02
2018,9,24,11,30,959.0,87.0,0.5,31.2,827.0,726.19,515.27
2018,9,24,11,45,960.5,87.0,0.5,31.55,831.5,684.1,485.16
2018,9,24,12,0,962.0,87.0,0.5,31.9,836.0,639.37,452.61
2018,9,24,12,15,960.5,87.0,0.6,32.0,832.0,590.59,417.92
2018,9,24,12,30,959.0,87.0,0.7,32.1,828.0,539.82,380.42
2018,9,24,12,45,955.5,87.0,0.75,32.25,816.0,486.42,339.12
2018,9,24,13,0,952.0,87.0,0.8,32.4,804.0,431.68,295.44
2018,9,24,13,15,947.0,86.5,0.9,32.35,784.0,374.94,249.49
2018,9,24,13,30,942.0,86.0,1.0,32.3,764.0,317.5,202.13
2018,9,24,13,45,934.5,84.5,1.05,32.25,736.5,258.36,153.93
2018,9,24,14,0,927.0,83.0,1.1,32.2,709.0,199.29,108.8
2018,9,24,14,15,916.5,81.5,1.2,32.0,674.5,140.27,71.56
2018,9,24,14,30,906.0,80.0,1.3,31.8,640.0,82.12,51.29
2018,9,24,14,45,892.0,78.5,1.4,31.6,600.0,71.54,53.24
2018,9,24,15,0,878.0,77.0,1.5,31.4,560.0,70.38,52.51
2018,9,24,15,15,858.0,74.5,1.5,31.4,514.5,68.38,51.03
2018,9,24,15,30,838.0,72.0,1.5,31.4,469.0,58.97,43.43
2018,9,24,15,45,812.5,69.0,1.65,30.6,420.5,57.15,42.22
2018,9,24,16,0,787.0,66.0,1.8,29.8,372.0,55.32,40.96
2018,9,24,16,15,749.0,62.0,1.8,28.85,320.5,52.55,38.9
2018,9,24,16,30,711.0,58.0,1.8,27.9,269.0,49.78,36.73
2018,9,24,16,45,651.5,52.5,1.8,26.9,217.0,45.57,33.22
2018,9,24,17,0,592.0,47.0,1.8,25.9,165.0,37.99,26.67
2018,9,24,17,15,492.5,39.5,1.9,24.7,118.0,32.27,21.49
2018,9,24,17,30,393.0,32.0,2.0,23.5,71.0,26.63,15.47
2018,9,24,17,45,227.5,20.0,2.1,22.35,39.5,16.77,0.0
2018,9,24,18,0,62.0,8.0,2.2,21.2,8.0,6.83,0.0
2018,9,24,18,15,31.0,4.0,2.2,20.65,4.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.0,1.15,13.05,3.0,0.0,0.0
2018,9,25,6,0,55.0,6.0,1.1,13.2,6.0,5.12,0.0
2018,9,25,6,15,210.5,18.0,1.1,14.0,35.0,170.19,0.0
2018,9,25,6,30,366.0,30.0,1.1,14.8,64.0,369.22,270.72
2018,9,25,6,45,401.0,40.5,1.15,15.6,99.0,418.75,335.05
2018,9,25,7,0,436.0,51.0,1.2,16.4,134.0,469.57,379.88
2018,9,25,7,15,384.0,71.0,1.1,17.2,160.5,452.49,368.0
2018,9,25,7,30,332.0,91.0,1.0,18.0,187.0,437.82,355.59
2018,9,25,7,45,351.0,109.0,0.95,18.8,227.5,478.9,385.65
2018,9,25,8,0,370.0,127.0,0.9,19.6,268.0,518.4,412.64
2018,9,25,8,15,566.5,107.0,0.85,20.5,355.0,678.59,527.12
2018,9,25,8,30,763.0,87.0,0.8,21.4,442.0,824.95,621.82
2018,9,25,8,45,818.0,81.0,0.75,22.25,495.5,864.34,641.27
2018,9,25,9,0,873.0,75.0,0.7,23.1,549.0,890.57,653.0
2018,9,25,9,15,886.5,77.5,0.7,23.95,589.5,896.09,652.38
2018,9,25,9,30,900.0,80.0,0.7,24.8,630.0,897.87,649.78
2018,9,25,9,45,909.5,82.0,0.75,25.6,664.0,891.74,643.42
2018,9,25,10,0,919.0,84.0,0.8,26.4,698.0,881.82,634.9
2018,9,25,10,15,926.5,85.0,0.8,27.1,725.5,865.33,621.79
2018,9,25,10,30,934.0,86.0,0.8,27.8,753.0,845.15,606.6
2018,9,25,10,45,939.5,86.5,0.85,28.55,773.0,819.27,588.61
2018,9,25,11,0,945.0,87.0,0.9,29.3,793.0,789.93,568.5
2018,9,25,11,15,948.0,87.5,0.95,29.75,805.5,755.47,545.38
2018,9,25,11,30,951.0,88.0,1.0,30.2,818.0,717.95,518.42
2018,9,25,11,45,952.0,88.5,1.05,30.7,822.5,676.26,487.96
2018,9,25,12,0,953.0,89.0,1.1,31.2,827.0,631.97,454.94
2018,9,25,12,15,951.0,89.5,1.2,31.4,823.0,583.68,419.1
2018,9,25,12,30,949.0,90.0,1.3,31.6,819.0,533.46,380.59
2018,9,25,12,45,945.0,90.0,1.35,31.75,806.5,480.26,338.44
2018,9,25,13,0,941.0,90.0,1.4,31.9,794.0,425.78,294.06
2018,9,25,13,15,936.0,89.5,1.5,31.9,774.5,369.57,247.58
2018,9,25,13,30,931.0,89.0,1.6,31.9,755.0,312.67,199.94
2018,9,25,13,45,924.0,88.0,1.65,31.85,728.0,254.55,152.16
2018,9,25,14,0,917.0,87.0,1.7,31.8,701.0,196.44,107.75
2018,9,25,14,15,906.0,85.0,1.8,31.6,666.5,137.56,71.16
2018,9,25,14,30,895.0,83.0,1.9,31.4,632.0,79.65,59.74
2018,9,25,14,45,881.0,81.0,1.95,31.25,592.0,72.98,54.55
2018,9,25,15,0,867.0,79.0,2.0,31.1,552.0,71.52,53.55
2018,9,25,15,15,847.0,77.0,2.0,31.1,507.0,62.01,45.88
2018,9,25,15,30,827.0,75.0,2.0,31.1,462.0,61.09,45.27
2018,9,25,15,45,799.0,71.5,2.15,30.2,412.5,58.95,43.82
2018,9,25,16,0,771.0,68.0,2.3,29.3,363.0,56.79,42.3
2018,9,25,16,15,731.0,64.0,2.35,28.35,312.0,54.08,40.28
2018,9,25,16,30,691.0,60.0,2.4,27.4,261.0,51.39,38.17
2018,9,25,16,45,629.5,54.0,2.4,26.45,209.5,43.0,31.08
2018,9,25,17,0,568.0,48.0,2.4,25.5,158.0,38.78,27.35
2018,9,25,17,15,466.0,39.5,2.4,24.4,112.0,32.28,21.45
2018,9,25,17,30,364.0,31.0,2.4,23.3,66.0,25.8,14.41
2018,9,25,17,45,209.5,18.5,2.35,22.15,36.0,15.5,0.0
2018,9,25,18,0,55.0,6.0,2.3,21.0,6.0,5.12,0.0
2018,9,25,18,15,27.5,3.0,2.25,20.45,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.0,1.35,13.7,2.5,0.0,0.0
2018,9,26,6,0,47.0,6.0,1.3,13.8,5.0,0.0,0.0
2018,9,26,6,15,190.0,17.5,1.35,14.55,32.0,154.28,0.0
2018,9,26,6,30,333.0,29.0,1.4,15.3,59.0,342.12,246.75
2018,9,26,6,45,435.0,38.5,1.45,16.05,104.0,442.42,353.21
2018,9,26,7,0,537.0,48.0,1.5,16.8,149.0,547.58,439.59
2018,9,26,7,15,575.0,56.0,1.45,17.55,194.0,599.86,480.53
2018,9,26,7,30,613.0,64.0,1.4,18.3,239.0,651.51,518.22
2018,9,26,7,45,489.0,95.5,1.3,19.1,252.0,581.17,463.63
2018,9,26,8,0,365.0,127.0,1.2,19.9,265.0,512.91,409.05
2018,9,26,8,15,341.5,152.5,1.15,20.8,295.0,501.01,397.51
2018,9,26,8,30,318.0,178.0,1.1,21.7,325.0,507.32,398.42
2018,9,26,8,45,432.5,169.0,1.0,22.6,390.0,614.59,474.58
2018,9,26,9,0,547.0,160.0,0.9,23.5,455.0,700.3,531.28
2018,9,26,9,15,676.5,134.0,0.8,24.4,526.5,786.91,584.4
2018,9,26,9,30,806.0,108.0,0.7,25.3,598.0,853.76,621.96
2018,9,26,9,45,786.0,122.0,0.6,26.15,621.5,835.47,604.18
2018,9,26,10,0,766.0,136.0,0.5,27.0,645.0,818.73,588.84
2018,9,26,10,15,818.0,123.0,0.5,27.8,686.5,821.22,587.85
2018,9,26,10,30,870.0,110.0,0.5,28.6,728.0,815.53,581.54
2018,9,26,10,45,885.5,107.0,0.5,29.4,751.0,794.99,566.08
2018,9,26,11,0,901.0,104.0,0.5,30.2,774.0,770.72,548.6
2018,9,26,11,15,877.5,116.0,0.5,30.8,777.0,729.56,519.37
2018,9,26,11,30,854.0,128.0,0.5,31.4,780.0,691.17,491.22
2018,9,26,11,45,824.5,142.0,0.55,32.05,774.0,644.69,457.96
2018,9,26,12,0,795.0,156.0,0.6,32.7,768.0,597.73,423.82
2018,9,26,12,15,843.0,134.5,0.65,33.1,780.5,561.67,396.92
2018,9,26,12,30,891.0,113.0,0.7,33.5,793.0,520.7,365.18
2018,9,26,12,45,889.0,112.0,0.7,33.85,782.0,469.96,325.31
2018,9,26,13,0,887.0,111.0,0.7,34.2,771.0,417.9,283.47
2018,9,26,13,15,828.0,130.5,0.8,34.3,733.5,358.12,237.26
2018,9,26,13,30,769.0,150.0,0.9,34.4,696.0,300.9,192.94
2018,9,26,13,45,740.0,152.0,0.95,34.45,661.5,246.76,150.89
2018,9,26,14,0,711.0,154.0,1.0,34.5,627.0,195.43,113.81
2018,9,26,14,15,695.0,147.5,1.1,34.25,590.5,142.6,81.72
2018,9,26,14,30,679.0,141.0,1.2,34.0,554.0,91.79,68.74
2018,9,26,14,45,705.5,121.5,1.35,33.75,526.0,80.75,60.21
2018,9,26,15,0,732.0,102.0,1.5,33.5,498.0,77.05,57.47
2018,9,26,15,15,734.0,96.0,1.5,33.5,464.5,74.19,55.32
2018,9,26,15,30,736.0,90.0,1.5,33.5,431.0,65.1,48.06
2018,9,26,15,45,715.5,85.0,1.75,32.35,387.0,62.64,46.45
2018,9,26,16,0,695.0,80.0,2.0,31.2,343.0,60.09,44.7
2018,9,26,16,15,645.5,75.0,2.15,30.0,291.5,57.17,42.58
2018,9,26,16,30,596.0,70.0,2.3,28.8,240.0,54.27,40.36
2018,9,26,16,45,527.0,62.0,2.4,27.6,190.5,48.83,35.83
2018,9,26,17,0,458.0,54.0,2.5,26.4,141.0,43.34,31.02
2018,9,26,17,15,344.0,42.5,2.6,25.3,96.5,34.54,23.14
2018,9,26,17,30,230.0,31.0,2.7,24.2,52.0,24.08,12.47
2018,9,26,17,45,131.5,18.5,2.75,23.05,28.5,15.79,0.0
2018,9,26,18,0,33.0,6.0,2.8,21.9,5.0,0.0,0.0
2018,9,26,18,15,16.5,3.0,2.75,21.35,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,5,45,16.0,3.0,1.6,14.4,2.5,0.0,0.0
2018,9,27,6,0,32.0,6.0,1.6,14.5,5.0,0.0,0.0
2018,9,27,6,15,151.0,18.5,1.65,15.2,29.5,126.2,0.0
2018,9,27,6,30,270.0,31.0,1.7,15.9,54.0,292.97,206.56
2018,9,27,6,45,373.0,41.5,1.8,16.55,97.0,395.36,317.01
2018,9,27,7,0,476.0,52.0,1.9,17.2,140.0,501.15,405.37
2018,9,27,7,15,505.5,62.5,1.8,17.8,182.0,548.23,443.36
2018,9,27,7,30,535.0,73.0,1.7,18.4,224.0,594.4,478.08
2018,9,27,7,45,562.0,83.5,1.65,19.05,269.0,637.01,508.11
2018,9,27,8,0,589.0,94.0,1.6,19.7,314.0,677.77,535.23
2018,9,27,8,15,652.5,94.5,1.55,20.45,369.0,736.72,573.93
2018,9,27,8,30,716.0,95.0,1.5,21.2,424.0,793.29,609.27
2018,9,27,8,45,752.0,95.5,1.45,22.0,471.5,817.21,621.0
2018,9,27,9,0,788.0,96.0,1.4,22.8,519.0,843.85,634.6
2018,9,27,9,15,796.0,101.5,1.35,23.5,556.0,847.7,632.93
2018,9,27,9,30,804.0,107.0,1.3,24.2,593.0,847.97,629.25
2018,9,27,9,45,728.5,139.5,1.3,24.9,598.5,807.35,599.23
2018,9,27,10,0,653.0,172.0,1.3,25.6,604.0,759.08,564.19
2018,9,27,10,15,602.0,200.5,1.35,26.2,611.0,724.62,537.96
2018,9,27,10,30,551.0,229.0,1.4,26.8,618.0,683.91,507.42
2018,9,27,10,45,555.5,236.0,1.4,27.35,637.5,670.57,496.23
2018,9,27,11,0,560.0,243.0,1.4,27.9,657.0,654.6,482.96
2018,9,27,11,15,574.5,239.5,1.45,28.25,670.0,633.47,467.1
2018,9,27,11,30,589.0,236.0,1.5,28.6,683.0,612.55,451.06
2018,9,27,11,45,574.0,246.0,1.55,28.95,683.5,576.49,423.92
2018,9,27,12,0,559.0,256.0,1.6,29.3,684.0,542.59,397.93
2018,9,27,12,15,700.5,192.5,1.7,29.45,726.0,531.59,388.58
2018,9,27,12,30,842.0,129.0,1.8,29.6,768.0,506.28,366.94
2018,9,27,12,45,866.0,115.5,1.85,29.7,764.0,459.21,328.26
2018,9,27,13,0,890.0,102.0,1.9,29.8,760.0,408.32,285.46
2018,9,27,13,15,860.0,111.0,2.0,29.65,733.0,353.85,240.36
2018,9,27,13,30,830.0,120.0,2.1,29.5,706.0,295.98,192.7
2018,9,27,13,45,725.0,152.5,2.25,29.35,650.0,240.85,151.28
2018,9,27,14,0,620.0,185.0,2.4,29.2,594.0,201.23,125.46
2018,9,27,14,15,650.0,162.0,2.5,28.85,571.5,145.69,88.71
2018,9,27,14,30,680.0,139.0,2.6,28.5,549.0,89.87,68.97
2018,9,27,14,45,647.0,137.5,2.75,28.15,507.0,90.49,69.83
2018,9,27,15,0,614.0,136.0,2.9,27.8,465.0,91.29,70.79
2018,9,27,15,15,624.5,120.0,2.9,27.8,430.0,82.67,63.83
2018,9,27,15,30,635.0,104.0,2.9,27.8,395.0,73.61,56.46
2018,9,27,15,45,547.0,108.0,3.15,26.5,339.0,77.42,60.16
2018,9,27,16,0,459.0,112.0,3.4,25.2,283.0,79.69,62.57
2018,9,27,16,15,363.0,105.5,3.45,24.3,228.5,75.42,59.26
2018,9,27,16,30,267.0,99.0,3.5,23.4,174.0,73.28,57.62
2018,9,27,16,45,239.0,81.5,3.55,22.45,138.5,61.2,47.25
2018,9,27,17,0,211.0,64.0,3.6,21.5,103.0,48.76,36.29
2018,9,27,17,15,163.0,47.0,3.6,20.7,71.5,36.24,24.96
2018,9,27,17,30,115.0,30.0,3.6,19.9,40.0,23.46,11.55
2018,9,27,17,45,68.5,17.0,3.6,19.1,22.0,14.51,0.0
2018,9,27,18,0,22.0,4.0,3.6,18.3,4.0,0.0,0.0
2018,9,27,18,15,11.0,2.0,3.55,18.05,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.45,17.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.3,17.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,5,45,1.5,0.5,2.2,14.0,0.5,0.0,0.0
2018,9,28,6,0,3.0,1.0,2.2,14.1,1.0,0.0,0.0
2018,9,28,6,15,9.5,4.0,2.35,14.45,4.5,10.34,0.0
2018,9,28,6,30,16.0,7.0,2.5,14.8,8.0,26.42,13.42
2018,9,28,6,45,8.0,8.5,2.6,15.15,9.0,13.48,5.81
2018,9,28,7,0,0.0,10.0,2.7,15.5,10.0,8.21,1.29
2018,9,28,7,15,0.0,12.0,2.75,15.9,12.0,9.86,2.76
2018,9,28,7,30,0.0,14.0,2.8,16.3,14.0,11.51,4.2
2018,9,28,7,45,0.0,33.0,2.85,16.75,33.0,27.23,17.59
2018,9,28,8,0,0.0,52.0,2.9,17.2,52.0,43.02,30.89
2018,9,28,8,15,1.0,69.0,2.9,17.65,69.5,58.1,43.46
2018,9,28,8,30,2.0,86.0,2.9,18.1,87.0,73.63,56.24
2018,9,28,8,45,3.0,88.5,2.9,18.55,90.0,76.46,58.34
2018,9,28,9,0,4.0,91.0,2.9,19.0,93.0,79.38,60.51
2018,9,28,9,15,18.5,155.0,2.95,19.5,166.0,150.98,119.09
2018,9,28,9,30,33.0,219.0,3.0,20.0,239.0,239.11,189.11
2018,9,28,9,45,29.0,228.5,3.05,20.45,246.5,241.3,189.67
2018,9,28,10,0,25.0,238.0,3.1,20.9,254.0,229.79,179.77
2018,9,28,10,15,144.0,259.0,3.15,21.25,359.5,371.65,292.44
2018,9,28,10,30,263.0,280.0,3.2,21.6,465.0,490.71,383.05
2018,9,28,10,45,572.5,190.5,3.3,21.95,607.0,643.25,499.62
2018,9,28,11,0,882.0,101.0,3.4,22.3,749.0,746.86,576.1
2018,9,28,11,15,884.5,101.5,3.45,22.45,760.5,713.74,549.62
2018,9,28,11,30,887.0,102.0,3.5,22.6,772.0,677.8,521.36
2018,9,28,11,45,887.5,102.5,3.55,22.75,775.5,637.95,489.67
2018,9,28,12,0,888.0,103.0,3.6,22.9,779.0,595.74,455.51
2018,9,28,12,15,886.5,102.5,3.65,22.85,774.5,549.46,417.81
2018,9,28,12,30,885.0,102.0,3.7,22.8,770.0,501.42,377.7
2018,9,28,12,45,882.0,102.0,3.7,22.8,758.5,451.57,334.95
2018,9,28,13,0,879.0,102.0,3.7,22.8,747.0,400.48,290.17
2018,9,28,13,15,874.0,101.0,3.75,22.65,728.0,347.0,243.02
2018,9,28,13,30,869.0,100.0,3.8,22.5,709.0,292.95,195.27
2018,9,28,13,45,861.5,98.0,3.85,22.4,682.5,237.39,147.75
2018,9,28,14,0,854.0,96.0,3.9,22.3,656.0,181.99,104.65
2018,9,28,14,15,843.5,94.0,3.9,22.05,623.0,118.03,64.36
2018,9,28,14,30,833.0,92.0,3.9,21.8,590.0,69.74,53.97
2018,9,28,14,45,817.5,89.5,3.9,21.5,551.0,68.78,53.4
2018,9,28,15,0,802.0,87.0,3.9,21.2,512.0,67.82,52.79
2018,9,28,15,15,779.5,84.0,3.9,21.2,468.0,66.39,51.72
2018,9,28,15,30,757.0,81.0,3.9,21.2,424.0,64.95,50.64
2018,9,28,15,45,729.5,76.5,3.9,20.4,377.0,62.28,48.65
2018,9,28,16,0,702.0,72.0,3.9,19.6,330.0,59.55,46.56
2018,9,28,16,15,662.0,67.0,3.85,19.05,281.5,51.59,39.76
2018,9,28,16,30,622.0,62.0,3.8,18.5,233.0,48.52,37.13
2018,9,28,16,45,558.0,55.0,3.7,18.0,184.5,43.66,32.77
2018,9,28,17,0,494.0,48.0,3.6,17.5,136.0,38.77,28.18
2018,9,28,17,15,388.5,38.5,3.45,16.95,93.5,31.54,21.26
2018,9,28,17,30,283.0,29.0,3.3,16.4,51.0,24.28,11.3
2018,9,28,17,45,151.5,16.5,3.15,15.9,27.0,14.08,0.0
2018,9,28,18,0,20.0,4.0,3.0,15.4,3.0,0.0,0.0
2018,9,28,18,15,10.0,2.0,2.9,15.15,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,5,45,10.5,2.0,1.8,13.6,1.5,0.0,0.0
2018,9,29,6,0,21.0,4.0,1.8,13.7,3.0,0.0,0.0
2018,9,29,6,15,114.5,12.5,2.0,14.3,20.5,93.88,0.0
2018,9,29,6,30,208.0,21.0,2.2,14.9,38.0,230.32,152.26
2018,9,29,6,45,142.0,16.0,2.35,15.55,31.5,165.41,133.35
2018,9,29,7,0,76.0,11.0,2.5,16.2,25.0,94.49,76.32
2018,9,29,7,15,38.0,19.5,2.55,16.65,26.5,60.1,46.85
2018,9,29,7,30,0.0,28.0,2.6,17.1,28.0,23.08,14.0
2018,9,29,7,45,4.0,64.5,2.6,17.55,66.0,56.93,42.83
2018,9,29,8,0,8.0,101.0,2.6,18.0,104.0,96.47,75.91
2018,9,29,8,15,30.0,140.5,2.55,18.5,154.0,169.86,136.83
2018,9,29,8,30,52.0,180.0,2.5,19.0,204.0,232.9,187.61
2018,9,29,8,45,47.0,195.0,2.45,19.45,218.0,240.26,192.14
2018,9,29,9,0,42.0,210.0,2.4,19.9,232.0,247.44,196.63
2018,9,29,9,15,51.5,230.0,2.35,20.3,259.0,272.86,215.95
2018,9,29,9,30,61.0,250.0,2.3,20.7,286.0,297.39,234.22
2018,9,29,9,45,54.0,247.5,2.3,21.1,281.0,282.68,221.62
2018,9,29,10,0,47.0,245.0,2.3,21.5,276.0,268.93,210.0
2018,9,29,10,15,47.5,265.5,2.35,21.75,298.0,284.98,221.75
2018,9,29,10,30,48.0,286.0,2.4,22.0,320.0,300.13,232.64
2018,9,29,10,45,56.5,279.5,2.45,22.3,320.5,294.63,228.05
2018,9,29,11,0,65.0,273.0,2.5,22.6,321.0,289.04,223.45
2018,9,29,11,15,59.0,292.5,2.55,22.7,336.5,296.49,228.53
2018,9,29,11,30,53.0,312.0,2.6,22.8,352.0,303.36,233.16
