Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,11,45,55.0,317.0,2.65,22.95,358.5,302.18,231.86
2018,9,29,12,0,57.0,322.0,2.7,23.1,365.0,300.44,230.15
2018,9,29,12,15,55.0,302.5,2.75,23.15,344.0,276.64,211.78
2018,9,29,12,30,53.0,283.0,2.8,23.2,323.0,253.8,194.12
2018,9,29,12,45,31.0,243.0,2.85,23.2,266.5,208.16,159.01
2018,9,29,13,0,9.0,203.0,2.9,23.2,210.0,168.35,128.42
2018,9,29,13,15,5.5,175.0,2.95,23.15,179.0,144.27,109.76
2018,9,29,13,30,2.0,147.0,3.0,23.1,148.0,120.82,91.49
2018,9,29,13,45,147.5,157.0,3.0,23.05,253.0,139.5,100.3
2018,9,29,14,0,293.0,167.0,3.0,23.0,358.0,144.2,98.14
2018,9,29,14,15,550.5,132.0,3.0,22.85,467.0,113.51,70.32
2018,9,29,14,30,808.0,97.0,3.0,22.7,576.0,72.81,56.38
2018,9,29,14,45,487.5,141.5,3.05,22.55,425.0,92.99,73.66
2018,9,29,15,0,167.0,186.0,3.1,22.4,274.0,131.83,106.62
2018,9,29,15,15,144.5,157.5,3.1,22.4,229.0,114.35,92.13
2018,9,29,15,30,122.0,129.0,3.1,22.4,184.0,96.08,76.93
2018,9,29,15,45,130.5,109.5,3.0,21.85,162.0,83.3,66.39
2018,9,29,16,0,139.0,90.0,2.9,21.3,140.0,66.01,51.8
2018,9,29,16,15,92.5,92.0,2.8,20.85,123.0,70.44,55.81
2018,9,29,16,30,46.0,94.0,2.7,20.4,106.0,72.29,57.45
2018,9,29,16,45,81.0,70.5,2.6,20.0,86.5,54.47,41.83
2018,9,29,17,0,116.0,47.0,2.5,19.6,67.0,36.38,25.81
2018,9,29,17,15,125.0,34.5,2.3,19.0,49.5,27.14,17.24
2018,9,29,17,30,134.0,22.0,2.1,18.4,32.0,17.05,5.09
2018,9,29,17,45,74.0,11.5,1.85,17.8,16.5,9.82,0.0
2018,9,29,18,0,14.0,1.0,1.6,17.2,1.0,0.0,0.0
2018,9,29,18,15,7.0,0.5,1.55,17.0,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,5,45,6.5,1.0,0.9,15.1,1.0,0.0,0.0
2018,9,30,6,0,13.0,2.0,0.9,15.2,2.0,0.0,0.0
2018,9,30,6,15,119.5,15.5,0.9,15.65,24.0,99.8,0.0
2018,9,30,6,30,226.0,29.0,0.9,16.1,46.0,252.55,156.98
2018,9,30,6,45,332.0,40.0,0.95,16.55,87.0,358.19,284.02
2018,9,30,7,0,438.0,51.0,1.0,17.0,128.0,464.99,373.33
2018,9,30,7,15,312.0,60.0,0.95,17.4,124.0,371.65,303.31
2018,9,30,7,30,186.0,69.0,0.9,17.8,120.0,256.56,211.32
2018,9,30,7,45,160.5,86.0,0.85,18.15,136.0,256.24,210.61
2018,9,30,8,0,135.0,103.0,0.8,18.5,152.0,236.26,193.27
2018,9,30,8,15,68.0,120.5,0.8,19.1,145.0,179.32,144.55
2018,9,30,8,30,1.0,138.0,0.8,19.7,138.0,124.39,97.0
2018,9,30,8,45,4.0,155.0,0.75,20.3,157.0,142.11,111.01
2018,9,30,9,0,7.0,172.0,0.7,20.9,176.0,159.62,124.39
2018,9,30,9,15,58.5,197.5,0.75,21.4,232.0,242.61,190.6
2018,9,30,9,30,110.0,223.0,0.8,21.9,288.0,326.95,255.1
2018,9,30,9,45,298.5,213.0,0.85,22.4,403.5,485.91,375.7
2018,9,30,10,0,487.0,203.0,0.9,22.9,519.0,638.04,483.79
2018,9,30,10,15,682.5,149.0,1.0,23.2,612.0,730.4,548.3
2018,9,30,10,30,878.0,95.0,1.1,23.5,705.0,792.89,589.27
2018,9,30,10,45,884.0,96.0,1.2,23.85,724.5,768.88,572.17
2018,9,30,11,0,890.0,97.0,1.3,24.2,744.0,741.55,553.76
2018,9,30,11,15,893.5,97.5,1.4,24.4,756.0,708.81,530.08
2018,9,30,11,30,897.0,98.0,1.5,24.6,768.0,673.15,503.75
2018,9,30,11,45,898.5,98.0,1.55,24.85,771.5,633.04,473.13
2018,9,30,12,0,900.0,98.0,1.6,25.1,775.0,590.49,439.96
2018,9,30,12,15,898.5,97.5,1.65,25.2,770.5,543.71,403.05
2018,9,30,12,30,897.0,97.0,1.7,25.3,766.0,495.14,363.67
2018,9,30,12,45,842.0,118.5,1.75,25.4,738.0,438.48,317.77
2018,9,30,13,0,787.0,140.0,1.8,25.5,710.0,386.69,274.96
2018,9,30,13,15,722.5,159.5,1.85,25.4,672.0,329.41,228.53
2018,9,30,13,30,658.0,179.0,1.9,25.3,634.0,281.42,189.81
2018,9,30,13,45,647.5,175.0,1.95,25.2,608.0,232.8,150.31
2018,9,30,14,0,637.0,171.0,2.0,25.1,582.0,185.2,115.1
2018,9,30,14,15,560.0,185.0,2.05,24.85,532.5,147.15,96.88
2018,9,30,14,30,483.0,199.0,2.1,24.6,483.0,125.85,100.02
2018,9,30,14,45,400.5,199.5,2.1,24.3,424.0,126.83,101.24
2018,9,30,15,0,318.0,200.0,2.1,24.0,365.0,134.37,107.9
2018,9,30,15,15,288.0,184.0,2.1,24.0,323.5,125.29,100.62
2018,9,30,15,30,258.0,168.0,2.1,24.0,282.0,115.92,93.08
2018,9,30,15,45,194.0,155.5,2.2,23.3,235.5,112.36,90.61
2018,9,30,16,0,130.0,143.0,2.3,22.6,189.0,103.18,83.27
2018,9,30,16,15,98.0,122.0,2.25,22.2,153.5,89.17,71.53
2018,9,30,16,30,66.0,101.0,2.2,21.8,118.0,76.56,60.74
2018,9,30,16,45,44.0,79.5,2.2,21.35,90.0,61.1,47.24
2018,9,30,17,0,22.0,58.0,2.2,20.9,62.0,45.37,33.28
2018,9,30,17,15,18.5,39.0,2.05,20.45,41.5,31.09,20.26
2018,9,30,17,30,15.0,20.0,1.9,20.0,21.0,16.52,3.19
2018,9,30,17,45,14.5,11.5,1.75,19.55,11.5,9.82,0.0
2018,9,30,18,0,14.0,3.0,1.6,19.1,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.5,1.5,18.85,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,45,6.5,1.0,0.9,14.7,1.0,0.0,0.0
2018,10,1,6,0,13.0,2.0,0.9,14.8,2.0,0.0,0.0
2018,10,1,6,15,13.0,9.5,0.9,15.1,10.0,17.5,0.0
2018,10,1,6,30,13.0,17.0,0.9,15.4,18.0,24.66,9.56
2018,10,1,6,45,6.5,29.5,0.9,15.75,30.0,29.47,18.72
2018,10,1,7,0,0.0,42.0,0.9,16.1,42.0,35.77,24.43
2018,10,1,7,15,0.0,58.5,0.9,16.45,58.5,51.79,38.25
2018,10,1,7,30,0.0,75.0,0.9,16.8,75.0,67.31,51.46
2018,10,1,7,45,0.0,70.5,0.85,17.15,70.5,59.69,45.02
2018,10,1,8,0,0.0,66.0,0.8,17.5,66.0,54.7,40.71
2018,10,1,8,15,0.0,48.5,0.85,18.0,48.5,40.12,28.3
2018,10,1,8,30,0.0,31.0,0.9,18.5,31.0,25.61,15.97
2018,10,1,8,45,0.0,60.0,0.9,19.05,60.0,49.72,36.02
2018,10,1,9,0,0.0,89.0,0.9,19.6,89.0,74.07,55.86
2018,10,1,9,15,2.0,127.0,0.85,20.05,128.0,110.14,84.96
2018,10,1,9,30,4.0,165.0,0.8,20.5,167.0,146.55,113.67
2018,10,1,9,45,18.5,188.5,0.8,20.95,200.0,179.61,139.67
2018,10,1,10,0,33.0,212.0,0.8,21.4,233.0,223.74,173.72
2018,10,1,10,15,95.5,267.5,0.8,21.8,332.5,325.28,251.62
2018,10,1,10,30,158.0,323.0,0.8,22.2,432.0,435.08,331.73
2018,10,1,10,45,184.0,331.5,0.8,22.6,462.0,450.91,341.49
2018,10,1,11,0,210.0,340.0,0.8,23.0,492.0,464.16,349.97
2018,10,1,11,15,216.0,344.0,0.85,23.3,502.5,457.02,343.89
2018,10,1,11,30,222.0,348.0,0.9,23.6,513.0,448.61,336.99
2018,10,1,11,45,292.0,335.0,0.95,23.95,553.0,467.95,350.38
2018,10,1,12,0,362.0,322.0,1.0,24.3,593.0,473.95,353.31
2018,10,1,12,15,345.0,324.0,1.1,24.45,581.0,441.56,328.58
2018,10,1,12,30,328.0,326.0,1.2,24.6,569.0,409.92,304.29
2018,10,1,12,45,261.5,332.0,1.25,24.75,523.5,362.39,268.53
2018,10,1,13,0,195.0,338.0,1.3,24.9,478.0,324.02,239.97
2018,10,1,13,15,195.5,329.0,1.4,24.9,466.5,299.99,221.1
2018,10,1,13,30,196.0,320.0,1.5,24.9,455.0,275.89,202.04
2018,10,1,13,45,228.5,301.0,1.55,24.85,452.0,251.43,181.73
2018,10,1,14,0,261.0,282.0,1.6,24.8,449.0,215.48,153.82
2018,10,1,14,15,264.5,265.5,1.6,24.55,427.0,183.12,133.31
2018,10,1,14,30,268.0,249.0,1.6,24.3,405.0,159.2,127.4
2018,10,1,14,45,187.5,234.0,1.6,24.0,339.5,158.86,127.66
2018,10,1,15,0,107.0,219.0,1.6,23.7,274.0,155.89,125.7
2018,10,1,15,15,79.5,195.0,1.6,23.7,234.0,140.69,113.47
2018,10,1,15,30,52.0,171.0,1.6,23.7,194.0,125.1,100.81
2018,10,1,15,45,39.0,148.5,1.45,22.95,164.5,110.18,88.81
2018,10,1,16,0,26.0,126.0,1.3,22.2,135.0,94.9,76.28
2018,10,1,16,15,63.5,112.5,1.25,21.75,130.0,85.3,68.29
2018,10,1,16,30,101.0,99.0,1.2,21.3,125.0,73.71,58.36
2018,10,1,16,45,76.5,78.5,1.15,20.8,95.5,59.31,45.76
2018,10,1,17,0,52.0,58.0,1.1,20.3,66.0,45.31,33.26
2018,10,1,17,15,34.0,39.5,1.15,19.95,44.0,31.3,20.3
2018,10,1,17,30,16.0,21.0,1.2,19.6,22.0,17.12,1.26
2018,10,1,17,45,8.0,10.5,1.2,19.2,11.0,8.96,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,2.0,0.5,0.95,16.55,0.5,0.0,0.0
2018,10,2,6,0,4.0,1.0,1.0,16.5,1.0,0.0,0.0
2018,10,2,6,15,4.0,2.5,1.1,16.8,2.5,5.01,0.0
2018,10,2,6,30,4.0,4.0,1.2,17.1,4.0,6.37,0.0
2018,10,2,6,45,2.0,5.0,1.25,17.4,5.0,5.76,0.0
2018,10,2,7,0,0.0,6.0,1.3,17.7,6.0,4.92,0.0
2018,10,2,7,15,0.0,9.0,1.25,18.3,9.0,7.39,0.59
2018,10,2,7,30,0.0,12.0,1.2,18.9,12.0,9.87,2.71
2018,10,2,7,45,0.0,16.0,1.1,19.45,16.0,13.17,5.51
2018,10,2,8,0,0.0,20.0,1.0,20.0,20.0,16.48,8.27
2018,10,2,8,15,11.0,52.5,1.05,20.7,57.5,55.66,41.43
2018,10,2,8,30,22.0,85.0,1.1,21.4,95.0,97.34,75.81
2018,10,2,8,45,113.0,147.0,1.1,22.1,205.0,258.97,207.06
2018,10,2,9,0,204.0,209.0,1.1,22.8,315.0,406.58,319.35
2018,10,2,9,15,206.0,232.5,1.2,23.3,346.5,427.76,332.55
2018,10,2,9,30,208.0,256.0,1.3,23.8,378.0,447.18,345.22
2018,10,2,9,45,184.0,268.5,1.35,24.35,381.0,430.9,330.98
2018,10,2,10,0,160.0,281.0,1.4,24.9,384.0,414.5,317.0
2018,10,2,10,15,144.5,295.0,1.45,25.25,391.0,406.49,309.71
2018,10,2,10,30,129.0,309.0,1.5,25.6,398.0,398.2,302.25
2018,10,2,10,45,101.0,305.5,1.55,25.95,376.0,351.78,266.82
2018,10,2,11,0,73.0,302.0,1.6,26.3,354.0,320.63,242.68
2018,10,2,11,15,132.5,305.0,1.6,26.55,402.0,365.06,275.98
2018,10,2,11,30,192.0,308.0,1.6,26.8,450.0,393.98,296.78
2018,10,2,11,45,243.0,308.5,1.6,27.05,489.0,415.38,311.39
2018,10,2,12,0,294.0,309.0,1.6,27.3,528.0,424.68,316.71
2018,10,2,12,15,369.0,295.5,1.55,27.4,568.5,429.33,318.16
2018,10,2,12,30,444.0,282.0,1.5,27.5,609.0,427.48,313.82
2018,10,2,12,45,465.0,268.0,1.5,27.65,605.5,393.77,286.16
2018,10,2,13,0,486.0,254.0,1.5,27.8,602.0,357.69,256.13
2018,10,2,13,15,431.5,263.5,1.5,27.75,566.0,314.0,222.15
2018,10,2,13,30,377.0,273.0,1.5,27.7,530.0,280.14,196.3
2018,10,2,13,45,358.0,268.5,1.5,27.7,504.5,245.18,169.61
2018,10,2,14,0,339.0,264.0,1.5,27.7,479.0,212.17,146.63
2018,10,2,14,15,277.0,257.5,1.6,27.5,427.0,177.8,127.93
2018,10,2,14,30,215.0,251.0,1.7,27.3,375.0,168.59,133.56
2018,10,2,14,45,245.0,228.0,1.75,27.15,360.0,148.43,117.65
2018,10,2,15,0,275.0,205.0,1.8,27.0,345.0,136.76,108.54
2018,10,2,15,15,388.0,164.5,1.8,27.0,342.5,109.52,86.38
2018,10,2,15,30,501.0,124.0,1.8,27.0,340.0,86.53,67.51
2018,10,2,15,45,560.0,101.0,1.9,26.3,316.0,73.67,57.1
2018,10,2,16,0,619.0,78.0,2.0,25.6,292.0,58.75,44.73
2018,10,2,16,15,543.0,74.5,2.05,25.05,241.0,56.86,43.25
2018,10,2,16,30,467.0,71.0,2.1,24.5,190.0,55.19,41.83
2018,10,2,16,45,349.0,61.5,2.1,23.95,139.0,46.43,34.16
2018,10,2,17,0,231.0,52.0,2.1,23.4,88.0,39.35,27.69
2018,10,2,17,15,180.0,37.5,2.05,22.8,59.5,28.76,17.7
2018,10,2,17,30,129.0,23.0,2.0,22.2,31.0,17.86,0.0
2018,10,2,17,45,64.5,11.5,2.0,21.6,15.5,9.82,0.0
2018,10,2,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,4.5,1.0,0.7,17.55,1.0,0.0,0.0
2018,10,3,6,0,9.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,10,3,6,15,9.0,4.0,0.7,17.75,4.5,9.87,0.0
2018,10,3,6,30,9.0,6.0,0.7,17.9,7.0,13.21,0.95
2018,10,3,6,45,4.5,10.0,0.75,18.1,10.5,11.92,4.14
2018,10,3,7,0,0.0,14.0,0.8,18.3,14.0,11.51,3.95
2018,10,3,7,15,152.0,36.0,0.8,18.55,76.0,197.17,162.77
2018,10,3,7,30,304.0,58.0,0.8,18.8,138.0,359.36,294.8
2018,10,3,7,45,375.5,78.5,0.8,19.05,197.5,450.62,364.66
2018,10,3,8,0,447.0,99.0,0.8,19.3,257.0,540.32,430.84
2018,10,3,8,15,358.0,131.5,0.85,19.6,269.5,502.61,399.07
2018,10,3,8,30,269.0,164.0,0.9,19.9,282.0,440.5,349.75
2018,10,3,8,45,373.5,160.0,1.0,20.2,342.0,541.75,426.5
2018,10,3,9,0,478.0,156.0,1.1,20.5,402.0,621.75,484.4
2018,10,3,9,15,645.5,119.5,1.15,20.9,479.0,725.83,556.83
2018,10,3,9,30,813.0,83.0,1.2,21.3,556.0,809.64,611.61
2018,10,3,9,45,802.5,94.0,1.25,21.65,583.0,797.25,600.74
2018,10,3,10,0,792.0,105.0,1.3,22.0,610.0,781.38,588.77
2018,10,3,10,15,570.0,189.0,1.35,22.3,560.0,672.87,510.39
2018,10,3,10,30,348.0,273.0,1.4,22.6,510.0,543.36,413.99
2018,10,3,10,45,266.0,295.0,1.45,22.9,479.0,486.68,371.28
2018,10,3,11,0,184.0,317.0,1.5,23.2,448.0,422.68,322.43
2018,10,3,11,15,449.5,236.5,1.55,23.35,564.0,532.12,405.71
2018,10,3,11,30,715.0,156.0,1.6,23.5,680.0,605.27,458.33
2018,10,3,11,45,723.0,149.5,1.65,23.6,681.5,567.42,428.54
2018,10,3,12,0,731.0,143.0,1.7,23.7,683.0,528.06,397.74
2018,10,3,12,15,452.5,223.5,1.8,23.75,557.0,414.15,312.05
2018,10,3,12,30,174.0,304.0,1.9,23.8,431.0,322.2,243.42
2018,10,3,12,45,223.5,288.0,1.95,23.8,448.5,312.84,235.02
2018,10,3,13,0,273.0,272.0,2.0,23.8,466.0,298.81,221.8
2018,10,3,13,15,270.0,253.5,2.05,23.65,441.0,263.31,193.1
2018,10,3,13,30,267.0,235.0,2.1,23.5,416.0,228.67,165.11
2018,10,3,13,45,436.0,196.5,2.15,23.35,477.5,204.08,138.2
2018,10,3,14,0,605.0,158.0,2.2,23.2,539.0,164.31,102.14
2018,10,3,14,15,693.5,125.5,2.2,23.1,540.0,106.15,65.56
2018,10,3,14,30,782.0,93.0,2.2,23.0,541.0,70.35,54.31
2018,10,3,14,45,765.5,90.0,2.2,22.85,503.0,69.07,53.43
2018,10,3,15,0,749.0,87.0,2.2,22.7,465.0,67.78,52.52
2018,10,3,15,15,724.5,83.5,2.2,22.7,422.0,66.0,51.15
2018,10,3,15,30,700.0,80.0,2.2,22.7,379.0,64.19,49.76
2018,10,3,15,45,668.5,76.0,2.15,22.25,334.0,56.72,43.56
2018,10,3,16,0,637.0,72.0,2.1,21.8,289.0,54.61,41.9
2018,10,3,16,15,593.5,65.0,2.0,21.5,242.0,50.09,38.06
2018,10,3,16,30,550.0,58.0,1.9,21.2,195.0,45.46,33.99
2018,10,3,16,45,479.5,50.5,1.8,20.85,150.0,40.17,29.19
2018,10,3,17,0,409.0,43.0,1.7,20.5,105.0,34.84,24.15
2018,10,3,17,15,290.5,32.5,1.6,20.05,68.0,26.69,15.98
2018,10,3,17,30,172.0,22.0,1.5,19.6,31.0,17.18,0.0
2018,10,3,17,45,86.0,11.0,1.4,19.2,15.5,9.39,0.0
2018,10,3,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.35,18.6,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,4,6,15,0.0,3.5,1.85,15.8,3.5,2.99,0.0
2018,10,4,6,30,0.0,7.0,2.0,16.0,7.0,5.74,0.0
2018,10,4,6,45,1.5,25.5,2.1,16.2,25.5,22.22,12.33
2018,10,4,7,0,3.0,44.0,2.2,16.4,44.0,41.75,29.35
2018,10,4,7,15,6.5,52.5,2.25,16.65,54.0,50.7,37.47
2018,10,4,7,30,10.0,61.0,2.3,16.9,64.0,60.43,46.05
2018,10,4,7,45,10.0,62.5,2.4,17.1,66.0,60.39,46.06
2018,10,4,8,0,10.0,64.0,2.5,17.3,68.0,61.68,47.08
2018,10,4,8,15,13.0,99.0,2.6,17.55,104.5,97.23,76.79
2018,10,4,8,30,16.0,134.0,2.7,17.8,141.0,134.03,106.99
2018,10,4,8,45,44.5,144.5,2.75,18.05,166.5,179.36,144.73
2018,10,4,9,0,73.0,155.0,2.8,18.3,192.0,212.4,171.85
2018,10,4,9,15,50.0,161.0,2.9,18.55,187.5,195.59,156.74
2018,10,4,9,30,27.0,167.0,3.0,18.8,183.0,179.2,142.17
2018,10,4,9,45,14.5,142.0,3.1,19.1,150.5,133.1,104.13
2018,10,4,10,0,2.0,117.0,3.2,19.4,118.0,99.93,76.53
2018,10,4,10,15,4.5,139.5,3.25,19.55,142.5,121.41,93.85
2018,10,4,10,30,7.0,162.0,3.3,19.7,167.0,142.58,110.72
2018,10,4,10,45,9.0,189.5,3.35,19.9,196.0,167.36,130.28
2018,10,4,11,0,11.0,217.0,3.4,20.1,225.0,191.59,149.23
2018,10,4,11,15,18.0,239.5,3.45,20.15,252.5,214.11,166.9
2018,10,4,11,30,25.0,262.0,3.5,20.2,280.0,241.05,187.88
2018,10,4,11,45,111.0,284.5,3.55,20.3,366.0,311.16,243.01
2018,10,4,12,0,197.0,307.0,3.6,20.4,452.0,364.98,283.79
2018,10,4,12,15,174.5,318.0,3.6,20.4,445.5,347.12,268.77
2018,10,4,12,30,152.0,329.0,3.6,20.4,439.0,330.28,254.92
2018,10,4,12,45,110.0,296.5,3.55,20.35,375.5,275.98,212.74
2018,10,4,13,0,68.0,264.0,3.5,20.3,312.0,229.64,176.98
2018,10,4,13,15,56.5,267.0,3.5,20.3,306.0,220.99,170.23
2018,10,4,13,30,45.0,270.0,3.5,20.3,300.0,213.06,164.23
2018,10,4,13,45,208.0,216.0,3.45,20.3,347.0,184.22,134.42
2018,10,4,14,0,371.0,162.0,3.4,20.3,394.0,141.81,95.21
2018,10,4,14,15,596.0,124.0,3.35,20.25,473.0,97.85,63.14
2018,10,4,14,30,821.0,86.0,3.3,20.2,552.0,66.4,51.61
2018,10,4,14,45,809.0,82.5,3.3,20.1,514.5,64.67,50.3
2018,10,4,15,0,797.0,79.0,3.3,20.0,477.0,62.88,48.92
2018,10,4,15,15,773.0,76.0,3.3,20.0,433.0,61.23,47.65
2018,10,4,15,30,749.0,73.0,3.3,20.0,389.0,59.58,46.35
2018,10,4,15,45,721.5,68.5,3.25,19.6,343.0,56.7,44.04
2018,10,4,16,0,694.0,64.0,3.2,19.2,297.0,53.76,41.63
2018,10,4,16,15,652.0,59.0,3.05,18.7,250.0,46.14,35.04
2018,10,4,16,30,610.0,54.0,2.9,18.2,203.0,42.85,32.12
2018,10,4,16,45,535.5,47.5,2.8,17.75,156.0,38.15,27.78
2018,10,4,17,0,461.0,41.0,2.7,17.3,109.0,33.49,23.25
2018,10,4,17,15,322.0,30.5,2.6,16.7,69.0,25.15,14.63
2018,10,4,17,30,183.0,20.0,2.5,16.1,29.0,16.76,0.0
2018,10,4,17,45,91.5,10.0,2.35,15.5,14.5,8.54,0.0
2018,10,4,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,6,15,125.5,11.5,1.4,12.15,19.5,99.26,0.0
2018,10,5,6,30,251.0,23.0,1.3,12.8,39.0,249.99,73.91
2018,10,5,6,45,375.5,32.0,1.25,13.45,80.0,378.4,297.47
2018,10,5,7,0,500.0,41.0,1.2,14.1,121.0,495.7,399.43
2018,10,5,7,15,568.5,46.5,1.15,14.5,168.0,566.74,457.34
2018,10,5,7,30,637.0,52.0,1.1,14.9,215.0,632.62,507.77
2018,10,5,7,45,646.0,61.5,1.0,15.25,256.5,665.41,530.52
2018,10,5,8,0,655.0,71.0,0.9,15.6,298.0,689.76,545.73
2018,10,5,8,15,709.0,71.0,0.9,16.35,349.0,732.99,573.8
2018,10,5,8,30,763.0,71.0,0.9,17.1,400.0,779.37,602.77
2018,10,5,8,45,623.5,113.0,0.9,17.8,400.5,710.77,551.11
2018,10,5,9,0,484.0,155.0,0.9,18.5,401.0,622.23,484.99
2018,10,5,9,15,557.0,149.0,0.9,19.2,453.0,677.64,523.65
2018,10,5,9,30,630.0,143.0,0.9,19.9,505.0,721.64,551.5
2018,10,5,9,45,747.5,113.0,0.85,20.6,566.5,766.61,578.48
2018,10,5,10,0,865.0,83.0,0.8,21.3,628.0,802.21,598.47
2018,10,5,10,15,871.5,85.0,0.75,21.85,653.5,786.35,584.44
2018,10,5,10,30,878.0,87.0,0.7,22.4,679.0,767.03,568.98
2018,10,5,10,45,877.0,90.5,0.6,22.9,695.5,740.33,548.18
2018,10,5,11,0,876.0,94.0,0.5,23.4,712.0,710.65,524.83
2018,10,5,11,15,706.5,162.0,0.55,23.65,665.5,633.78,468.86
2018,10,5,11,30,537.0,230.0,0.6,23.9,619.0,551.01,408.91
2018,10,5,11,45,445.5,254.5,0.6,24.1,578.0,488.78,363.3
2018,10,5,12,0,354.0,279.0,0.6,24.3,537.0,427.67,318.01
2018,10,5,12,15,596.0,196.0,0.75,24.4,627.5,459.04,339.52
2018,10,5,12,30,838.0,113.0,0.9,24.5,718.0,461.78,336.52
2018,10,5,12,45,794.0,127.5,1.1,24.6,693.0,409.04,294.12
2018,10,5,13,0,750.0,142.0,1.3,24.7,668.0,354.82,250.13
2018,10,5,13,15,731.5,144.5,1.45,24.7,645.0,304.66,208.06
2018,10,5,13,30,713.0,147.0,1.6,24.7,622.0,255.6,167.12
2018,10,5,13,45,780.0,116.0,1.75,24.7,616.0,203.95,122.63
2018,10,5,14,0,847.0,85.0,1.9,24.7,610.0,147.4,80.03
2018,10,5,14,15,804.0,93.0,2.0,24.45,569.5,89.64,53.42
2018,10,5,14,30,761.0,101.0,2.1,24.2,529.0,75.91,58.77
2018,10,5,14,45,729.5,100.5,2.2,23.95,487.0,69.7,53.76
2018,10,5,15,0,698.0,100.0,2.3,23.7,445.0,70.24,54.43
2018,10,5,15,15,713.0,86.5,2.3,23.7,410.5,62.62,48.1
2018,10,5,15,30,728.0,73.0,2.3,23.7,376.0,59.44,45.53
2018,10,5,15,45,697.0,69.0,2.5,23.0,330.5,56.94,43.63
2018,10,5,16,0,666.0,65.0,2.7,22.3,285.0,49.96,37.81
2018,10,5,16,15,616.0,59.5,2.7,21.7,237.0,46.32,34.74
2018,10,5,16,30,566.0,54.0,2.7,21.1,189.0,42.65,31.52
2018,10,5,16,45,486.5,47.0,2.75,20.5,143.5,37.58,26.91
2018,10,5,17,0,407.0,40.0,2.8,19.9,98.0,32.54,22.08
2018,10,5,17,15,280.5,29.0,2.85,19.35,61.5,23.84,12.95
2018,10,5,17,30,154.0,18.0,2.9,18.8,25.0,15.01,0.0
2018,10,5,17,45,77.0,9.0,2.95,18.25,12.5,7.68,0.0
2018,10,5,18,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,6,15,140.5,10.5,1.95,13.85,19.0,108.75,0.0
2018,10,6,6,30,281.0,21.0,2.1,14.5,38.0,268.11,44.43
2018,10,6,6,45,412.0,29.0,2.25,15.15,80.0,401.59,313.15
2018,10,6,7,0,543.0,37.0,2.4,15.8,122.0,514.51,415.15
2018,10,6,7,15,614.0,41.5,2.4,16.45,170.5,588.66,476.72
2018,10,6,7,30,685.0,46.0,2.4,17.1,219.0,662.67,534.29
2018,10,6,7,45,731.0,49.5,2.4,17.75,269.5,713.62,571.5
2018,10,6,8,0,777.0,53.0,2.4,18.4,320.0,762.85,605.52
2018,10,6,8,15,807.0,55.5,2.5,19.15,368.0,785.61,619.48
2018,10,6,8,30,837.0,58.0,2.6,19.9,416.0,814.56,637.47
2018,10,6,8,45,859.0,59.5,2.7,20.6,460.5,832.13,647.02
2018,10,6,9,0,881.0,61.0,2.8,21.3,505.0,846.34,654.15
2018,10,6,9,15,893.0,64.0,2.8,21.7,544.0,850.27,654.15
2018,10,6,9,30,905.0,67.0,2.8,22.1,583.0,850.43,651.71
2018,10,6,9,45,911.5,70.5,2.75,22.5,615.5,842.77,643.68
2018,10,6,10,0,918.0,74.0,2.7,22.9,648.0,831.33,633.29
2018,10,6,10,15,926.5,74.5,2.75,23.2,674.5,814.34,620.17
2018,10,6,10,30,935.0,75.0,2.8,23.5,701.0,793.69,604.66
2018,10,6,10,45,940.5,75.0,2.8,23.8,720.0,766.68,584.55
2018,10,6,11,0,946.0,75.0,2.8,24.1,739.0,736.29,561.91
2018,10,6,11,15,949.5,75.5,2.85,24.25,750.5,701.79,535.14
2018,10,6,11,30,953.0,76.0,2.9,24.4,762.0,664.22,505.62
2018,10,6,11,45,954.0,75.5,2.95,24.6,765.0,621.34,471.5
2018,10,6,12,0,955.0,75.0,3.0,24.8,768.0,575.95,434.68
2018,10,6,12,15,952.5,75.5,3.05,24.95,762.5,527.44,394.61
2018,10,6,12,30,950.0,76.0,3.1,25.1,757.0,477.07,352.02
2018,10,6,12,45,946.5,75.5,3.2,25.2,744.0,423.86,306.3
2018,10,6,13,0,943.0,75.0,3.3,25.3,731.0,369.38,258.53
2018,10,6,13,15,938.0,74.0,3.35,25.35,710.5,313.06,208.89
2018,10,6,13,30,933.0,73.0,3.4,25.4,690.0,256.12,159.41
2018,10,6,13,45,923.5,72.0,3.45,25.45,661.5,198.09,112.26
2018,10,6,14,0,914.0,71.0,3.5,25.5,633.0,140.4,72.74
2018,10,6,14,15,902.5,69.0,3.55,25.45,598.5,82.53,48.24
2018,10,6,14,30,891.0,67.0,3.6,25.4,564.0,63.92,48.46
2018,10,6,14,45,875.0,65.5,3.65,25.3,524.0,62.56,47.48
2018,10,6,15,0,859.0,64.0,3.7,25.2,484.0,61.13,46.43
2018,10,6,15,15,836.5,62.0,3.7,25.2,439.5,59.2,44.92
2018,10,6,15,30,814.0,60.0,3.7,25.2,395.0,57.18,43.33
2018,10,6,15,45,780.5,57.5,3.65,24.8,346.5,48.97,36.49
2018,10,6,16,0,747.0,55.0,3.6,24.4,298.0,47.21,35.1
2018,10,6,16,15,696.5,51.0,3.35,23.7,248.0,44.12,32.53
2018,10,6,16,30,646.0,47.0,3.1,23.0,198.0,41.06,29.86
2018,10,6,16,45,566.0,42.0,2.9,22.35,150.5,37.03,26.17
2018,10,6,17,0,486.0,37.0,2.7,21.7,103.0,30.41,20.01
2018,10,6,17,15,339.5,27.5,2.7,21.1,64.0,22.8,11.45
2018,10,6,17,30,193.0,18.0,2.7,20.5,25.0,15.36,0.0
2018,10,6,17,45,96.5,9.0,2.7,19.9,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.75,19.15,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.15,18.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.2,18.85,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,18.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.45,18.35,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,7,6,15,143.5,10.5,3.65,15.75,18.5,110.53,0.0
2018,10,7,6,30,287.0,21.0,3.8,16.1,37.0,269.59,0.0
2018,10,7,6,45,419.0,29.0,3.95,16.45,79.5,405.94,314.62
2018,10,7,7,0,551.0,37.0,4.1,16.8,122.0,518.99,420.13
2018,10,7,7,15,620.5,42.5,4.25,17.3,171.0,593.25,483.78
2018,10,7,7,30,690.0,48.0,4.4,17.8,220.0,667.34,543.72
2018,10,7,7,45,733.0,51.5,4.6,18.25,269.5,715.74,581.57
2018,10,7,8,0,776.0,55.0,4.8,18.7,319.0,762.22,616.29
2018,10,7,8,15,805.0,58.0,4.8,19.2,367.0,793.59,637.31
2018,10,7,8,30,834.0,61.0,4.8,19.7,415.0,813.19,648.95
2018,10,7,8,45,854.0,63.5,4.8,20.2,459.0,830.09,658.32
2018,10,7,9,0,874.0,66.0,4.8,20.7,503.0,843.59,665.07
2018,10,7,9,15,888.5,68.5,4.8,21.15,542.5,848.76,665.91
2018,10,7,9,30,903.0,71.0,4.8,21.6,582.0,850.18,664.19
2018,10,7,9,45,913.0,72.5,4.8,22.0,615.0,842.83,656.48
2018,10,7,10,0,923.0,74.0,4.8,22.4,648.0,831.73,646.31
2018,10,7,10,15,927.5,76.0,4.8,22.8,673.0,813.09,630.94
2018,10,7,10,30,932.0,78.0,4.8,23.2,698.0,790.9,613.24
2018,10,7,10,45,934.0,80.0,4.75,23.55,716.0,763.4,591.75
2018,10,7,11,0,936.0,82.0,4.7,23.9,734.0,732.65,567.34
2018,10,7,11,15,936.5,83.0,4.65,24.25,744.0,696.8,537.94
2018,10,7,11,30,937.0,84.0,4.6,24.6,754.0,658.13,506.08
2018,10,7,11,45,935.0,85.0,4.55,24.9,756.0,615.37,470.79
2018,10,7,12,0,933.0,86.0,4.5,25.2,758.0,570.33,433.12
2018,10,7,12,15,931.0,85.5,4.45,25.45,752.5,521.93,392.23
2018,10,7,12,30,929.0,85.0,4.4,25.7,747.0,471.72,349.02
2018,10,7,12,45,925.5,84.5,4.3,25.95,734.0,419.37,303.22
2018,10,7,13,0,922.0,84.0,4.2,26.2,721.0,365.8,255.71
2018,10,7,13,15,915.0,84.0,4.2,26.3,700.5,310.68,207.06
2018,10,7,13,30,908.0,84.0,4.2,26.4,680.0,255.14,158.97
2018,10,7,13,45,897.5,82.5,4.2,26.55,651.0,197.81,112.86
2018,10,7,14,0,887.0,81.0,4.2,26.7,622.0,140.98,74.73
2018,10,7,14,15,875.0,78.5,4.15,26.7,587.5,84.16,52.19
2018,10,7,14,30,863.0,76.0,4.1,26.7,553.0,69.48,52.87
2018,10,7,14,45,847.5,74.0,4.05,26.7,513.5,67.9,51.69
2018,10,7,15,0,832.0,72.0,4.0,26.7,474.0,58.71,44.1
2018,10,7,15,15,808.0,69.0,4.0,26.7,429.0,56.86,42.68
2018,10,7,15,30,784.0,66.0,4.0,26.7,384.0,54.99,41.21
2018,10,7,15,45,754.0,61.5,3.65,26.25,336.5,51.86,38.73
2018,10,7,16,0,724.0,57.0,3.3,25.8,289.0,48.67,36.13
2018,10,7,16,15,680.0,52.0,3.0,25.0,240.5,44.89,33.0
2018,10,7,16,30,636.0,47.0,2.7,24.2,192.0,41.08,29.69
2018,10,7,16,45,561.0,40.5,2.4,23.35,145.0,35.76,24.92
2018,10,7,17,0,486.0,34.0,2.1,22.5,98.0,27.95,17.79
2018,10,7,17,15,339.5,25.0,2.05,21.85,60.5,20.69,9.13
2018,10,7,17,30,193.0,16.0,2.0,21.2,23.0,13.66,0.0
2018,10,7,17,45,96.5,8.0,2.0,20.55,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.0,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,6,15,141.0,10.0,2.6,17.05,17.5,107.98,0.0
2018,10,8,6,30,282.0,20.0,2.7,17.6,35.0,262.39,0.0
2018,10,8,6,45,414.5,27.5,2.8,18.15,76.0,388.82,295.72
2018,10,8,7,0,547.0,35.0,2.9,18.7,117.0,511.94,408.78
2018,10,8,7,15,617.0,39.5,3.1,19.25,165.0,584.59,470.35
2018,10,8,7,30,687.0,44.0,3.3,19.8,213.0,657.16,528.21
2018,10,8,7,45,729.0,47.5,3.45,20.35,261.5,704.3,563.95
2018,10,8,8,0,771.0,51.0,3.6,20.9,310.0,749.66,596.62
2018,10,8,8,15,800.0,53.0,3.65,21.45,357.0,770.58,609.7
2018,10,8,8,30,829.0,55.0,3.7,22.0,404.0,797.69,626.82
2018,10,8,8,45,848.0,57.5,3.75,22.5,447.0,813.84,635.7
2018,10,8,9,0,867.0,60.0,3.8,23.0,490.0,826.62,642.1
2018,10,8,9,15,881.5,61.5,3.75,23.45,528.5,830.69,641.96
2018,10,8,9,30,896.0,63.0,3.7,23.9,567.0,831.11,639.39
2018,10,8,9,45,906.5,64.5,3.7,24.35,599.5,824.46,632.26
2018,10,8,10,0,917.0,66.0,3.7,24.8,632.0,814.06,622.72
2018,10,8,10,15,924.5,67.0,3.65,25.15,658.0,796.97,608.69
2018,10,8,10,30,932.0,68.0,3.6,25.5,684.0,776.24,592.33
2018,10,8,10,45,936.0,68.5,3.55,25.85,702.0,748.87,571.46
2018,10,8,11,0,940.0,69.0,3.5,26.2,720.0,718.19,547.9
2018,10,8,11,15,942.5,69.0,3.45,26.5,730.5,682.85,519.59
2018,10,8,11,30,945.0,69.0,3.4,26.8,741.0,644.57,488.74
2018,10,8,11,45,945.5,69.5,3.35,27.1,744.0,602.84,454.79
2018,10,8,12,0,946.0,70.0,3.3,27.4,747.0,558.61,418.3
2018,10,8,12,15,944.0,70.0,3.2,27.55,742.0,510.45,378.2
2018,10,8,12,30,942.0,70.0,3.1,27.7,737.0,460.44,335.73
2018,10,8,12,45,938.0,70.0,3.0,27.9,724.0,408.05,290.47
2018,10,8,13,0,934.0,70.0,2.9,28.1,711.0,354.44,243.5
2018,10,8,13,15,928.0,69.5,2.8,28.15,690.5,298.93,195.04
2018,10,8,13,30,922.0,69.0,2.7,28.2,670.0,242.9,147.14
2018,10,8,13,45,913.0,68.5,2.65,28.25,642.5,186.14,102.25
2018,10,8,14,0,904.0,68.0,2.6,28.3,615.0,129.65,65.55
2018,10,8,14,15,891.5,66.5,2.55,28.25,580.5,72.87,45.24
2018,10,8,14,30,879.0,65.0,2.5,28.2,546.0,62.34,46.61
2018,10,8,14,45,862.5,63.5,2.45,28.1,506.5,60.95,45.6
2018,10,8,15,0,846.0,62.0,2.4,28.0,467.0,59.49,44.53
2018,10,8,15,15,823.5,59.5,2.4,28.0,422.5,57.18,42.71
2018,10,8,15,30,801.0,57.0,2.4,28.0,378.0,54.77,40.81
2018,10,8,15,45,768.0,54.0,2.2,27.5,330.5,46.26,33.78
2018,10,8,16,0,735.0,51.0,2.0,27.0,283.0,44.03,32.0
2018,10,8,16,15,685.5,47.5,1.85,26.1,234.5,41.27,29.74
2018,10,8,16,30,636.0,44.0,1.7,25.2,186.0,38.57,27.4
2018,10,8,16,45,555.5,38.5,1.55,24.3,139.5,34.03,23.3
2018,10,8,17,0,475.0,33.0,1.4,23.4,93.0,27.15,16.95
2018,10,8,17,15,318.5,24.0,1.45,22.6,56.5,19.87,7.57
2018,10,8,17,30,162.0,15.0,1.5,21.8,20.0,12.8,0.0
2018,10,8,17,45,81.0,7.5,1.6,21.05,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,9,6,15,115.5,10.5,0.85,14.4,16.0,90.15,0.0
2018,10,9,6,30,231.0,21.0,1.0,14.9,32.0,222.39,0.0
2018,10,9,6,45,332.5,29.5,1.1,15.45,67.0,338.62,255.66
2018,10,9,7,0,434.0,38.0,1.2,16.0,102.0,434.09,347.75
2018,10,9,7,15,509.0,46.5,1.3,16.65,149.5,512.08,412.73
2018,10,9,7,30,584.0,55.0,1.4,17.3,197.0,591.34,474.9
2018,10,9,7,45,662.5,55.0,1.45,17.95,249.5,656.46,523.07
2018,10,9,8,0,741.0,55.0,1.5,18.6,302.0,727.26,573.04
2018,10,9,8,15,772.0,58.0,1.45,19.25,349.0,759.78,592.76
2018,10,9,8,30,803.0,61.0,1.4,19.9,396.0,789.51,609.99
2018,10,9,8,45,825.0,63.5,1.3,20.6,439.5,799.11,612.01
2018,10,9,9,0,847.0,66.0,1.2,21.3,483.0,814.17,617.77
2018,10,9,9,15,862.5,68.0,1.1,21.95,521.5,819.55,616.85
2018,10,9,9,30,878.0,70.0,1.0,22.6,560.0,821.3,613.6
2018,10,9,9,45,891.0,71.0,0.85,23.25,593.5,816.05,605.04
2018,10,9,10,0,904.0,72.0,0.7,23.9,627.0,807.06,594.17
2018,10,9,10,15,912.5,73.0,0.65,24.55,653.0,790.77,580.34
2018,10,9,10,30,921.0,74.0,0.6,25.2,679.0,770.85,564.43
2018,10,9,10,45,926.5,74.5,0.55,25.8,697.5,744.64,544.73
2018,10,9,11,0,932.0,75.0,0.5,26.4,716.0,715.08,522.16
2018,10,9,11,15,923.0,80.0,0.7,26.75,723.5,677.4,496.8
2018,10,9,11,30,914.0,85.0,0.9,27.1,731.0,637.39,468.75
2018,10,9,11,45,888.5,96.5,1.05,27.4,726.5,591.97,435.25
2018,10,9,12,0,863.0,108.0,1.2,27.7,722.0,545.65,400.05
2018,10,9,12,15,871.5,103.5,1.45,27.7,720.0,501.59,366.15
2018,10,9,12,30,880.0,99.0,1.7,27.7,718.0,455.02,328.66
2018,10,9,12,45,825.5,118.5,1.9,27.75,690.5,399.52,283.86
2018,10,9,13,0,771.0,138.0,2.1,27.8,663.0,349.38,242.58
2018,10,9,13,15,798.0,123.0,2.35,27.6,652.5,297.6,197.93
