Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,13,30,825.0,108.0,2.6,27.4,642.0,242.4,150.76
2018,10,9,13,45,849.5,94.5,2.85,27.25,624.0,184.7,104.39
2018,10,9,14,0,874.0,81.0,3.1,27.1,606.0,132.4,70.12
2018,10,9,14,15,860.5,79.5,3.2,26.7,571.5,77.09,59.08
2018,10,9,14,30,847.0,78.0,3.3,26.3,537.0,70.55,53.9
2018,10,9,14,45,827.5,75.5,3.45,25.9,496.5,60.64,45.8
2018,10,9,15,0,808.0,73.0,3.6,25.5,456.0,59.27,44.85
2018,10,9,15,15,782.5,70.5,3.6,25.5,411.5,57.82,43.75
2018,10,9,15,30,757.0,68.0,3.6,25.5,367.0,56.38,42.64
2018,10,9,15,45,721.0,64.5,3.65,24.3,320.0,54.07,40.97
2018,10,9,16,0,685.0,61.0,3.7,23.1,273.0,51.77,39.24
2018,10,9,16,15,631.5,56.0,3.6,22.3,225.0,44.17,32.74
2018,10,9,16,30,578.0,51.0,3.5,21.5,177.0,40.78,29.73
2018,10,9,16,45,489.0,44.0,3.4,20.7,131.5,35.59,24.97
2018,10,9,17,0,400.0,37.0,3.3,19.9,86.0,30.48,19.89
2018,10,9,17,15,255.5,25.5,3.25,19.2,51.5,21.22,7.22
2018,10,9,17,30,111.0,14.0,3.2,18.5,17.0,11.95,0.0
2018,10,9,17,45,55.5,7.0,3.15,17.8,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,6,15,69.0,10.0,0.65,12.8,13.0,56.87,0.0
2018,10,10,6,30,138.0,20.0,0.7,13.3,26.0,153.81,0.0
2018,10,10,6,45,265.0,32.5,0.8,13.75,63.5,288.92,216.58
2018,10,10,7,0,392.0,45.0,0.9,14.2,101.0,407.79,328.34
2018,10,10,7,15,473.0,52.5,0.95,14.75,146.5,489.37,396.18
2018,10,10,7,30,554.0,60.0,1.0,15.3,192.0,571.54,460.7
2018,10,10,7,45,606.0,65.0,1.0,15.8,239.5,626.37,501.3
2018,10,10,8,0,658.0,70.0,1.0,16.3,287.0,679.85,538.98
2018,10,10,8,15,694.0,74.5,0.95,16.95,333.5,717.21,562.55
2018,10,10,8,30,730.0,79.0,0.9,17.6,380.0,747.34,580.15
2018,10,10,8,45,686.0,96.5,0.8,18.2,403.5,732.41,565.24
2018,10,10,9,0,642.0,114.0,0.7,18.8,427.0,708.76,544.89
2018,10,10,9,15,693.0,111.5,0.65,19.35,474.0,738.72,562.72
2018,10,10,9,30,744.0,109.0,0.6,19.9,521.0,764.68,576.77
2018,10,10,9,45,798.5,98.5,0.55,20.5,564.5,776.96,581.34
2018,10,10,10,0,853.0,88.0,0.5,21.1,608.0,781.25,580.79
2018,10,10,10,15,861.5,89.5,0.5,21.5,633.5,766.15,568.85
2018,10,10,10,30,870.0,91.0,0.5,21.9,659.0,747.56,555.02
2018,10,10,10,45,875.0,92.0,0.55,22.3,677.0,722.51,537.65
2018,10,10,11,0,880.0,93.0,0.6,22.7,695.0,694.28,516.68
2018,10,10,11,15,882.5,93.5,0.7,22.95,705.0,660.88,492.65
2018,10,10,11,30,885.0,94.0,0.8,23.2,715.0,624.71,465.95
2018,10,10,11,45,885.5,94.5,0.85,23.45,718.0,584.78,435.27
2018,10,10,12,0,886.0,95.0,0.9,23.7,721.0,542.53,402.01
2018,10,10,12,15,884.0,95.0,1.0,23.8,716.0,496.55,365.55
2018,10,10,12,30,882.0,95.0,1.1,23.9,711.0,448.87,326.5
2018,10,10,12,45,877.5,94.5,1.2,24.0,698.0,398.38,284.09
2018,10,10,13,0,873.0,94.0,1.3,24.1,685.0,346.86,239.83
2018,10,10,13,15,865.5,93.5,1.45,24.05,664.5,293.78,194.2
2018,10,10,13,30,858.0,93.0,1.6,24.0,644.0,240.43,149.15
2018,10,10,13,45,847.0,92.0,1.75,23.95,616.5,186.18,106.96
2018,10,10,14,0,836.0,91.0,1.9,23.9,589.0,124.53,66.94
2018,10,10,14,15,821.5,89.5,2.05,23.7,555.0,70.56,54.32
2018,10,10,14,30,807.0,88.0,2.2,23.5,521.0,68.41,52.74
2018,10,10,14,45,786.5,85.5,2.3,23.3,481.5,67.27,51.96
2018,10,10,15,0,766.0,83.0,2.4,23.1,442.0,66.14,51.19
2018,10,10,15,15,738.5,80.0,2.4,23.1,398.5,64.57,49.99
2018,10,10,15,30,711.0,77.0,2.4,23.1,355.0,57.77,44.29
2018,10,10,15,45,671.0,73.0,2.55,22.35,308.0,55.5,42.56
2018,10,10,16,0,631.0,69.0,2.7,21.6,261.0,53.25,40.78
2018,10,10,16,15,572.0,63.0,2.75,20.85,213.5,49.32,37.42
2018,10,10,16,30,513.0,57.0,2.8,20.1,166.0,45.41,33.91
2018,10,10,16,45,421.5,48.5,2.8,19.4,122.0,39.24,28.2
2018,10,10,17,0,330.0,40.0,2.8,18.7,78.0,33.1,22.03
2018,10,10,17,15,203.5,26.0,2.8,18.05,46.0,20.27,4.78
2018,10,10,17,30,77.0,12.0,2.8,17.4,14.0,10.24,0.0
2018,10,10,17,45,38.5,6.0,2.8,16.75,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,11,6,15,55.5,9.5,1.0,12.4,12.0,8.11,0.0
2018,10,11,6,30,111.0,19.0,1.0,12.9,24.0,96.62,0.0
2018,10,11,6,45,227.0,33.0,1.05,13.4,59.5,261.98,193.7
2018,10,11,7,0,343.0,47.0,1.1,13.9,95.0,369.63,299.37
2018,10,11,7,15,412.0,56.5,1.05,14.45,137.0,443.33,361.7
2018,10,11,7,30,481.0,66.0,1.0,15.0,179.0,517.2,420.37
2018,10,11,7,45,538.0,73.0,1.0,15.5,226.5,577.99,466.37
2018,10,11,8,0,595.0,80.0,1.0,16.0,274.0,637.55,509.27
2018,10,11,8,15,638.0,84.5,0.9,16.6,321.0,680.38,536.88
2018,10,11,8,30,681.0,89.0,0.8,17.2,368.0,720.78,561.56
2018,10,11,8,45,706.5,93.0,0.7,17.75,410.0,742.83,572.53
2018,10,11,9,0,732.0,97.0,0.6,18.3,452.0,761.74,581.11
2018,10,11,9,15,760.0,97.0,0.6,18.8,491.5,770.45,584.27
2018,10,11,9,30,788.0,97.0,0.6,19.3,531.0,780.29,588.37
2018,10,11,9,45,813.0,95.0,0.55,19.85,565.5,781.48,585.76
2018,10,11,10,0,838.0,93.0,0.5,20.4,600.0,778.68,580.72
2018,10,11,10,15,848.0,94.0,0.55,20.9,625.5,763.67,569.52
2018,10,11,10,30,858.0,95.0,0.6,21.4,651.0,739.37,552.33
2018,10,11,10,45,866.0,95.5,0.65,21.9,670.5,716.13,535.56
2018,10,11,11,0,874.0,96.0,0.7,22.4,690.0,689.58,515.33
2018,10,11,11,15,878.0,96.5,0.65,22.8,701.0,657.24,489.71
2018,10,11,11,30,882.0,97.0,0.6,23.2,712.0,622.02,461.75
2018,10,11,11,45,884.5,96.0,0.6,23.55,715.0,581.88,430.49
2018,10,11,12,0,887.0,95.0,0.6,23.9,718.0,539.32,396.74
2018,10,11,12,15,887.0,94.5,0.6,24.1,713.5,493.79,360.13
2018,10,11,12,30,887.0,94.0,0.6,24.3,709.0,446.38,321.06
2018,10,11,12,45,884.0,93.0,0.65,24.5,696.5,395.81,278.89
2018,10,11,13,0,881.0,92.0,0.7,24.7,684.0,344.07,234.84
2018,10,11,13,15,876.0,91.0,0.8,24.75,664.5,290.88,189.58
2018,10,11,13,30,871.0,90.0,0.9,24.8,645.0,237.15,144.74
2018,10,11,13,45,862.0,88.5,1.0,24.85,617.5,182.21,102.72
2018,10,11,14,0,853.0,87.0,1.1,24.9,590.0,127.62,69.52
2018,10,11,14,15,840.5,84.5,1.2,24.8,556.0,65.85,50.09
2018,10,11,14,30,828.0,82.0,1.3,24.7,522.0,64.69,49.34
2018,10,11,14,45,810.0,79.5,1.45,24.6,483.0,63.44,48.44
2018,10,11,15,0,792.0,77.0,1.6,24.5,444.0,62.19,47.54
2018,10,11,15,15,765.5,73.5,1.6,24.5,399.5,60.07,45.88
2018,10,11,15,30,739.0,70.0,1.6,24.5,355.0,57.94,44.18
2018,10,11,15,45,701.0,66.0,1.75,23.9,308.0,55.28,42.1
2018,10,11,16,0,663.0,62.0,1.9,23.3,261.0,48.32,36.24
2018,10,11,16,15,605.5,56.5,1.95,22.4,213.0,44.56,33.05
2018,10,11,16,30,548.0,51.0,2.0,21.5,165.0,40.82,29.71
2018,10,11,16,45,456.5,43.0,2.05,20.6,120.5,34.84,24.24
2018,10,11,17,0,365.0,35.0,2.1,19.7,76.0,28.88,18.25
2018,10,11,17,15,223.0,23.0,2.25,19.05,44.0,19.16,1.6
2018,10,11,17,30,81.0,11.0,2.4,18.4,12.0,9.39,0.0
2018,10,11,17,45,40.5,5.5,2.5,17.7,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,6,15,78.5,9.0,1.7,13.2,12.0,0.0,0.0
2018,10,12,6,30,157.0,18.0,1.8,13.8,24.0,128.63,0.0
2018,10,12,6,45,294.0,29.0,1.9,14.4,61.5,306.01,221.7
2018,10,12,7,0,431.0,40.0,2.0,15.0,99.0,430.08,346.51
2018,10,12,7,15,513.0,47.0,2.0,15.7,145.5,511.13,415.43
2018,10,12,7,30,595.0,54.0,2.0,16.4,192.0,593.17,480.69
2018,10,12,7,45,647.0,59.0,2.05,17.1,240.5,647.87,522.14
2018,10,12,8,0,699.0,64.0,2.1,17.8,289.0,695.96,556.67
2018,10,12,8,15,734.5,67.5,2.05,18.7,336.0,732.36,580.02
2018,10,12,8,30,770.0,71.0,2.0,19.6,383.0,765.93,600.32
2018,10,12,8,45,796.5,74.0,2.0,20.45,427.5,788.09,612.35
2018,10,12,9,0,823.0,77.0,2.0,21.3,472.0,806.81,621.76
2018,10,12,9,15,844.0,77.5,1.95,22.0,511.0,814.16,623.07
2018,10,12,9,30,865.0,78.0,1.9,22.7,550.0,810.1,616.66
2018,10,12,9,45,881.5,78.0,1.9,23.4,584.0,806.15,611.04
2018,10,12,10,0,898.0,78.0,1.9,24.1,618.0,798.44,603.01
2018,10,12,10,15,907.0,79.5,1.85,24.75,644.5,782.81,589.47
2018,10,12,10,30,916.0,81.0,1.8,25.4,671.0,763.52,573.7
2018,10,12,10,45,923.0,81.0,1.8,26.05,690.0,737.62,554.02
2018,10,12,11,0,930.0,81.0,1.8,26.7,709.0,708.32,530.44
2018,10,12,11,15,933.0,82.0,1.8,27.1,720.0,674.17,503.62
2018,10,12,11,30,936.0,83.0,1.8,27.5,731.0,637.02,474.25
2018,10,12,11,45,937.5,82.5,1.75,27.9,734.0,594.82,440.45
2018,10,12,12,0,939.0,82.0,1.7,28.3,737.0,550.14,404.16
2018,10,12,12,15,937.5,81.5,1.8,28.45,731.5,501.78,365.31
2018,10,12,12,30,936.0,81.0,1.9,28.6,726.0,451.58,323.84
2018,10,12,12,45,932.5,81.5,1.95,28.75,713.5,399.86,279.94
2018,10,12,13,0,929.0,82.0,2.0,28.9,701.0,346.87,234.21
2018,10,12,13,15,923.5,81.0,2.1,28.85,680.5,291.19,186.59
2018,10,12,13,30,918.0,80.0,2.2,28.8,660.0,234.98,139.8
2018,10,12,13,45,909.5,78.5,2.3,28.8,632.0,177.7,96.46
2018,10,12,14,0,901.0,77.0,2.4,28.8,604.0,120.69,62.89
2018,10,12,14,15,888.5,75.5,2.5,28.6,569.5,69.56,52.43
2018,10,12,14,30,876.0,74.0,2.6,28.4,535.0,68.34,51.64
2018,10,12,14,45,859.0,71.0,2.65,28.2,494.5,65.98,49.85
2018,10,12,15,0,842.0,68.0,2.7,28.0,454.0,63.51,47.97
2018,10,12,15,15,816.5,65.5,2.7,28.0,409.0,54.78,40.76
2018,10,12,15,30,791.0,63.0,2.7,28.0,364.0,53.18,39.51
2018,10,12,15,45,755.5,59.5,2.6,27.0,316.0,50.7,37.65
2018,10,12,16,0,720.0,56.0,2.5,26.0,268.0,48.23,35.72
2018,10,12,16,15,667.0,51.0,2.4,24.8,219.0,44.38,32.52
2018,10,12,16,30,614.0,46.0,2.3,23.6,170.0,40.54,29.16
2018,10,12,16,45,523.5,39.0,2.25,22.45,124.0,31.88,21.46
2018,10,12,17,0,433.0,32.0,2.2,21.3,78.0,26.57,15.99
2018,10,12,17,15,268.5,21.0,2.25,20.55,44.5,17.54,0.0
2018,10,12,17,30,104.0,10.0,2.3,19.8,11.0,8.54,0.0
2018,10,12,17,45,52.0,5.0,2.35,19.05,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,6,15,99.5,9.0,0.9,13.05,12.5,0.0,0.0
2018,10,13,6,30,199.0,18.0,0.9,13.6,25.0,158.36,0.0
2018,10,13,6,45,346.5,27.0,0.9,14.15,63.5,340.88,238.28
2018,10,13,7,0,494.0,36.0,0.9,14.7,102.0,472.46,373.94
2018,10,13,7,15,573.5,42.0,0.95,15.3,149.5,542.72,433.79
2018,10,13,7,30,653.0,48.0,1.0,15.9,197.0,623.35,496.89
2018,10,13,7,45,703.5,52.0,1.0,16.55,246.5,677.13,536.15
2018,10,13,8,0,754.0,56.0,1.0,17.2,296.0,729.08,571.94
2018,10,13,8,15,786.0,59.0,1.0,18.0,343.5,761.89,592.16
2018,10,13,8,30,818.0,62.0,1.0,18.8,391.0,791.8,609.63
2018,10,13,8,45,840.0,64.5,0.95,19.6,434.5,801.0,611.58
2018,10,13,9,0,862.0,67.0,0.9,20.4,478.0,815.35,617.11
2018,10,13,9,15,877.0,69.0,0.95,21.1,516.5,819.67,617.46
2018,10,13,9,30,892.0,71.0,1.0,21.8,555.0,820.33,615.54
2018,10,13,9,45,901.0,73.5,1.0,22.45,587.0,812.98,607.81
2018,10,13,10,0,910.0,76.0,1.0,23.1,619.0,801.92,597.87
2018,10,13,10,15,918.0,77.0,1.0,23.7,644.5,784.69,584.14
2018,10,13,10,30,926.0,78.0,1.0,24.3,670.0,763.85,568.23
2018,10,13,10,45,931.0,78.5,1.05,24.9,688.5,736.8,548.84
2018,10,13,11,0,936.0,79.0,1.1,25.5,707.0,706.44,525.53
2018,10,13,11,15,939.0,80.0,1.15,25.85,718.0,672.09,499.52
2018,10,13,11,30,942.0,81.0,1.2,26.2,729.0,634.75,470.82
2018,10,13,11,45,942.5,81.0,1.25,26.55,731.5,592.25,437.77
2018,10,13,12,0,943.0,81.0,1.3,26.9,734.0,547.33,402.06
2018,10,13,12,15,942.0,80.5,1.35,27.0,729.0,499.04,363.22
2018,10,13,12,30,941.0,80.0,1.4,27.1,724.0,448.85,321.74
2018,10,13,12,45,938.0,79.0,1.5,27.25,710.5,395.87,277.09
2018,10,13,13,0,935.0,78.0,1.6,27.4,697.0,341.63,230.49
2018,10,13,13,15,928.5,77.5,1.65,27.35,676.0,285.91,182.74
2018,10,13,13,30,922.0,77.0,1.7,27.3,655.0,229.73,136.03
2018,10,13,13,45,913.0,76.0,1.8,27.3,627.0,172.65,93.19
2018,10,13,14,0,904.0,75.0,1.9,27.3,599.0,115.87,60.65
2018,10,13,14,15,891.0,73.0,1.95,27.15,564.0,67.94,51.42
2018,10,13,14,30,878.0,71.0,2.0,27.0,529.0,66.34,50.29
2018,10,13,14,45,859.5,69.0,2.05,26.8,488.5,64.6,49.01
2018,10,13,15,0,841.0,67.0,2.1,26.6,448.0,62.77,47.65
2018,10,13,15,15,815.5,64.5,2.1,26.6,403.0,54.09,40.44
2018,10,13,15,30,790.0,62.0,2.1,26.6,358.0,52.47,39.17
2018,10,13,15,45,753.0,58.5,2.15,25.7,310.0,49.95,37.24
2018,10,13,16,0,716.0,55.0,2.2,24.8,262.0,47.45,35.24
2018,10,13,16,15,659.5,50.0,2.2,23.75,213.0,43.55,31.95
2018,10,13,16,30,603.0,45.0,2.2,22.7,164.0,39.69,28.51
2018,10,13,16,45,488.0,38.0,2.2,21.65,116.5,30.98,20.71
2018,10,13,17,0,373.0,31.0,2.2,20.6,69.0,25.63,15.01
2018,10,13,17,15,195.0,17.0,2.25,19.8,36.0,13.92,0.0
2018,10,13,17,30,17.0,3.0,2.3,19.0,3.0,2.56,0.0
2018,10,13,17,45,8.5,1.5,2.3,18.15,1.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,6,15,91.0,8.5,1.55,11.95,11.5,0.0,0.0
2018,10,14,6,30,182.0,17.0,1.6,12.5,23.0,144.76,0.0
2018,10,14,6,45,177.0,19.0,1.65,13.05,33.0,199.93,135.88
2018,10,14,7,0,172.0,21.0,1.7,13.6,43.0,196.92,160.08
2018,10,14,7,15,142.0,27.5,1.75,14.3,51.0,171.59,142.34
2018,10,14,7,30,112.0,34.0,1.8,15.0,59.0,139.71,116.37
2018,10,14,7,45,56.0,48.0,1.85,15.7,60.5,99.62,81.1
2018,10,14,8,0,0.0,62.0,1.9,16.4,62.0,51.37,38.09
2018,10,14,8,15,3.0,89.0,2.05,17.2,90.0,79.49,61.74
2018,10,14,8,30,6.0,116.0,2.2,18.0,118.0,108.0,85.19
2018,10,14,8,45,32.5,152.5,2.3,18.75,167.5,179.34,144.05
2018,10,14,9,0,59.0,189.0,2.4,19.5,217.0,239.3,192.03
2018,10,14,9,15,365.0,159.5,2.4,20.15,354.0,503.13,403.56
2018,10,14,9,30,671.0,130.0,2.4,20.8,491.0,717.48,562.26
2018,10,14,9,45,808.5,102.0,2.4,21.4,563.0,775.9,599.68
2018,10,14,10,0,946.0,74.0,2.4,22.0,635.0,823.86,630.23
2018,10,14,10,15,955.0,75.0,2.4,22.5,662.0,806.51,615.53
2018,10,14,10,30,964.0,76.0,2.4,23.0,689.0,785.38,598.95
2018,10,14,10,45,970.0,76.5,2.4,23.5,708.0,757.88,578.0
2018,10,14,11,0,976.0,77.0,2.4,24.0,727.0,726.87,552.88
2018,10,14,11,15,979.5,77.0,2.4,24.4,738.0,690.39,523.74
2018,10,14,11,30,983.0,77.0,2.4,24.8,749.0,650.82,491.88
2018,10,14,11,45,987.5,77.0,2.45,25.25,754.0,608.83,457.68
2018,10,14,12,0,992.0,77.0,2.5,25.7,759.0,563.94,420.46
2018,10,14,12,15,992.0,76.5,2.45,26.0,754.5,513.87,378.4
2018,10,14,12,30,992.0,76.0,2.4,26.3,750.0,461.7,333.73
2018,10,14,12,45,988.5,75.5,2.4,26.55,736.0,406.44,285.95
2018,10,14,13,0,985.0,75.0,2.4,26.8,722.0,349.87,236.41
2018,10,14,13,15,979.5,74.0,2.4,26.95,700.5,291.35,185.63
2018,10,14,13,30,974.0,73.0,2.4,27.1,679.0,232.24,136.16
2018,10,14,13,45,965.5,72.0,2.4,27.25,650.0,172.4,91.42
2018,10,14,14,0,957.0,71.0,2.4,27.4,621.0,112.75,58.13
2018,10,14,14,15,944.5,69.5,2.4,27.35,585.5,66.45,50.17
2018,10,14,14,30,932.0,68.0,2.4,27.3,550.0,65.11,49.22
2018,10,14,14,45,915.0,66.0,2.4,27.25,508.0,63.29,47.84
2018,10,14,15,0,898.0,64.0,2.4,27.2,466.0,61.39,46.39
2018,10,14,15,15,873.0,61.5,2.4,27.2,419.5,58.95,44.45
2018,10,14,15,30,848.0,59.0,2.4,27.2,373.0,56.42,42.41
2018,10,14,15,45,812.5,55.5,2.1,26.45,323.0,48.2,35.63
2018,10,14,16,0,777.0,52.0,1.8,25.7,273.0,45.55,33.48
2018,10,14,16,15,722.0,47.5,1.75,24.4,222.5,41.93,30.45
2018,10,14,16,30,667.0,43.0,1.7,23.1,172.0,38.35,27.28
2018,10,14,16,45,571.0,36.5,1.6,21.8,124.0,32.84,22.21
2018,10,14,17,0,475.0,30.0,1.5,20.5,76.0,27.46,16.13
2018,10,14,17,15,294.5,20.0,1.7,19.9,43.0,16.92,0.0
2018,10,14,17,30,114.0,10.0,1.9,19.3,10.0,8.54,0.0
2018,10,14,17,45,57.0,5.0,2.05,18.65,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,15,6,15,98.5,8.0,2.8,12.2,11.0,0.0,0.0
2018,10,15,6,30,197.0,16.0,2.9,12.8,22.0,154.07,0.0
2018,10,15,6,45,368.0,25.0,3.0,13.4,62.0,348.14,227.32
2018,10,15,7,0,539.0,34.0,3.1,14.0,102.0,490.71,393.74
2018,10,15,7,15,619.0,39.5,3.15,14.7,151.0,571.57,465.51
2018,10,15,7,30,699.0,45.0,3.2,15.4,200.0,651.95,531.09
2018,10,15,7,45,746.5,49.0,3.25,16.15,250.0,703.3,570.84
2018,10,15,8,0,794.0,53.0,3.3,16.9,300.0,752.69,606.83
2018,10,15,8,15,825.0,56.0,3.15,17.6,348.0,784.56,627.21
2018,10,15,8,30,856.0,59.0,3.0,18.3,396.0,805.02,638.28
2018,10,15,8,45,878.0,61.0,2.85,19.05,440.5,821.81,646.03
2018,10,15,9,0,900.0,63.0,2.7,19.8,485.0,835.16,650.99
2018,10,15,9,15,914.5,65.0,2.55,20.5,524.0,838.65,648.97
2018,10,15,9,30,929.0,67.0,2.4,21.2,563.0,838.35,644.4
2018,10,15,9,45,939.5,69.0,2.25,21.85,596.5,830.97,635.16
2018,10,15,10,0,950.0,71.0,2.1,22.5,630.0,819.72,623.46
2018,10,15,10,15,958.0,72.0,1.95,23.0,656.5,801.56,607.59
2018,10,15,10,30,966.0,73.0,1.8,23.5,683.0,779.66,589.41
2018,10,15,10,45,971.0,74.0,1.7,24.05,702.0,751.98,567.59
2018,10,15,11,0,976.0,75.0,1.6,24.6,721.0,720.83,541.83
2018,10,15,11,15,979.0,75.0,1.5,25.05,731.5,684.08,512.15
2018,10,15,11,30,982.0,75.0,1.4,25.5,742.0,644.28,479.93
2018,10,15,11,45,982.5,75.5,1.3,26.0,745.0,600.7,444.4
2018,10,15,12,0,983.0,76.0,1.2,26.5,748.0,554.57,406.35
2018,10,15,12,15,983.0,75.5,1.05,26.8,743.0,504.96,365.01
2018,10,15,12,30,983.0,75.0,0.9,27.1,738.0,453.28,321.23
2018,10,15,12,45,979.5,75.0,0.8,27.4,724.5,398.96,274.95
2018,10,15,13,0,976.0,75.0,0.7,27.7,711.0,343.32,227.09
2018,10,15,13,15,970.0,74.0,0.7,27.75,689.5,285.23,178.14
2018,10,15,13,30,964.0,73.0,0.7,27.8,668.0,226.61,130.46
2018,10,15,13,45,955.0,72.0,0.7,27.85,639.0,167.34,87.49
2018,10,15,14,0,946.0,71.0,0.7,27.9,610.0,108.35,56.08
2018,10,15,14,15,933.5,69.0,0.8,27.75,574.0,65.92,49.59
2018,10,15,14,30,921.0,67.0,0.9,27.6,538.0,64.23,48.42
2018,10,15,14,45,903.0,65.5,1.0,27.5,497.0,62.74,47.33
2018,10,15,15,0,885.0,64.0,1.1,27.4,456.0,61.18,46.17
2018,10,15,15,15,859.5,61.0,1.1,27.4,409.5,58.38,43.94
2018,10,15,15,30,834.0,58.0,1.1,27.4,363.0,49.98,36.94
2018,10,15,15,45,797.0,54.5,1.15,26.35,313.5,47.31,34.9
2018,10,15,16,0,760.0,51.0,1.2,25.3,264.0,44.64,32.76
2018,10,15,16,15,701.5,47.0,1.3,24.1,214.0,41.43,30.05
2018,10,15,16,30,643.0,43.0,1.4,22.9,164.0,38.31,27.23
2018,10,15,16,45,542.5,36.0,1.45,21.7,117.0,32.36,21.74
2018,10,15,17,0,442.0,29.0,1.5,20.5,70.0,24.29,13.2
2018,10,15,17,15,258.5,18.0,1.6,19.7,38.5,15.13,0.0
2018,10,15,17,30,75.0,7.0,1.7,18.9,7.0,5.97,0.0
2018,10,15,17,45,37.5,3.5,1.8,18.15,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,16,6,15,88.5,7.5,0.9,11.5,10.0,0.0,0.0
2018,10,16,6,30,177.0,15.0,0.9,12.1,20.0,138.44,0.0
2018,10,16,6,45,342.5,24.0,0.9,12.7,58.0,325.0,198.01
2018,10,16,7,0,508.0,33.0,0.9,13.3,96.0,464.23,366.4
2018,10,16,7,15,590.5,39.0,0.95,14.05,144.0,546.49,437.24
2018,10,16,7,30,673.0,45.0,1.0,14.8,192.0,628.69,501.99
2018,10,16,7,45,722.5,49.0,1.0,15.55,241.0,681.14,540.66
2018,10,16,8,0,772.0,53.0,1.0,16.3,290.0,731.73,575.7
2018,10,16,8,15,802.5,56.0,1.0,17.05,337.0,762.88,595.17
2018,10,16,8,30,833.0,59.0,1.0,17.8,384.0,782.78,606.0
2018,10,16,8,45,856.0,61.0,0.95,18.55,428.0,800.28,614.09
2018,10,16,9,0,879.0,63.0,0.9,19.3,472.0,814.43,619.58
2018,10,16,9,15,894.5,65.0,0.85,20.0,510.5,818.82,618.48
2018,10,16,9,30,910.0,67.0,0.8,20.7,549.0,819.48,615.04
2018,10,16,9,45,921.0,69.0,0.75,21.4,582.0,812.73,606.82
2018,10,16,10,0,932.0,71.0,0.7,22.1,615.0,802.16,596.33
2018,10,16,10,15,940.0,72.0,0.7,22.7,641.0,784.37,582.33
2018,10,16,10,30,948.0,73.0,0.7,23.3,667.0,762.9,566.13
2018,10,16,10,45,953.5,73.5,0.75,23.95,685.5,735.55,546.33
2018,10,16,11,0,959.0,74.0,0.8,24.6,704.0,704.79,522.78
2018,10,16,11,15,960.5,74.0,0.8,25.1,713.5,667.76,494.23
2018,10,16,11,30,962.0,74.0,0.8,25.6,723.0,627.85,463.19
2018,10,16,11,45,962.0,74.0,0.85,26.1,725.0,584.43,429.44
2018,10,16,12,0,962.0,74.0,0.9,26.6,727.0,538.58,392.99
2018,10,16,12,15,959.5,74.5,0.9,26.9,721.5,489.84,353.34
2018,10,16,12,30,957.0,75.0,0.9,27.2,716.0,439.26,311.24
2018,10,16,12,45,952.5,74.5,0.9,27.45,702.0,385.57,265.91
2018,10,16,13,0,948.0,74.0,0.9,27.7,688.0,330.74,218.99
2018,10,16,13,15,941.5,73.5,0.95,27.75,667.0,274.55,171.46
2018,10,16,13,30,935.0,73.0,1.0,27.8,646.0,217.89,125.36
2018,10,16,13,45,925.5,72.0,1.05,27.9,617.5,160.29,83.9
2018,10,16,14,0,916.0,71.0,1.1,28.0,589.0,103.05,54.28
2018,10,16,14,15,902.5,69.5,1.15,27.85,554.0,65.75,49.49
2018,10,16,14,30,889.0,68.0,1.2,27.7,519.0,64.42,48.58
2018,10,16,14,45,870.5,66.0,1.3,27.55,478.0,62.6,47.23
2018,10,16,15,0,852.0,64.0,1.4,27.4,437.0,60.71,45.8
2018,10,16,15,15,825.5,61.5,1.4,27.4,392.0,52.15,38.7
2018,10,16,15,30,799.0,59.0,1.4,27.4,347.0,50.44,37.34
2018,10,16,15,45,759.5,55.5,1.5,26.4,298.5,47.82,35.32
2018,10,16,16,0,720.0,52.0,1.6,25.4,250.0,45.21,33.22
2018,10,16,16,15,658.0,47.0,1.7,24.2,200.5,41.21,29.82
2018,10,16,16,30,596.0,42.0,1.8,23.0,151.0,37.24,26.26
2018,10,16,16,45,493.5,35.5,1.9,21.8,107.0,29.18,18.96
2018,10,16,17,0,391.0,29.0,2.0,20.6,63.0,24.28,12.62
2018,10,16,17,15,226.5,18.0,2.1,19.9,34.5,15.36,0.0
2018,10,16,17,30,62.0,7.0,2.2,19.2,6.0,0.0,0.0
2018,10,16,17,45,31.0,3.5,2.3,18.5,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,17,6,15,66.0,7.0,0.65,11.8,8.5,0.0,0.0
2018,10,17,6,30,132.0,14.0,0.7,12.2,17.0,105.26,0.0
2018,10,17,6,45,280.0,25.0,0.75,12.65,52.0,276.57,155.05
2018,10,17,7,0,428.0,36.0,0.8,13.1,87.0,415.82,328.84
2018,10,17,7,15,514.0,42.5,0.8,13.7,132.5,497.41,399.76
2018,10,17,7,30,600.0,49.0,0.8,14.3,178.0,580.15,465.35
2018,10,17,7,45,619.5,57.5,0.85,14.9,219.0,612.35,490.37
2018,10,17,8,0,639.0,66.0,0.9,15.5,260.0,642.5,512.45
2018,10,17,8,15,709.0,66.0,0.9,16.2,313.5,695.76,549.13
2018,10,17,8,30,779.0,66.0,0.9,16.9,367.0,752.55,586.46
2018,10,17,8,45,804.5,69.0,0.85,17.65,410.5,773.19,596.5
2018,10,17,9,0,830.0,72.0,0.8,18.4,454.0,790.4,604.23
2018,10,17,9,15,847.5,74.0,0.85,19.1,492.5,796.16,605.69
2018,10,17,9,30,865.0,76.0,0.9,19.8,531.0,790.87,599.81
2018,10,17,9,45,879.0,77.5,0.9,20.55,564.0,786.24,593.8
2018,10,17,10,0,893.0,79.0,0.9,21.3,597.0,777.88,585.42
2018,10,17,10,15,902.0,80.0,0.9,21.95,622.5,761.45,572.02
2018,10,17,10,30,911.0,81.0,0.9,22.6,648.0,741.44,556.45
2018,10,17,10,45,917.0,82.0,0.9,23.25,666.5,715.81,536.26
2018,10,17,11,0,923.0,83.0,0.9,23.9,685.0,686.84,513.02
2018,10,17,11,15,926.5,83.0,0.9,24.35,695.5,652.09,485.87
2018,10,17,11,30,930.0,83.0,0.9,24.8,706.0,614.42,456.19
2018,10,17,11,45,931.0,83.5,0.85,25.25,709.0,573.1,422.84
2018,10,17,12,0,932.0,84.0,0.8,25.7,712.0,529.33,387.01
2018,10,17,12,15,930.0,83.5,0.75,26.0,706.0,481.1,347.4
2018,10,17,12,30,928.0,83.0,0.7,26.3,700.0,431.12,305.54
2018,10,17,12,45,924.0,82.5,0.65,26.55,686.5,378.92,261.23
2018,10,17,13,0,920.0,82.0,0.6,26.8,673.0,325.58,215.49
2018,10,17,13,15,913.0,81.5,0.65,26.85,652.0,270.66,169.32
2018,10,17,13,30,906.0,81.0,0.7,26.9,631.0,215.35,124.71
2018,10,17,13,45,896.0,79.5,0.75,27.0,602.5,158.86,84.61
2018,10,17,14,0,886.0,78.0,0.8,27.1,574.0,102.82,56.52
2018,10,17,14,15,872.0,76.0,0.85,26.95,539.5,69.62,52.9
2018,10,17,14,30,858.0,74.0,0.9,26.8,505.0,68.02,51.79
2018,10,17,14,45,838.0,72.0,0.95,26.65,464.5,59.05,44.43
2018,10,17,15,0,818.0,70.0,1.0,26.5,424.0,57.95,43.66
2018,10,17,15,15,790.0,66.5,1.0,26.5,379.0,55.62,41.8
2018,10,17,15,30,762.0,63.0,1.0,26.5,334.0,53.27,39.9
2018,10,17,15,45,721.0,59.0,1.2,25.55,286.5,50.38,37.64
2018,10,17,16,0,680.0,55.0,1.4,24.6,239.0,47.5,35.3
2018,10,17,16,15,616.0,50.0,1.5,23.5,191.0,40.09,28.93
2018,10,17,16,30,552.0,45.0,1.6,22.4,143.0,36.56,25.71
2018,10,17,16,45,446.5,37.0,1.7,21.3,100.0,30.39,19.94
2018,10,17,17,0,341.0,29.0,1.8,20.2,57.0,24.29,11.91
2018,10,17,17,15,194.0,17.5,1.9,19.45,31.0,14.94,0.0
2018,10,17,17,30,47.0,6.0,2.0,18.7,5.0,0.0,0.0
2018,10,17,17,45,23.5,3.0,2.1,18.0,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,18,6,15,62.0,6.5,1.05,12.45,8.0,0.0,0.0
2018,10,18,6,30,124.0,13.0,1.0,12.9,16.0,98.38,0.0
2018,10,18,6,45,203.0,20.5,0.95,13.35,38.5,212.89,105.15
2018,10,18,7,0,282.0,28.0,0.9,13.8,61.0,293.67,233.75
2018,10,18,7,15,331.5,38.0,0.85,14.45,94.5,347.89,284.15
2018,10,18,7,30,381.0,48.0,0.8,15.1,128.0,403.23,330.37
2018,10,18,7,45,190.5,57.0,0.8,15.75,97.0,253.29,209.32
2018,10,18,8,0,0.0,66.0,0.8,16.4,66.0,55.53,41.37
2018,10,18,8,15,7.5,94.0,0.7,17.0,97.0,89.07,69.96
2018,10,18,8,30,15.0,122.0,0.6,17.6,128.0,122.62,97.55
2018,10,18,8,45,59.0,151.5,0.5,18.25,178.0,200.76,161.51
2018,10,18,9,0,103.0,181.0,0.4,18.9,228.0,282.32,225.06
2018,10,18,9,15,402.5,148.0,0.4,19.6,354.5,514.49,404.03
2018,10,18,9,30,702.0,115.0,0.4,20.3,481.0,714.34,543.08
2018,10,18,9,45,793.0,97.5,0.4,21.0,535.0,745.76,558.93
2018,10,18,10,0,884.0,80.0,0.4,21.7,589.0,768.65,571.24
2018,10,18,10,15,893.0,81.5,0.45,22.35,614.5,752.9,558.91
2018,10,18,10,30,902.0,83.0,0.5,23.0,640.0,733.57,544.85
2018,10,18,10,45,908.0,84.0,0.6,23.65,658.5,708.12,526.24
2018,10,18,11,0,914.0,85.0,0.7,24.3,677.0,679.36,504.69
2018,10,18,11,15,917.5,85.0,0.7,24.75,687.5,644.87,477.91
2018,10,18,11,30,921.0,85.0,0.7,25.2,698.0,607.49,448.62
2018,10,18,11,45,922.0,85.0,0.7,25.65,700.5,566.05,415.81
2018,10,18,12,0,923.0,85.0,0.7,26.1,703.0,522.2,380.48
2018,10,18,12,15,921.0,85.5,0.7,26.4,697.5,475.26,342.2
2018,10,18,12,30,919.0,86.0,0.7,26.7,692.0,426.54,301.57
2018,10,18,12,45,916.5,85.0,0.65,27.0,679.5,374.85,257.6
2018,10,18,13,0,914.0,84.0,0.6,27.3,667.0,321.91,212.17
2018,10,18,13,15,907.5,83.0,0.6,27.4,646.0,267.04,166.07
2018,10,18,13,30,901.0,82.0,0.6,27.5,625.0,211.78,121.75
2018,10,18,13,45,891.0,80.5,0.6,27.6,596.5,155.61,82.53
2018,10,18,14,0,881.0,79.0,0.6,27.7,568.0,99.9,55.74
2018,10,18,14,15,867.0,77.0,0.65,27.6,533.5,70.2,53.25
2018,10,18,14,30,853.0,75.0,0.7,27.5,499.0,60.9,45.7
2018,10,18,14,45,833.0,72.5,0.75,27.4,458.5,59.44,44.63
2018,10,18,15,0,813.0,70.0,0.8,27.3,418.0,57.97,43.54
2018,10,18,15,15,784.5,67.0,0.8,27.3,373.5,56.03,42.01
2018,10,18,15,30,756.0,64.0,0.8,27.3,329.0,54.09,40.46
2018,10,18,15,45,714.5,60.0,1.0,26.4,281.5,51.23,38.23
2018,10,18,16,0,673.0,56.0,1.2,25.5,234.0,48.4,35.91
2018,10,18,16,15,609.0,50.0,1.25,24.35,186.5,40.13,28.83
2018,10,18,16,30,545.0,44.0,1.3,23.2,139.0,35.79,24.92
2018,10,18,16,45,425.5,36.0,1.4,22.1,95.5,29.56,19.07
2018,10,18,17,0,306.0,28.0,1.5,21.0,52.0,23.44,10.27
2018,10,18,17,15,154.0,14.5,1.6,20.3,26.5,12.38,0.0
2018,10,18,17,30,2.0,1.0,1.7,19.6,1.0,0.0,0.0
2018,10,18,17,45,1.0,0.5,1.8,18.85,0.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,19,6,15,59.0,6.0,0.65,12.85,7.0,0.0,0.0
2018,10,19,6,30,118.0,12.0,0.7,13.3,14.0,92.96,0.0
2018,10,19,6,45,263.5,23.0,0.75,13.75,47.0,256.65,106.2
2018,10,19,7,0,409.0,34.0,0.8,14.2,80.0,396.34,309.86
2018,10,19,7,15,498.5,41.0,0.9,14.85,125.0,479.99,384.67
2018,10,19,7,30,588.0,48.0,1.0,15.5,170.0,565.18,453.41
2018,10,19,7,45,645.0,53.5,1.1,16.2,218.5,616.72,493.45
2018,10,19,8,0,702.0,59.0,1.2,16.9,267.0,674.13,535.77
2018,10,19,8,15,739.0,62.5,1.25,17.7,313.5,710.57,560.29
2018,10,19,8,30,776.0,66.0,1.3,18.5,360.0,744.18,581.89
2018,10,19,8,45,802.0,68.5,1.3,19.3,403.0,764.34,592.78
2018,10,19,9,0,828.0,71.0,1.3,20.1,446.0,781.07,601.06
2018,10,19,9,15,845.5,73.0,1.35,20.9,484.0,786.67,602.1
2018,10,19,9,30,863.0,75.0,1.4,21.7,522.0,781.35,595.76
2018,10,19,9,45,875.5,77.0,1.4,22.5,554.0,776.04,589.12
2018,10,19,10,0,888.0,79.0,1.4,23.3,586.0,767.03,580.12
2018,10,19,10,15,897.5,80.5,1.4,24.0,612.0,751.53,567.09
2018,10,19,10,30,907.0,82.0,1.4,24.7,638.0,732.41,551.83
2018,10,19,10,45,915.0,82.0,1.4,25.45,657.0,707.11,531.01
2018,10,19,11,0,923.0,82.0,1.4,26.2,676.0,678.41,507.49
2018,10,19,11,15,927.0,82.5,1.35,26.65,687.0,644.45,480.16
2018,10,19,11,30,931.0,83.0,1.3,27.1,698.0,607.51,450.31
2018,10,19,11,45,932.0,83.0,1.25,27.55,700.5,565.7,416.46
