Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,12,0,933.0,83.0,1.2,28.0,703.0,521.47,380.14
2018,10,19,12,15,929.5,83.0,1.15,28.25,696.5,473.07,340.3
2018,10,19,12,30,926.0,83.0,1.1,28.5,690.0,423.04,298.31
2018,10,19,12,45,919.0,84.0,1.0,28.7,676.0,371.27,254.15
2018,10,19,13,0,912.0,85.0,0.9,28.9,662.0,318.61,208.97
2018,10,19,13,15,905.0,84.0,0.85,29.0,641.0,263.77,162.9
2018,10,19,13,30,898.0,83.0,0.8,29.1,620.0,208.6,118.93
2018,10,19,13,45,888.0,81.5,0.8,29.15,591.5,152.65,80.53
2018,10,19,14,0,878.0,80.0,0.8,29.2,563.0,97.15,54.99
2018,10,19,14,15,863.5,78.0,0.75,29.1,528.5,70.81,53.43
2018,10,19,14,30,849.0,76.0,0.7,29.0,494.0,61.65,46.03
2018,10,19,14,45,829.0,73.0,0.7,28.9,453.5,59.84,44.68
2018,10,19,15,0,809.0,70.0,0.7,28.8,413.0,58.01,43.29
2018,10,19,15,15,780.0,67.0,0.7,28.8,368.5,56.06,41.77
2018,10,19,15,30,751.0,64.0,0.7,28.8,324.0,54.13,40.22
2018,10,19,15,45,708.5,60.0,0.8,27.8,276.5,51.27,38.02
2018,10,19,16,0,666.0,56.0,0.9,26.8,229.0,48.45,35.73
2018,10,19,16,15,600.5,50.0,1.05,25.75,181.5,40.17,28.65
2018,10,19,16,30,535.0,44.0,1.2,24.7,134.0,35.85,24.74
2018,10,19,16,45,425.0,35.5,1.3,23.65,92.0,29.24,18.54
2018,10,19,17,0,315.0,27.0,1.4,22.6,50.0,22.68,8.4
2018,10,19,17,15,169.0,15.0,1.5,21.9,26.0,12.8,0.0
2018,10,19,17,30,23.0,3.0,1.6,21.2,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.75,20.45,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,6,15,42.5,5.5,0.95,12.15,6.0,0.0,0.0
2018,10,20,6,30,85.0,11.0,1.0,12.6,12.0,68.72,0.0
2018,10,20,6,45,228.5,23.0,1.0,13.05,44.0,228.09,70.62
2018,10,20,7,0,372.0,35.0,1.0,13.5,76.0,368.06,288.39
2018,10,20,7,15,462.5,43.0,1.0,14.1,120.0,453.18,365.55
2018,10,20,7,30,553.0,51.0,1.0,14.7,164.0,539.76,435.57
2018,10,20,7,45,535.0,64.0,1.0,15.3,196.0,546.7,441.95
2018,10,20,8,0,517.0,77.0,1.0,15.9,228.0,550.69,445.0
2018,10,20,8,15,563.0,85.5,0.9,16.65,275.0,598.75,478.73
2018,10,20,8,30,609.0,94.0,0.8,17.4,322.0,644.57,508.65
2018,10,20,8,45,703.5,85.5,0.75,18.15,378.5,706.51,549.19
2018,10,20,9,0,798.0,77.0,0.7,18.9,435.0,761.01,582.79
2018,10,20,9,15,818.5,78.5,0.65,19.7,473.0,768.52,583.3
2018,10,20,9,30,839.0,80.0,0.6,20.5,511.0,772.34,581.94
2018,10,20,9,45,854.5,81.5,0.55,21.25,543.5,768.46,575.62
2018,10,20,10,0,870.0,83.0,0.5,22.0,576.0,754.53,562.83
2018,10,20,10,15,879.5,84.0,0.55,22.7,601.5,738.74,550.81
2018,10,20,10,30,889.0,85.0,0.6,23.4,627.0,719.42,536.35
2018,10,20,10,45,895.5,86.0,0.65,24.15,645.0,694.59,516.79
2018,10,20,11,0,902.0,87.0,0.7,24.9,663.0,666.46,494.7
2018,10,20,11,15,905.5,87.5,0.8,25.4,673.5,632.83,469.4
2018,10,20,11,30,909.0,88.0,0.9,25.9,684.0,596.32,441.35
2018,10,20,11,45,910.5,87.5,0.95,26.45,686.5,555.12,408.66
2018,10,20,12,0,912.0,87.0,1.0,27.0,689.0,511.53,373.36
2018,10,20,12,15,911.5,87.0,1.1,27.15,684.0,465.32,335.93
2018,10,20,12,30,911.0,87.0,1.2,27.3,679.0,417.23,295.82
2018,10,20,12,45,908.0,86.0,1.25,27.5,666.0,365.84,252.02
2018,10,20,13,0,905.0,85.0,1.3,27.7,653.0,313.27,206.75
2018,10,20,13,15,898.0,84.0,1.4,27.65,632.0,258.88,160.89
2018,10,20,13,30,891.0,83.0,1.5,27.6,611.0,204.15,117.15
2018,10,20,13,45,881.0,81.0,1.55,27.6,582.5,148.32,78.86
2018,10,20,14,0,871.0,79.0,1.6,27.6,554.0,92.98,54.03
2018,10,20,14,15,856.0,77.0,1.65,27.4,519.5,70.03,53.26
2018,10,20,14,30,841.0,75.0,1.7,27.2,485.0,60.91,45.83
2018,10,20,14,45,820.5,72.5,1.7,27.0,445.0,59.45,44.77
2018,10,20,15,0,800.0,70.0,1.7,26.8,405.0,57.99,43.69
2018,10,20,15,15,770.5,66.5,1.7,26.8,360.5,55.66,41.82
2018,10,20,15,30,741.0,63.0,1.7,26.8,316.0,53.31,39.91
2018,10,20,15,45,698.5,59.0,1.65,25.75,269.5,50.45,37.66
2018,10,20,16,0,656.0,55.0,1.6,24.7,223.0,47.61,35.33
2018,10,20,16,15,591.0,49.0,1.6,23.55,176.0,39.39,28.24
2018,10,20,16,30,526.0,43.0,1.6,22.4,129.0,35.07,24.29
2018,10,20,16,45,399.0,34.5,1.55,21.25,87.0,28.39,17.92
2018,10,20,17,0,272.0,26.0,1.5,20.1,45.0,21.81,6.34
2018,10,20,17,15,146.5,14.5,1.55,19.4,23.5,12.38,0.0
2018,10,20,17,30,21.0,3.0,1.6,18.7,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.7,18.05,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.5,11.5,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.5,12.0,2.0,1.71,0.0
2018,10,21,6,45,33.0,9.5,1.5,12.5,13.0,42.5,2.97
2018,10,21,7,0,66.0,17.0,1.5,13.0,24.0,81.24,61.49
2018,10,21,7,15,106.0,25.0,1.55,13.7,43.0,138.52,113.19
2018,10,21,7,30,146.0,33.0,1.6,14.4,62.0,180.35,150.46
2018,10,21,7,45,84.5,42.5,1.7,15.1,60.5,126.99,104.87
2018,10,21,8,0,23.0,52.0,1.8,15.8,59.0,65.19,50.78
2018,10,21,8,15,12.5,78.5,1.75,16.45,82.5,77.31,60.5
2018,10,21,8,30,2.0,105.0,1.7,17.1,106.0,94.36,74.06
2018,10,21,8,45,4.0,125.0,1.65,17.75,127.0,114.53,90.45
2018,10,21,9,0,6.0,145.0,1.6,18.4,148.0,134.36,106.27
2018,10,21,9,15,14.5,165.5,1.5,19.05,173.0,159.52,126.34
2018,10,21,9,30,23.0,186.0,1.4,19.7,198.0,184.1,145.54
2018,10,21,9,45,105.0,214.0,1.35,20.35,272.5,299.88,237.74
2018,10,21,10,0,187.0,242.0,1.3,21.0,347.0,383.29,301.08
2018,10,21,10,15,319.0,230.0,1.2,21.6,419.0,469.18,364.97
2018,10,21,10,30,451.0,218.0,1.1,22.2,491.0,546.74,419.77
2018,10,21,10,45,675.0,154.5,1.05,22.8,576.0,619.83,471.08
2018,10,21,11,0,899.0,91.0,1.0,23.4,661.0,664.98,500.52
2018,10,21,11,15,902.5,91.5,1.05,23.85,671.5,631.33,473.42
2018,10,21,11,30,906.0,92.0,1.1,24.3,682.0,594.83,444.49
2018,10,21,11,45,907.5,92.0,1.15,24.7,684.5,554.11,411.89
2018,10,21,12,0,909.0,92.0,1.2,25.1,687.0,511.0,376.62
2018,10,21,12,15,905.0,92.0,1.35,25.3,680.5,463.36,337.77
2018,10,21,12,30,901.0,92.0,1.5,25.5,674.0,414.2,296.47
2018,10,21,12,45,893.0,93.5,1.6,25.65,660.0,363.65,253.03
2018,10,21,13,0,885.0,95.0,1.7,25.8,646.0,312.32,208.5
2018,10,21,13,15,878.0,93.5,1.85,25.75,625.0,258.45,162.75
2018,10,21,13,30,871.0,92.0,2.0,25.7,604.0,198.07,114.46
2018,10,21,13,45,860.0,90.0,2.2,25.7,575.5,142.31,76.3
2018,10,21,14,0,849.0,88.0,2.4,25.7,547.0,87.28,52.06
2018,10,21,14,15,833.0,85.5,2.5,25.4,512.0,67.71,51.82
2018,10,21,14,30,817.0,83.0,2.6,25.1,477.0,66.47,50.98
2018,10,21,14,45,795.0,79.5,2.75,24.8,436.5,64.42,49.44
2018,10,21,15,0,773.0,76.0,2.9,24.5,396.0,62.35,47.86
2018,10,21,15,15,741.0,73.0,2.9,24.5,352.0,60.56,46.44
2018,10,21,15,30,709.0,70.0,2.9,24.5,308.0,53.96,40.86
2018,10,21,15,45,663.5,65.0,2.95,23.25,261.5,50.73,38.31
2018,10,21,16,0,618.0,60.0,3.0,22.0,215.0,47.5,35.63
2018,10,21,16,15,547.5,53.0,2.95,21.05,168.5,42.5,31.2
2018,10,21,16,30,477.0,46.0,2.9,20.1,122.0,37.51,26.56
2018,10,21,16,45,358.5,36.0,2.85,19.1,82.0,29.72,19.03
2018,10,21,17,0,240.0,26.0,2.8,18.1,42.0,21.91,4.2
2018,10,21,17,15,126.0,14.0,2.75,17.5,22.0,11.95,0.0
2018,10,21,17,30,12.0,2.0,2.7,16.9,2.0,0.0,0.0
2018,10,21,17,45,6.0,1.0,2.65,16.25,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,22,6,15,16.0,2.0,1.8,11.0,2.0,0.0,0.0
2018,10,22,6,30,32.0,4.0,1.9,11.5,4.0,25.56,0.0
2018,10,22,6,45,48.0,9.0,2.0,12.05,12.5,62.55,0.0
2018,10,22,7,0,64.0,14.0,2.1,12.6,21.0,88.68,66.73
2018,10,22,7,15,104.0,20.5,2.15,13.2,38.0,127.52,104.19
2018,10,22,7,30,144.0,27.0,2.2,13.8,55.0,167.4,140.2
2018,10,22,7,45,83.5,33.0,2.25,14.45,50.5,112.36,92.93
2018,10,22,8,0,23.0,39.0,2.3,15.1,46.0,51.74,39.53
2018,10,22,8,15,11.5,53.5,2.3,15.7,57.0,56.73,43.26
2018,10,22,8,30,0.0,68.0,2.3,16.3,68.0,56.37,42.31
2018,10,22,8,45,0.0,97.0,2.25,16.9,97.0,83.09,64.54
2018,10,22,9,0,0.0,126.0,2.2,17.5,126.0,110.37,86.82
2018,10,22,9,15,0.0,128.0,2.2,18.05,128.0,110.83,86.76
2018,10,22,9,30,0.0,130.0,2.2,18.6,130.0,111.63,87.02
2018,10,22,9,45,4.0,156.5,2.15,19.15,158.5,138.56,108.67
2018,10,22,10,0,8.0,183.0,2.1,19.7,187.0,165.03,129.56
2018,10,22,10,15,40.0,219.5,2.15,20.15,243.0,231.55,182.66
2018,10,22,10,30,72.0,256.0,2.2,20.6,299.0,284.88,224.05
2018,10,22,10,45,369.5,205.0,2.25,21.05,436.5,458.23,360.3
2018,10,22,11,0,667.0,154.0,2.3,21.5,574.0,582.76,452.56
2018,10,22,11,15,795.5,118.5,2.35,21.8,627.5,593.56,457.9
2018,10,22,11,30,924.0,83.0,2.4,22.1,681.0,592.7,454.26
2018,10,22,11,45,925.0,83.5,2.5,22.4,683.5,551.69,419.99
2018,10,22,12,0,926.0,84.0,2.6,22.7,686.0,508.25,383.19
2018,10,22,12,15,924.5,83.0,2.7,22.8,680.0,460.23,342.21
2018,10,22,12,30,923.0,82.0,2.8,22.9,674.0,410.46,298.77
2018,10,22,12,45,919.5,81.5,2.85,23.05,660.5,358.92,252.94
2018,10,22,13,0,916.0,81.0,2.9,23.2,647.0,306.21,205.86
2018,10,22,13,15,908.5,80.0,3.0,23.1,626.0,251.34,158.24
2018,10,22,13,30,901.0,79.0,3.1,23.0,605.0,196.19,113.39
2018,10,22,13,45,889.5,77.5,3.2,22.9,576.0,140.25,75.28
2018,10,22,14,0,878.0,76.0,3.3,22.8,547.0,84.95,52.39
2018,10,22,14,15,862.5,74.0,3.35,22.5,512.0,68.1,52.82
2018,10,22,14,30,847.0,72.0,3.4,22.2,477.0,59.02,45.25
2018,10,22,14,45,826.0,70.0,3.45,21.85,437.0,57.85,44.43
2018,10,22,15,0,805.0,68.0,3.5,21.5,397.0,56.7,43.62
2018,10,22,15,15,775.0,64.5,3.5,21.5,352.5,54.31,41.65
2018,10,22,15,30,745.0,61.0,3.5,21.5,308.0,51.91,39.63
2018,10,22,15,45,700.5,57.0,3.5,20.45,261.5,48.98,37.25
2018,10,22,16,0,656.0,53.0,3.5,19.4,215.0,46.08,34.77
2018,10,22,16,15,586.5,47.0,3.35,18.6,168.0,37.92,27.52
2018,10,22,16,30,517.0,41.0,3.2,17.8,121.0,33.54,23.35
2018,10,22,16,45,389.5,32.5,3.05,17.05,80.5,26.84,16.62
2018,10,22,17,0,262.0,24.0,2.9,16.3,40.0,20.22,0.64
2018,10,22,17,15,131.0,12.0,2.8,15.7,20.0,10.24,0.0
2018,10,22,17,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,23,6,15,38.5,4.5,1.7,11.55,5.0,0.0,0.0
2018,10,23,6,30,77.0,9.0,1.7,12.0,10.0,60.75,0.0
2018,10,23,6,45,204.0,20.0,1.75,12.45,37.0,199.76,0.0
2018,10,23,7,0,331.0,31.0,1.8,12.9,64.0,329.78,254.19
2018,10,23,7,15,252.5,39.0,1.9,13.4,72.5,277.19,227.69
2018,10,23,7,30,174.0,47.0,2.0,13.9,81.0,226.3,188.4
2018,10,23,7,45,110.0,70.0,2.1,14.35,93.5,172.34,143.49
2018,10,23,8,0,46.0,93.0,2.2,14.8,106.0,133.99,109.65
2018,10,23,8,15,72.0,115.0,2.2,15.1,139.5,178.01,147.15
2018,10,23,8,30,98.0,137.0,2.2,15.4,173.0,236.64,195.54
2018,10,23,8,45,140.5,153.0,2.25,15.65,211.0,284.46,234.75
2018,10,23,9,0,183.0,169.0,2.3,15.9,249.0,331.09,272.16
2018,10,23,9,15,209.5,186.5,2.35,16.1,285.5,365.12,298.49
2018,10,23,9,30,236.0,204.0,2.4,16.3,322.0,412.73,334.8
2018,10,23,9,45,150.0,219.5,2.45,16.5,296.0,339.52,274.19
2018,10,23,10,0,64.0,235.0,2.5,16.7,270.0,270.41,216.78
2018,10,23,10,15,103.5,246.0,2.6,16.85,306.0,303.71,243.75
2018,10,23,10,30,143.0,257.0,2.7,17.0,342.0,346.02,276.86
2018,10,23,10,45,235.5,261.0,2.75,17.15,406.0,411.14,327.77
2018,10,23,11,0,328.0,265.0,2.8,17.3,470.0,457.46,362.86
2018,10,23,11,15,335.0,265.5,2.8,17.4,478.0,442.96,350.08
2018,10,23,11,30,342.0,266.0,2.8,17.5,486.0,426.96,336.24
2018,10,23,11,45,345.0,262.0,2.85,17.6,484.5,403.64,316.65
2018,10,23,12,0,348.0,258.0,2.9,17.7,483.0,379.42,296.04
2018,10,23,12,15,466.0,224.5,2.85,17.95,523.0,380.57,293.12
2018,10,23,12,30,584.0,191.0,2.8,18.2,563.0,366.73,276.59
2018,10,23,12,45,626.5,173.5,2.75,18.5,564.5,331.79,243.62
2018,10,23,13,0,669.0,156.0,2.7,18.8,566.0,289.62,204.37
2018,10,23,13,15,646.0,151.5,2.6,19.1,536.5,239.3,161.5
2018,10,23,13,30,623.0,147.0,2.5,19.4,507.0,191.03,122.84
2018,10,23,13,45,503.5,160.0,2.4,19.75,442.0,148.65,97.69
2018,10,23,14,0,384.0,173.0,2.3,20.1,377.0,118.58,87.7
2018,10,23,14,15,605.0,122.5,2.25,20.15,420.0,83.8,66.77
2018,10,23,14,30,826.0,72.0,2.2,20.2,463.0,58.81,45.46
2018,10,23,14,45,812.5,69.0,2.15,20.3,426.0,57.02,44.02
2018,10,23,15,0,799.0,66.0,2.1,20.4,389.0,55.19,42.53
2018,10,23,15,15,768.5,63.0,2.1,20.4,345.0,53.15,40.84
2018,10,23,15,30,738.0,60.0,2.1,20.4,301.0,51.12,39.13
2018,10,23,15,45,693.5,55.5,2.1,19.95,254.5,47.75,36.26
2018,10,23,16,0,649.0,51.0,2.1,19.5,208.0,44.39,33.28
2018,10,23,16,15,577.5,45.5,2.0,18.55,162.0,36.74,26.47
2018,10,23,16,30,506.0,40.0,1.9,17.6,116.0,32.74,22.64
2018,10,23,16,45,376.0,31.0,1.85,16.7,76.0,25.58,15.41
2018,10,23,17,0,246.0,22.0,1.8,15.8,36.0,18.47,0.0
2018,10,23,17,15,123.0,11.0,1.9,15.35,18.0,9.39,0.0
2018,10,23,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,6,15,32.5,4.0,1.0,11.75,4.0,0.0,0.0
2018,10,24,6,30,65.0,8.0,1.0,12.1,8.0,51.44,0.0
2018,10,24,6,45,208.0,19.0,1.0,12.4,36.0,199.17,0.0
2018,10,24,7,0,351.0,30.0,1.0,12.7,64.0,342.24,258.67
2018,10,24,7,15,453.5,37.0,1.1,13.4,106.5,432.27,348.49
2018,10,24,7,30,556.0,44.0,1.2,14.1,149.0,524.74,425.14
2018,10,24,7,45,619.0,48.0,1.25,14.8,195.0,577.59,467.35
2018,10,24,8,0,682.0,52.0,1.3,15.5,241.0,636.29,511.64
2018,10,24,8,15,719.0,55.5,1.25,16.2,285.5,671.64,535.66
2018,10,24,8,30,756.0,59.0,1.2,16.9,330.0,704.35,556.65
2018,10,24,8,45,780.0,61.5,1.2,17.55,371.0,722.34,566.85
2018,10,24,9,0,804.0,64.0,1.2,18.2,412.0,737.08,574.54
2018,10,24,9,15,822.5,65.5,1.2,18.9,448.5,735.51,570.48
2018,10,24,9,30,841.0,67.0,1.2,19.6,485.0,738.05,569.55
2018,10,24,9,45,853.5,68.5,1.2,20.25,515.5,732.43,563.05
2018,10,24,10,0,866.0,70.0,1.2,20.9,546.0,723.27,554.31
2018,10,24,10,15,874.5,71.5,1.25,21.45,570.5,707.64,541.96
2018,10,24,10,30,883.0,73.0,1.3,22.0,595.0,688.55,526.82
2018,10,24,10,45,887.5,73.5,1.4,22.6,611.5,662.34,505.95
2018,10,24,11,0,892.0,74.0,1.5,23.2,628.0,633.04,482.49
2018,10,24,11,15,894.5,75.0,1.6,23.55,638.0,600.07,456.29
2018,10,24,11,30,897.0,76.0,1.7,23.9,648.0,564.32,427.38
2018,10,24,11,45,896.5,76.0,1.8,24.25,649.0,523.49,393.96
2018,10,24,12,0,896.0,76.0,1.9,24.6,650.0,480.48,357.97
2018,10,24,12,15,894.0,76.0,2.0,24.75,644.5,434.85,319.25
2018,10,24,12,30,892.0,76.0,2.1,24.9,639.0,387.53,278.17
2018,10,24,12,45,888.0,75.5,2.2,25.05,626.0,337.7,234.36
2018,10,24,13,0,884.0,75.0,2.3,25.2,613.0,286.8,189.43
2018,10,24,13,15,876.0,74.0,2.3,25.1,592.0,233.88,144.1
2018,10,24,13,30,868.0,73.0,2.3,25.0,571.0,180.78,101.87
2018,10,24,13,45,765.5,98.5,2.3,24.9,522.0,131.72,73.64
2018,10,24,14,0,663.0,124.0,2.3,24.8,473.0,92.07,63.51
2018,10,24,14,15,495.5,139.5,2.3,24.6,391.0,94.18,74.34
2018,10,24,14,30,328.0,155.0,2.3,24.4,309.0,108.74,86.81
2018,10,24,14,45,387.0,135.0,2.3,24.15,301.0,92.1,73.05
2018,10,24,15,0,446.0,115.0,2.3,23.9,293.0,80.85,63.76
2018,10,24,15,15,579.5,86.5,2.3,23.9,290.5,64.18,49.67
2018,10,24,15,30,713.0,58.0,2.3,23.9,288.0,49.34,37.01
2018,10,24,15,45,668.5,54.0,2.25,23.15,243.0,46.37,34.56
2018,10,24,16,0,624.0,50.0,2.2,22.4,198.0,43.43,32.01
2018,10,24,16,15,554.5,44.0,2.15,21.6,153.5,35.47,24.98
2018,10,24,16,30,485.0,38.0,2.1,20.8,109.0,31.04,20.8
2018,10,24,16,45,358.0,29.5,2.05,20.0,71.0,24.31,13.87
2018,10,24,17,0,231.0,21.0,2.0,19.2,33.0,17.64,0.0
2018,10,24,17,15,115.5,10.5,2.05,18.7,16.5,8.96,0.0
2018,10,24,17,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,25,6,15,28.5,3.0,1.15,12.6,3.0,0.0,0.0
2018,10,25,6,30,57.0,6.0,1.2,13.0,6.0,44.07,0.0
2018,10,25,6,45,177.0,18.0,1.2,13.4,31.5,173.84,0.0
2018,10,25,7,0,297.0,30.0,1.2,13.8,57.0,301.45,223.75
2018,10,25,7,15,261.0,39.5,1.25,14.45,74.0,283.87,230.3
2018,10,25,7,30,225.0,49.0,1.3,15.1,91.0,268.28,221.37
2018,10,25,7,45,336.5,54.0,1.35,15.75,136.5,359.53,298.49
2018,10,25,8,0,448.0,59.0,1.4,16.4,182.0,463.54,380.99
2018,10,25,8,15,232.0,92.0,1.4,17.25,156.5,305.59,251.83
2018,10,25,8,30,16.0,125.0,1.4,18.1,131.0,128.51,102.03
2018,10,25,8,45,35.5,148.5,1.45,18.9,163.5,179.58,144.19
2018,10,25,9,0,55.0,172.0,1.5,19.7,196.0,217.54,174.28
2018,10,25,9,15,68.5,191.0,1.45,20.55,223.0,244.21,194.5
2018,10,25,9,30,82.0,210.0,1.4,21.4,250.0,269.82,213.47
2018,10,25,9,45,158.5,219.5,1.4,22.2,303.5,345.11,271.78
2018,10,25,10,0,235.0,229.0,1.4,23.0,357.0,416.04,324.43
2018,10,25,10,15,511.0,167.0,1.4,23.6,462.0,549.4,424.87
2018,10,25,10,30,787.0,105.0,1.4,24.2,567.0,658.84,502.49
2018,10,25,10,45,847.0,89.5,1.4,24.85,600.0,649.32,492.12
2018,10,25,11,0,907.0,74.0,1.4,25.5,633.0,638.84,481.59
2018,10,25,11,15,910.5,74.0,1.35,25.9,643.0,604.9,453.77
2018,10,25,11,30,914.0,74.0,1.3,26.3,653.0,568.13,423.63
2018,10,25,11,45,915.5,74.5,1.3,26.75,656.0,528.12,390.73
2018,10,25,12,0,917.0,75.0,1.3,27.2,659.0,485.68,355.25
2018,10,25,12,15,914.0,76.0,1.3,27.4,653.5,439.6,316.59
2018,10,25,12,30,911.0,77.0,1.3,27.6,648.0,391.83,275.72
2018,10,25,12,45,904.5,77.0,1.3,27.85,634.0,340.71,231.65
2018,10,25,13,0,898.0,77.0,1.3,28.1,620.0,288.73,186.76
2018,10,25,13,15,892.0,76.0,1.4,28.1,599.5,235.44,142.14
2018,10,25,13,30,886.0,75.0,1.5,28.1,579.0,181.73,100.45
2018,10,25,13,45,875.0,73.5,1.55,28.15,551.0,127.05,65.91
2018,10,25,14,0,864.0,72.0,1.6,28.2,523.0,72.95,55.45
2018,10,25,14,15,848.5,70.5,1.7,28.05,489.0,65.48,49.45
2018,10,25,14,30,833.0,69.0,1.8,27.9,455.0,56.9,42.42
2018,10,25,14,45,811.5,66.5,1.9,27.7,415.5,55.3,41.23
2018,10,25,15,0,790.0,64.0,2.0,27.5,376.0,53.71,40.01
2018,10,25,15,15,759.0,61.0,2.0,27.5,332.5,51.62,38.33
2018,10,25,15,30,728.0,58.0,2.0,27.5,289.0,49.55,36.62
2018,10,25,15,45,681.5,54.0,1.95,26.25,243.5,46.55,34.24
2018,10,25,16,0,635.0,50.0,1.9,25.0,198.0,43.6,31.76
2018,10,25,16,15,561.5,44.0,1.95,23.9,152.5,35.59,24.78
2018,10,25,16,30,488.0,38.0,2.0,22.8,107.0,31.15,20.63
2018,10,25,16,45,358.0,29.0,2.05,21.65,69.0,23.98,13.17
2018,10,25,17,0,228.0,20.0,2.1,20.5,31.0,16.83,0.0
2018,10,25,17,15,114.0,10.0,2.15,19.9,15.5,8.54,0.0
2018,10,25,17,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,6,15,29.5,3.0,0.85,13.35,3.0,0.0,0.0
2018,10,26,6,30,59.0,6.0,0.8,13.7,6.0,5.12,0.0
2018,10,26,6,45,163.0,17.0,0.75,14.05,29.0,129.01,0.0
2018,10,26,7,0,267.0,28.0,0.7,14.4,52.0,276.71,199.91
2018,10,26,7,15,415.5,34.5,0.75,15.0,97.5,397.46,317.25
2018,10,26,7,30,564.0,41.0,0.8,15.6,143.0,515.82,412.89
2018,10,26,7,45,436.5,64.5,0.8,16.15,157.0,458.3,371.1
2018,10,26,8,0,309.0,88.0,0.8,16.7,171.0,383.47,312.54
2018,10,26,8,15,304.5,109.0,0.75,17.45,203.0,385.68,313.92
2018,10,26,8,30,300.0,130.0,0.7,18.2,235.0,404.13,326.16
2018,10,26,8,45,336.0,141.5,0.65,18.95,273.0,440.43,352.14
2018,10,26,9,0,372.0,153.0,0.6,19.7,311.0,492.25,388.15
2018,10,26,9,15,430.5,155.0,0.55,20.4,353.5,531.35,414.5
2018,10,26,9,30,489.0,157.0,0.5,21.1,396.0,567.37,437.87
2018,10,26,9,45,482.5,170.5,0.45,21.8,419.0,563.52,431.32
2018,10,26,10,0,476.0,184.0,0.4,22.5,442.0,557.4,423.68
2018,10,26,10,15,565.5,165.5,0.4,23.05,485.5,584.07,441.48
2018,10,26,10,30,655.0,147.0,0.4,23.6,529.0,611.76,458.75
2018,10,26,10,45,657.0,151.0,0.35,24.15,543.5,591.23,440.8
2018,10,26,11,0,659.0,155.0,0.3,24.7,558.0,568.19,421.58
2018,10,26,11,15,705.0,142.0,0.3,25.15,579.5,552.12,408.04
2018,10,26,11,30,751.0,129.0,0.3,25.6,601.0,530.8,390.13
2018,10,26,11,45,734.0,135.5,0.3,26.05,598.0,491.0,358.6
2018,10,26,12,0,717.0,142.0,0.3,26.5,595.0,450.44,326.15
2018,10,26,12,15,669.5,157.0,0.35,26.8,577.0,404.39,290.06
2018,10,26,12,30,622.0,172.0,0.4,27.1,559.0,360.75,255.4
2018,10,26,12,45,645.0,159.5,0.45,27.45,553.5,319.53,220.59
2018,10,26,13,0,668.0,147.0,0.5,27.8,548.0,275.37,182.97
2018,10,26,13,15,755.5,114.5,0.55,27.95,553.0,230.8,142.97
2018,10,26,13,30,843.0,82.0,0.6,28.1,558.0,178.13,99.07
2018,10,26,13,45,779.0,95.0,0.65,28.25,518.0,125.1,68.05
2018,10,26,14,0,715.0,108.0,0.7,28.4,478.0,77.89,59.41
2018,10,26,14,15,697.5,102.5,0.75,28.35,443.5,72.1,54.86
2018,10,26,14,30,680.0,97.0,0.8,28.3,409.0,69.29,52.67
2018,10,26,14,45,693.5,86.0,0.85,28.2,380.0,62.93,47.51
2018,10,26,15,0,707.0,75.0,0.9,28.1,351.0,61.38,46.35
2018,10,26,15,15,669.5,71.5,0.9,28.1,308.5,54.27,40.45
2018,10,26,15,30,632.0,68.0,0.9,28.1,266.0,52.28,38.81
2018,10,26,15,45,553.5,64.0,0.9,27.1,217.5,49.62,36.7
2018,10,26,16,0,475.0,60.0,0.9,26.1,169.0,47.14,34.6
2018,10,26,16,15,406.5,51.5,1.0,25.15,129.5,41.1,29.28
2018,10,26,16,30,338.0,43.0,1.1,24.2,90.0,35.0,23.64
2018,10,26,16,45,218.0,30.0,1.15,23.2,55.5,23.29,12.15
2018,10,26,17,0,98.0,17.0,1.2,22.2,21.0,13.24,0.0
2018,10,26,17,15,49.0,8.5,1.25,21.7,10.5,7.26,0.0
2018,10,26,17,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.45,19.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.5,19.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,27,6,15,15.5,2.5,1.4,14.2,2.5,0.0,0.0
2018,10,27,6,30,31.0,5.0,1.4,14.5,5.0,0.0,0.0
2018,10,27,6,45,98.5,18.0,1.45,14.85,25.0,84.23,0.0
2018,10,27,7,0,166.0,31.0,1.5,15.2,45.0,205.71,143.98
2018,10,27,7,15,233.0,44.5,1.5,15.75,78.0,271.22,218.11
2018,10,27,7,30,300.0,58.0,1.5,16.3,111.0,338.75,277.24
2018,10,27,7,45,328.0,72.0,1.55,16.8,146.0,378.06,310.76
2018,10,27,8,0,356.0,86.0,1.6,17.3,181.0,416.56,342.01
2018,10,27,8,15,357.5,102.5,1.5,18.0,212.5,436.08,355.82
2018,10,27,8,30,359.0,119.0,1.4,18.7,244.0,453.49,367.19
2018,10,27,8,45,364.0,135.0,1.35,19.35,275.0,470.94,378.31
2018,10,27,9,0,369.0,151.0,1.3,20.0,306.0,486.2,387.35
2018,10,27,9,15,387.0,163.0,1.3,20.6,338.5,504.88,399.29
2018,10,27,9,30,405.0,175.0,1.3,21.2,371.0,521.12,409.12
2018,10,27,9,45,470.0,171.0,1.3,21.85,412.5,552.86,430.97
2018,10,27,10,0,535.0,167.0,1.3,22.5,454.0,580.46,449.08
2018,10,27,10,15,574.5,162.5,1.3,23.1,483.5,585.04,450.09
2018,10,27,10,30,614.0,158.0,1.3,23.7,513.0,592.38,452.89
2018,10,27,10,45,627.5,159.5,1.35,24.25,531.5,577.9,440.12
2018,10,27,11,0,641.0,161.0,1.4,24.8,550.0,560.33,425.09
2018,10,27,11,15,614.0,173.0,1.45,25.2,550.5,526.1,397.8
2018,10,27,11,30,587.0,185.0,1.5,25.6,551.0,491.48,370.06
2018,10,27,11,45,551.5,198.0,1.5,26.0,543.0,450.11,336.99
2018,10,27,12,0,516.0,211.0,1.5,26.4,535.0,413.76,307.35
2018,10,27,12,15,603.5,179.5,1.6,26.55,555.0,394.49,289.2
2018,10,27,12,30,691.0,148.0,1.7,26.7,575.0,362.97,260.19
2018,10,27,12,45,639.5,160.5,1.8,26.85,549.0,316.47,221.96
2018,10,27,13,0,588.0,173.0,1.9,27.0,523.0,273.87,187.3
2018,10,27,13,15,584.0,167.0,2.0,26.95,504.5,230.6,151.72
2018,10,27,13,30,580.0,161.0,2.1,26.9,486.0,187.41,118.63
2018,10,27,13,45,516.5,168.5,2.2,26.85,447.0,148.02,95.95
2018,10,27,14,0,453.0,176.0,2.3,26.8,408.0,116.06,91.65
2018,10,27,14,15,487.0,155.0,2.35,26.55,389.5,104.32,82.24
2018,10,27,14,30,521.0,134.0,2.4,26.3,371.0,92.55,72.69
2018,10,27,14,45,524.5,120.5,2.5,26.05,341.0,84.83,66.46
2018,10,27,15,0,528.0,107.0,2.6,25.8,311.0,78.08,60.99
2018,10,27,15,15,499.0,97.5,2.6,25.8,272.0,70.88,54.99
2018,10,27,15,30,470.0,88.0,2.6,25.8,233.0,64.77,49.84
2018,10,27,15,45,486.0,74.5,2.6,24.75,203.5,57.66,43.94
2018,10,27,16,0,502.0,61.0,2.6,23.7,174.0,48.29,35.91
2018,10,27,16,15,351.0,53.0,2.5,22.85,123.0,40.49,29.0
2018,10,27,16,30,200.0,45.0,2.4,22.0,72.0,34.25,23.15
2018,10,27,16,45,133.0,30.0,2.35,21.15,45.0,23.08,11.64
2018,10,27,17,0,66.0,15.0,2.3,20.3,18.0,12.8,0.0
2018,10,27,17,15,33.0,7.5,2.4,19.8,9.0,6.4,0.0
2018,10,27,17,30,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,18.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,6,15,25.0,3.0,2.0,14.15,2.5,0.0,0.0
2018,10,28,6,30,50.0,6.0,2.1,14.5,5.0,0.0,0.0
2018,10,28,6,45,193.5,16.5,2.15,14.9,30.0,148.75,0.0
2018,10,28,7,0,337.0,27.0,2.2,15.3,55.0,320.63,218.27
2018,10,28,7,15,445.5,34.0,2.3,15.85,96.5,416.25,333.07
2018,10,28,7,30,554.0,41.0,2.4,16.4,138.0,503.83,408.76
2018,10,28,7,45,615.0,45.5,2.5,16.95,182.5,562.13,457.24
2018,10,28,8,0,676.0,50.0,2.6,17.5,227.0,618.86,501.94
2018,10,28,8,15,714.0,53.5,2.65,18.1,271.0,654.34,528.21
2018,10,28,8,30,752.0,57.0,2.7,18.7,315.0,687.2,551.36
2018,10,28,8,45,778.0,59.0,2.75,19.25,355.5,705.69,563.13
2018,10,28,9,0,804.0,61.0,2.8,19.8,396.0,720.95,572.21
2018,10,28,9,15,815.5,65.0,2.85,20.25,431.0,717.12,567.37
2018,10,28,9,30,827.0,69.0,2.9,20.7,466.0,717.19,565.53
2018,10,28,9,45,831.5,73.5,2.95,21.15,494.5,709.13,557.81
2018,10,28,10,0,836.0,78.0,3.0,21.6,523.0,703.45,552.0
2018,10,28,10,15,822.0,85.5,3.0,21.9,540.0,678.64,531.76
2018,10,28,10,30,808.0,93.0,3.0,22.2,557.0,651.2,508.91
2018,10,28,10,45,779.0,105.5,3.05,22.5,563.5,616.95,480.89
2018,10,28,11,0,750.0,118.0,3.1,22.8,570.0,581.98,452.14
2018,10,28,11,15,764.0,116.5,3.15,22.95,583.5,555.59,430.04
2018,10,28,11,30,778.0,115.0,3.2,23.1,597.0,526.79,405.49
2018,10,28,11,45,740.0,129.0,3.25,23.2,588.5,482.66,368.93
2018,10,28,12,0,702.0,143.0,3.3,23.3,580.0,439.55,332.77
2018,10,28,12,15,577.5,174.0,3.4,23.3,531.5,377.71,283.38
2018,10,28,12,30,453.0,205.0,3.5,23.3,483.0,322.04,239.51
2018,10,28,12,45,384.5,226.0,3.55,23.25,458.5,288.08,212.04
2018,10,28,13,0,316.0,247.0,3.6,23.2,434.0,260.07,190.21
2018,10,28,13,15,345.0,226.5,3.6,23.0,424.0,227.73,162.47
2018,10,28,13,30,374.0,206.0,3.6,22.8,414.0,192.73,134.03
2018,10,28,13,45,290.0,209.0,3.65,22.6,365.5,161.49,116.26
2018,10,28,14,0,206.0,212.0,3.7,22.4,317.0,146.64,119.13
2018,10,28,14,15,209.0,196.0,3.7,22.05,296.0,137.37,111.77
2018,10,28,14,30,212.0,180.0,3.7,21.7,275.0,127.8,104.09
2018,10,28,14,45,267.5,158.0,3.65,21.35,267.0,110.26,89.53
2018,10,28,15,0,323.0,136.0,3.6,21.0,259.0,97.58,79.0
2018,10,28,15,15,403.5,111.5,3.6,21.0,246.5,79.48,63.54
2018,10,28,15,30,484.0,87.0,3.6,21.0,234.0,66.12,52.03
2018,10,28,15,45,423.5,77.5,3.5,20.25,191.0,57.71,44.82
2018,10,28,16,0,363.0,68.0,3.4,19.5,148.0,51.05,38.94
2018,10,28,16,15,305.0,56.0,3.25,18.95,112.0,42.47,31.17
2018,10,28,16,30,247.0,44.0,3.1,18.4,76.0,33.71,22.99
2018,10,28,16,45,192.0,30.5,2.9,17.9,49.0,23.63,11.64
2018,10,28,17,0,137.0,17.0,2.7,17.4,22.0,14.51,0.0
2018,10,28,17,15,68.5,8.5,2.65,16.95,11.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,29,6,15,14.5,2.0,2.2,12.4,1.5,0.0,0.0
2018,10,29,6,30,29.0,4.0,2.2,12.7,3.0,0.0,0.0
2018,10,29,6,45,68.5,16.0,2.2,13.0,20.0,61.11,0.0
2018,10,29,7,0,108.0,28.0,2.2,13.3,37.0,138.2,88.33
2018,10,29,7,15,164.5,43.5,2.2,13.7,67.0,201.66,162.66
2018,10,29,7,30,221.0,59.0,2.2,14.1,97.0,279.45,230.97
2018,10,29,7,45,256.0,74.5,2.2,14.45,131.0,324.57,270.25
2018,10,29,8,0,291.0,90.0,2.2,14.8,165.0,369.21,307.62
2018,10,29,8,15,340.0,101.0,2.25,15.1,204.5,418.06,347.47
2018,10,29,8,30,389.0,112.0,2.3,15.4,244.0,465.82,385.14
2018,10,29,8,45,401.0,126.0,2.4,15.7,277.0,486.5,400.14
2018,10,29,9,0,413.0,140.0,2.5,16.0,310.0,504.96,413.14
2018,10,29,9,15,401.5,157.5,2.6,16.35,335.0,506.9,412.6
2018,10,29,9,30,390.0,175.0,2.7,16.7,360.0,506.63,410.39
2018,10,29,9,45,392.5,187.0,2.85,17.05,384.0,508.92,410.6
2018,10,29,10,0,395.0,199.0,3.0,17.4,408.0,509.05,409.08
2018,10,29,10,15,434.5,199.5,3.0,17.65,439.0,521.29,417.24
