Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,10,30,474.0,200.0,3.0,17.9,470.0,529.86,422.26
2018,10,29,10,45,536.0,186.0,3.05,18.2,500.0,534.85,424.78
2018,10,29,11,0,598.0,172.0,3.1,18.5,530.0,539.77,426.65
2018,10,29,11,15,742.5,128.0,3.05,18.8,579.5,551.97,433.8
2018,10,29,11,30,887.0,84.0,3.0,19.1,629.0,550.32,429.05
2018,10,29,11,45,909.5,76.5,3.0,19.4,637.0,513.93,396.82
2018,10,29,12,0,932.0,69.0,3.0,19.7,645.0,473.64,360.79
2018,10,29,12,15,908.0,76.0,2.95,20.1,633.0,424.43,317.21
2018,10,29,12,30,884.0,83.0,2.9,20.5,621.0,375.14,273.07
2018,10,29,12,45,894.0,78.5,2.85,20.85,612.5,326.58,228.39
2018,10,29,13,0,904.0,74.0,2.8,21.2,604.0,275.68,181.88
2018,10,29,13,15,897.0,73.0,2.75,21.4,583.0,222.24,135.67
2018,10,29,13,30,890.0,72.0,2.7,21.6,562.0,168.49,93.66
2018,10,29,13,45,876.5,71.0,2.65,21.8,533.5,114.19,60.96
2018,10,29,14,0,863.0,70.0,2.6,22.0,505.0,65.39,50.6
2018,10,29,14,15,817.0,74.0,2.6,22.0,463.5,60.07,46.2
2018,10,29,14,30,771.0,78.0,2.6,22.0,422.0,63.07,48.88
2018,10,29,14,45,783.0,69.0,2.6,21.95,391.0,57.13,43.89
2018,10,29,15,0,795.0,60.0,2.6,21.9,360.0,50.95,38.66
2018,10,29,15,15,763.0,57.0,2.6,21.9,317.0,48.76,36.83
2018,10,29,15,30,731.0,54.0,2.6,21.9,274.0,46.59,34.96
2018,10,29,15,45,683.0,50.0,2.4,21.35,228.5,43.48,32.28
2018,10,29,16,0,635.0,46.0,2.2,20.8,183.0,40.42,29.51
2018,10,29,16,15,557.0,40.5,2.2,19.8,139.0,35.91,25.38
2018,10,29,16,30,479.0,35.0,2.2,18.8,95.0,28.9,18.8
2018,10,29,16,45,332.5,26.0,2.15,17.8,59.0,21.64,9.48
2018,10,29,17,0,186.0,17.0,2.1,16.8,23.0,14.51,0.0
2018,10,29,17,15,93.0,8.5,2.2,16.4,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,30,6,15,17.0,2.0,3.0,11.85,1.5,0.0,0.0
2018,10,30,6,30,34.0,4.0,3.1,12.1,3.0,0.0,0.0
2018,10,30,6,45,215.0,14.5,3.15,12.35,29.0,160.62,0.0
2018,10,30,7,0,396.0,25.0,3.2,12.6,55.0,341.38,210.22
2018,10,30,7,15,502.0,31.5,3.4,13.25,97.5,442.14,355.68
2018,10,30,7,30,608.0,38.0,3.6,13.9,140.0,536.73,439.98
2018,10,30,7,45,668.5,42.5,3.75,14.55,186.5,594.55,489.46
2018,10,30,8,0,729.0,47.0,3.9,15.2,233.0,650.8,534.87
2018,10,30,8,15,768.0,50.0,4.0,15.9,278.5,686.3,561.83
2018,10,30,8,30,807.0,53.0,4.1,16.6,324.0,719.06,585.38
2018,10,30,8,45,831.5,55.5,4.2,17.3,365.5,729.33,591.01
2018,10,30,9,0,856.0,58.0,4.3,18.0,407.0,743.86,599.62
2018,10,30,9,15,873.5,60.0,4.25,18.6,444.5,748.9,600.52
2018,10,30,9,30,891.0,62.0,4.2,19.2,482.0,750.33,598.79
2018,10,30,9,45,903.0,64.0,4.2,19.8,513.5,743.96,591.54
2018,10,30,10,0,915.0,66.0,4.2,20.4,545.0,733.88,581.73
2018,10,30,10,15,925.0,66.5,4.15,20.85,570.0,716.95,567.21
2018,10,30,10,30,935.0,67.0,4.1,21.3,595.0,696.4,548.82
2018,10,30,10,45,941.5,67.5,4.05,21.75,613.0,670.04,525.77
2018,10,30,11,0,948.0,68.0,4.0,22.2,631.0,640.32,499.94
2018,10,30,11,15,951.5,68.0,3.95,22.5,641.0,605.13,469.92
2018,10,30,11,30,955.0,68.0,3.9,22.8,651.0,567.0,437.13
2018,10,30,11,45,956.5,67.5,3.85,23.15,653.0,524.64,400.39
2018,10,30,12,0,958.0,67.0,3.8,23.5,655.0,479.82,360.95
2018,10,30,12,15,955.0,67.5,3.8,23.7,649.0,431.87,318.56
2018,10,30,12,30,952.0,68.0,3.8,23.9,643.0,382.19,273.97
2018,10,30,12,45,945.5,68.5,3.8,24.1,629.0,330.0,227.0
2018,10,30,13,0,939.0,69.0,3.8,24.3,615.0,276.85,179.54
2018,10,30,13,15,932.0,68.0,3.75,24.35,593.5,221.74,132.44
2018,10,30,13,30,925.0,67.0,3.7,24.4,572.0,166.26,89.81
2018,10,30,13,45,914.0,66.0,3.65,24.45,544.0,110.39,57.15
2018,10,30,14,0,903.0,65.0,3.6,24.5,516.0,62.52,47.68
2018,10,30,14,15,875.0,65.5,3.55,24.4,478.0,62.31,47.65
2018,10,30,14,30,847.0,66.0,3.5,24.3,440.0,62.08,47.58
2018,10,30,14,45,791.0,69.5,3.45,24.2,393.5,57.69,43.96
2018,10,30,15,0,735.0,73.0,3.4,24.1,347.0,60.56,46.54
2018,10,30,15,15,693.0,66.5,3.4,24.1,300.0,55.79,42.5
2018,10,30,15,30,651.0,60.0,3.4,24.1,253.0,46.78,34.77
2018,10,30,15,45,658.0,52.0,3.05,23.2,219.0,45.06,33.36
2018,10,30,16,0,665.0,44.0,2.7,22.3,185.0,38.92,27.99
2018,10,30,16,15,584.0,39.0,2.55,21.2,140.0,34.76,24.18
2018,10,30,16,30,503.0,34.0,2.4,20.1,95.0,30.75,20.13
2018,10,30,16,45,334.5,24.5,2.2,19.0,57.5,20.39,7.66
2018,10,30,17,0,166.0,15.0,2.0,17.9,20.0,12.8,0.0
2018,10,30,17,15,83.0,7.5,2.1,17.55,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,31,6,15,15.0,2.0,1.65,12.55,1.5,0.0,0.0
2018,10,31,6,30,30.0,4.0,1.6,12.9,3.0,0.0,0.0
2018,10,31,6,45,61.0,14.5,1.6,13.25,17.5,54.24,0.0
2018,10,31,7,0,92.0,25.0,1.6,13.6,32.0,118.58,63.66
2018,10,31,7,15,125.0,41.5,1.75,14.35,58.0,169.87,134.57
2018,10,31,7,30,158.0,58.0,1.9,15.1,84.0,213.67,175.05
2018,10,31,7,45,187.5,75.5,2.05,15.85,115.5,256.34,212.14
2018,10,31,8,0,217.0,93.0,2.2,16.6,147.0,298.3,247.34
2018,10,31,8,15,258.0,107.0,2.3,17.15,183.5,343.25,284.19
2018,10,31,8,30,299.0,121.0,2.4,17.7,220.0,387.44,319.29
2018,10,31,8,45,359.5,127.5,2.5,18.25,262.0,453.27,370.49
2018,10,31,9,0,420.0,134.0,2.6,18.8,304.0,500.34,406.05
2018,10,31,9,15,542.5,120.5,2.65,19.35,361.0,576.35,463.75
2018,10,31,9,30,665.0,107.0,2.7,19.9,418.0,641.63,511.6
2018,10,31,9,45,659.0,117.5,2.75,20.5,442.5,633.32,502.09
2018,10,31,10,0,653.0,128.0,2.8,21.1,467.0,622.17,490.97
2018,10,31,10,15,667.0,130.5,2.85,21.65,491.0,613.81,482.34
2018,10,31,10,30,681.0,133.0,2.9,22.2,515.0,602.21,471.17
2018,10,31,10,45,702.5,131.0,3.0,22.75,535.5,587.56,457.86
2018,10,31,11,0,724.0,129.0,3.1,23.3,556.0,569.28,441.56
2018,10,31,11,15,766.0,117.5,3.1,23.7,576.0,549.39,423.8
2018,10,31,11,30,808.0,106.0,3.1,24.1,596.0,525.57,402.41
2018,10,31,11,45,815.0,103.5,3.1,24.5,599.0,488.25,370.24
2018,10,31,12,0,822.0,101.0,3.1,24.9,602.0,448.42,335.48
2018,10,31,12,15,677.0,148.0,3.05,25.15,558.0,388.17,286.79
2018,10,31,12,30,532.0,195.0,3.0,25.4,514.0,335.81,245.36
2018,10,31,12,45,612.5,163.5,2.95,25.65,523.0,302.9,213.92
2018,10,31,13,0,693.0,132.0,2.9,25.9,532.0,258.66,172.78
2018,10,31,13,15,702.0,124.5,2.9,26.0,517.0,211.81,133.11
2018,10,31,13,30,711.0,117.0,2.9,26.1,502.0,163.52,95.94
2018,10,31,13,45,549.0,150.5,2.85,26.2,439.0,131.81,84.89
2018,10,31,14,0,387.0,184.0,2.8,26.3,376.0,120.63,95.83
2018,10,31,14,15,408.5,165.5,2.8,26.25,355.5,110.65,87.76
2018,10,31,14,30,430.0,147.0,2.8,26.2,335.0,100.35,79.36
2018,10,31,14,45,447.0,130.0,2.75,26.15,309.5,90.61,71.38
2018,10,31,15,0,464.0,113.0,2.7,26.1,284.0,80.51,63.01
2018,10,31,15,15,394.0,106.5,2.7,26.1,239.5,76.3,59.54
2018,10,31,15,30,324.0,100.0,2.7,26.1,195.0,72.12,56.0
2018,10,31,15,45,316.0,84.5,2.2,25.3,164.0,62.04,47.49
2018,10,31,16,0,308.0,69.0,1.7,24.5,133.0,51.58,38.46
2018,10,31,16,15,257.0,55.0,1.6,23.5,99.0,41.62,29.68
2018,10,31,16,30,206.0,41.0,1.5,22.5,65.0,31.4,20.32
2018,10,31,16,45,137.5,26.5,1.45,21.55,39.5,20.51,6.5
2018,10,31,17,0,69.0,12.0,1.4,20.6,14.0,10.24,0.0
2018,10,31,17,15,34.5,6.0,1.4,20.25,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,6,15,13.0,1.5,1.4,14.9,1.0,0.0,0.0
2018,11,1,6,30,26.0,3.0,1.4,15.2,2.0,0.0,0.0
2018,11,1,6,45,82.0,14.0,1.4,15.45,18.0,67.96,0.0
2018,11,1,7,0,138.0,25.0,1.4,15.7,34.0,164.79,78.17
2018,11,1,7,15,190.0,39.5,1.55,16.35,63.5,230.64,181.14
2018,11,1,7,30,242.0,54.0,1.7,17.0,93.0,286.25,232.61
2018,11,1,7,45,276.0,68.5,1.85,17.65,126.5,329.22,269.96
2018,11,1,8,0,310.0,83.0,2.0,18.3,160.0,371.76,305.29
2018,11,1,8,15,313.5,100.0,2.05,18.9,190.5,392.97,321.69
2018,11,1,8,30,317.0,117.0,2.1,19.5,221.0,395.22,322.8
2018,11,1,8,45,328.5,132.0,2.15,20.1,252.0,416.61,338.3
2018,11,1,9,0,340.0,147.0,2.2,20.7,283.0,436.2,351.84
2018,11,1,9,15,392.0,152.0,2.2,21.35,323.0,489.09,390.71
2018,11,1,9,30,444.0,157.0,2.2,22.0,363.0,522.8,414.29
2018,11,1,9,45,627.5,119.0,2.2,22.7,431.0,609.66,478.73
2018,11,1,10,0,811.0,81.0,2.2,23.4,499.0,676.91,526.37
2018,11,1,10,15,850.5,73.5,2.25,24.0,530.0,667.56,516.76
2018,11,1,10,30,890.0,66.0,2.3,24.6,561.0,659.27,508.1
2018,11,1,10,45,881.0,72.0,2.3,25.2,574.5,630.58,483.73
2018,11,1,11,0,872.0,78.0,2.3,25.8,588.0,599.31,457.4
2018,11,1,11,15,829.5,93.5,2.3,26.25,585.0,558.58,423.96
2018,11,1,11,30,787.0,109.0,2.3,26.7,582.0,514.89,388.2
2018,11,1,11,45,725.0,130.5,2.3,27.2,567.5,466.68,348.85
2018,11,1,12,0,663.0,152.0,2.3,27.7,553.0,421.13,311.35
2018,11,1,12,15,717.0,133.0,2.25,28.0,563.0,388.46,281.95
2018,11,1,12,30,771.0,114.0,2.2,28.3,573.0,353.0,249.12
2018,11,1,12,45,829.0,94.0,2.15,28.65,577.5,309.03,208.69
2018,11,1,13,0,887.0,74.0,2.1,29.0,582.0,263.43,166.51
2018,11,1,13,15,879.5,73.0,2.05,29.15,561.5,211.07,123.19
2018,11,1,13,30,872.0,72.0,2.0,29.3,541.0,158.46,84.41
2018,11,1,13,45,860.0,71.0,1.95,29.4,513.5,105.54,55.47
2018,11,1,14,0,848.0,70.0,1.9,29.5,486.0,65.12,48.82
2018,11,1,14,15,773.0,78.5,1.85,29.4,437.5,63.04,47.26
2018,11,1,14,30,698.0,87.0,1.8,29.3,389.0,63.48,47.75
2018,11,1,14,45,671.5,82.5,1.8,29.25,351.0,60.98,45.77
2018,11,1,15,0,645.0,78.0,1.8,29.2,313.0,58.46,43.76
2018,11,1,15,15,641.5,69.0,1.8,29.2,278.5,52.77,39.03
2018,11,1,15,30,638.0,60.0,1.8,29.2,244.0,46.83,34.02
2018,11,1,15,45,596.0,54.0,1.55,27.8,202.5,42.69,30.65
2018,11,1,16,0,554.0,48.0,1.3,26.4,161.0,38.49,27.07
2018,11,1,16,15,476.5,41.0,1.35,25.5,120.5,33.25,22.36
2018,11,1,16,30,399.0,34.0,1.4,24.6,80.0,28.03,17.23
2018,11,1,16,45,237.0,23.0,1.45,23.65,47.0,19.03,4.23
2018,11,1,17,0,75.0,12.0,1.5,22.7,14.0,10.24,0.0
2018,11,1,17,15,37.5,6.0,1.5,22.25,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.5,21.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,6,15,10.0,1.5,1.0,14.45,1.0,0.0,0.0
2018,11,2,6,30,20.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,11,2,6,45,161.0,13.5,0.95,14.8,23.0,120.98,0.0
2018,11,2,7,0,302.0,24.0,0.9,15.0,44.0,275.67,109.5
2018,11,2,7,15,417.0,32.0,0.95,15.65,83.5,385.59,299.27
2018,11,2,7,30,532.0,40.0,1.0,16.3,123.0,484.19,385.69
2018,11,2,7,45,564.5,47.5,1.05,16.95,161.5,522.0,418.33
2018,11,2,8,0,597.0,55.0,1.1,17.6,200.0,558.48,447.66
2018,11,2,8,15,648.0,60.0,1.05,18.3,245.5,603.87,480.7
2018,11,2,8,30,699.0,65.0,1.0,19.0,291.0,642.49,506.89
2018,11,2,8,45,755.0,63.5,0.95,19.65,337.0,679.45,530.77
2018,11,2,9,0,811.0,62.0,0.9,20.3,383.0,712.68,551.08
2018,11,2,9,15,829.5,64.0,0.9,21.1,419.0,718.26,551.84
2018,11,2,9,30,848.0,66.0,0.9,21.9,455.0,713.9,545.97
2018,11,2,9,45,861.0,68.0,0.9,22.7,486.0,708.71,539.72
2018,11,2,10,0,874.0,70.0,0.9,23.5,517.0,699.95,531.12
2018,11,2,10,15,861.5,77.0,0.95,24.0,535.0,675.87,512.37
2018,11,2,10,30,849.0,84.0,1.0,24.5,553.0,653.39,494.02
2018,11,2,10,45,864.5,83.0,1.05,25.05,573.0,628.85,474.35
2018,11,2,11,0,880.0,82.0,1.1,25.6,593.0,605.06,454.66
2018,11,2,11,15,868.5,87.0,1.2,26.0,598.5,568.7,426.08
2018,11,2,11,30,857.0,92.0,1.3,26.4,604.0,531.66,396.36
2018,11,2,11,45,788.0,113.5,1.4,26.8,585.5,479.4,355.14
2018,11,2,12,0,719.0,135.0,1.5,27.2,567.0,427.9,314.15
2018,11,2,12,15,786.5,114.0,1.55,27.3,582.0,398.5,287.31
2018,11,2,12,30,854.0,93.0,1.6,27.4,597.0,359.79,251.87
2018,11,2,12,45,723.5,128.0,1.7,27.55,548.5,301.48,206.23
2018,11,2,13,0,593.0,163.0,1.8,27.7,500.0,256.36,172.41
2018,11,2,13,15,660.5,138.5,1.8,27.65,501.0,211.3,133.05
2018,11,2,13,30,728.0,114.0,1.8,27.6,502.0,159.23,91.6
2018,11,2,13,45,791.0,93.0,1.75,27.5,494.5,108.22,60.74
2018,11,2,14,0,854.0,72.0,1.7,27.4,487.0,66.56,50.48
2018,11,2,14,15,824.0,72.5,1.7,27.35,450.0,59.41,44.64
2018,11,2,14,30,794.0,73.0,1.7,27.3,413.0,59.99,45.25
2018,11,2,14,45,729.5,75.5,1.65,27.2,365.5,61.9,46.98
2018,11,2,15,0,665.0,78.0,1.6,27.1,318.0,58.79,44.45
2018,11,2,15,15,579.0,79.0,1.6,27.1,269.0,59.89,45.43
2018,11,2,15,30,493.0,80.0,1.6,27.1,220.0,61.48,46.76
2018,11,2,15,45,390.5,73.5,1.4,26.1,172.5,54.89,41.23
2018,11,2,16,0,288.0,67.0,1.2,25.1,125.0,50.12,37.06
2018,11,2,16,15,256.5,52.0,1.3,24.2,93.5,39.48,27.69
2018,11,2,16,30,225.0,37.0,1.4,23.3,62.0,28.51,17.59
2018,11,2,16,45,176.5,24.5,1.45,22.4,38.5,19.08,2.64
2018,11,2,17,0,128.0,12.0,1.5,21.5,15.0,10.24,0.0
2018,11,2,17,15,64.0,6.0,1.65,20.95,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.95,19.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.8,18.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,3,6,45,153.5,11.0,1.75,14.85,20.5,113.26,0.0
2018,11,3,7,0,307.0,22.0,1.7,15.1,41.0,274.55,78.33
2018,11,3,7,15,445.5,28.5,1.9,15.95,82.5,390.77,303.08
2018,11,3,7,30,584.0,35.0,2.1,16.8,124.0,506.53,405.83
2018,11,3,7,45,638.5,40.0,2.3,17.6,167.5,559.17,451.04
2018,11,3,8,0,693.0,45.0,2.5,18.4,211.0,610.31,492.33
2018,11,3,8,15,743.5,47.5,2.6,19.15,257.5,653.08,524.72
2018,11,3,8,30,794.0,50.0,2.7,19.9,304.0,685.98,548.18
2018,11,3,8,45,821.0,52.5,2.8,20.65,345.5,705.33,560.68
2018,11,3,9,0,848.0,55.0,2.9,21.4,387.0,721.53,570.42
2018,11,3,9,15,866.0,57.0,2.95,22.1,424.0,726.85,571.83
2018,11,3,9,30,884.0,59.0,3.0,22.8,461.0,728.61,570.65
2018,11,3,9,45,897.0,61.0,3.0,23.5,492.5,723.05,564.0
2018,11,3,10,0,910.0,63.0,3.0,24.2,524.0,713.78,554.85
2018,11,3,10,15,907.0,67.0,3.0,24.8,545.0,692.26,536.62
2018,11,3,10,30,904.0,71.0,3.0,25.4,566.0,667.62,515.3
2018,11,3,10,45,883.5,79.0,3.05,26.0,575.5,633.43,486.94
2018,11,3,11,0,863.0,87.0,3.1,26.6,585.0,600.03,458.88
2018,11,3,11,15,904.0,77.5,3.05,26.95,606.5,575.85,437.71
2018,11,3,11,30,945.0,68.0,3.0,27.3,628.0,549.15,413.81
2018,11,3,11,45,934.0,71.5,3.0,27.7,626.5,505.41,376.79
2018,11,3,12,0,923.0,75.0,3.0,28.1,625.0,460.12,337.96
2018,11,3,12,15,683.0,143.0,2.95,28.25,548.0,379.78,276.19
2018,11,3,12,30,443.0,211.0,2.9,28.4,471.0,314.35,227.86
2018,11,3,12,45,347.5,225.5,2.85,28.6,426.5,269.91,193.98
2018,11,3,13,0,252.0,240.0,2.8,28.8,382.0,234.67,168.48
2018,11,3,13,15,384.0,203.5,2.75,28.85,411.0,211.79,144.7
2018,11,3,13,30,516.0,167.0,2.7,28.9,440.0,170.94,109.05
2018,11,3,13,45,500.0,160.0,2.6,28.9,413.0,130.67,86.09
2018,11,3,14,0,484.0,153.0,2.5,28.9,386.0,103.13,80.47
2018,11,3,14,15,355.5,163.0,2.5,28.75,327.5,114.09,89.77
2018,11,3,14,30,227.0,173.0,2.5,28.6,269.0,118.66,93.77
2018,11,3,14,45,199.0,158.5,2.45,28.45,237.0,113.89,90.05
2018,11,3,15,0,171.0,144.0,2.4,28.3,205.0,104.18,82.19
2018,11,3,15,15,316.5,110.0,2.4,28.3,205.5,78.26,60.61
2018,11,3,15,30,462.0,76.0,2.4,28.3,206.0,58.15,43.7
2018,11,3,15,45,548.5,59.5,2.0,26.6,187.0,46.91,34.37
2018,11,3,16,0,635.0,43.0,1.6,24.9,168.0,38.11,26.88
2018,11,3,16,15,529.5,38.0,1.6,23.8,123.0,33.9,22.99
2018,11,3,16,30,424.0,33.0,1.6,22.7,78.0,27.42,16.6
2018,11,3,16,45,251.0,21.5,1.6,21.6,44.5,17.88,0.16
2018,11,3,17,0,78.0,10.0,1.6,20.5,11.0,8.54,0.0
2018,11,3,17,15,39.0,5.0,1.6,20.05,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,17.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,6,45,43.0,9.5,1.65,12.95,12.0,37.07,0.0
2018,11,4,7,0,86.0,19.0,1.6,13.1,24.0,111.93,12.41
2018,11,4,7,15,141.5,35.5,1.6,13.8,52.5,171.9,132.85
2018,11,4,7,30,197.0,52.0,1.6,14.5,81.0,232.5,190.01
2018,11,4,7,45,273.0,64.0,1.65,15.15,119.5,318.45,263.02
2018,11,4,8,0,349.0,76.0,1.7,15.8,158.0,388.85,321.43
2018,11,4,8,15,378.5,88.0,1.6,16.45,193.5,423.78,348.77
2018,11,4,8,30,408.0,100.0,1.5,17.1,229.0,457.24,373.77
2018,11,4,8,45,408.0,116.0,1.4,17.7,259.5,471.27,382.29
2018,11,4,9,0,408.0,132.0,1.3,18.3,290.0,482.93,388.61
2018,11,4,9,15,411.0,145.5,1.25,19.05,317.5,491.68,392.55
2018,11,4,9,30,414.0,159.0,1.2,19.8,345.0,498.18,394.61
2018,11,4,9,45,473.0,156.5,1.15,20.55,383.0,525.4,412.9
2018,11,4,10,0,532.0,154.0,1.1,21.3,421.0,548.76,427.54
2018,11,4,10,15,652.5,130.5,1.15,21.85,474.0,594.37,459.51
2018,11,4,10,30,773.0,107.0,1.2,22.4,527.0,622.82,478.12
2018,11,4,10,45,857.5,89.5,1.2,22.95,569.0,629.07,479.57
2018,11,4,11,0,942.0,72.0,1.2,23.5,611.0,624.8,473.15
2018,11,4,11,15,932.5,75.5,1.3,23.95,616.5,586.34,442.39
2018,11,4,11,30,923.0,79.0,1.4,24.4,622.0,545.78,409.62
2018,11,4,11,45,910.5,82.5,1.5,24.8,619.5,501.98,373.7
2018,11,4,12,0,898.0,86.0,1.6,25.2,617.0,456.8,335.84
2018,11,4,12,15,891.5,88.0,1.7,25.4,611.0,411.43,297.05
2018,11,4,12,30,885.0,90.0,1.8,25.6,605.0,364.71,256.34
2018,11,4,12,45,839.0,99.0,1.95,25.8,578.5,308.59,209.33
2018,11,4,13,0,793.0,108.0,2.1,26.0,552.0,258.1,167.35
2018,11,4,13,15,804.0,97.0,2.15,25.95,533.0,204.53,122.85
2018,11,4,13,30,815.0,86.0,2.2,25.9,514.0,149.3,81.66
2018,11,4,13,45,801.5,86.0,2.3,25.9,488.5,99.47,55.79
2018,11,4,14,0,788.0,86.0,2.4,25.9,463.0,68.4,52.42
2018,11,4,14,15,770.0,81.5,2.45,25.75,428.0,65.56,50.19
2018,11,4,14,30,752.0,77.0,2.5,25.6,393.0,62.7,47.91
2018,11,4,14,45,698.5,76.0,2.5,25.4,348.0,56.99,43.19
2018,11,4,15,0,645.0,75.0,2.5,25.2,303.0,56.59,42.97
2018,11,4,15,15,594.5,72.0,2.5,25.2,261.0,54.91,41.57
2018,11,4,15,30,544.0,69.0,2.5,25.2,219.0,53.36,40.21
2018,11,4,15,45,528.5,58.0,2.5,23.9,182.5,45.67,33.7
2018,11,4,16,0,513.0,47.0,2.5,22.6,146.0,37.68,26.76
2018,11,4,16,15,422.5,40.5,2.55,21.65,107.0,32.85,22.27
2018,11,4,16,30,332.0,34.0,2.6,20.7,68.0,28.13,17.14
2018,11,4,16,45,202.0,22.0,2.65,19.7,39.5,18.35,0.0
2018,11,4,17,0,72.0,10.0,2.7,18.7,11.0,8.54,0.0
2018,11,4,17,15,36.0,5.0,2.75,18.25,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,6,45,146.5,10.5,2.05,12.95,18.5,107.18,0.0
2018,11,5,7,0,293.0,21.0,2.1,13.3,37.0,257.56,0.0
2018,11,5,7,15,421.5,27.5,2.2,13.9,75.5,369.1,283.74
2018,11,5,7,30,550.0,34.0,2.3,14.5,114.0,476.3,385.24
2018,11,5,7,45,617.5,38.0,2.4,15.1,157.5,536.49,437.52
2018,11,5,8,0,685.0,42.0,2.5,15.7,201.0,595.35,485.6
2018,11,5,8,15,728.5,45.0,2.55,16.35,245.0,633.04,514.78
2018,11,5,8,30,772.0,48.0,2.6,17.0,289.0,661.01,535.12
2018,11,5,8,45,801.0,50.0,2.65,17.65,329.5,681.07,548.58
2018,11,5,9,0,830.0,52.0,2.7,18.3,370.0,698.11,559.24
2018,11,5,9,15,846.0,54.5,2.75,19.0,406.0,702.77,560.34
2018,11,5,9,30,862.0,57.0,2.8,19.7,442.0,703.97,558.89
2018,11,5,9,45,873.0,60.5,2.8,20.4,473.5,699.21,552.85
2018,11,5,10,0,884.0,64.0,2.8,21.1,505.0,690.79,544.3
2018,11,5,10,15,894.0,64.5,2.8,21.55,529.0,674.6,529.8
2018,11,5,10,30,904.0,65.0,2.8,22.0,553.0,654.93,512.27
2018,11,5,10,45,911.0,66.0,2.75,22.45,570.5,630.51,490.79
2018,11,5,11,0,918.0,67.0,2.7,22.9,588.0,602.78,466.58
2018,11,5,11,15,922.5,67.5,2.65,23.2,598.5,569.97,438.48
2018,11,5,11,30,927.0,68.0,2.6,23.5,609.0,534.22,407.63
2018,11,5,11,45,928.0,67.5,2.6,23.8,611.0,493.1,372.26
2018,11,5,12,0,929.0,67.0,2.6,24.1,613.0,449.66,334.28
2018,11,5,12,15,928.0,67.0,2.6,24.3,608.0,403.77,293.71
2018,11,5,12,30,927.0,67.0,2.6,24.5,603.0,356.05,250.94
2018,11,5,12,45,922.0,67.5,2.6,24.65,590.0,306.05,206.2
2018,11,5,13,0,917.0,68.0,2.6,24.8,577.0,254.98,161.16
2018,11,5,13,15,910.5,66.5,2.6,24.8,556.5,201.27,116.54
2018,11,5,13,30,904.0,65.0,2.6,24.8,536.0,147.2,77.28
2018,11,5,13,45,892.0,64.5,2.6,24.85,508.5,93.43,50.11
2018,11,5,14,0,880.0,64.0,2.6,24.9,481.0,61.34,46.69
2018,11,5,14,15,864.0,62.5,2.55,24.75,447.5,59.88,45.6
2018,11,5,14,30,848.0,61.0,2.5,24.6,414.0,58.35,44.43
2018,11,5,14,45,824.0,59.0,2.5,24.5,375.0,50.43,37.77
2018,11,5,15,0,800.0,57.0,2.5,24.4,336.0,49.02,36.64
2018,11,5,15,15,764.5,54.0,2.5,24.4,293.0,46.74,34.71
2018,11,5,15,30,729.0,51.0,2.5,24.4,250.0,44.48,32.73
2018,11,5,15,45,674.0,47.0,2.2,23.15,205.0,41.28,30.03
2018,11,5,16,0,619.0,43.0,1.9,21.9,160.0,38.15,27.22
2018,11,5,16,15,525.5,37.5,1.9,20.8,117.5,30.82,20.59
2018,11,5,16,30,432.0,32.0,1.9,19.7,75.0,26.74,15.89
2018,11,5,16,45,266.5,21.0,1.9,18.6,43.0,17.63,0.0
2018,11,5,17,0,101.0,10.0,1.9,17.5,11.0,8.54,0.0
2018,11,5,17,15,50.5,5.0,1.95,17.1,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,6,6,45,109.0,10.5,1.85,10.7,16.0,81.71,0.0
2018,11,6,7,0,218.0,21.0,1.8,10.9,32.0,202.59,0.0
2018,11,6,7,15,388.5,29.0,1.9,11.65,74.0,356.26,272.36
2018,11,6,7,30,559.0,37.0,2.0,12.4,116.0,483.27,392.02
2018,11,6,7,45,629.5,42.0,2.1,13.15,161.0,547.82,447.87
2018,11,6,8,0,700.0,47.0,2.2,13.9,206.0,610.54,498.86
2018,11,6,8,15,744.0,50.0,2.3,14.6,251.0,648.84,528.76
2018,11,6,8,30,788.0,53.0,2.4,15.3,296.0,684.38,555.03
2018,11,6,8,45,817.0,56.0,2.5,16.0,338.0,705.55,569.43
2018,11,6,9,0,846.0,59.0,2.6,16.7,380.0,716.51,575.71
2018,11,6,9,15,864.5,61.0,2.55,17.35,417.0,721.87,576.9
2018,11,6,9,30,883.0,63.0,2.5,18.0,454.0,723.7,575.43
2018,11,6,9,45,893.0,65.5,2.5,18.65,484.0,716.4,567.61
2018,11,6,10,0,903.0,68.0,2.5,19.3,514.0,705.52,557.35
2018,11,6,10,15,913.0,68.5,2.45,19.9,538.5,688.75,541.58
2018,11,6,10,30,923.0,69.0,2.4,20.5,563.0,668.45,523.01
2018,11,6,10,45,930.0,69.5,2.35,21.1,580.5,642.81,500.32
2018,11,6,11,0,937.0,70.0,2.3,21.7,598.0,613.84,474.92
2018,11,6,11,15,941.0,70.0,2.3,22.2,608.0,579.51,445.57
2018,11,6,11,30,945.0,70.0,2.3,22.7,618.0,542.27,413.48
2018,11,6,11,45,946.0,70.5,2.35,23.2,620.5,501.35,378.08
2018,11,6,12,0,947.0,71.0,2.4,23.7,623.0,458.0,339.99
2018,11,6,12,15,943.0,71.0,2.4,24.0,616.5,410.14,297.84
2018,11,6,12,30,939.0,71.0,2.4,24.3,610.0,360.7,253.75
2018,11,6,12,45,931.5,72.0,2.4,24.6,596.0,309.81,208.32
2018,11,6,13,0,924.0,73.0,2.4,24.9,582.0,258.06,162.89
2018,11,6,13,15,916.5,72.0,2.35,25.0,561.0,204.15,118.36
2018,11,6,13,30,909.0,71.0,2.3,25.1,540.0,149.93,79.49
2018,11,6,13,45,898.0,69.0,2.3,25.25,512.0,94.76,51.99
2018,11,6,14,0,887.0,67.0,2.3,25.4,484.0,63.5,48.43
2018,11,6,14,15,871.0,65.0,2.2,25.3,450.0,61.7,47.05
2018,11,6,14,30,855.0,63.0,2.1,25.2,416.0,59.82,45.57
2018,11,6,14,45,832.0,60.5,2.05,25.1,376.5,51.71,38.77
2018,11,6,15,0,809.0,58.0,2.0,25.0,337.0,49.95,37.34
2018,11,6,15,15,773.5,54.5,2.0,25.0,293.5,47.27,35.07
2018,11,6,15,30,738.0,51.0,2.0,25.0,250.0,44.6,32.74
2018,11,6,15,45,684.5,46.5,1.6,23.3,204.5,40.97,29.73
2018,11,6,16,0,631.0,42.0,1.2,21.6,159.0,37.38,26.58
2018,11,6,16,15,539.0,36.0,1.3,20.65,116.0,32.31,21.83
2018,11,6,16,30,447.0,30.0,1.4,19.7,73.0,25.08,14.32
2018,11,6,16,45,278.0,20.0,1.5,18.75,42.0,16.81,0.0
2018,11,6,17,0,109.0,10.0,1.6,17.8,11.0,8.54,0.0
2018,11,6,17,15,54.5,5.0,1.7,17.35,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,7,6,45,136.0,10.0,0.85,11.45,16.5,98.89,0.0
2018,11,7,7,0,272.0,20.0,0.8,11.6,33.0,236.1,0.0
2018,11,7,7,15,404.5,27.5,0.9,12.3,71.0,364.55,270.75
2018,11,7,7,30,537.0,35.0,1.0,13.0,109.0,463.52,371.04
2018,11,7,7,45,607.5,40.0,1.05,13.7,153.0,527.13,425.43
2018,11,7,8,0,678.0,45.0,1.1,14.4,197.0,589.25,475.0
2018,11,7,8,15,723.0,48.5,1.2,15.15,241.0,628.58,505.27
2018,11,7,8,30,768.0,52.0,1.3,15.9,285.0,665.33,532.15
2018,11,7,8,45,798.0,54.5,1.45,16.6,326.5,686.54,547.06
2018,11,7,9,0,828.0,57.0,1.6,17.3,368.0,697.66,554.11
2018,11,7,9,15,847.5,59.0,1.65,17.95,404.5,703.94,556.69
2018,11,7,9,30,867.0,61.0,1.7,18.6,441.0,706.74,556.67
2018,11,7,9,45,880.5,62.5,1.8,19.25,471.5,701.03,550.91
2018,11,7,10,0,894.0,64.0,1.9,19.9,502.0,691.73,542.66
2018,11,7,10,15,903.0,65.0,1.9,20.4,526.0,675.22,527.67
2018,11,7,10,30,912.0,66.0,1.9,20.9,550.0,655.23,509.95
2018,11,7,10,45,918.5,66.0,1.9,21.4,567.0,629.2,487.64
2018,11,7,11,0,925.0,66.0,1.9,21.9,584.0,599.95,462.64
2018,11,7,11,15,928.5,66.5,1.85,22.25,594.0,566.47,434.09
2018,11,7,11,30,932.0,67.0,1.8,22.6,604.0,530.12,402.85
2018,11,7,11,45,933.0,67.0,1.8,22.95,606.0,489.42,367.9
2018,11,7,12,0,934.0,67.0,1.8,23.3,608.0,446.35,330.33
2018,11,7,12,15,932.5,66.5,1.8,23.5,602.0,399.74,289.41
2018,11,7,12,30,931.0,66.0,1.8,23.7,596.0,351.37,246.35
2018,11,7,12,45,926.5,66.0,1.8,23.9,583.0,301.07,201.52
2018,11,7,13,0,922.0,66.0,1.8,24.1,570.0,249.68,156.44
2018,11,7,13,15,914.5,64.5,1.85,24.15,549.0,195.78,112.12
2018,11,7,13,30,907.0,63.0,1.9,24.2,528.0,141.61,73.55
2018,11,7,13,45,896.0,62.0,2.0,24.2,500.5,87.6,47.51
2018,11,7,14,0,885.0,61.0,2.1,24.2,473.0,59.25,45.08
2018,11,7,14,15,870.0,59.0,2.1,24.05,440.0,57.4,43.65
2018,11,7,14,30,855.0,57.0,2.1,23.9,407.0,55.49,42.14
2018,11,7,14,45,831.5,55.0,2.1,23.8,368.0,53.41,40.46
2018,11,7,15,0,808.0,53.0,2.1,23.7,329.0,51.26,38.68
2018,11,7,15,15,772.5,50.0,2.1,23.7,286.0,43.67,32.17
2018,11,7,15,30,737.0,47.0,2.1,23.7,243.0,41.3,30.09
2018,11,7,15,45,684.5,43.5,1.7,22.35,199.0,38.43,27.65
2018,11,7,16,0,632.0,40.0,1.3,21.0,155.0,35.65,25.14
2018,11,7,16,15,541.5,34.0,1.35,19.85,112.5,30.52,20.34
2018,11,7,16,30,451.0,28.0,1.4,18.7,70.0,25.51,14.45
2018,11,7,16,45,281.5,18.5,1.45,17.6,40.0,15.51,0.0
2018,11,7,17,0,112.0,9.0,1.5,16.5,10.0,7.68,0.0
2018,11,7,17,15,56.0,4.5,1.55,16.1,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,11,8,6,45,80.5,10.0,2.95,10.25,13.5,61.78,0.0
2018,11,8,7,0,161.0,20.0,3.0,10.4,27.0,160.05,0.0
2018,11,8,7,15,297.0,32.5,3.15,10.95,65.0,291.48,215.97
2018,11,8,7,30,433.0,45.0,3.3,11.5,103.0,406.07,333.54
2018,11,8,7,45,514.0,53.5,3.45,12.05,148.0,479.84,399.34
2018,11,8,8,0,595.0,62.0,3.6,12.6,193.0,552.61,460.61
2018,11,8,8,15,648.0,67.5,3.75,13.25,238.0,599.56,498.75
2018,11,8,8,30,701.0,73.0,3.9,13.9,283.0,643.94,533.21
2018,11,8,8,45,738.0,77.0,4.05,14.6,326.0,671.62,553.36
2018,11,8,9,0,775.0,81.0,4.2,15.3,369.0,695.99,570.29
2018,11,8,9,15,800.0,83.5,4.15,15.95,406.5,702.12,572.37
2018,11,8,9,30,825.0,86.0,4.1,16.6,444.0,709.36,575.23
2018,11,8,9,45,848.5,88.5,4.1,17.2,479.5,711.56,574.22
2018,11,8,10,0,872.0,91.0,4.1,17.8,515.0,709.68,569.49
2018,11,8,10,15,881.0,94.0,4.05,18.3,540.5,694.58,554.69
2018,11,8,10,30,890.0,97.0,4.0,18.8,566.0,675.88,537.08
2018,11,8,10,45,893.5,99.5,3.95,19.25,583.0,649.78,513.85
2018,11,8,11,0,897.0,102.0,3.9,19.7,600.0,620.53,487.97
2018,11,8,11,15,898.5,103.5,3.85,20.1,609.5,586.2,457.97
2018,11,8,11,30,900.0,105.0,3.8,20.5,619.0,549.14,425.39
2018,11,8,11,45,897.5,106.0,3.75,20.85,620.5,507.26,388.61
2018,11,8,12,0,895.0,107.0,3.7,21.2,622.0,463.34,349.55
2018,11,8,12,15,899.0,105.0,3.65,21.45,617.5,417.29,308.12
2018,11,8,12,30,903.0,103.0,3.6,21.7,613.0,369.1,264.32
2018,11,8,12,45,905.0,99.0,3.6,22.0,600.5,316.78,217.06
