Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,13,0,907.0,95.0,3.6,22.3,588.0,262.95,169.29
2018,11,8,13,15,885.5,97.5,3.55,22.45,563.5,209.4,125.44
2018,11,8,13,30,864.0,100.0,3.5,22.6,539.0,157.09,88.71
2018,11,8,13,45,833.0,102.0,3.4,22.75,507.0,105.58,64.69
2018,11,8,14,0,802.0,104.0,3.3,22.9,475.0,75.69,59.37
2018,11,8,14,15,769.0,103.5,3.2,22.8,438.0,76.01,59.81
2018,11,8,14,30,736.0,103.0,3.1,22.7,401.0,76.52,60.39
2018,11,8,14,45,688.5,101.0,2.95,22.65,358.5,75.94,60.02
2018,11,8,15,0,641.0,99.0,2.8,22.6,316.0,75.58,59.8
2018,11,8,15,15,595.5,92.0,2.8,22.6,272.5,71.37,56.2
2018,11,8,15,30,550.0,85.0,2.8,22.6,229.0,67.17,52.5
2018,11,8,15,45,472.5,75.5,2.3,20.85,183.0,57.13,43.97
2018,11,8,16,0,395.0,66.0,1.8,19.1,137.0,50.23,37.89
2018,11,8,16,15,292.5,51.5,1.8,18.1,95.5,39.44,28.03
2018,11,8,16,30,190.0,37.0,1.8,17.1,54.0,28.53,16.57
2018,11,8,16,45,104.5,21.0,1.85,16.1,29.5,16.33,0.0
2018,11,8,17,0,19.0,5.0,1.9,15.1,5.0,4.27,0.0
2018,11,8,17,15,9.5,2.5,1.95,14.75,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,9,6,45,22.0,7.5,1.95,7.95,8.5,6.4,0.0
2018,11,9,7,0,44.0,15.0,1.9,8.2,17.0,42.58,0.0
2018,11,9,7,15,179.0,32.0,1.95,9.0,53.5,210.19,151.34
2018,11,9,7,30,314.0,49.0,2.0,9.8,90.0,326.9,268.52
2018,11,9,7,45,428.5,57.5,2.05,10.6,137.0,419.25,349.37
2018,11,9,8,0,543.0,66.0,2.1,11.4,184.0,516.27,429.63
2018,11,9,8,15,598.5,73.0,2.15,12.05,229.0,566.77,469.93
2018,11,9,8,30,654.0,80.0,2.2,12.7,274.0,614.72,506.67
2018,11,9,8,45,693.0,85.5,2.25,13.4,317.0,645.81,529.01
2018,11,9,9,0,732.0,91.0,2.3,14.1,360.0,673.59,548.13
2018,11,9,9,15,702.0,107.5,2.25,14.6,386.5,659.76,534.58
2018,11,9,9,30,672.0,124.0,2.2,15.1,413.0,642.8,518.52
2018,11,9,9,45,616.5,150.0,2.15,15.6,429.5,610.19,490.37
2018,11,9,10,0,561.0,176.0,2.1,16.1,446.0,582.08,465.63
2018,11,9,10,15,573.0,181.5,2.0,16.55,469.5,576.55,458.78
2018,11,9,10,30,585.0,187.0,1.9,17.0,493.0,568.17,449.48
2018,11,9,10,45,591.0,191.0,1.8,17.45,508.5,551.88,434.17
2018,11,9,11,0,597.0,195.0,1.7,17.9,524.0,533.12,416.88
2018,11,9,11,15,598.5,198.0,1.65,18.3,532.5,508.64,395.43
2018,11,9,11,30,600.0,201.0,1.6,18.7,541.0,482.16,372.2
2018,11,9,11,45,597.0,202.5,1.5,19.1,542.0,450.51,344.57
2018,11,9,12,0,594.0,204.0,1.4,19.5,543.0,417.52,315.59
2018,11,9,12,15,608.5,197.0,1.35,19.85,541.5,382.81,284.83
2018,11,9,12,30,623.0,190.0,1.3,20.2,540.0,345.77,251.7
2018,11,9,12,45,640.0,180.5,1.2,20.55,532.5,305.22,215.39
2018,11,9,13,0,657.0,171.0,1.1,20.9,525.0,265.14,179.84
2018,11,9,13,15,642.5,168.0,1.05,21.0,503.5,219.85,143.66
2018,11,9,13,30,628.0,165.0,1.0,21.1,482.0,172.51,110.3
2018,11,9,13,45,599.5,161.0,0.9,21.2,450.5,127.93,88.04
2018,11,9,14,0,571.0,157.0,0.8,21.3,419.0,107.8,86.87
2018,11,9,14,15,547.0,150.0,0.7,21.05,386.0,104.0,83.93
2018,11,9,14,30,523.0,143.0,0.6,20.8,353.0,100.16,80.9
2018,11,9,14,45,485.0,134.0,0.5,20.55,314.0,94.8,76.53
2018,11,9,15,0,447.0,125.0,0.4,20.3,275.0,89.36,72.04
2018,11,9,15,15,405.5,112.5,0.4,20.3,234.5,81.37,65.22
2018,11,9,15,30,364.0,100.0,0.4,20.3,194.0,73.2,58.11
2018,11,9,15,45,304.0,83.5,0.6,18.95,152.0,61.84,48.36
2018,11,9,16,0,244.0,67.0,0.8,17.6,110.0,50.21,38.08
2018,11,9,16,15,177.0,48.5,0.9,16.95,75.0,37.3,26.29
2018,11,9,16,30,110.0,30.0,1.0,16.3,40.0,23.49,12.37
2018,11,9,16,45,60.0,16.5,1.1,15.6,21.5,14.08,0.0
2018,11,9,17,0,10.0,3.0,1.2,14.9,3.0,2.56,0.0
2018,11,9,17,15,5.0,1.5,1.3,14.5,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,10,6,45,24.0,6.0,1.65,6.15,7.0,0.0,0.0
2018,11,10,7,0,48.0,12.0,1.7,6.1,14.0,42.57,0.0
2018,11,10,7,15,111.0,29.5,1.7,6.85,41.5,140.13,96.79
2018,11,10,7,30,174.0,47.0,1.7,7.6,69.0,208.64,171.97
2018,11,10,7,45,225.0,64.0,1.75,8.3,104.5,265.13,223.44
2018,11,10,8,0,276.0,81.0,1.8,9.0,140.0,321.35,272.39
2018,11,10,8,15,287.5,93.0,1.85,9.6,166.0,340.43,288.8
2018,11,10,8,30,299.0,105.0,1.9,10.2,192.0,358.87,303.82
2018,11,10,8,45,327.5,117.0,1.95,10.85,225.5,388.77,327.57
2018,11,10,9,0,356.0,129.0,2.0,11.5,259.0,433.17,361.76
2018,11,10,9,15,382.0,139.5,1.95,12.2,291.5,455.64,377.58
2018,11,10,9,30,408.0,150.0,1.9,12.9,324.0,475.69,391.15
2018,11,10,9,45,447.5,157.0,1.8,13.6,360.5,498.66,406.61
2018,11,10,10,0,487.0,164.0,1.7,14.3,397.0,518.27,418.92
2018,11,10,10,15,510.0,168.5,1.7,14.95,423.0,520.89,418.37
2018,11,10,10,30,533.0,173.0,1.7,15.6,449.0,520.38,415.36
2018,11,10,10,45,551.0,181.0,1.65,16.25,474.5,516.95,409.62
2018,11,10,11,0,569.0,189.0,1.6,16.9,500.0,510.19,401.14
2018,11,10,11,15,571.5,192.0,1.6,17.35,509.0,487.45,381.0
2018,11,10,11,30,574.0,195.0,1.6,17.8,518.0,462.7,359.13
2018,11,10,11,45,571.5,196.5,1.55,18.25,519.0,432.56,332.68
2018,11,10,12,0,569.0,198.0,1.5,18.7,520.0,401.12,304.87
2018,11,10,12,15,546.0,203.0,1.45,18.85,509.5,364.06,273.12
2018,11,10,12,30,523.0,208.0,1.4,19.0,499.0,327.75,241.88
2018,11,10,12,45,489.5,212.0,1.35,19.2,479.5,289.06,209.34
2018,11,10,13,0,456.0,216.0,1.3,19.4,460.0,252.77,179.56
2018,11,10,13,15,447.0,209.5,1.25,19.45,441.0,215.54,149.81
2018,11,10,13,30,438.0,203.0,1.2,19.5,422.0,179.02,123.82
2018,11,10,13,45,424.5,194.0,1.1,19.55,397.0,141.54,103.35
2018,11,10,14,0,411.0,185.0,1.0,19.6,372.0,127.85,104.51
2018,11,10,14,15,391.5,174.0,0.9,19.3,341.5,121.28,99.26
2018,11,10,14,30,372.0,163.0,0.8,19.0,311.0,114.57,93.83
2018,11,10,14,45,347.0,149.0,0.65,18.7,276.5,105.82,86.58
2018,11,10,15,0,322.0,135.0,0.5,18.4,242.0,96.85,79.05
2018,11,10,15,15,287.0,119.0,0.5,18.4,204.5,86.31,69.99
2018,11,10,15,30,252.0,103.0,0.5,18.4,167.0,75.51,60.55
2018,11,10,15,45,212.0,83.0,0.6,17.55,130.0,61.81,48.59
2018,11,10,16,0,172.0,63.0,0.7,16.7,93.0,47.74,36.05
2018,11,10,16,15,125.5,43.5,0.8,16.2,62.0,33.6,23.15
2018,11,10,16,30,79.0,24.0,0.9,15.7,31.0,19.04,8.64
2018,11,10,16,45,43.5,13.0,1.0,15.2,16.5,11.1,0.0
2018,11,10,17,0,8.0,2.0,1.1,14.7,2.0,1.71,0.0
2018,11,10,17,15,4.0,1.0,1.15,14.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,11,6,45,67.5,8.0,2.6,8.65,10.5,0.0,0.0
2018,11,11,7,0,135.0,16.0,2.6,8.8,21.0,104.15,0.0
2018,11,11,7,15,263.0,29.0,2.75,9.6,55.5,256.39,170.53
2018,11,11,7,30,391.0,42.0,2.9,10.4,90.0,368.26,300.79
2018,11,11,7,45,476.0,51.0,3.0,11.15,133.5,443.97,369.68
2018,11,11,8,0,561.0,60.0,3.1,11.9,177.0,519.05,433.21
2018,11,11,8,15,615.0,66.0,3.25,12.65,221.0,566.7,472.3
2018,11,11,8,30,669.0,72.0,3.4,13.4,265.0,611.92,507.75
2018,11,11,8,45,709.5,76.0,3.55,14.15,307.5,641.96,530.03
2018,11,11,9,0,750.0,80.0,3.7,14.9,350.0,668.77,549.06
2018,11,11,9,15,766.0,86.5,3.6,15.55,386.5,677.36,552.99
2018,11,11,9,30,782.0,93.0,3.5,16.2,423.0,682.45,553.64
2018,11,11,9,45,782.0,99.5,3.45,16.8,450.0,672.85,542.99
2018,11,11,10,0,782.0,106.0,3.4,17.4,477.0,660.09,529.96
2018,11,11,10,15,784.5,110.0,3.3,17.85,498.0,643.18,513.94
2018,11,11,10,30,787.0,114.0,3.2,18.3,519.0,623.25,495.54
2018,11,11,10,45,784.5,117.0,3.05,18.8,532.0,596.42,471.56
2018,11,11,11,0,782.0,120.0,2.9,19.3,545.0,567.09,445.53
2018,11,11,11,15,767.5,124.0,2.85,19.65,547.0,530.14,414.02
2018,11,11,11,30,753.0,128.0,2.8,20.0,549.0,491.86,381.14
2018,11,11,11,45,734.5,127.0,2.8,20.3,539.0,446.29,342.53
2018,11,11,12,0,716.0,126.0,2.8,20.6,529.0,400.53,303.21
2018,11,11,12,15,724.5,122.0,2.75,20.8,526.5,361.74,268.24
2018,11,11,12,30,733.0,118.0,2.7,21.0,524.0,320.86,231.0
2018,11,11,12,45,735.0,120.5,2.65,21.15,519.5,281.58,195.02
2018,11,11,13,0,737.0,123.0,2.6,21.3,515.0,240.8,158.61
2018,11,11,13,15,783.5,112.0,2.55,21.35,514.5,194.97,118.79
2018,11,11,13,30,830.0,101.0,2.5,21.4,514.0,149.51,85.35
2018,11,11,13,45,815.5,99.0,2.45,21.4,486.0,97.81,61.78
2018,11,11,14,0,801.0,97.0,2.4,21.4,458.0,71.19,55.92
2018,11,11,14,15,779.0,93.5,2.25,21.25,423.5,69.36,54.52
2018,11,11,14,30,757.0,90.0,2.1,21.1,389.0,67.58,53.12
2018,11,11,14,45,726.5,86.0,2.0,20.9,349.5,65.36,51.33
2018,11,11,15,0,696.0,82.0,1.9,20.7,310.0,63.18,49.54
2018,11,11,15,15,652.5,76.0,1.9,20.7,267.0,59.34,46.21
2018,11,11,15,30,609.0,70.0,1.9,20.7,224.0,55.49,42.77
2018,11,11,15,45,541.5,62.5,1.5,19.0,179.5,50.24,38.27
2018,11,11,16,0,474.0,55.0,1.1,17.3,135.0,45.0,33.54
2018,11,11,16,15,369.5,43.5,1.15,16.7,94.5,36.02,25.07
2018,11,11,16,30,265.0,32.0,1.2,16.1,54.0,26.92,13.93
2018,11,11,16,45,148.0,18.5,1.25,15.45,29.5,15.79,0.0
2018,11,11,17,0,31.0,5.0,1.3,14.8,5.0,4.27,0.0
2018,11,11,17,15,15.5,2.5,1.3,14.55,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,11,12,6,45,29.0,6.0,2.5,6.55,7.0,0.0,0.0
2018,11,12,7,0,58.0,12.0,2.5,6.7,14.0,48.94,0.0
2018,11,12,7,15,172.0,28.0,2.6,7.55,46.0,191.97,119.7
2018,11,12,7,30,286.0,44.0,2.7,8.4,78.0,297.85,244.06
2018,11,12,7,45,400.0,53.0,2.75,9.25,123.0,389.45,326.74
2018,11,12,8,0,514.0,62.0,2.8,10.1,168.0,484.96,407.83
2018,11,12,8,15,560.5,70.5,2.85,10.85,210.0,529.74,444.87
2018,11,12,8,30,607.0,79.0,2.9,11.6,252.0,572.22,478.4
2018,11,12,8,45,648.0,84.5,2.9,12.35,293.5,604.63,502.42
2018,11,12,9,0,689.0,90.0,2.9,13.1,335.0,633.85,522.95
2018,11,12,9,15,698.0,98.0,2.85,13.8,368.5,639.44,524.18
2018,11,12,9,30,707.0,106.0,2.8,14.5,402.0,641.82,522.79
2018,11,12,9,45,703.0,116.0,2.7,15.15,428.5,634.09,513.29
2018,11,12,10,0,699.0,126.0,2.6,15.8,455.0,623.41,501.54
2018,11,12,10,15,714.5,129.0,2.5,16.35,480.0,615.46,492.28
2018,11,12,10,30,730.0,132.0,2.4,16.9,505.0,604.04,480.21
2018,11,12,10,45,740.5,133.5,2.3,17.5,522.5,584.74,461.99
2018,11,12,11,0,751.0,135.0,2.2,18.1,540.0,562.3,441.21
2018,11,12,11,15,757.5,136.0,2.15,18.55,550.5,534.21,416.33
2018,11,12,11,30,764.0,137.0,2.1,19.0,561.0,503.41,388.98
2018,11,12,11,45,767.5,136.0,2.0,19.5,563.5,466.91,356.6
2018,11,12,12,0,771.0,135.0,1.9,20.0,566.0,428.25,322.0
2018,11,12,12,15,755.5,138.5,1.8,20.25,557.5,384.78,283.81
2018,11,12,12,30,740.0,142.0,1.7,20.5,549.0,341.07,245.15
2018,11,12,12,45,715.5,146.0,1.65,20.8,532.0,295.57,205.59
2018,11,12,13,0,691.0,150.0,1.6,21.1,515.0,251.34,168.05
2018,11,12,13,15,681.5,146.5,1.5,21.2,495.0,205.09,130.87
2018,11,12,13,30,672.0,143.0,1.4,21.3,475.0,159.31,99.18
2018,11,12,13,45,657.5,138.0,1.35,21.4,448.0,112.9,77.16
2018,11,12,14,0,643.0,133.0,1.3,21.5,421.0,95.48,76.57
2018,11,12,14,15,620.0,128.0,1.15,21.25,388.5,93.23,74.88
2018,11,12,14,30,597.0,123.0,1.0,21.0,356.0,91.06,73.23
2018,11,12,14,45,566.0,115.0,0.9,20.8,318.5,83.17,66.63
2018,11,12,15,0,535.0,107.0,0.8,20.6,281.0,78.15,62.44
2018,11,12,15,15,490.0,97.5,0.8,20.6,240.0,71.88,57.03
2018,11,12,15,30,445.0,88.0,0.8,20.6,199.0,65.49,51.4
2018,11,12,15,45,383.5,75.0,0.8,19.35,157.5,56.36,43.48
2018,11,12,16,0,322.0,62.0,0.8,18.1,116.0,47.05,35.15
2018,11,12,16,15,239.5,46.5,0.8,17.7,79.5,35.6,24.53
2018,11,12,16,30,157.0,31.0,0.8,17.3,43.0,23.95,11.12
2018,11,12,16,45,85.5,17.0,0.8,16.9,23.0,14.51,0.0
2018,11,12,17,0,14.0,3.0,0.8,16.5,3.0,0.0,0.0
2018,11,12,17,15,7.0,1.5,0.8,16.25,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,13,6,45,2.5,3.0,1.9,8.1,3.0,0.0,0.0
2018,11,13,7,0,5.0,6.0,1.9,8.1,6.0,8.44,0.0
2018,11,13,7,15,2.5,14.5,2.0,8.55,14.5,13.65,2.45
2018,11,13,7,30,0.0,23.0,2.1,9.0,23.0,18.97,10.12
2018,11,13,7,45,0.0,32.5,2.15,9.45,32.5,26.85,17.35
2018,11,13,8,0,0.0,42.0,2.2,9.9,42.0,34.73,24.42
2018,11,13,8,15,1.0,62.0,2.25,10.5,62.5,54.47,41.65
2018,11,13,8,30,2.0,82.0,2.3,11.1,83.0,74.66,59.07
2018,11,13,8,45,1.5,89.5,2.4,11.7,90.0,79.83,63.35
2018,11,13,9,0,1.0,97.0,2.5,12.3,97.0,85.27,67.77
2018,11,13,9,15,37.0,126.5,2.5,13.0,141.5,148.8,122.17
2018,11,13,9,30,73.0,156.0,2.5,13.7,186.0,203.06,167.36
2018,11,13,9,45,112.0,172.5,2.45,14.4,222.5,255.15,209.69
2018,11,13,10,0,151.0,189.0,2.4,15.1,259.0,291.83,238.59
2018,11,13,10,15,105.5,195.5,2.4,15.45,245.5,261.17,211.96
2018,11,13,10,30,60.0,202.0,2.4,15.8,232.0,222.12,179.01
2018,11,13,10,45,56.0,211.5,2.35,16.15,240.5,223.74,179.65
2018,11,13,11,0,52.0,221.0,2.3,16.5,249.0,225.15,180.05
2018,11,13,11,15,78.5,223.0,2.2,16.6,266.0,235.28,187.78
2018,11,13,11,30,105.0,225.0,2.1,16.7,283.0,249.03,198.04
2018,11,13,11,45,130.0,235.0,2.05,16.75,307.0,259.33,205.21
2018,11,13,12,0,155.0,245.0,2.0,16.8,331.0,266.5,209.5
2018,11,13,12,15,128.5,242.5,1.9,16.8,313.5,243.03,190.22
2018,11,13,12,30,102.0,240.0,1.8,16.8,296.0,221.35,172.78
2018,11,13,12,45,135.5,236.5,1.7,16.8,309.0,217.04,167.49
2018,11,13,13,0,169.0,233.0,1.6,16.8,322.0,208.57,158.6
2018,11,13,13,15,195.0,218.5,1.5,16.75,317.0,188.27,141.01
2018,11,13,13,30,221.0,204.0,1.4,16.7,312.0,165.48,123.14
2018,11,13,13,45,279.5,187.0,1.3,16.6,316.0,134.23,102.21
2018,11,13,14,0,338.0,170.0,1.2,16.5,320.0,118.14,97.61
2018,11,13,14,15,268.5,165.0,1.1,16.15,278.5,114.47,94.78
2018,11,13,14,30,199.0,160.0,1.0,15.8,237.0,114.61,95.18
2018,11,13,14,45,180.0,144.0,0.95,15.45,208.5,104.24,86.43
2018,11,13,15,0,161.0,128.0,0.9,15.1,180.0,93.61,77.37
2018,11,13,15,15,120.5,111.0,0.9,15.1,147.0,81.96,67.15
2018,11,13,15,30,80.0,94.0,0.9,15.1,114.0,70.07,56.58
2018,11,13,15,45,110.0,75.0,1.0,14.2,96.5,57.14,45.08
2018,11,13,16,0,140.0,56.0,1.1,13.3,79.0,42.71,32.03
2018,11,13,16,15,118.5,42.5,1.15,13.0,57.5,32.77,22.52
2018,11,13,16,30,97.0,29.0,1.2,12.7,36.0,22.6,9.79
2018,11,13,16,45,56.5,16.0,1.2,12.4,19.5,13.66,0.0
2018,11,13,17,0,16.0,3.0,1.2,12.1,3.0,0.0,0.0
2018,11,13,17,15,8.0,1.5,1.25,11.9,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,14,6,45,19.5,4.5,1.9,5.3,5.0,0.0,0.0
2018,11,14,7,0,39.0,9.0,1.9,5.4,10.0,33.46,0.0
2018,11,14,7,15,106.5,25.5,1.95,6.25,36.0,125.64,61.96
2018,11,14,7,30,174.0,42.0,2.0,7.1,62.0,216.07,174.99
2018,11,14,7,45,236.0,59.5,2.0,7.95,99.0,279.85,234.54
2018,11,14,8,0,298.0,77.0,2.0,8.8,136.0,343.82,290.3
2018,11,14,8,15,344.0,91.5,2.05,9.5,175.0,391.83,331.04
2018,11,14,8,30,390.0,106.0,2.1,10.2,214.0,438.62,369.19
2018,11,14,8,45,424.5,117.5,2.15,10.9,251.5,471.73,394.96
2018,11,14,9,0,459.0,129.0,2.2,11.6,289.0,502.68,418.13
2018,11,14,9,15,491.5,136.5,2.15,12.35,324.0,525.17,433.59
2018,11,14,9,30,524.0,144.0,2.1,13.1,359.0,544.89,446.38
2018,11,14,9,45,544.0,148.5,2.05,13.85,386.5,549.78,447.31
2018,11,14,10,0,564.0,153.0,2.0,14.6,414.0,551.82,445.95
2018,11,14,10,15,579.0,156.0,2.0,15.35,436.0,546.14,438.77
2018,11,14,10,30,594.0,159.0,2.0,16.1,458.0,537.61,429.32
2018,11,14,10,45,614.0,161.5,2.0,16.85,479.5,528.57,419.31
2018,11,14,11,0,634.0,164.0,2.0,17.6,501.0,520.87,409.93
2018,11,14,11,15,641.5,165.0,1.95,18.1,511.0,497.18,388.48
2018,11,14,11,30,649.0,166.0,1.9,18.6,521.0,470.95,364.83
2018,11,14,11,45,653.0,164.5,1.85,19.15,523.0,438.65,336.13
2018,11,14,12,0,657.0,163.0,1.8,19.7,525.0,404.4,305.46
2018,11,14,12,15,639.0,166.5,1.75,20.0,516.0,364.94,271.01
2018,11,14,12,30,621.0,170.0,1.7,20.3,507.0,322.63,234.24
2018,11,14,12,45,593.0,174.5,1.65,20.55,490.0,282.3,199.59
2018,11,14,13,0,565.0,179.0,1.6,20.8,473.0,243.54,167.21
2018,11,14,13,15,554.0,174.5,1.5,20.85,453.5,202.72,134.78
2018,11,14,13,30,543.0,170.0,1.4,20.9,434.0,162.58,107.23
2018,11,14,13,45,527.0,164.0,1.3,20.95,408.5,122.15,87.88
2018,11,14,14,0,511.0,158.0,1.2,21.0,383.0,108.35,87.66
2018,11,14,14,15,488.0,149.5,1.1,20.7,351.5,103.57,83.87
2018,11,14,14,30,465.0,141.0,1.0,20.4,320.0,98.75,79.99
2018,11,14,14,45,434.5,130.5,0.85,20.05,284.5,92.42,74.78
2018,11,14,15,0,404.0,120.0,0.7,19.7,249.0,85.98,69.4
2018,11,14,15,15,363.0,107.0,0.7,19.7,210.5,77.57,62.13
2018,11,14,15,30,322.0,94.0,0.7,19.7,172.0,68.97,54.56
2018,11,14,15,45,271.0,77.5,0.85,18.5,134.0,57.57,44.62
2018,11,14,16,0,220.0,61.0,1.0,17.3,96.0,46.46,34.67
2018,11,14,16,15,158.5,43.0,1.05,16.7,64.0,33.22,22.43
2018,11,14,16,30,97.0,25.0,1.1,16.1,32.0,19.7,6.99
2018,11,14,16,45,51.0,13.0,1.2,15.55,16.5,11.1,0.0
2018,11,14,17,0,5.0,1.0,1.3,15.0,1.0,0.0,0.0
2018,11,14,17,15,2.5,0.5,1.3,14.75,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,15,6,45,12.5,3.5,1.9,5.85,4.0,0.0,0.0
2018,11,15,7,0,25.0,7.0,1.9,5.8,8.0,22.43,0.0
2018,11,15,7,15,76.5,22.5,1.95,6.55,30.0,97.92,38.53
2018,11,15,7,30,128.0,38.0,2.0,7.3,52.0,161.2,129.03
2018,11,15,7,45,182.5,57.0,2.05,8.05,87.0,223.46,187.08
2018,11,15,8,0,237.0,76.0,2.1,8.8,122.0,284.46,240.8
2018,11,15,8,15,271.5,91.5,2.15,9.4,156.5,324.68,275.57
2018,11,15,8,30,306.0,107.0,2.2,10.0,191.0,363.97,308.34
2018,11,15,8,45,351.0,121.5,2.3,10.65,231.5,408.06,344.06
2018,11,15,9,0,396.0,136.0,2.4,11.3,272.0,464.07,387.89
2018,11,15,9,15,441.0,142.0,2.35,12.0,309.0,494.12,409.95
2018,11,15,9,30,486.0,148.0,2.3,12.7,346.0,521.33,429.2
2018,11,15,9,45,530.5,148.5,2.2,13.4,379.5,539.08,440.47
2018,11,15,10,0,575.0,149.0,2.1,14.1,413.0,553.29,448.6
2018,11,15,10,15,592.0,153.0,2.15,14.75,437.0,549.73,443.24
2018,11,15,10,30,609.0,157.0,2.2,15.4,461.0,543.15,435.51
2018,11,15,10,45,621.0,159.0,2.2,16.1,478.0,533.45,424.86
2018,11,15,11,0,633.0,161.0,2.2,16.8,495.0,516.0,408.19
2018,11,15,11,15,641.5,161.5,2.1,17.3,505.5,492.51,386.66
2018,11,15,11,30,650.0,162.0,2.0,17.8,516.0,466.42,362.82
2018,11,15,11,45,655.0,161.5,1.95,18.25,519.0,435.48,335.08
2018,11,15,12,0,660.0,161.0,1.9,18.7,522.0,402.48,305.26
2018,11,15,12,15,631.5,168.0,1.8,18.9,511.0,362.34,270.3
2018,11,15,12,30,603.0,175.0,1.7,19.1,500.0,320.05,233.72
2018,11,15,12,45,561.5,183.5,1.65,19.35,480.5,280.3,199.99
2018,11,15,13,0,520.0,192.0,1.6,19.6,461.0,243.32,169.63
2018,11,15,13,15,511.0,186.0,1.55,19.65,442.0,203.86,138.27
2018,11,15,13,30,502.0,180.0,1.5,19.7,423.0,165.0,111.44
2018,11,15,13,45,489.0,173.0,1.45,19.75,398.5,126.09,92.56
2018,11,15,14,0,476.0,166.0,1.4,19.8,374.0,113.21,92.27
2018,11,15,14,15,456.5,156.0,1.25,19.5,343.5,107.58,87.73
2018,11,15,14,30,437.0,146.0,1.1,19.2,313.0,101.87,83.08
2018,11,15,14,45,411.0,134.5,0.95,18.9,278.5,94.99,77.35
2018,11,15,15,0,385.0,123.0,0.8,18.6,244.0,87.96,71.42
2018,11,15,15,15,344.5,109.0,0.8,18.6,206.0,78.89,63.55
2018,11,15,15,30,304.0,95.0,0.8,18.6,168.0,70.57,56.17
2018,11,15,15,45,256.5,78.0,0.8,17.25,131.0,58.6,45.71
2018,11,15,16,0,209.0,61.0,0.8,15.9,94.0,46.36,34.76
2018,11,15,16,15,147.5,43.0,0.8,15.6,62.5,33.14,22.39
2018,11,15,16,30,86.0,25.0,0.8,15.3,31.0,19.65,6.27
2018,11,15,16,45,45.5,13.0,0.75,15.0,16.0,11.1,0.0
2018,11,15,17,0,5.0,1.0,0.7,14.7,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,0.7,14.5,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,16,6,45,7.5,4.0,1.95,6.0,4.0,0.0,0.0
2018,11,16,7,0,15.0,8.0,1.9,6.1,8.0,16.66,0.0
2018,11,16,7,15,91.5,24.0,2.0,6.95,33.0,111.21,32.07
2018,11,16,7,30,168.0,40.0,2.1,7.8,58.0,208.92,166.24
2018,11,16,7,45,278.0,52.5,2.15,8.65,98.5,298.37,249.18
2018,11,16,8,0,388.0,65.0,2.2,9.5,139.0,390.19,328.48
2018,11,16,8,15,342.0,80.5,2.2,10.15,157.5,374.54,316.11
2018,11,16,8,30,296.0,96.0,2.2,10.8,176.0,340.92,288.36
2018,11,16,8,45,306.0,111.0,2.2,11.5,205.0,361.2,304.44
2018,11,16,9,0,316.0,126.0,2.2,12.2,234.0,379.79,318.22
2018,11,16,9,15,400.0,132.5,2.2,12.85,284.0,453.54,376.46
2018,11,16,9,30,484.0,139.0,2.2,13.5,334.0,508.81,418.34
2018,11,16,9,45,494.5,151.5,2.2,14.2,364.0,516.51,421.44
2018,11,16,10,0,505.0,164.0,2.2,14.9,394.0,521.44,422.5
2018,11,16,10,15,522.0,169.0,2.15,15.4,417.5,520.15,419.0
2018,11,16,10,30,539.0,174.0,2.1,15.9,441.0,516.01,413.17
2018,11,16,10,45,551.5,177.0,2.05,16.45,458.0,504.39,401.41
2018,11,16,11,0,564.0,180.0,2.0,17.0,475.0,490.09,387.43
2018,11,16,11,15,572.0,181.5,1.95,17.35,485.5,469.45,368.66
2018,11,16,11,30,580.0,183.0,1.9,17.7,496.0,446.49,347.8
2018,11,16,11,45,584.5,182.0,1.8,18.1,498.5,417.63,321.88
2018,11,16,12,0,589.0,181.0,1.7,18.5,501.0,386.97,294.16
2018,11,16,12,15,602.5,174.5,1.65,18.75,499.5,353.21,263.72
2018,11,16,12,30,616.0,168.0,1.6,19.0,498.0,317.24,231.06
2018,11,16,12,45,631.0,159.0,1.55,19.25,490.0,280.35,197.47
2018,11,16,13,0,646.0,150.0,1.5,19.5,482.0,238.04,160.25
2018,11,16,13,15,635.5,146.5,1.4,19.6,462.5,194.4,125.42
2018,11,16,13,30,625.0,143.0,1.3,19.7,443.0,151.37,96.26
2018,11,16,13,45,610.0,138.5,1.25,19.8,417.5,108.29,77.26
2018,11,16,14,0,595.0,134.0,1.2,19.9,392.0,96.56,78.06
2018,11,16,14,15,572.5,128.0,1.1,19.75,361.0,90.69,73.21
2018,11,16,14,30,550.0,122.0,1.0,19.6,330.0,87.23,70.4
2018,11,16,14,45,518.0,114.0,0.85,19.4,294.0,82.28,66.28
2018,11,16,15,0,486.0,106.0,0.7,19.2,258.0,77.25,62.02
2018,11,16,15,15,441.5,96.0,0.7,19.2,219.0,70.64,56.26
2018,11,16,15,30,397.0,86.0,0.7,19.2,180.0,63.91,50.27
2018,11,16,15,45,337.0,72.5,0.6,18.2,141.0,54.42,41.9
2018,11,16,16,0,277.0,59.0,0.5,17.2,102.0,44.74,33.14
2018,11,16,16,15,200.0,42.0,0.5,16.9,68.0,32.17,21.36
2018,11,16,16,30,123.0,25.0,0.5,16.6,34.0,19.34,5.2
2018,11,16,16,45,64.5,13.0,0.45,16.25,17.5,11.1,0.0
2018,11,16,17,0,6.0,1.0,0.4,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.5,15.65,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,17,6,45,20.0,3.5,1.5,6.4,4.0,0.0,0.0
2018,11,17,7,0,40.0,7.0,1.5,6.4,8.0,32.06,0.0
2018,11,17,7,15,129.0,23.0,1.5,7.1,34.5,145.29,22.85
2018,11,17,7,30,218.0,39.0,1.5,7.8,61.0,241.76,190.66
2018,11,17,7,45,296.0,52.5,1.55,8.45,98.5,310.52,257.98
2018,11,17,8,0,374.0,66.0,1.6,9.1,136.0,380.76,319.35
2018,11,17,8,15,410.0,77.0,1.55,9.7,171.5,417.59,350.67
2018,11,17,8,30,446.0,88.0,1.5,10.3,207.0,453.23,379.46
2018,11,17,8,45,508.0,94.5,1.5,10.85,250.0,500.04,416.31
2018,11,17,9,0,570.0,101.0,1.5,11.4,293.0,549.98,453.91
2018,11,17,9,15,615.5,102.5,1.4,12.25,330.5,575.57,470.55
2018,11,17,9,30,661.0,104.0,1.3,13.1,368.0,597.26,483.64
2018,11,17,9,45,705.0,101.0,1.25,13.9,402.0,608.97,489.26
2018,11,17,10,0,749.0,98.0,1.2,14.7,436.0,616.32,491.33
2018,11,17,10,15,763.0,100.0,1.1,15.3,460.0,605.75,479.56
2018,11,17,10,30,777.0,102.0,1.0,15.9,484.0,591.81,465.3
2018,11,17,10,45,786.5,103.5,0.9,16.55,501.5,570.22,445.18
2018,11,17,11,0,796.0,105.0,0.8,17.2,519.0,547.25,423.8
2018,11,17,11,15,801.5,105.5,0.75,17.55,529.0,518.21,398.53
2018,11,17,11,30,807.0,106.0,0.7,17.9,539.0,486.46,370.8
2018,11,17,11,45,809.0,106.0,0.6,18.3,541.5,450.18,338.74
2018,11,17,12,0,811.0,106.0,0.5,18.7,544.0,411.74,304.5
2018,11,17,12,15,775.5,117.5,0.5,18.9,533.0,366.02,265.75
2018,11,17,12,30,740.0,129.0,0.5,19.1,522.0,323.29,229.11
2018,11,17,12,45,688.5,141.5,0.5,19.25,500.5,279.07,192.27
2018,11,17,13,0,637.0,154.0,0.5,19.4,479.0,238.55,159.66
2018,11,17,13,15,626.5,150.5,0.55,19.45,460.0,195.43,126.0
2018,11,17,13,30,616.0,147.0,0.6,19.5,441.0,152.94,97.8
2018,11,17,13,45,601.0,141.5,0.65,19.5,415.0,107.19,76.96
2018,11,17,14,0,586.0,136.0,0.7,19.5,389.0,95.4,77.12
2018,11,17,14,15,562.5,130.5,0.75,19.25,358.0,92.29,74.71
2018,11,17,14,30,539.0,125.0,0.8,19.0,327.0,89.18,72.24
2018,11,17,14,45,507.5,116.5,0.8,18.8,291.0,83.93,67.87
2018,11,17,15,0,476.0,108.0,0.8,18.6,255.0,78.6,63.35
2018,11,17,15,15,431.0,97.5,0.8,18.6,216.5,71.66,57.28
2018,11,17,15,30,386.0,87.0,0.8,18.6,178.0,64.59,50.97
2018,11,17,15,45,326.0,73.0,0.9,17.05,139.0,54.76,42.36
2018,11,17,16,0,266.0,59.0,1.0,15.5,100.0,44.72,33.3
2018,11,17,16,15,190.0,42.5,1.15,14.75,67.0,32.53,21.75
2018,11,17,16,30,114.0,26.0,1.3,14.0,34.0,20.1,4.75
2018,11,17,16,45,59.5,13.5,1.4,13.2,17.5,11.52,0.0
2018,11,17,17,0,5.0,1.0,1.5,12.4,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.5,12.0,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,18,6,45,17.0,4.0,0.6,7.2,4.0,0.0,0.0
2018,11,18,7,0,34.0,8.0,0.6,7.2,8.0,28.91,0.0
2018,11,18,7,15,118.5,23.5,0.65,7.7,33.5,137.71,0.0
2018,11,18,7,30,203.0,39.0,0.7,8.2,59.0,231.62,179.27
2018,11,18,7,45,282.0,53.5,0.8,8.7,96.5,301.8,248.39
2018,11,18,8,0,361.0,68.0,0.9,9.2,134.0,373.49,310.64
2018,11,18,8,15,302.0,82.0,0.95,9.7,147.0,346.36,289.59
2018,11,18,8,30,243.0,96.0,1.0,10.2,160.0,302.22,253.88
2018,11,18,8,45,254.0,112.0,1.05,10.65,188.0,324.46,272.18
2018,11,18,9,0,265.0,128.0,1.1,11.1,216.0,345.1,288.13
2018,11,18,9,15,387.0,128.5,1.15,11.7,273.0,437.82,362.23
2018,11,18,9,30,509.0,129.0,1.2,12.3,330.0,512.27,419.14
2018,11,18,9,45,566.5,129.5,1.25,12.85,369.5,538.32,437.06
2018,11,18,10,0,624.0,130.0,1.3,13.4,409.0,566.46,456.28
2018,11,18,10,15,663.0,129.0,1.35,14.05,439.5,571.22,457.27
2018,11,18,10,30,702.0,128.0,1.4,14.7,470.0,571.53,454.79
2018,11,18,10,45,717.0,128.5,1.45,15.3,488.5,554.99,439.39
2018,11,18,11,0,732.0,129.0,1.5,15.9,507.0,535.16,421.29
2018,11,18,11,15,740.0,129.0,1.45,16.4,517.5,508.05,396.98
2018,11,18,11,30,748.0,129.0,1.4,16.9,528.0,478.22,370.19
2018,11,18,11,45,753.0,128.0,1.35,17.35,531.0,443.6,339.32
2018,11,18,12,0,758.0,127.0,1.3,17.8,534.0,406.73,306.14
2018,11,18,12,15,729.0,134.5,1.25,18.05,523.0,363.6,268.47
2018,11,18,12,30,700.0,142.0,1.2,18.3,512.0,321.32,231.42
2018,11,18,12,45,658.0,151.5,1.15,18.55,492.5,278.83,195.08
2018,11,18,13,0,616.0,161.0,1.1,18.8,473.0,236.28,160.07
2018,11,18,13,15,605.0,157.0,1.05,18.85,453.5,193.85,126.56
2018,11,18,13,30,594.0,153.0,1.0,18.9,434.0,151.99,98.52
2018,11,18,13,45,577.5,148.0,0.95,19.0,408.5,110.09,80.32
2018,11,18,14,0,561.0,143.0,0.9,19.1,383.0,99.72,81.0
2018,11,18,14,15,538.0,136.0,0.85,18.9,352.0,95.71,77.77
