Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,14,30,515.0,129.0,0.8,18.7,321.0,91.67,74.48
2018,11,18,14,45,477.5,119.5,0.7,18.55,283.0,85.74,69.48
2018,11,18,15,0,440.0,110.0,0.6,18.4,245.0,79.72,64.34
2018,11,18,15,15,372.5,96.5,0.6,18.4,199.5,70.54,56.33
2018,11,18,15,30,305.0,83.0,0.6,18.4,154.0,61.22,48.06
2018,11,18,15,45,275.5,71.0,0.75,17.05,125.0,53.05,40.86
2018,11,18,16,0,246.0,59.0,0.9,15.7,96.0,44.66,33.18
2018,11,18,16,15,161.5,41.5,1.0,15.15,62.5,32.03,21.18
2018,11,18,16,30,77.0,24.0,1.1,14.6,29.0,18.83,3.06
2018,11,18,16,45,41.0,12.5,1.2,14.05,15.0,10.67,0.0
2018,11,18,17,0,5.0,1.0,1.3,13.5,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.35,13.2,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,19,6,45,10.5,3.5,1.7,7.25,3.5,0.0,0.0
2018,11,19,7,0,21.0,7.0,1.7,7.3,7.0,19.55,0.0
2018,11,19,7,15,66.0,20.5,1.8,8.0,26.0,85.24,0.0
2018,11,19,7,30,111.0,34.0,1.9,8.7,45.0,144.35,109.44
2018,11,19,7,45,154.5,49.0,2.0,9.4,72.5,190.76,157.29
2018,11,19,8,0,198.0,64.0,2.1,10.1,100.0,237.35,199.35
2018,11,19,8,15,232.5,78.5,2.15,10.7,131.0,276.47,233.62
2018,11,19,8,30,267.0,93.0,2.2,11.3,162.0,314.76,266.03
2018,11,19,8,45,271.5,108.5,2.2,11.9,188.5,331.83,279.43
2018,11,19,9,0,276.0,124.0,2.2,12.5,215.0,347.33,291.01
2018,11,19,9,15,328.0,131.5,2.25,13.25,251.5,384.43,320.36
2018,11,19,9,30,380.0,139.0,2.3,14.0,288.0,434.01,358.36
2018,11,19,9,45,400.5,147.0,2.3,14.7,315.0,445.25,365.06
2018,11,19,10,0,421.0,155.0,2.3,15.4,342.0,454.0,369.75
2018,11,19,10,15,540.0,140.0,2.25,15.95,393.0,497.93,402.67
2018,11,19,10,30,659.0,125.0,2.2,16.5,444.0,541.21,433.36
2018,11,19,10,45,707.0,118.5,2.1,17.05,471.5,537.85,427.19
2018,11,19,11,0,755.0,112.0,2.0,17.6,499.0,529.34,416.92
2018,11,19,11,15,761.5,112.0,1.95,17.95,509.0,501.08,391.73
2018,11,19,11,30,768.0,112.0,1.9,18.3,519.0,470.19,364.16
2018,11,19,11,45,721.0,123.0,1.85,18.65,506.5,424.24,325.04
2018,11,19,12,0,674.0,134.0,1.8,19.0,494.0,379.77,286.96
2018,11,19,12,15,641.0,140.5,1.75,19.15,480.0,338.22,251.02
2018,11,19,12,30,608.0,147.0,1.7,19.3,466.0,298.16,216.24
2018,11,19,12,45,584.0,148.5,1.65,19.5,449.0,258.1,181.57
2018,11,19,13,0,560.0,150.0,1.6,19.7,432.0,217.08,147.23
2018,11,19,13,15,474.5,162.0,1.5,19.7,394.5,179.4,120.61
2018,11,19,13,30,389.0,174.0,1.4,19.7,357.0,149.48,103.7
2018,11,19,13,45,381.5,164.5,1.35,19.75,335.5,115.62,86.78
2018,11,19,14,0,374.0,155.0,1.3,19.8,314.0,105.3,85.6
2018,11,19,14,15,291.5,152.5,1.2,19.65,270.5,107.31,87.52
2018,11,19,14,30,209.0,150.0,1.1,19.5,227.0,104.94,85.66
2018,11,19,14,45,293.5,126.0,0.95,19.3,222.0,91.01,73.83
2018,11,19,15,0,378.0,102.0,0.8,19.1,217.0,73.69,58.95
2018,11,19,15,15,370.5,90.0,0.8,19.1,189.5,66.01,52.25
2018,11,19,15,30,363.0,78.0,0.8,19.1,162.0,58.08,45.19
2018,11,19,15,45,295.0,66.0,0.75,18.15,125.0,49.55,37.62
2018,11,19,16,0,227.0,54.0,0.7,17.2,88.0,40.89,29.7
2018,11,19,16,15,148.0,39.0,0.65,16.95,58.0,30.22,19.4
2018,11,19,16,30,69.0,24.0,0.6,16.7,28.0,18.79,1.86
2018,11,19,16,45,38.0,12.5,0.55,16.5,14.5,10.67,0.0
2018,11,19,17,0,7.0,1.0,0.5,16.3,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.5,16.1,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,6,45,28.5,4.0,1.4,6.95,4.0,0.0,0.0
2018,11,20,7,0,57.0,8.0,1.4,6.9,8.0,43.53,0.0
2018,11,20,7,15,175.0,20.5,1.45,7.55,34.0,165.24,0.0
2018,11,20,7,30,293.0,33.0,1.5,8.2,60.0,280.38,211.97
2018,11,20,7,45,383.0,42.5,1.55,8.9,98.0,355.73,292.84
2018,11,20,8,0,473.0,52.0,1.6,9.6,136.0,431.51,359.21
2018,11,20,8,15,531.5,59.0,1.55,10.2,176.5,481.68,401.46
2018,11,20,8,30,590.0,66.0,1.5,10.8,217.0,529.89,439.99
2018,11,20,8,45,630.0,71.0,1.45,11.45,256.0,560.21,462.6
2018,11,20,9,0,670.0,76.0,1.4,12.1,295.0,587.63,481.86
2018,11,20,9,15,685.0,82.5,1.3,12.85,328.0,596.26,485.21
2018,11,20,9,30,700.0,89.0,1.2,13.6,361.0,601.77,485.85
2018,11,20,9,45,704.0,97.0,1.15,14.35,388.5,598.36,479.81
2018,11,20,10,0,708.0,105.0,1.1,15.1,416.0,591.87,471.4
2018,11,20,10,15,724.0,106.5,1.1,15.7,440.0,582.94,461.95
2018,11,20,10,30,740.0,108.0,1.1,16.3,464.0,570.66,449.81
2018,11,20,10,45,741.5,111.0,1.1,16.85,478.5,548.3,430.02
2018,11,20,11,0,743.0,114.0,1.1,17.4,493.0,523.37,408.11
2018,11,20,11,15,689.5,127.5,1.25,17.8,484.5,478.52,372.05
2018,11,20,11,30,636.0,141.0,1.4,18.2,476.0,434.74,336.4
2018,11,20,11,45,588.5,153.0,1.55,18.55,464.0,393.91,302.58
2018,11,20,12,0,541.0,165.0,1.7,18.9,452.0,351.37,267.14
2018,11,20,12,15,542.5,163.0,1.7,19.05,448.5,319.98,239.14
2018,11,20,12,30,544.0,161.0,1.7,19.2,445.0,287.42,209.83
2018,11,20,12,45,524.5,162.0,1.75,19.35,430.5,251.12,178.44
2018,11,20,13,0,505.0,163.0,1.8,19.5,416.0,215.82,148.78
2018,11,20,13,15,484.5,160.0,1.75,19.45,395.0,178.75,119.95
2018,11,20,13,30,464.0,157.0,1.7,19.4,374.0,143.36,96.53
2018,11,20,13,45,500.0,139.0,1.7,19.4,361.0,101.3,74.66
2018,11,20,14,0,536.0,121.0,1.7,19.4,348.0,85.26,68.62
2018,11,20,14,15,573.5,105.0,1.6,19.2,330.5,76.53,61.26
2018,11,20,14,30,611.0,89.0,1.5,19.0,313.0,66.19,52.44
2018,11,20,14,45,585.5,83.0,1.35,18.85,279.5,62.58,49.39
2018,11,20,15,0,560.0,77.0,1.2,18.7,246.0,58.93,46.25
2018,11,20,15,15,490.0,67.5,1.2,18.7,200.0,52.08,40.21
2018,11,20,15,30,420.0,58.0,1.2,18.7,154.0,45.14,34.0
2018,11,20,15,45,292.0,43.5,0.9,17.7,103.5,33.19,23.44
2018,11,20,16,0,164.0,29.0,0.6,16.7,53.0,22.13,13.56
2018,11,20,16,15,162.5,25.5,0.55,16.35,42.5,19.68,10.66
2018,11,20,16,30,161.0,22.0,0.5,16.0,32.0,17.14,0.11
2018,11,20,16,45,86.5,12.0,0.45,15.7,17.0,10.24,0.0
2018,11,20,17,0,12.0,2.0,0.4,15.4,2.0,0.0,0.0
2018,11,20,17,15,6.0,1.0,0.4,15.3,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.95,12.4,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.0,12.5,1.0,0.85,0.0
2018,11,21,7,15,0.0,4.0,2.1,12.7,4.0,3.28,0.0
2018,11,21,7,30,0.0,7.0,2.2,12.9,7.0,5.74,0.0
2018,11,21,7,45,0.0,9.5,2.3,13.1,9.5,7.8,0.84
2018,11,21,8,0,0.0,12.0,2.4,13.3,12.0,9.86,2.73
2018,11,21,8,15,4.0,25.0,2.4,13.4,26.0,23.4,14.56
2018,11,21,8,30,8.0,38.0,2.4,13.5,40.0,37.01,26.47
2018,11,21,8,45,4.0,31.0,2.4,13.65,32.0,28.38,18.96
2018,11,21,9,0,0.0,24.0,2.4,13.8,24.0,19.78,11.42
2018,11,21,9,15,0.0,24.5,2.5,14.1,24.5,20.2,11.76
2018,11,21,9,30,0.0,25.0,2.6,14.4,25.0,20.62,12.07
2018,11,21,9,45,0.0,23.5,2.7,14.75,23.5,19.39,10.97
2018,11,21,10,0,0.0,22.0,2.8,15.1,22.0,18.15,9.87
2018,11,21,10,15,8.5,37.5,2.95,15.45,41.5,37.22,26.21
2018,11,21,10,30,17.0,53.0,3.1,15.8,61.0,55.63,41.79
2018,11,21,10,45,8.5,54.0,3.3,16.15,58.0,51.13,37.69
2018,11,21,11,0,0.0,55.0,3.5,16.5,55.0,45.57,32.8
2018,11,21,11,15,0.0,70.5,3.55,16.65,70.5,58.5,43.59
2018,11,21,11,30,0.0,86.0,3.6,16.8,86.0,71.46,54.34
2018,11,21,11,45,0.0,92.0,3.7,16.95,92.0,76.46,58.44
2018,11,21,12,0,0.0,98.0,3.8,17.1,98.0,81.38,62.49
2018,11,21,12,15,0.0,96.0,3.7,17.05,96.0,79.67,61.09
2018,11,21,12,30,0.0,94.0,3.6,17.0,94.0,77.98,59.72
2018,11,21,12,45,1.0,94.0,3.5,16.95,94.5,78.13,59.87
2018,11,21,13,0,2.0,94.0,3.4,16.9,95.0,78.15,59.9
2018,11,21,13,15,5.5,109.5,3.25,16.8,112.0,90.35,70.0
2018,11,21,13,30,9.0,125.0,3.1,16.7,129.0,101.36,79.18
2018,11,21,13,45,14.5,113.5,3.0,16.65,119.5,91.8,75.02
2018,11,21,14,0,20.0,102.0,2.9,16.6,110.0,80.58,65.38
2018,11,21,14,15,26.5,82.0,2.8,16.5,92.0,66.26,52.97
2018,11,21,14,30,33.0,62.0,2.7,16.4,74.0,51.36,39.95
2018,11,21,14,45,17.0,50.0,2.6,16.3,56.0,41.88,31.63
2018,11,21,15,0,1.0,38.0,2.5,16.2,38.0,31.38,22.34
2018,11,21,15,15,12.0,49.5,2.5,16.2,52.0,41.08,30.9
2018,11,21,15,30,23.0,61.0,2.5,16.2,66.0,49.01,37.75
2018,11,21,15,45,30.5,47.5,2.1,15.7,53.0,38.74,28.48
2018,11,21,16,0,38.0,34.0,1.7,15.2,40.0,27.63,18.39
2018,11,21,16,15,21.0,23.0,1.55,14.6,26.0,19.33,10.36
2018,11,21,16,30,4.0,12.0,1.4,14.0,12.0,10.14,0.0
2018,11,21,16,45,4.0,6.0,1.3,13.45,6.0,5.12,0.0
2018,11,21,17,0,4.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,17,15,2.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,22,6,45,27.5,3.0,1.7,10.6,3.0,0.0,0.0
2018,11,22,7,0,55.0,6.0,1.7,10.6,6.0,40.24,0.0
2018,11,22,7,15,205.0,17.5,1.75,11.2,32.5,148.99,0.0
2018,11,22,7,30,355.0,29.0,1.8,11.8,59.0,316.1,225.11
2018,11,22,7,45,452.5,36.0,1.9,12.4,97.5,394.07,318.62
2018,11,22,8,0,550.0,43.0,2.0,13.0,136.0,471.61,387.06
2018,11,22,8,15,609.5,47.5,2.1,13.3,177.0,512.92,423.15
2018,11,22,8,30,669.0,52.0,2.2,13.6,218.0,559.56,461.54
2018,11,22,8,45,708.5,54.5,2.3,13.9,257.0,587.01,483.46
2018,11,22,9,0,748.0,57.0,2.4,14.2,296.0,611.3,502.09
2018,11,22,9,15,665.5,75.5,2.5,14.55,306.0,571.04,469.2
2018,11,22,9,30,583.0,94.0,2.6,14.9,316.0,525.03,431.28
2018,11,22,9,45,605.5,98.0,2.7,15.2,345.0,531.22,434.96
2018,11,22,10,0,628.0,102.0,2.8,15.5,374.0,534.23,435.56
2018,11,22,10,15,599.5,111.5,2.9,15.8,383.0,508.19,413.03
2018,11,22,10,30,571.0,121.0,3.0,16.1,392.0,480.93,389.57
2018,11,22,10,45,688.0,103.0,3.1,16.45,441.0,507.1,408.2
2018,11,22,11,0,805.0,85.0,3.2,16.8,490.0,523.98,418.23
2018,11,22,11,15,843.0,77.5,3.35,16.95,509.0,503.38,398.84
2018,11,22,11,30,881.0,70.0,3.5,17.1,528.0,477.48,374.62
2018,11,22,11,45,868.5,73.5,3.6,17.25,526.5,437.61,338.89
2018,11,22,12,0,856.0,77.0,3.7,17.4,525.0,396.46,301.49
2018,11,22,12,15,642.5,120.0,3.85,17.35,454.5,318.62,239.35
2018,11,22,12,30,429.0,163.0,4.0,17.3,384.0,255.35,190.89
2018,11,22,12,45,337.5,184.5,4.1,17.3,356.0,223.46,165.84
2018,11,22,13,0,246.0,206.0,4.2,17.3,328.0,199.68,148.96
2018,11,22,13,15,235.5,196.5,4.3,17.15,309.5,173.09,127.94
2018,11,22,13,30,225.0,187.0,4.4,17.0,291.0,147.66,109.89
2018,11,22,13,45,163.0,170.0,4.45,16.85,243.0,123.1,102.14
2018,11,22,14,0,101.0,153.0,4.5,16.7,195.0,110.17,91.16
2018,11,22,14,15,125.5,147.0,4.5,16.5,195.0,106.38,88.09
2018,11,22,14,30,150.0,141.0,4.5,16.3,195.0,102.39,84.8
2018,11,22,14,45,142.5,129.5,4.5,16.1,176.5,94.63,78.15
2018,11,22,15,0,135.0,118.0,4.5,15.9,158.0,86.68,71.23
2018,11,22,15,15,110.0,102.0,4.5,15.9,131.5,75.68,61.46
2018,11,22,15,30,85.0,86.0,4.5,15.9,105.0,64.45,51.34
2018,11,22,15,45,61.5,68.5,4.3,15.3,80.5,52.05,40.15
2018,11,22,16,0,38.0,51.0,4.1,14.7,56.0,39.98,29.07
2018,11,22,16,15,33.5,34.5,4.05,14.45,38.0,27.55,17.0
2018,11,22,16,30,29.0,18.0,4.0,14.2,20.0,14.68,0.0
2018,11,22,16,45,14.5,9.0,3.95,13.9,10.0,7.68,0.0
2018,11,22,17,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.7,13.1,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.8,13.2,1.0,0.85,0.0
2018,11,23,7,15,0.0,3.0,1.9,13.35,3.0,2.56,0.0
2018,11,23,7,30,0.0,5.0,2.0,13.5,5.0,4.1,0.0
2018,11,23,7,45,0.0,8.0,2.15,13.65,8.0,6.56,0.0
2018,11,23,8,0,0.0,11.0,2.3,13.8,11.0,9.03,2.0
2018,11,23,8,15,0.0,12.0,2.4,14.0,12.0,9.86,2.78
2018,11,23,8,30,0.0,13.0,2.5,14.2,13.0,10.69,3.54
2018,11,23,8,45,0.0,30.5,2.65,14.35,30.5,25.15,16.0
2018,11,23,9,0,0.0,48.0,2.8,14.5,48.0,39.69,28.46
2018,11,23,9,15,0.0,37.0,2.9,14.7,37.0,30.55,20.59
2018,11,23,9,30,0.0,26.0,3.0,14.9,26.0,21.45,12.75
2018,11,23,9,45,0.0,39.5,3.15,15.15,39.5,32.64,22.26
2018,11,23,10,0,0.0,53.0,3.3,15.4,53.0,43.87,31.73
2018,11,23,10,15,1.0,76.0,3.45,15.6,76.5,63.68,48.39
2018,11,23,10,30,2.0,99.0,3.6,15.8,100.0,84.05,65.37
2018,11,23,10,45,1.0,73.5,3.75,16.0,74.0,61.55,46.36
2018,11,23,11,0,0.0,48.0,3.9,16.2,48.0,39.74,27.95
2018,11,23,11,15,0.0,60.5,4.0,16.25,60.5,50.15,36.68
2018,11,23,11,30,0.0,73.0,4.1,16.3,73.0,60.59,45.39
2018,11,23,11,45,0.0,61.5,4.15,16.35,61.5,50.99,37.33
2018,11,23,12,0,0.0,50.0,4.2,16.4,50.0,41.42,29.28
2018,11,23,12,15,0.0,53.5,4.25,16.45,53.5,44.33,31.73
2018,11,23,12,30,0.0,57.0,4.3,16.5,57.0,47.24,34.18
2018,11,23,12,45,0.0,60.0,4.3,16.5,60.0,49.73,36.3
2018,11,23,13,0,0.0,63.0,4.3,16.5,63.0,52.23,38.43
2018,11,23,13,15,1.0,66.0,4.25,16.5,66.5,54.85,40.64
2018,11,23,13,30,2.0,69.0,4.2,16.5,70.0,57.37,42.78
2018,11,23,13,45,22.5,83.5,4.2,16.55,93.0,67.79,54.17
2018,11,23,14,0,43.0,98.0,4.2,16.6,116.0,78.03,63.21
2018,11,23,14,15,21.5,61.5,4.15,16.5,70.5,50.94,39.51
2018,11,23,14,30,0.0,25.0,4.1,16.4,25.0,20.61,12.71
2018,11,23,14,45,3.0,34.0,4.05,16.35,35.0,28.09,19.38
2018,11,23,15,0,6.0,43.0,4.0,16.3,45.0,35.58,26.05
2018,11,23,15,15,64.5,38.5,4.0,16.3,53.0,29.86,20.92
2018,11,23,15,30,123.0,34.0,4.0,16.3,61.0,25.1,16.6
2018,11,23,15,45,78.0,26.5,3.95,16.05,42.5,21.17,12.97
2018,11,23,16,0,33.0,19.0,3.9,15.8,24.0,16.11,8.3
2018,11,23,16,15,28.0,13.5,3.85,15.7,16.5,11.55,3.76
2018,11,23,16,30,23.0,8.0,3.8,15.6,9.0,6.59,0.0
2018,11,23,16,45,11.5,4.0,3.75,15.5,4.5,3.41,0.0
2018,11,23,17,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,24,6,45,29.0,2.5,1.75,12.55,2.5,0.0,0.0
2018,11,24,7,0,58.0,5.0,1.8,12.5,5.0,4.27,0.0
2018,11,24,7,15,213.0,15.5,1.95,12.9,30.0,151.36,0.0
2018,11,24,7,30,368.0,26.0,2.1,13.3,55.0,316.08,207.57
2018,11,24,7,45,465.5,31.5,2.25,13.65,92.0,386.56,310.21
2018,11,24,8,0,563.0,37.0,2.4,14.0,129.0,463.43,379.4
2018,11,24,8,15,621.0,41.0,2.4,14.25,169.0,510.0,419.85
2018,11,24,8,30,679.0,45.0,2.4,14.5,209.0,554.44,456.5
2018,11,24,8,45,648.0,55.0,2.45,14.75,233.5,541.95,447.45
2018,11,24,9,0,617.0,65.0,2.5,15.0,258.0,530.71,438.1
2018,11,24,9,15,675.0,66.0,2.5,15.4,299.5,559.52,459.77
2018,11,24,9,30,733.0,67.0,2.5,15.8,341.0,588.51,480.4
2018,11,24,9,45,559.0,94.0,2.45,16.15,313.0,493.72,402.99
2018,11,24,10,0,385.0,121.0,2.4,16.5,285.0,390.55,318.9
2018,11,24,10,15,276.5,157.5,2.35,16.9,278.5,336.48,273.39
2018,11,24,10,30,168.0,194.0,2.3,17.3,272.0,288.03,232.2
2018,11,24,10,45,356.0,165.0,2.25,17.65,339.0,374.7,300.96
2018,11,24,11,0,544.0,136.0,2.2,18.0,406.0,434.43,345.29
2018,11,24,11,15,593.0,128.5,2.1,18.2,428.5,427.37,336.49
2018,11,24,11,30,642.0,121.0,2.0,18.4,451.0,415.18,323.37
2018,11,24,11,45,448.0,156.5,1.95,18.6,387.5,331.43,256.77
2018,11,24,12,0,254.0,192.0,1.9,18.8,324.0,260.55,201.55
2018,11,24,12,15,171.0,192.5,1.85,18.85,281.0,215.66,166.29
2018,11,24,12,30,88.0,193.0,1.8,18.9,238.0,180.14,139.3
2018,11,24,12,45,219.5,179.0,1.75,19.0,287.5,191.71,143.1
2018,11,24,13,0,351.0,165.0,1.7,19.1,337.0,187.84,133.31
2018,11,24,13,15,535.0,130.0,1.7,19.05,380.0,162.22,104.91
2018,11,24,13,30,719.0,95.0,1.7,19.0,423.0,117.54,67.64
2018,11,24,13,45,607.0,111.0,1.65,18.95,377.0,83.65,67.27
2018,11,24,14,0,495.0,127.0,1.6,18.9,331.0,88.96,72.02
2018,11,24,14,15,515.5,112.5,1.6,18.7,310.5,80.32,64.7
2018,11,24,14,30,536.0,98.0,1.6,18.5,290.0,72.71,58.24
2018,11,24,14,45,616.5,78.5,1.55,18.3,276.5,59.75,47.03
2018,11,24,15,0,697.0,59.0,1.5,18.1,263.0,50.55,39.02
2018,11,24,15,15,652.5,54.5,1.5,18.1,223.5,47.11,35.93
2018,11,24,15,30,608.0,50.0,1.5,18.1,184.0,40.12,29.64
2018,11,24,15,45,501.0,46.0,1.4,17.05,140.5,37.06,26.81
2018,11,24,16,0,394.0,42.0,1.3,16.0,97.0,34.28,23.98
2018,11,24,16,15,307.5,32.0,1.35,15.4,65.5,26.45,15.82
2018,11,24,16,30,221.0,22.0,1.4,14.8,34.0,18.48,0.0
2018,11,24,16,45,110.5,11.0,1.5,14.2,17.0,9.39,0.0
2018,11,24,17,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,25,6,45,25.0,3.0,0.75,10.0,2.5,0.0,0.0
2018,11,25,7,0,50.0,6.0,0.8,9.9,5.0,0.0,0.0
2018,11,25,7,15,200.5,16.0,0.8,10.4,29.0,143.16,0.0
2018,11,25,7,30,351.0,26.0,0.8,10.9,53.0,301.78,187.68
2018,11,25,7,45,363.0,34.5,0.8,11.4,78.0,328.18,261.74
2018,11,25,8,0,375.0,43.0,0.8,11.9,103.0,347.43,284.42
2018,11,25,8,15,311.5,61.0,0.8,12.45,120.5,320.3,264.66
2018,11,25,8,30,248.0,79.0,0.8,13.0,138.0,279.91,232.52
2018,11,25,8,45,185.0,101.5,0.8,13.55,150.0,260.54,215.73
2018,11,25,9,0,122.0,124.0,0.8,14.1,162.0,225.79,185.87
2018,11,25,9,15,146.5,138.5,0.85,14.65,189.0,253.26,208.19
2018,11,25,9,30,171.0,153.0,0.9,15.2,216.0,279.39,228.58
2018,11,25,9,45,193.0,165.0,0.95,15.75,242.0,299.38,243.62
2018,11,25,10,0,215.0,177.0,1.0,16.3,268.0,317.71,257.05
2018,11,25,10,15,380.0,155.0,1.0,16.65,327.0,409.01,328.39
2018,11,25,10,30,545.0,133.0,1.0,17.0,386.0,468.32,372.25
2018,11,25,10,45,708.0,101.5,1.05,17.4,443.0,513.05,403.71
2018,11,25,11,0,871.0,70.0,1.1,17.8,500.0,536.81,418.2
2018,11,25,11,15,875.5,70.5,1.1,18.05,510.0,506.82,391.69
2018,11,25,11,30,880.0,71.0,1.1,18.3,520.0,474.09,362.96
2018,11,25,11,45,880.0,71.0,1.1,18.55,522.0,436.38,329.79
2018,11,25,12,0,880.0,71.0,1.1,18.8,524.0,396.54,294.23
2018,11,25,12,15,881.5,70.0,1.1,18.9,520.5,354.31,256.2
2018,11,25,12,30,883.0,69.0,1.1,19.0,517.0,310.17,216.1
2018,11,25,12,45,880.5,68.0,1.05,19.1,505.5,263.36,173.98
2018,11,25,13,0,878.0,67.0,1.0,19.2,494.0,215.37,132.23
2018,11,25,13,15,863.5,66.5,0.95,19.25,473.0,165.23,92.93
2018,11,25,13,30,849.0,66.0,0.9,19.3,452.0,115.51,61.59
2018,11,25,13,45,819.0,67.5,0.85,19.35,422.5,61.0,47.58
2018,11,25,14,0,789.0,69.0,0.8,19.4,393.0,57.25,44.48
2018,11,25,14,15,793.5,63.0,0.8,19.3,367.0,53.14,41.01
2018,11,25,14,30,798.0,57.0,0.8,19.2,341.0,48.93,37.4
2018,11,25,14,45,735.0,59.0,0.8,19.1,299.0,50.32,38.67
2018,11,25,15,0,672.0,61.0,0.8,19.0,257.0,47.81,36.49
2018,11,25,15,15,533.5,62.5,0.8,19.0,203.5,48.73,37.23
2018,11,25,15,30,395.0,64.0,0.8,19.0,150.0,48.4,36.74
2018,11,25,15,45,325.5,53.5,0.7,18.1,114.0,40.72,29.86
2018,11,25,16,0,256.0,43.0,0.6,17.2,78.0,32.95,22.7
2018,11,25,16,15,194.0,31.0,0.7,16.8,52.0,23.96,13.61
2018,11,25,16,30,132.0,19.0,0.8,16.4,26.0,14.81,0.0
2018,11,25,16,45,66.0,9.5,0.85,16.0,13.0,8.11,0.0
2018,11,25,17,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,26,6,45,1.0,0.5,1.7,8.55,0.5,0.0,0.0
2018,11,26,7,0,2.0,1.0,1.7,8.7,1.0,0.0,0.0
2018,11,26,7,15,2.0,10.0,1.75,9.25,10.0,9.82,0.0
2018,11,26,7,30,2.0,19.0,1.8,9.8,19.0,17.01,4.63
2018,11,26,7,45,1.0,32.5,1.85,10.4,32.5,29.97,19.11
2018,11,26,8,0,0.0,46.0,1.9,11.0,46.0,42.21,30.22
2018,11,26,8,15,0.0,61.0,1.85,11.4,61.0,56.49,42.84
2018,11,26,8,30,0.0,76.0,1.8,11.8,76.0,70.32,54.91
2018,11,26,8,45,90.5,96.5,1.75,12.2,124.0,174.83,145.89
2018,11,26,9,0,181.0,117.0,1.7,12.6,172.0,270.72,226.54
2018,11,26,9,15,278.5,123.0,1.7,13.15,219.5,336.74,280.71
2018,11,26,9,30,376.0,129.0,1.7,13.7,267.0,414.56,342.25
2018,11,26,9,45,378.0,140.0,1.7,14.2,289.0,417.18,342.07
2018,11,26,10,0,380.0,151.0,1.7,14.7,311.0,417.87,340.7
2018,11,26,10,15,319.0,170.0,1.65,15.2,309.5,374.84,304.32
2018,11,26,10,30,258.0,189.0,1.6,15.7,308.0,345.5,278.91
2018,11,26,10,45,202.0,202.0,1.6,16.2,297.5,305.05,245.16
2018,11,26,11,0,146.0,215.0,1.6,16.7,287.0,277.09,221.46
2018,11,26,11,15,224.5,209.5,1.55,17.1,322.5,300.49,238.85
2018,11,26,11,30,303.0,204.0,1.5,17.5,358.0,324.02,254.98
2018,11,26,11,45,347.5,199.0,1.45,17.85,376.5,320.37,249.28
2018,11,26,12,0,392.0,194.0,1.4,18.2,395.0,312.51,239.71
2018,11,26,12,15,357.0,198.0,1.4,18.4,379.5,281.65,213.59
2018,11,26,12,30,322.0,202.0,1.4,18.6,364.0,252.94,189.56
2018,11,26,12,45,360.5,188.0,1.35,18.75,365.5,230.11,167.97
2018,11,26,13,0,399.0,174.0,1.3,18.9,367.0,202.47,142.74
2018,11,26,13,15,371.5,170.5,1.2,18.7,344.5,171.99,119.78
2018,11,26,13,30,344.0,167.0,1.1,18.5,322.0,142.86,101.04
2018,11,26,13,45,373.0,144.0,0.95,18.25,303.5,100.42,81.78
2018,11,26,14,0,402.0,121.0,0.8,18.0,285.0,84.04,67.94
2018,11,26,14,15,416.0,116.0,0.8,17.7,274.0,81.63,66.08
2018,11,26,14,30,430.0,111.0,0.8,17.4,263.0,79.17,64.11
2018,11,26,14,45,511.0,88.5,0.75,17.05,250.5,66.7,53.36
2018,11,26,15,0,592.0,66.0,0.7,16.7,238.0,51.01,39.65
2018,11,26,15,15,353.0,61.0,0.7,16.7,159.5,45.64,34.86
2018,11,26,15,30,114.0,56.0,0.7,16.7,81.0,42.87,32.25
2018,11,26,15,45,219.0,45.5,0.65,16.25,80.0,34.33,24.51
2018,11,26,16,0,324.0,35.0,0.6,15.8,79.0,28.04,18.61
2018,11,26,16,15,229.0,25.5,0.65,15.6,51.0,20.55,10.87
2018,11,26,16,30,134.0,16.0,0.7,15.4,23.0,12.96,0.0
2018,11,26,16,45,67.0,8.0,0.7,15.15,11.5,6.83,0.0
2018,11,26,17,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,6,45,8.0,0.5,1.45,9.55,0.5,0.0,0.0
2018,11,27,7,0,16.0,1.0,1.5,9.7,1.0,0.0,0.0
2018,11,27,7,15,18.0,11.0,1.5,10.05,11.5,20.93,0.0
2018,11,27,7,30,20.0,21.0,1.5,10.4,22.0,35.43,14.03
2018,11,27,7,45,18.5,36.5,1.5,10.8,38.5,54.72,39.62
2018,11,27,8,0,17.0,52.0,1.5,11.2,55.0,70.21,54.2
2018,11,27,8,15,24.0,68.5,1.6,11.65,73.5,92.0,73.53
2018,11,27,8,30,31.0,85.0,1.7,12.1,92.0,112.99,91.88
2018,11,27,8,45,25.0,90.0,1.85,12.55,96.5,108.94,88.41
2018,11,27,9,0,19.0,95.0,2.0,13.0,101.0,98.17,79.05
2018,11,27,9,15,9.5,79.5,2.1,13.35,82.5,73.91,58.08
2018,11,27,9,30,0.0,64.0,2.2,13.7,64.0,53.03,39.91
2018,11,27,9,45,0.0,77.0,2.25,14.05,77.0,64.08,49.21
2018,11,27,10,0,0.0,90.0,2.3,14.4,90.0,75.53,58.74
2018,11,27,10,15,0.5,106.0,2.4,14.65,106.0,89.89,70.68
2018,11,27,10,30,1.0,122.0,2.5,14.9,122.0,104.05,82.35
2018,11,27,10,45,8.0,128.5,2.6,15.1,132.0,113.08,89.78
2018,11,27,11,0,15.0,135.0,2.7,15.3,142.0,121.58,96.7
2018,11,27,11,15,7.5,91.0,2.8,15.35,94.5,79.32,61.33
2018,11,27,11,30,0.0,47.0,2.9,15.4,47.0,38.91,27.33
2018,11,27,11,45,0.0,49.5,3.0,15.45,49.5,40.99,29.09
2018,11,27,12,0,0.0,52.0,3.1,15.5,52.0,43.07,30.84
2018,11,27,12,15,0.0,43.5,3.15,15.5,43.5,36.01,24.88
2018,11,27,12,30,0.0,35.0,3.2,15.5,35.0,28.95,18.92
2018,11,27,12,45,17.0,81.5,3.25,15.55,89.5,71.6,54.22
2018,11,27,13,0,34.0,128.0,3.3,15.6,144.0,109.0,84.63
2018,11,27,13,15,25.5,97.5,3.2,15.55,109.5,82.3,62.77
2018,11,27,13,30,17.0,67.0,3.1,15.5,75.0,56.51,41.74
2018,11,27,13,45,13.5,67.0,3.0,15.5,73.0,55.22,43.36
2018,11,27,14,0,10.0,67.0,2.9,15.5,71.0,55.65,43.81
2018,11,27,14,15,30.5,100.0,2.7,15.35,111.0,78.8,64.33
2018,11,27,14,30,51.0,133.0,2.5,15.2,151.0,99.4,82.52
2018,11,27,14,45,28.0,104.0,2.3,15.05,113.5,80.16,65.67
2018,11,27,15,0,5.0,75.0,2.1,14.9,76.0,60.86,48.66
2018,11,27,15,15,2.5,61.0,2.1,14.9,61.5,49.96,38.92
2018,11,27,15,30,0.0,47.0,2.1,14.9,47.0,38.9,28.94
2018,11,27,15,45,0.0,34.5,1.75,14.55,34.5,28.5,19.52
2018,11,27,16,0,0.0,22.0,1.4,14.2,22.0,18.13,10.11
2018,11,27,16,15,7.5,14.5,1.35,14.0,15.0,12.26,4.2
2018,11,27,16,30,15.0,7.0,1.3,13.8,8.0,6.06,0.0
2018,11,27,16,45,7.5,3.5,1.3,13.65,4.0,2.99,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,28,6,45,8.5,1.0,0.4,12.25,1.0,0.0,0.0
2018,11,28,7,0,17.0,2.0,0.4,12.2,2.0,0.0,0.0
2018,11,28,7,15,78.0,13.5,0.4,12.5,18.0,61.32,0.0
2018,11,28,7,30,139.0,25.0,0.4,12.8,34.0,154.55,68.25
2018,11,28,7,45,137.0,39.5,0.45,13.05,54.0,165.56,128.58
2018,11,28,8,0,135.0,54.0,0.5,13.3,74.0,179.36,145.1
2018,11,28,8,15,217.0,65.5,0.6,13.7,109.5,245.19,202.01
2018,11,28,8,30,299.0,77.0,0.7,14.1,145.0,327.19,269.67
2018,11,28,8,45,316.5,89.5,0.85,14.55,173.5,349.73,287.94
2018,11,28,9,0,334.0,102.0,1.0,15.0,202.0,370.62,304.55
2018,11,28,9,15,408.0,105.5,1.05,15.35,242.5,417.15,341.21
2018,11,28,9,30,482.0,109.0,1.1,15.7,283.0,460.78,374.35
2018,11,28,9,45,401.0,129.5,1.1,16.1,282.5,419.46,339.4
2018,11,28,10,0,320.0,150.0,1.1,16.5,282.0,365.24,295.15
2018,11,28,10,15,274.5,168.0,1.15,16.75,286.0,345.05,277.9
2018,11,28,10,30,229.0,186.0,1.2,17.0,290.0,325.13,260.68
2018,11,28,10,45,233.5,191.0,1.25,17.25,300.5,320.64,256.13
2018,11,28,11,0,238.0,196.0,1.3,17.5,311.0,315.02,250.5
2018,11,28,11,15,500.5,144.0,1.35,17.7,393.0,388.84,306.32
2018,11,28,11,30,763.0,92.0,1.4,17.9,475.0,439.69,340.4
2018,11,28,11,45,763.0,92.0,1.45,18.1,477.0,405.55,309.68
2018,11,28,12,0,763.0,92.0,1.5,18.3,479.0,369.53,277.36
2018,11,28,12,15,660.0,111.0,1.6,18.4,443.5,312.87,230.97
2018,11,28,12,30,557.0,130.0,1.7,18.5,408.0,264.86,192.07
2018,11,28,12,45,489.5,134.0,1.85,18.55,374.0,218.24,154.2
2018,11,28,13,0,422.0,138.0,2.0,18.6,340.0,179.83,124.21
2018,11,28,13,15,599.5,110.5,2.1,18.5,385.5,155.85,97.49
2018,11,28,13,30,777.0,83.0,2.2,18.4,431.0,116.65,65.7
2018,11,28,13,45,770.0,80.0,2.25,18.25,408.0,68.93,54.76
2018,11,28,14,0,763.0,77.0,2.3,18.1,385.0,63.25,49.97
2018,11,28,14,15,737.5,74.5,2.3,17.9,353.0,61.65,48.7
2018,11,28,14,30,712.0,72.0,2.3,17.7,321.0,55.14,43.09
2018,11,28,14,45,653.5,71.5,2.25,17.5,281.0,54.97,43.01
2018,11,28,15,0,595.0,71.0,2.2,17.3,241.0,55.04,43.09
2018,11,28,15,15,350.0,72.5,2.2,17.3,168.5,53.79,41.89
2018,11,28,15,30,105.0,74.0,2.2,17.3,96.0,56.71,44.21
2018,11,28,15,45,62.5,58.0,1.85,16.55,70.5,44.98,33.69
2018,11,28,16,0,20.0,42.0,1.5,15.8,45.0,33.62,23.31
2018,11,28,16,15,28.0,29.0,1.55,15.55,31.5,23.52,13.0
2018,11,28,16,30,36.0,16.0,1.6,15.3,18.0,13.1,0.0
2018,11,28,16,45,18.0,8.0,1.6,15.1,9.0,6.83,0.0
2018,11,28,17,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
