Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.15,14.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.75,13.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.95,13.45,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.7,13.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.8,13.5,1.0,0.0,0.0
2018,11,29,7,15,1.5,5.0,5.85,13.55,5.0,5.22,0.0
2018,11,29,7,30,3.0,9.0,5.9,13.6,9.0,9.54,0.0
2018,11,29,7,45,8.5,13.5,5.9,13.65,14.5,17.04,8.21
2018,11,29,8,0,14.0,18.0,5.9,13.7,20.0,24.64,15.4
2018,11,29,8,15,24.5,27.5,5.85,13.75,32.5,46.88,34.9
2018,11,29,8,30,35.0,37.0,5.8,13.8,45.0,64.08,50.18
2018,11,29,8,45,31.5,48.0,5.75,13.85,56.0,64.12,50.27
2018,11,29,9,0,28.0,59.0,5.7,13.9,67.0,72.14,57.07
2018,11,29,9,15,19.5,55.5,5.65,14.0,61.5,61.94,48.07
2018,11,29,9,30,11.0,52.0,5.6,14.1,56.0,52.41,39.62
2018,11,29,9,45,32.0,67.0,5.6,14.15,80.0,79.66,63.26
2018,11,29,10,0,53.0,82.0,5.6,14.2,104.0,114.17,92.73
2018,11,29,10,15,136.0,128.0,5.6,14.25,188.5,208.37,172.58
2018,11,29,10,30,219.0,174.0,5.6,14.3,273.0,306.88,253.63
2018,11,29,10,45,132.5,157.0,5.6,14.3,217.5,222.3,182.32
2018,11,29,11,0,46.0,140.0,5.6,14.3,162.0,146.95,118.66
2018,11,29,11,15,48.5,156.0,5.55,14.4,179.5,159.43,128.73
2018,11,29,11,30,51.0,172.0,5.5,14.5,197.0,170.96,137.85
2018,11,29,11,45,88.5,180.0,5.5,14.6,224.5,188.88,151.85
2018,11,29,12,0,126.0,188.0,5.5,14.7,252.0,206.44,164.96
2018,11,29,12,15,125.5,165.0,5.4,14.8,228.0,178.66,141.07
2018,11,29,12,30,125.0,142.0,5.3,14.9,204.0,151.68,117.81
2018,11,29,12,45,64.0,97.0,5.25,14.95,128.5,94.54,71.73
2018,11,29,13,0,3.0,52.0,5.2,15.0,53.0,43.58,31.25
2018,11,29,13,15,80.5,96.0,5.0,15.0,131.5,86.28,63.93
2018,11,29,13,30,158.0,140.0,4.8,15.0,210.0,116.09,87.21
2018,11,29,13,45,125.0,142.0,4.65,15.0,195.5,104.84,87.08
2018,11,29,14,0,92.0,144.0,4.5,15.0,181.0,104.44,86.85
2018,11,29,14,15,159.5,113.0,4.3,14.85,171.0,81.22,66.58
2018,11,29,14,30,227.0,82.0,4.1,14.7,161.0,57.62,45.81
2018,11,29,14,45,212.5,89.0,3.9,14.55,156.5,66.28,53.57
2018,11,29,15,0,198.0,96.0,3.7,14.4,152.0,70.77,57.56
2018,11,29,15,15,293.5,77.5,3.7,14.4,147.0,56.93,45.16
2018,11,29,15,30,389.0,59.0,3.7,14.4,142.0,46.31,35.53
2018,11,29,15,45,414.0,48.5,3.35,13.8,119.5,38.91,28.72
2018,11,29,16,0,439.0,38.0,3.0,13.2,97.0,31.17,21.42
2018,11,29,16,15,321.5,29.5,3.0,12.9,64.0,24.42,13.78
2018,11,29,16,30,204.0,21.0,3.0,12.6,31.0,17.7,0.0
2018,11,29,16,45,102.0,10.5,3.0,12.25,15.5,8.96,0.0
2018,11,29,17,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,2.6,8.1,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,2.6,8.1,2.0,0.0,0.0
2018,11,30,7,15,28.0,12.0,2.7,8.75,12.5,27.99,0.0
2018,11,30,7,30,33.0,21.0,2.8,9.4,23.0,53.56,10.46
2018,11,30,7,45,37.5,36.5,2.9,10.0,40.5,81.73,60.82
2018,11,30,8,0,42.0,52.0,3.0,10.6,58.0,89.45,70.77
2018,11,30,8,15,57.5,69.0,3.1,11.0,80.0,117.61,96.08
2018,11,30,8,30,73.0,86.0,3.2,11.4,102.0,157.1,130.44
2018,11,30,8,45,96.0,100.0,3.3,11.85,125.5,184.56,154.34
2018,11,30,9,0,119.0,114.0,3.4,12.3,149.0,211.47,177.26
2018,11,30,9,15,228.5,121.0,3.35,12.7,198.5,299.72,252.08
2018,11,30,9,30,338.0,128.0,3.3,13.1,248.0,372.06,311.6
2018,11,30,9,45,430.0,124.5,3.3,13.5,291.0,431.44,358.77
2018,11,30,10,0,522.0,121.0,3.3,13.9,334.0,472.42,390.24
2018,11,30,10,15,643.0,105.0,3.25,14.2,383.0,519.28,425.69
2018,11,30,10,30,764.0,89.0,3.2,14.5,432.0,550.23,447.55
2018,11,30,10,45,745.0,96.0,3.15,14.85,441.5,522.84,422.66
2018,11,30,11,0,726.0,103.0,3.1,15.2,451.0,492.45,395.55
2018,11,30,11,15,736.0,104.0,3.1,15.4,463.0,468.86,373.76
2018,11,30,11,30,746.0,105.0,3.1,15.6,475.0,442.44,349.15
2018,11,30,11,45,801.0,92.5,3.1,15.75,492.5,420.26,326.8
2018,11,30,12,0,856.0,80.0,3.1,15.9,510.0,391.29,297.9
2018,11,30,12,15,859.0,78.5,3.1,15.95,506.5,349.48,258.93
2018,11,30,12,30,862.0,77.0,3.1,16.0,503.0,305.69,217.94
2018,11,30,12,45,863.5,73.5,3.1,16.1,492.0,261.52,176.79
2018,11,30,13,0,865.0,70.0,3.1,16.2,481.0,213.32,133.8
2018,11,30,13,15,856.5,69.0,3.05,16.15,462.5,164.52,94.61
2018,11,30,13,30,848.0,68.0,3.0,16.1,444.0,109.76,58.35
2018,11,30,13,45,835.5,65.5,3.0,16.05,418.5,58.96,46.53
2018,11,30,14,0,823.0,63.0,3.0,16.0,393.0,53.25,41.61
2018,11,30,14,15,803.5,61.0,2.95,15.85,362.0,51.85,40.46
2018,11,30,14,30,784.0,59.0,2.9,15.7,331.0,50.46,39.31
2018,11,30,14,45,755.5,56.5,2.9,15.5,295.5,48.62,37.73
2018,11,30,15,0,727.0,54.0,2.9,15.3,260.0,46.81,36.14
2018,11,30,15,15,683.0,50.5,2.9,15.3,221.0,44.08,33.63
2018,11,30,15,30,639.0,47.0,2.9,15.3,182.0,41.41,31.07
2018,11,30,15,45,570.5,41.5,2.55,14.25,142.0,36.87,26.87
2018,11,30,16,0,502.0,36.0,2.2,13.2,102.0,29.71,20.15
2018,11,30,16,15,376.5,28.5,2.2,12.65,67.5,23.7,13.13
2018,11,30,16,30,251.0,21.0,2.2,12.1,33.0,17.8,0.0
2018,11,30,16,45,125.5,10.5,2.15,11.55,16.5,8.96,0.0
2018,11,30,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,1,7,15,54.0,12.0,3.05,11.5,15.0,44.36,0.0
2018,12,1,7,30,108.0,24.0,3.1,11.7,30.0,128.95,16.39
2018,12,1,7,45,100.0,23.0,3.2,11.9,32.5,125.7,95.48
2018,12,1,8,0,92.0,22.0,3.3,12.1,35.0,110.41,88.92
2018,12,1,8,15,54.0,21.5,3.4,12.25,30.0,67.34,53.22
2018,12,1,8,30,16.0,21.0,3.5,12.4,25.0,28.62,19.46
2018,12,1,8,45,26.0,40.0,3.6,12.55,47.0,52.14,40.1
2018,12,1,9,0,36.0,59.0,3.7,12.7,69.0,77.59,62.21
2018,12,1,9,15,257.0,83.0,3.8,12.8,172.5,287.33,243.33
2018,12,1,9,30,478.0,107.0,3.9,12.9,276.0,453.64,380.51
2018,12,1,9,45,484.5,115.0,4.05,13.05,299.0,455.25,379.96
2018,12,1,10,0,491.0,123.0,4.2,13.2,322.0,454.63,378.17
2018,12,1,10,15,463.0,130.0,4.3,13.35,326.5,429.95,356.56
2018,12,1,10,30,435.0,137.0,4.4,13.5,331.0,404.7,334.45
2018,12,1,10,45,517.5,130.5,4.5,13.65,370.5,426.24,350.46
2018,12,1,11,0,600.0,124.0,4.6,13.8,410.0,447.3,364.96
2018,12,1,11,15,690.0,110.0,4.65,13.95,445.5,451.93,365.44
2018,12,1,11,30,780.0,96.0,4.7,14.1,481.0,449.14,358.85
2018,12,1,11,45,557.5,129.0,4.75,14.25,405.0,353.19,280.13
2018,12,1,12,0,335.0,162.0,4.8,14.4,329.0,263.82,208.1
2018,12,1,12,15,449.5,133.5,4.8,14.45,356.0,260.76,200.52
2018,12,1,12,30,564.0,105.0,4.8,14.5,383.0,245.32,180.91
2018,12,1,12,45,572.5,110.0,4.75,14.55,386.5,219.48,155.55
2018,12,1,13,0,581.0,115.0,4.7,14.6,390.0,191.62,129.6
2018,12,1,13,15,606.0,111.0,4.65,14.6,388.0,156.94,100.04
2018,12,1,13,30,631.0,107.0,4.6,14.6,386.0,119.12,73.94
2018,12,1,13,45,688.0,92.5,4.6,14.55,380.5,71.13,57.58
2018,12,1,14,0,745.0,78.0,4.6,14.5,375.0,63.96,51.36
2018,12,1,14,15,706.5,72.5,4.5,14.35,336.5,59.84,47.81
2018,12,1,14,30,668.0,67.0,4.4,14.2,298.0,51.14,40.15
2018,12,1,14,45,569.5,66.0,4.3,14.05,248.0,50.15,39.31
2018,12,1,15,0,471.0,65.0,4.2,13.9,198.0,49.43,38.67
2018,12,1,15,15,529.5,59.0,4.2,13.9,187.5,46.15,35.66
2018,12,1,15,30,588.0,53.0,4.2,13.9,177.0,42.64,32.33
2018,12,1,15,45,518.5,46.5,3.75,13.05,138.0,37.8,27.81
2018,12,1,16,0,449.0,40.0,3.3,12.2,99.0,33.01,23.07
2018,12,1,16,15,328.5,30.5,3.15,11.7,65.0,25.4,14.43
2018,12,1,16,30,208.0,21.0,3.0,11.2,31.0,17.76,0.0
2018,12,1,16,45,104.0,10.5,2.9,10.7,15.5,8.96,0.0
2018,12,1,17,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,2,7,15,154.0,10.5,1.25,5.85,19.0,105.95,0.0
2018,12,2,7,30,308.0,21.0,1.2,6.3,38.0,251.57,0.0
2018,12,2,7,45,433.5,28.0,1.15,6.75,75.0,351.35,272.35
2018,12,2,8,0,559.0,35.0,1.1,7.2,112.0,446.87,366.67
2018,12,2,8,15,624.5,39.0,1.1,7.65,152.5,498.32,412.57
2018,12,2,8,30,690.0,43.0,1.1,8.1,193.0,547.37,453.48
2018,12,2,8,45,732.0,46.0,1.1,8.55,232.5,576.64,476.99
2018,12,2,9,0,774.0,49.0,1.1,9.0,272.0,602.91,496.98
2018,12,2,9,15,797.0,52.5,1.1,9.5,307.5,613.81,503.83
2018,12,2,9,30,820.0,56.0,1.1,10.0,343.0,621.33,507.49
2018,12,2,9,45,833.0,59.5,1.1,10.5,373.0,618.83,503.09
2018,12,2,10,0,846.0,63.0,1.1,11.0,403.0,612.88,495.84
2018,12,2,10,15,846.5,66.5,1.1,11.25,424.5,595.88,480.46
2018,12,2,10,30,847.0,70.0,1.1,11.5,446.0,575.9,462.64
2018,12,2,10,45,855.5,71.0,1.1,11.75,463.5,554.66,443.6
2018,12,2,11,0,864.0,72.0,1.1,12.0,481.0,528.08,420.1
2018,12,2,11,15,881.0,69.5,1.05,12.25,495.0,501.84,395.96
2018,12,2,11,30,898.0,67.0,1.0,12.5,509.0,472.12,368.46
2018,12,2,11,45,899.5,67.5,1.0,12.8,512.5,435.54,335.29
2018,12,2,12,0,901.0,68.0,1.0,13.1,516.0,396.61,299.55
2018,12,2,12,15,901.0,67.5,1.0,13.2,512.5,354.11,260.49
2018,12,2,12,30,901.0,67.0,1.0,13.3,509.0,309.76,219.42
2018,12,2,12,45,898.0,65.5,1.0,13.45,497.5,262.19,175.93
2018,12,2,13,0,895.0,64.0,1.0,13.6,486.0,213.46,132.87
2018,12,2,13,15,829.0,74.5,1.0,13.45,453.5,160.45,92.9
2018,12,2,13,30,763.0,85.0,1.0,13.3,421.0,117.26,67.96
2018,12,2,13,45,805.5,73.0,0.95,13.2,409.5,64.38,51.85
2018,12,2,14,0,848.0,61.0,0.9,13.1,398.0,58.17,46.51
2018,12,2,14,15,802.5,62.0,0.85,12.75,361.0,52.65,41.73
2018,12,2,14,30,757.0,63.0,0.8,12.4,324.0,53.41,42.54
2018,12,2,14,45,744.5,57.5,0.75,12.05,291.0,49.36,38.99
2018,12,2,15,0,732.0,52.0,0.7,11.7,258.0,45.22,35.3
2018,12,2,15,15,698.0,48.5,0.7,11.7,221.0,42.51,32.78
2018,12,2,15,30,664.0,45.0,0.7,11.7,184.0,39.83,30.19
2018,12,2,15,45,595.5,39.5,0.8,11.1,143.5,35.21,25.79
2018,12,2,16,0,527.0,34.0,0.9,10.5,103.0,30.63,21.21
2018,12,2,16,15,338.0,26.5,1.0,10.2,64.5,21.85,11.69
2018,12,2,16,30,149.0,19.0,1.1,9.9,26.0,14.85,0.0
2018,12,2,16,45,74.5,9.5,1.15,9.6,13.0,8.11,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.15,3.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.2,3.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,3,7,15,6.0,3.5,2.3,3.85,4.0,6.75,0.0
2018,12,3,7,30,12.0,7.0,2.4,4.4,8.0,15.4,0.0
2018,12,3,7,45,6.0,16.5,2.55,4.95,17.0,17.87,8.71
2018,12,3,8,0,0.0,26.0,2.7,5.5,26.0,21.45,12.75
2018,12,3,8,15,0.0,34.5,2.7,6.1,34.5,28.5,19.19
2018,12,3,8,30,0.0,43.0,2.7,6.7,43.0,35.56,25.55
2018,12,3,8,45,11.0,68.5,2.65,7.25,71.5,67.49,53.87
2018,12,3,9,0,22.0,94.0,2.6,7.8,100.0,108.73,89.9
2018,12,3,9,15,179.5,108.0,2.6,8.35,169.5,250.67,214.03
2018,12,3,9,30,337.0,122.0,2.6,8.9,239.0,377.42,320.01
2018,12,3,9,45,565.0,96.0,2.55,9.4,313.0,491.14,412.56
2018,12,3,10,0,793.0,70.0,2.5,9.9,387.0,587.11,487.11
2018,12,3,10,15,824.0,68.5,2.55,10.2,415.5,583.78,481.5
2018,12,3,10,30,855.0,67.0,2.6,10.5,444.0,572.81,470.33
2018,12,3,10,45,800.0,81.5,2.6,10.75,445.5,534.82,437.12
2018,12,3,11,0,745.0,96.0,2.6,11.0,447.0,493.32,401.21
2018,12,3,11,15,521.5,148.5,2.65,11.15,397.0,401.28,325.56
2018,12,3,11,30,298.0,201.0,2.7,11.3,347.0,318.02,257.51
2018,12,3,11,45,247.0,209.0,2.7,11.45,330.5,287.11,231.34
2018,12,3,12,0,196.0,217.0,2.7,11.6,314.0,255.5,204.79
2018,12,3,12,15,282.0,202.5,2.65,11.7,341.0,260.46,205.27
2018,12,3,12,30,368.0,188.0,2.6,11.8,368.0,254.13,195.16
2018,12,3,12,45,372.0,182.0,2.6,11.9,360.5,227.67,170.89
2018,12,3,13,0,376.0,176.0,2.6,12.0,353.0,200.43,146.67
2018,12,3,13,15,377.0,168.5,2.6,12.05,340.0,171.02,122.52
2018,12,3,13,30,378.0,161.0,2.6,12.1,327.0,138.26,99.12
2018,12,3,13,45,262.5,159.5,2.6,12.15,271.5,112.89,95.03
2018,12,3,14,0,147.0,158.0,2.6,12.2,216.0,113.13,95.39
2018,12,3,14,15,125.0,143.5,2.55,12.1,190.0,103.81,87.31
2018,12,3,14,30,103.0,129.0,2.5,12.0,164.0,94.28,79.0
2018,12,3,14,45,66.5,107.5,2.5,11.85,129.0,82.48,68.59
2018,12,3,15,0,30.0,86.0,2.5,11.7,94.0,67.31,55.05
2018,12,3,15,15,34.5,77.5,2.5,11.7,85.5,60.76,49.07
2018,12,3,15,30,39.0,69.0,2.5,11.7,77.0,54.06,42.82
2018,12,3,15,45,19.5,50.0,2.35,10.85,54.0,40.08,30.08
2018,12,3,16,0,0.0,31.0,2.2,10.0,31.0,25.63,16.83
2018,12,3,16,15,10.0,20.5,2.15,9.65,21.0,17.21,7.97
2018,12,3,16,30,20.0,10.0,2.1,9.3,11.0,8.48,0.0
2018,12,3,16,45,10.0,5.0,2.1,8.95,5.5,4.27,0.0
2018,12,3,17,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,12,4,7,15,11.5,5.5,3.35,7.1,6.0,11.89,0.0
2018,12,4,7,30,23.0,11.0,3.4,7.3,12.0,28.43,0.0
2018,12,4,7,45,11.5,20.0,3.5,7.55,20.5,25.04,14.05
2018,12,4,8,0,0.0,29.0,3.6,7.8,29.0,23.96,14.67
2018,12,4,8,15,1.0,39.5,3.6,8.3,39.5,33.37,23.19
2018,12,4,8,30,2.0,50.0,3.6,8.8,50.0,43.57,32.29
2018,12,4,8,45,2.0,64.5,3.65,9.3,65.0,57.22,44.27
2018,12,4,9,0,2.0,79.0,3.7,9.8,80.0,70.62,55.87
2018,12,4,9,15,1.0,88.5,3.7,10.4,89.0,77.92,62.02
2018,12,4,9,30,0.0,98.0,3.7,11.0,98.0,85.24,68.1
2018,12,4,9,45,1.0,110.0,3.75,11.55,110.5,96.29,77.33
2018,12,4,10,0,2.0,122.0,3.8,12.1,123.0,107.17,86.31
2018,12,4,10,15,4.5,137.5,3.75,12.5,139.5,122.07,98.67
2018,12,4,10,30,7.0,153.0,3.7,12.9,156.0,136.56,110.56
2018,12,4,10,45,9.5,160.0,3.6,13.25,164.5,142.73,115.4
2018,12,4,11,0,12.0,167.0,3.5,13.6,173.0,148.67,120.03
2018,12,4,11,15,13.5,172.5,3.35,13.8,179.0,152.52,122.95
2018,12,4,11,30,15.0,178.0,3.2,14.0,185.0,156.15,125.67
2018,12,4,11,45,21.5,182.0,3.0,14.2,192.5,160.24,128.72
2018,12,4,12,0,28.0,186.0,2.8,14.4,200.0,165.87,132.93
2018,12,4,12,15,42.0,190.0,2.65,14.45,210.5,169.69,135.46
2018,12,4,12,30,56.0,194.0,2.5,14.5,221.0,171.81,136.4
2018,12,4,12,45,53.5,189.0,2.3,14.55,214.5,161.85,127.91
2018,12,4,13,0,51.0,184.0,2.1,14.6,208.0,152.11,119.79
2018,12,4,13,15,47.5,176.5,2.1,14.45,198.0,140.77,110.79
2018,12,4,13,30,44.0,169.0,2.1,14.3,188.0,129.82,102.5
2018,12,4,13,45,57.0,161.0,2.1,14.1,184.5,119.19,99.78
2018,12,4,14,0,70.0,153.0,2.1,13.9,181.0,113.17,94.76
2018,12,4,14,15,87.5,144.0,2.15,13.55,176.0,107.04,89.64
2018,12,4,14,30,105.0,135.0,2.2,13.2,171.0,97.82,81.74
2018,12,4,14,45,59.0,117.0,2.3,12.85,137.0,88.22,73.41
2018,12,4,15,0,13.0,99.0,2.4,12.5,103.0,77.4,63.86
2018,12,4,15,15,8.5,85.0,2.4,12.5,87.5,66.77,54.25
2018,12,4,15,30,4.0,71.0,2.4,12.5,72.0,56.04,44.42
2018,12,4,15,45,2.0,55.5,2.3,11.65,56.0,44.19,33.61
2018,12,4,16,0,0.0,40.0,2.2,10.8,40.0,32.22,22.5
2018,12,4,16,15,10.0,26.5,2.15,10.45,27.0,21.6,11.33
2018,12,4,16,30,20.0,13.0,2.1,10.1,14.0,10.8,0.0
2018,12,4,16,45,10.0,6.5,2.05,9.75,7.0,5.55,0.0
2018,12,4,17,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,7,15,73.0,8.5,3.35,8.85,12.0,52.81,0.0
2018,12,5,7,30,146.0,17.0,3.4,8.9,24.0,138.73,0.0
2018,12,5,7,45,179.0,19.5,3.45,8.95,37.0,180.41,133.19
2018,12,5,8,0,212.0,22.0,3.5,9.0,50.0,200.39,165.79
2018,12,5,8,15,252.5,30.5,3.45,9.1,75.0,238.46,201.87
2018,12,5,8,30,293.0,39.0,3.4,9.2,100.0,275.38,235.35
2018,12,5,8,45,192.0,41.0,3.4,9.35,84.0,196.58,168.11
2018,12,5,9,0,91.0,43.0,3.4,9.5,68.0,114.52,96.12
2018,12,5,9,15,63.0,80.5,3.4,9.75,99.0,127.56,106.47
2018,12,5,9,30,35.0,118.0,3.4,10.0,130.0,137.66,114.07
2018,12,5,9,45,110.5,131.0,3.35,10.25,173.5,207.51,174.38
2018,12,5,10,0,186.0,144.0,3.3,10.5,217.0,262.49,220.68
2018,12,5,10,15,269.0,146.0,3.25,10.8,259.5,317.08,265.48
2018,12,5,10,30,352.0,148.0,3.2,11.1,302.0,367.04,305.13
2018,12,5,10,45,196.5,159.5,3.1,11.45,246.0,268.52,221.79
2018,12,5,11,0,41.0,171.0,3.0,11.8,190.0,173.49,141.48
2018,12,5,11,15,30.5,174.5,2.95,12.1,189.0,167.81,136.43
2018,12,5,11,30,20.0,178.0,2.9,12.4,188.0,158.4,128.24
2018,12,5,11,45,10.5,154.5,2.8,12.7,159.5,132.83,106.74
2018,12,5,12,0,1.0,131.0,2.7,13.0,131.0,108.86,86.7
2018,12,5,12,15,5.0,142.5,2.65,13.15,144.5,118.9,94.98
2018,12,5,12,30,9.0,154.0,2.6,13.3,158.0,128.13,102.46
2018,12,5,12,45,15.0,151.5,2.5,13.45,158.5,126.17,100.5
2018,12,5,13,0,21.0,149.0,2.4,13.6,159.0,123.55,98.0
2018,12,5,13,15,13.0,140.0,2.4,13.65,146.0,113.76,90.25
2018,12,5,13,30,5.0,131.0,2.4,13.7,133.0,104.88,83.32
2018,12,5,13,45,2.5,102.5,2.35,13.75,103.5,83.09,68.32
2018,12,5,14,0,0.0,74.0,2.3,13.8,74.0,61.38,49.22
2018,12,5,14,15,0.5,62.0,2.3,13.7,62.0,51.36,40.41
2018,12,5,14,30,1.0,50.0,2.3,13.6,50.0,41.36,31.54
2018,12,5,14,45,59.5,51.5,2.3,13.45,68.0,41.69,31.87
2018,12,5,15,0,118.0,53.0,2.3,13.3,86.0,40.71,30.99
2018,12,5,15,15,130.5,45.5,2.3,13.3,77.0,35.49,26.23
2018,12,5,15,30,143.0,38.0,2.3,13.3,68.0,28.22,19.58
2018,12,5,15,45,123.5,31.5,2.05,12.45,53.0,23.66,15.37
2018,12,5,16,0,104.0,25.0,1.8,11.6,38.0,19.0,10.93
2018,12,5,16,15,75.0,17.5,1.85,11.2,25.0,13.44,4.87
2018,12,5,16,30,46.0,10.0,1.9,10.8,12.0,7.76,0.0
2018,12,5,16,45,23.0,5.0,1.9,10.4,6.0,4.27,0.0
2018,12,5,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,6,7,15,98.0,9.5,2.25,6.85,14.0,69.09,0.0
2018,12,6,7,30,196.0,19.0,2.4,7.3,28.0,170.24,0.0
2018,12,6,7,45,318.0,28.5,2.5,7.75,61.0,283.12,206.62
2018,12,6,8,0,440.0,38.0,2.6,8.2,94.0,375.44,309.15
2018,12,6,8,15,514.5,44.0,2.65,8.65,132.5,432.86,362.56
2018,12,6,8,30,589.0,50.0,2.7,9.1,171.0,488.96,411.38
2018,12,6,8,45,637.5,53.5,2.7,9.6,209.0,522.39,439.58
2018,12,6,9,0,686.0,57.0,2.7,10.1,247.0,549.33,461.23
2018,12,6,9,15,721.0,59.5,2.7,10.65,282.5,567.84,474.79
2018,12,6,9,30,756.0,62.0,2.7,11.2,318.0,582.9,484.85
2018,12,6,9,45,782.0,62.5,2.7,11.8,349.0,586.21,485.06
2018,12,6,10,0,808.0,63.0,2.7,12.4,380.0,585.89,482.09
2018,12,6,10,15,822.0,64.5,2.6,12.85,404.5,575.81,471.04
2018,12,6,10,30,836.0,66.0,2.5,13.3,429.0,562.33,457.11
2018,12,6,10,45,845.5,67.0,2.45,13.75,447.0,539.56,435.95
2018,12,6,11,0,855.0,68.0,2.4,14.2,465.0,517.14,414.65
2018,12,6,11,15,861.0,68.5,2.35,14.5,476.5,489.43,389.0
2018,12,6,11,30,867.0,69.0,2.3,14.8,488.0,458.91,360.62
2018,12,6,11,45,869.0,69.5,2.2,15.1,492.0,424.04,328.14
2018,12,6,12,0,871.0,70.0,2.1,15.4,496.0,386.87,293.22
2018,12,6,12,15,869.5,70.0,2.1,15.55,492.5,345.95,255.17
2018,12,6,12,30,868.0,70.0,2.1,15.7,489.0,303.33,215.36
2018,12,6,12,45,863.5,69.0,2.05,15.85,478.0,257.67,173.37
2018,12,6,13,0,859.0,68.0,2.0,16.0,467.0,211.0,132.02
2018,12,6,13,15,850.5,66.5,1.95,16.05,449.0,162.61,93.15
2018,12,6,13,30,842.0,65.0,1.9,16.1,431.0,114.01,61.73
2018,12,6,13,45,828.5,63.5,1.85,16.1,406.5,59.04,46.61
2018,12,6,14,0,815.0,62.0,1.8,16.1,382.0,52.51,40.97
2018,12,6,14,15,796.5,60.0,1.7,15.95,352.5,51.09,39.81
2018,12,6,14,30,778.0,58.0,1.6,15.8,323.0,49.7,38.65
2018,12,6,14,45,749.0,55.5,1.5,15.65,288.0,47.83,37.03
2018,12,6,15,0,720.0,53.0,1.4,15.5,253.0,46.0,35.41
2018,12,6,15,15,676.0,49.0,1.4,15.5,214.5,42.83,32.5
2018,12,6,15,30,632.0,45.0,1.4,15.5,176.0,39.68,29.52
2018,12,6,15,45,563.0,40.0,1.15,14.2,137.5,35.55,25.7
2018,12,6,16,0,494.0,35.0,0.9,12.9,99.0,28.89,19.43
2018,12,6,16,15,370.0,27.5,0.9,12.55,65.0,22.87,12.14
2018,12,6,16,30,246.0,20.0,0.9,12.2,31.0,16.93,0.0
2018,12,6,16,45,123.0,10.0,0.95,11.85,15.5,8.54,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,7,7,15,12.5,7.0,1.65,6.25,7.5,13.73,0.0
2018,12,7,7,30,25.0,14.0,1.7,6.7,15.0,27.79,0.0
2018,12,7,7,45,40.5,29.5,1.75,7.15,33.5,74.14,49.26
2018,12,7,8,0,56.0,45.0,1.8,7.6,52.0,102.51,81.58
2018,12,7,8,15,75.0,61.0,1.8,7.95,74.0,131.94,108.85
2018,12,7,8,30,94.0,77.0,1.8,8.3,96.0,160.51,134.52
2018,12,7,8,45,121.5,92.0,1.75,8.6,122.0,192.5,162.66
2018,12,7,9,0,149.0,107.0,1.7,8.9,148.0,223.65,189.39
2018,12,7,9,15,205.0,118.0,1.65,9.25,182.5,280.14,236.86
2018,12,7,9,30,261.0,129.0,1.6,9.6,217.0,321.84,270.93
2018,12,7,9,45,329.5,132.0,1.55,9.9,253.5,359.66,301.28
2018,12,7,10,0,398.0,135.0,1.5,10.2,290.0,407.58,338.53
2018,12,7,10,15,576.5,110.0,1.45,10.8,350.5,480.45,394.92
2018,12,7,10,30,755.0,85.0,1.4,11.4,411.0,536.21,435.4
2018,12,7,10,45,774.5,84.5,1.3,11.95,431.0,522.12,420.13
2018,12,7,11,0,794.0,84.0,1.2,12.5,451.0,504.47,402.35
2018,12,7,11,15,835.5,76.5,1.1,13.15,471.0,486.68,383.87
2018,12,7,11,30,877.0,69.0,1.0,13.8,491.0,463.2,360.31
2018,12,7,11,45,880.0,68.5,0.85,14.4,495.0,427.48,326.84
2018,12,7,12,0,883.0,68.0,0.7,15.0,499.0,389.39,291.1
2018,12,7,12,15,881.5,68.0,0.65,15.35,495.5,348.09,253.18
2018,12,7,12,30,880.0,68.0,0.6,15.7,492.0,305.07,213.56
2018,12,7,12,45,876.0,67.5,0.55,16.0,481.5,259.5,172.27
2018,12,7,13,0,872.0,67.0,0.5,16.3,471.0,212.82,131.49
2018,12,7,13,15,863.0,66.0,0.5,16.35,453.0,164.19,93.09
2018,12,7,13,30,854.0,65.0,0.5,16.4,435.0,115.35,61.94
2018,12,7,13,45,840.0,63.5,0.55,16.45,410.5,59.82,47.17
2018,12,7,14,0,826.0,62.0,0.6,16.5,386.0,52.65,41.04
2018,12,7,14,15,805.0,60.5,0.6,16.35,355.5,51.59,40.2
2018,12,7,14,30,784.0,59.0,0.6,16.2,325.0,50.57,39.37
2018,12,7,14,45,754.0,56.0,0.55,16.05,289.5,48.3,37.41
2018,12,7,15,0,724.0,53.0,0.5,15.9,254.0,46.04,35.42
2018,12,7,15,15,607.5,55.5,0.5,15.9,206.5,44.04,33.54
2018,12,7,15,30,491.0,58.0,0.5,15.9,159.0,46.32,35.33
2018,12,7,15,45,433.0,48.0,0.5,14.95,122.5,38.76,28.44
2018,12,7,16,0,375.0,38.0,0.5,14.0,86.0,31.05,21.2
2018,12,7,16,15,299.5,29.0,0.5,13.75,58.0,24.04,12.96
2018,12,7,16,30,224.0,20.0,0.5,13.5,30.0,16.9,0.0
2018,12,7,16,45,112.0,10.0,0.55,13.2,15.0,8.54,0.0
2018,12,7,17,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,8,7,15,91.0,9.0,2.05,6.0,12.5,64.02,0.0
2018,12,8,7,30,182.0,18.0,2.1,6.5,25.0,130.38,0.0
2018,12,8,7,45,312.0,27.5,2.15,7.0,58.0,274.1,190.2
2018,12,8,8,0,442.0,37.0,2.2,7.5,91.0,374.17,306.69
2018,12,8,8,15,516.0,43.5,2.25,8.0,129.5,431.72,360.84
2018,12,8,8,30,590.0,50.0,2.3,8.5,168.0,488.03,409.88
2018,12,8,8,45,638.5,54.0,2.35,9.0,206.5,522.15,438.87
2018,12,8,9,0,687.0,58.0,2.4,9.5,245.0,549.37,460.99
2018,12,8,9,15,724.5,60.5,2.45,10.1,281.5,569.68,476.14
2018,12,8,9,30,762.0,63.0,2.5,10.7,318.0,586.44,487.66
2018,12,8,9,45,789.5,64.0,2.5,11.3,349.5,591.35,489.12
2018,12,8,10,0,817.0,65.0,2.5,11.9,381.0,592.54,487.29
2018,12,8,10,15,831.5,66.0,2.5,12.35,406.0,582.13,476.37
2018,12,8,10,30,846.0,67.0,2.5,12.8,431.0,568.28,462.52
2018,12,8,10,45,855.5,68.5,2.5,13.3,449.5,548.78,443.87
2018,12,8,11,0,865.0,70.0,2.5,13.8,468.0,523.83,420.65
2018,12,8,11,15,870.5,70.0,2.45,14.05,479.0,495.15,394.29
2018,12,8,11,30,876.0,70.0,2.4,14.3,490.0,463.7,365.2
2018,12,8,11,45,817.5,84.0,2.35,14.55,478.5,417.2,324.4
2018,12,8,12,0,759.0,98.0,2.3,14.8,467.0,369.84,282.93
2018,12,8,12,15,796.0,89.0,2.25,14.9,473.5,338.45,252.02
2018,12,8,12,30,833.0,80.0,2.2,15.0,480.0,300.62,215.11
2018,12,8,12,45,842.5,76.5,2.15,15.1,473.5,256.69,174.07
2018,12,8,13,0,852.0,73.0,2.1,15.2,467.0,210.58,132.49
2018,12,8,13,15,818.0,77.0,2.05,15.2,443.5,163.07,95.23
2018,12,8,13,30,784.0,81.0,2.0,15.2,420.0,117.86,66.85
2018,12,8,13,45,794.5,74.5,1.95,15.15,401.5,67.98,54.66
2018,12,8,14,0,805.0,68.0,1.9,15.1,383.0,57.03,45.13
2018,12,8,14,15,784.5,65.5,1.75,14.9,352.5,55.29,43.71
2018,12,8,14,30,764.0,63.0,1.6,14.7,322.0,53.58,42.27
2018,12,8,14,45,734.0,60.0,1.5,14.5,287.0,51.4,40.39
2018,12,8,15,0,704.0,57.0,1.4,14.3,252.0,49.26,38.48
2018,12,8,15,15,658.0,53.0,1.4,14.3,213.5,46.17,35.63
2018,12,8,15,30,612.0,49.0,1.4,14.3,175.0,39.61,29.6
2018,12,8,15,45,541.5,43.5,1.4,13.1,136.5,35.47,25.75
2018,12,8,16,0,471.0,38.0,1.4,11.9,98.0,31.42,21.69
2018,12,8,16,15,346.0,29.5,1.5,11.5,64.5,24.61,13.52
2018,12,8,16,30,221.0,21.0,1.6,11.1,31.0,17.84,0.0
2018,12,8,16,45,110.5,10.5,1.65,10.7,15.5,8.96,0.0
2018,12,8,17,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
