Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,9,7,15,8.0,5.0,1.9,6.5,5.5,4.27,0.0
2018,12,9,7,30,16.0,10.0,1.9,6.6,11.0,18.62,0.0
2018,12,9,7,45,14.0,22.5,1.95,6.65,23.5,32.46,17.02
2018,12,9,8,0,12.0,35.0,2.0,6.7,36.0,45.14,32.61
2018,12,9,8,15,42.5,51.5,2.0,6.9,59.0,83.95,67.69
2018,12,9,8,30,73.0,68.0,2.0,7.1,82.0,133.33,111.54
2018,12,9,8,45,89.0,80.5,2.05,7.3,101.5,154.91,130.9
2018,12,9,9,0,105.0,93.0,2.1,7.5,121.0,176.05,149.48
2018,12,9,9,15,89.0,110.0,2.1,7.75,136.0,181.17,153.24
2018,12,9,9,30,73.0,127.0,2.1,8.0,151.0,173.77,146.26
2018,12,9,9,45,89.0,137.5,2.1,8.2,169.5,201.94,170.0
2018,12,9,10,0,105.0,148.0,2.1,8.4,188.0,217.43,182.65
2018,12,9,10,15,95.0,156.0,2.1,8.6,194.0,213.64,178.62
2018,12,9,10,30,85.0,164.0,2.1,8.8,200.0,200.24,166.66
2018,12,9,10,45,134.0,175.5,2.1,9.0,235.5,241.68,200.93
2018,12,9,11,0,183.0,187.0,2.1,9.2,271.0,269.74,223.17
2018,12,9,11,15,150.0,181.5,2.1,9.25,251.5,238.65,196.45
2018,12,9,11,30,117.0,176.0,2.1,9.3,232.0,210.0,172.07
2018,12,9,11,45,69.5,167.0,2.1,9.35,200.5,170.42,138.89
2018,12,9,12,0,22.0,158.0,2.1,9.4,169.0,138.68,112.65
2018,12,9,12,15,20.0,134.0,2.1,9.5,144.0,118.02,95.14
2018,12,9,12,30,18.0,110.0,2.1,9.6,119.0,96.18,76.55
2018,12,9,12,45,16.5,122.0,2.1,9.65,130.0,103.66,82.89
2018,12,9,13,0,15.0,134.0,2.1,9.7,141.0,111.22,89.34
2018,12,9,13,15,22.5,135.5,2.15,9.8,145.5,109.75,87.78
2018,12,9,13,30,30.0,137.0,2.2,9.9,150.0,108.19,86.47
2018,12,9,13,45,87.5,137.0,2.2,10.0,172.0,101.55,85.79
2018,12,9,14,0,145.0,137.0,2.2,10.1,194.0,100.61,85.04
2018,12,9,14,15,293.5,121.5,2.15,10.1,225.0,88.18,74.04
2018,12,9,14,30,442.0,106.0,2.1,10.1,256.0,76.28,63.46
2018,12,9,14,45,291.5,106.0,2.05,10.05,200.5,78.17,65.21
2018,12,9,15,0,141.0,106.0,2.0,10.0,145.0,78.84,65.77
2018,12,9,15,15,116.5,89.0,2.0,10.0,118.0,67.12,55.09
2018,12,9,15,30,92.0,72.0,2.0,10.0,91.0,55.12,44.04
2018,12,9,15,45,93.0,47.5,1.8,9.4,63.0,36.59,27.14
2018,12,9,16,0,94.0,23.0,1.6,8.8,35.0,17.47,9.74
2018,12,9,16,15,57.0,14.5,1.6,8.55,21.0,11.81,3.67
2018,12,9,16,30,20.0,6.0,1.6,8.3,7.0,4.97,0.0
2018,12,9,16,45,10.0,3.0,1.6,8.0,3.5,2.56,0.0
2018,12,9,17,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,10,7,15,8.0,5.5,1.55,7.85,6.0,4.69,0.0
2018,12,10,7,30,16.0,11.0,1.6,8.1,12.0,19.45,0.0
2018,12,10,7,45,29.0,26.0,1.65,8.35,29.0,59.47,34.01
2018,12,10,8,0,42.0,41.0,1.7,8.6,46.0,87.61,67.99
2018,12,10,8,15,58.5,57.0,1.8,9.05,67.0,115.73,94.11
2018,12,10,8,30,75.0,73.0,1.9,9.5,88.0,142.85,118.43
2018,12,10,8,45,70.0,77.0,2.0,9.95,93.0,137.61,114.45
2018,12,10,9,0,65.0,81.0,2.1,10.4,98.0,134.1,111.52
2018,12,10,9,15,34.0,81.0,2.2,10.95,90.0,98.87,80.62
2018,12,10,9,30,3.0,81.0,2.3,11.5,82.0,70.9,55.74
2018,12,10,9,45,2.5,88.0,2.35,12.1,89.0,76.39,60.26
2018,12,10,10,0,2.0,95.0,2.4,12.7,96.0,81.89,64.7
2018,12,10,10,15,28.0,126.5,2.35,13.1,138.5,132.96,108.05
2018,12,10,10,30,54.0,158.0,2.3,13.5,181.0,176.62,144.19
2018,12,10,10,45,81.5,175.0,2.3,13.95,211.5,204.01,166.26
2018,12,10,11,0,109.0,192.0,2.3,14.4,242.0,236.87,192.26
2018,12,10,11,15,144.5,199.0,2.2,14.65,267.0,252.38,203.78
2018,12,10,11,30,180.0,206.0,2.1,14.9,292.0,264.74,212.3
2018,12,10,11,45,366.5,170.0,2.0,15.15,346.5,307.93,243.29
2018,12,10,12,0,553.0,134.0,1.9,15.4,401.0,327.85,252.85
2018,12,10,12,15,697.0,104.0,1.9,15.5,438.5,318.61,238.04
2018,12,10,12,30,841.0,74.0,1.9,15.6,476.0,298.37,212.5
2018,12,10,12,45,864.5,68.0,1.9,15.75,473.5,258.71,174.39
2018,12,10,13,0,888.0,62.0,1.9,15.9,471.0,213.14,132.67
2018,12,10,13,15,879.5,61.5,1.95,15.9,453.5,164.5,93.39
2018,12,10,13,30,871.0,61.0,2.0,15.9,436.0,115.53,61.36
2018,12,10,13,45,858.0,59.5,2.05,15.9,411.5,65.62,43.32
2018,12,10,14,0,845.0,58.0,2.1,15.9,387.0,55.89,43.99
2018,12,10,14,15,825.5,56.5,2.0,15.75,357.0,54.3,42.68
2018,12,10,14,30,806.0,55.0,1.9,15.6,327.0,47.64,36.84
2018,12,10,14,45,777.0,52.0,1.8,15.45,291.5,45.28,34.79
2018,12,10,15,0,748.0,49.0,1.7,15.3,256.0,42.93,32.7
2018,12,10,15,15,705.0,46.5,1.7,15.3,218.0,40.92,30.82
2018,12,10,15,30,662.0,44.0,1.7,15.3,180.0,38.99,28.92
2018,12,10,15,45,594.5,38.5,1.5,13.85,140.5,34.35,24.67
2018,12,10,16,0,527.0,33.0,1.3,12.4,101.0,29.73,20.19
2018,12,10,16,15,401.0,26.0,1.4,11.95,66.5,23.57,12.73
2018,12,10,16,30,275.0,19.0,1.5,11.5,32.0,16.02,0.0
2018,12,10,16,45,137.5,9.5,1.55,11.05,16.0,8.11,0.0
2018,12,10,17,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,7,15,114.5,8.0,1.3,5.7,12.0,0.0,0.0
2018,12,11,7,30,229.0,16.0,1.3,6.3,24.0,157.35,0.0
2018,12,11,7,45,284.0,26.5,1.3,6.95,50.0,249.45,152.45
2018,12,11,8,0,339.0,37.0,1.3,7.6,76.0,304.82,246.71
2018,12,11,8,15,498.5,39.0,1.35,8.25,122.0,412.69,342.13
2018,12,11,8,30,658.0,41.0,1.4,8.9,168.0,514.44,426.82
2018,12,11,8,45,497.0,63.5,1.5,9.6,171.5,437.56,365.56
2018,12,11,9,0,336.0,86.0,1.6,10.3,175.0,348.0,292.35
2018,12,11,9,15,413.0,90.5,1.6,10.85,215.5,396.92,332.8
2018,12,11,9,30,490.0,95.0,1.6,11.4,256.0,443.14,368.92
2018,12,11,9,45,417.5,117.0,1.6,12.0,263.5,411.46,340.71
2018,12,11,10,0,345.0,139.0,1.6,12.6,271.0,366.29,302.4
2018,12,11,10,15,489.5,122.0,1.6,13.05,322.5,434.56,356.25
2018,12,11,10,30,634.0,105.0,1.6,13.5,374.0,489.23,396.79
2018,12,11,10,45,691.0,98.0,1.6,13.95,403.0,491.42,395.35
2018,12,11,11,0,748.0,91.0,1.6,14.4,432.0,488.23,389.54
2018,12,11,11,15,812.0,79.0,1.65,14.7,457.5,478.08,378.12
2018,12,11,11,30,876.0,67.0,1.7,15.0,483.0,461.12,360.51
2018,12,11,11,45,877.0,67.5,1.75,15.3,487.0,426.02,328.44
2018,12,11,12,0,878.0,68.0,1.8,15.6,491.0,388.65,293.94
2018,12,11,12,15,876.5,67.0,1.85,15.75,487.0,346.99,255.58
2018,12,11,12,30,875.0,66.0,1.9,15.9,483.0,303.66,215.39
2018,12,11,12,45,871.5,64.5,1.95,16.0,472.5,257.94,173.47
2018,12,11,13,0,868.0,63.0,2.0,16.1,462.0,211.12,131.89
2018,12,11,13,15,858.5,62.5,2.05,16.15,444.5,163.38,93.29
2018,12,11,13,30,849.0,62.0,2.1,16.2,427.0,115.45,61.77
2018,12,11,13,45,819.5,63.5,2.15,16.2,399.5,62.39,40.26
2018,12,11,14,0,790.0,65.0,2.2,16.2,372.0,54.57,42.77
2018,12,11,14,15,780.0,60.5,2.05,16.05,344.0,51.35,40.02
2018,12,11,14,30,770.0,56.0,1.9,15.9,316.0,48.07,37.18
2018,12,11,14,45,743.5,53.0,1.75,15.7,282.0,45.79,35.21
2018,12,11,15,0,717.0,50.0,1.6,15.5,248.0,43.51,33.19
2018,12,11,15,15,666.5,47.5,1.6,15.5,210.0,41.49,31.31
2018,12,11,15,30,616.0,45.0,1.6,15.5,172.0,39.6,29.43
2018,12,11,15,45,497.5,42.0,1.45,14.35,130.0,34.0,24.31
2018,12,11,16,0,379.0,39.0,1.3,13.2,88.0,31.94,22.02
2018,12,11,16,15,277.0,29.0,1.45,12.75,57.5,23.96,13.01
2018,12,11,16,30,175.0,19.0,1.6,12.3,27.0,15.87,0.0
2018,12,11,16,45,87.5,9.5,1.7,11.85,13.5,8.11,0.0
2018,12,11,17,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,12,7,15,56.5,6.5,2.8,7.85,8.5,0.0,0.0
2018,12,12,7,30,113.0,13.0,3.0,8.1,17.0,81.85,0.0
2018,12,12,7,45,214.5,24.5,3.2,8.3,44.5,201.81,115.94
2018,12,12,8,0,316.0,36.0,3.4,8.5,72.0,288.45,234.16
2018,12,12,8,15,403.5,45.0,3.4,8.9,110.0,356.68,298.76
2018,12,12,8,30,491.0,54.0,3.4,9.3,148.0,424.43,358.28
2018,12,12,8,45,614.5,52.5,3.45,9.7,196.5,501.89,424.01
2018,12,12,9,0,738.0,51.0,3.5,10.1,245.0,572.35,481.83
2018,12,12,9,15,743.5,57.0,3.5,10.65,276.0,575.66,483.15
2018,12,12,9,30,749.0,63.0,3.5,11.2,307.0,575.97,481.65
2018,12,12,9,45,801.5,60.0,3.5,11.75,344.0,592.42,492.78
2018,12,12,10,0,854.0,57.0,3.5,12.3,381.0,599.71,496.11
2018,12,12,10,15,869.5,58.0,3.5,12.75,407.0,590.15,485.67
2018,12,12,10,30,885.0,59.0,3.5,13.2,433.0,577.12,472.23
2018,12,12,10,45,896.0,59.5,3.5,13.65,452.0,557.54,453.33
2018,12,12,11,0,907.0,60.0,3.5,14.1,471.0,534.62,431.41
2018,12,12,11,15,913.0,60.0,3.5,14.4,483.0,505.46,404.36
2018,12,12,11,30,919.0,60.0,3.5,14.7,495.0,473.38,374.4
2018,12,12,11,45,922.0,59.5,3.5,15.0,499.5,436.74,340.2
2018,12,12,12,0,925.0,59.0,3.5,15.3,504.0,397.64,303.3
2018,12,12,12,15,921.5,60.0,3.55,15.4,501.0,355.51,263.71
2018,12,12,12,30,918.0,61.0,3.6,15.5,498.0,311.66,222.31
2018,12,12,12,45,909.5,62.0,3.6,15.6,487.0,265.15,179.12
2018,12,12,13,0,901.0,63.0,3.6,15.7,476.0,217.77,136.68
2018,12,12,13,15,876.0,65.5,3.5,15.7,454.5,168.81,97.36
2018,12,12,13,30,851.0,68.0,3.4,15.7,433.0,115.62,61.78
2018,12,12,13,45,782.5,72.5,3.35,15.7,394.0,69.36,45.95
2018,12,12,14,0,714.0,77.0,3.3,15.7,355.0,57.85,45.75
2018,12,12,14,15,727.5,69.0,3.05,15.55,333.0,57.5,45.53
2018,12,12,14,30,741.0,61.0,2.8,15.4,311.0,51.77,40.53
2018,12,12,14,45,753.0,55.0,2.55,15.2,285.5,47.49,36.78
2018,12,12,15,0,765.0,49.0,2.3,15.0,260.0,43.07,32.85
2018,12,12,15,15,707.5,47.0,2.3,15.0,219.5,41.36,31.24
2018,12,12,15,30,650.0,45.0,2.3,15.0,179.0,39.8,29.66
2018,12,12,15,45,582.0,39.5,1.95,13.45,139.5,35.19,25.44
2018,12,12,16,0,514.0,34.0,1.6,11.9,100.0,30.62,21.0
2018,12,12,16,15,387.5,27.0,1.65,11.4,66.0,22.45,11.97
2018,12,12,16,30,261.0,20.0,1.7,10.9,32.0,16.91,0.0
2018,12,12,16,45,130.5,10.0,1.75,10.4,16.0,8.54,0.0
2018,12,12,17,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,13,7,15,90.0,7.0,2.1,5.8,9.5,0.0,0.0
2018,12,13,7,30,180.0,14.0,2.2,6.4,19.0,124.43,0.0
2018,12,13,7,45,335.0,22.5,2.3,7.0,52.0,275.57,149.48
2018,12,13,8,0,490.0,31.0,2.4,7.6,85.0,386.65,312.14
2018,12,13,8,15,565.5,36.0,2.5,8.2,124.0,445.36,370.67
2018,12,13,8,30,641.0,41.0,2.6,8.8,163.0,501.9,420.72
2018,12,13,8,45,688.0,44.5,2.75,9.35,201.5,535.48,450.0
2018,12,13,9,0,735.0,48.0,2.9,9.9,240.0,566.21,475.36
2018,12,13,9,15,765.0,51.0,2.95,10.5,276.0,582.0,487.09
2018,12,13,9,30,795.0,54.0,3.0,11.1,312.0,594.46,495.35
2018,12,13,9,45,815.5,56.0,3.05,11.7,343.0,596.14,494.49
2018,12,13,10,0,836.0,58.0,3.1,12.3,374.0,589.74,487.03
2018,12,13,10,15,851.0,59.5,3.1,12.7,399.5,580.91,477.39
2018,12,13,10,30,866.0,61.0,3.1,13.1,425.0,568.65,464.73
2018,12,13,10,45,875.5,62.0,3.15,13.45,444.0,549.34,446.45
2018,12,13,11,0,885.0,63.0,3.2,13.8,463.0,526.83,425.23
2018,12,13,11,15,891.0,63.5,3.2,14.05,475.0,498.92,399.34
2018,12,13,11,30,897.0,64.0,3.2,14.3,487.0,468.11,370.56
2018,12,13,11,45,899.5,64.0,3.2,14.6,492.0,432.59,337.37
2018,12,13,12,0,902.0,64.0,3.2,14.9,497.0,394.65,301.55
2018,12,13,12,15,898.0,64.5,3.2,15.0,493.5,352.81,262.32
2018,12,13,12,30,894.0,65.0,3.2,15.1,490.0,309.37,221.42
2018,12,13,12,45,886.0,66.0,3.15,15.25,479.5,264.03,179.25
2018,12,13,13,0,878.0,67.0,3.1,15.4,469.0,217.81,137.79
2018,12,13,13,15,869.5,66.0,3.05,15.4,451.5,169.29,98.04
2018,12,13,13,30,861.0,65.0,3.0,15.4,434.0,120.46,65.28
2018,12,13,13,45,847.0,63.5,3.0,15.4,410.0,64.97,40.99
2018,12,13,14,0,833.0,62.0,3.0,15.4,386.0,52.77,41.32
2018,12,13,14,15,812.5,60.5,2.85,15.2,356.0,51.7,40.47
2018,12,13,14,30,792.0,59.0,2.7,15.0,326.0,50.68,39.63
2018,12,13,14,45,762.0,56.5,2.55,14.8,291.0,48.8,38.01
2018,12,13,15,0,732.0,54.0,2.4,14.6,256.0,46.96,36.38
2018,12,13,15,15,687.5,50.0,2.4,14.6,217.5,43.78,33.45
2018,12,13,15,30,643.0,46.0,2.4,14.6,179.0,40.64,30.46
2018,12,13,15,45,571.5,41.0,2.1,13.05,140.0,36.5,26.65
2018,12,13,16,0,500.0,36.0,1.8,11.5,101.0,29.76,20.3
2018,12,13,16,15,371.5,28.0,1.85,10.95,66.5,23.28,12.71
2018,12,13,16,30,243.0,20.0,1.9,10.4,32.0,16.87,0.0
2018,12,13,16,45,121.5,10.0,1.95,9.85,16.0,8.54,0.0
2018,12,13,17,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.0,2.35,9.7,2.0,0.0,0.0
2018,12,14,7,30,1.0,4.0,2.5,10.1,4.0,4.04,0.0
2018,12,14,7,45,0.5,9.5,2.65,10.45,9.5,8.13,0.0
2018,12,14,8,0,0.0,15.0,2.8,10.8,15.0,12.34,4.41
2018,12,14,8,15,0.0,20.5,3.0,11.3,20.5,16.88,8.65
2018,12,14,8,30,0.0,26.0,3.2,11.8,26.0,21.43,12.73
2018,12,14,8,45,0.0,31.0,3.4,12.25,31.0,25.57,16.4
2018,12,14,9,0,0.0,36.0,3.6,12.7,36.0,29.72,20.02
2018,12,14,9,15,0.0,25.0,3.75,13.05,25.0,20.6,12.16
2018,12,14,9,30,0.0,14.0,3.9,13.4,14.0,11.52,4.3
2018,12,14,9,45,0.0,23.0,4.05,13.75,23.0,18.96,10.7
2018,12,14,10,0,0.0,32.0,4.2,14.1,32.0,26.41,17.06
2018,12,14,10,15,0.0,46.0,4.2,14.3,46.0,38.04,26.96
2018,12,14,10,30,0.0,60.0,4.2,14.5,60.0,49.7,36.82
2018,12,14,10,45,8.0,47.5,4.25,14.7,51.0,44.97,32.83
2018,12,14,11,0,16.0,35.0,4.3,14.9,42.0,37.93,26.82
2018,12,14,11,15,143.0,84.0,4.35,15.0,151.0,150.45,121.51
2018,12,14,11,30,270.0,133.0,4.4,15.1,260.0,245.17,197.77
2018,12,14,11,45,441.0,130.0,4.45,15.2,340.0,304.04,241.7
2018,12,14,12,0,612.0,127.0,4.5,15.3,420.0,345.0,268.44
2018,12,14,12,15,530.5,128.5,4.5,15.35,381.5,288.67,220.66
2018,12,14,12,30,449.0,130.0,4.5,15.4,343.0,235.28,176.11
2018,12,14,12,45,226.5,110.0,4.5,15.45,217.5,142.14,105.05
2018,12,14,13,0,4.0,90.0,4.5,15.5,92.0,75.16,57.8
2018,12,14,13,15,14.0,101.5,4.4,15.4,107.5,85.03,65.77
2018,12,14,13,30,24.0,113.0,4.3,15.3,123.0,91.4,70.95
2018,12,14,13,45,47.0,109.0,4.25,15.2,127.5,86.51,67.3
2018,12,14,14,0,70.0,105.0,4.2,15.1,132.0,79.51,64.98
2018,12,14,14,15,64.0,105.5,4.0,14.95,129.0,82.57,67.8
2018,12,14,14,30,58.0,106.0,3.8,14.8,126.0,82.19,67.56
2018,12,14,14,45,111.0,108.0,3.65,14.65,140.5,80.7,66.3
2018,12,14,15,0,164.0,110.0,3.5,14.5,155.0,81.43,66.93
2018,12,14,15,15,132.0,94.5,3.5,14.5,127.5,70.63,57.23
2018,12,14,15,30,100.0,79.0,3.5,14.5,100.0,59.62,47.21
2018,12,14,15,45,81.5,62.5,3.2,14.05,77.0,47.84,36.46
2018,12,14,16,0,63.0,46.0,2.9,13.6,54.0,35.81,25.31
2018,12,14,16,15,63.0,30.0,2.8,13.45,35.5,23.9,13.09
2018,12,14,16,30,63.0,14.0,2.7,13.3,17.0,10.86,0.0
2018,12,14,16,45,31.5,7.0,2.65,13.2,8.5,5.97,0.0
2018,12,14,17,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,15,7,15,4.5,2.5,1.65,11.2,2.5,0.0,0.0
2018,12,15,7,30,9.0,5.0,1.7,11.4,5.0,9.87,0.0
2018,12,15,7,45,4.5,10.5,1.75,11.6,10.5,11.72,0.0
2018,12,15,8,0,0.0,16.0,1.8,11.8,16.0,13.17,5.01
2018,12,15,8,15,0.0,21.0,1.9,12.0,21.0,17.3,8.96
2018,12,15,8,30,0.0,26.0,2.0,12.2,26.0,21.43,12.71
2018,12,15,8,45,0.0,33.5,2.05,12.45,33.5,27.65,18.18
2018,12,15,9,0,0.0,41.0,2.1,12.7,41.0,33.87,23.62
2018,12,15,9,15,0.0,53.5,2.1,13.05,53.5,44.28,32.58
2018,12,15,9,30,0.0,66.0,2.1,13.4,66.0,54.86,41.6
2018,12,15,9,45,0.5,87.0,2.1,13.75,87.0,74.42,58.18
2018,12,15,10,0,1.0,108.0,2.1,14.1,108.0,93.89,74.49
2018,12,15,10,15,7.5,127.0,2.05,14.4,130.0,114.71,91.87
2018,12,15,10,30,14.0,146.0,2.0,14.7,152.0,134.88,108.47
2018,12,15,10,45,48.0,165.5,2.0,15.05,187.0,177.14,143.32
2018,12,15,11,0,82.0,185.0,2.0,15.4,222.0,209.1,168.92
2018,12,15,11,15,126.0,195.0,2.0,15.6,253.5,240.75,193.77
2018,12,15,11,30,170.0,205.0,2.0,15.8,285.0,260.49,208.34
2018,12,15,11,45,229.0,201.0,1.95,16.0,310.0,269.98,213.95
2018,12,15,12,0,288.0,197.0,1.9,16.2,335.0,278.53,217.96
2018,12,15,12,15,223.0,195.5,1.9,16.3,302.0,235.91,183.36
2018,12,15,12,30,158.0,194.0,1.9,16.4,269.0,202.49,156.95
2018,12,15,12,45,82.0,172.5,1.9,16.5,211.5,157.13,122.02
2018,12,15,13,0,6.0,151.0,1.9,16.6,154.0,122.53,96.63
2018,12,15,13,15,3.0,120.0,1.85,16.6,121.5,97.7,76.36
2018,12,15,13,30,0.0,89.0,1.8,16.6,89.0,73.29,56.26
2018,12,15,13,45,5.5,105.0,1.7,16.65,107.0,84.98,66.04
2018,12,15,14,0,11.0,121.0,1.6,16.7,125.0,95.68,78.6
2018,12,15,14,15,37.5,122.0,1.55,16.6,135.0,92.95,76.33
2018,12,15,14,30,64.0,123.0,1.5,16.5,145.0,92.94,76.42
2018,12,15,14,45,79.0,109.0,1.45,16.35,133.0,81.04,66.08
2018,12,15,15,0,94.0,95.0,1.4,16.2,121.0,71.66,57.87
2018,12,15,15,15,104.5,87.0,1.4,16.2,112.0,65.81,52.6
2018,12,15,15,30,115.0,79.0,1.4,16.2,103.0,59.73,46.99
2018,12,15,15,45,92.0,62.0,1.4,15.25,78.5,47.6,36.09
2018,12,15,16,0,69.0,45.0,1.4,14.3,54.0,35.19,24.74
2018,12,15,16,15,51.0,29.5,1.45,13.9,35.0,23.54,12.88
2018,12,15,16,30,33.0,14.0,1.5,13.5,16.0,11.24,0.0
2018,12,15,16,45,16.5,7.0,1.55,13.1,8.0,5.97,0.0
2018,12,15,17,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,2.8,12.95,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,2.8,13.1,2.0,1.71,0.0
2018,12,16,7,45,0.0,4.5,2.85,13.25,4.5,3.69,0.0
2018,12,16,8,0,0.0,7.0,2.9,13.4,7.0,5.74,0.0
2018,12,16,8,15,0.0,9.0,3.05,13.55,9.0,7.39,0.54
2018,12,16,8,30,0.0,11.0,3.2,13.7,11.0,9.03,2.04
2018,12,16,8,45,0.0,15.0,3.3,13.9,15.0,12.33,4.93
2018,12,16,9,0,0.0,19.0,3.4,14.1,19.0,15.64,7.8
2018,12,16,9,15,0.0,20.5,3.45,14.25,20.5,16.88,8.89
2018,12,16,9,30,0.0,22.0,3.5,14.4,22.0,18.12,9.96
2018,12,16,9,45,0.0,20.5,3.5,14.55,20.5,16.89,8.88
2018,12,16,10,0,0.0,19.0,3.5,14.7,19.0,15.66,7.8
2018,12,16,10,15,0.0,19.5,3.6,14.8,19.5,16.08,8.14
2018,12,16,10,30,0.0,20.0,3.7,14.9,20.0,16.49,8.47
2018,12,16,10,45,0.0,25.5,3.8,15.05,25.5,21.05,12.34
2018,12,16,11,0,0.0,31.0,3.9,15.2,31.0,25.61,16.19
2018,12,16,11,15,0.0,27.5,3.9,15.25,27.5,22.71,13.71
2018,12,16,11,30,0.0,24.0,3.9,15.3,24.0,19.82,11.23
2018,12,16,11,45,0.0,33.5,3.85,15.35,33.5,27.69,17.91
2018,12,16,12,0,0.0,43.0,3.8,15.4,43.0,35.58,24.59
2018,12,16,12,15,0.0,41.0,3.8,15.35,41.0,33.91,23.18
2018,12,16,12,30,0.0,39.0,3.8,15.3,39.0,32.25,21.79
2018,12,16,12,45,0.0,43.0,3.75,15.3,43.0,35.57,24.61
2018,12,16,13,0,0.0,47.0,3.7,15.3,47.0,38.89,27.45
2018,12,16,13,15,0.0,46.0,3.7,15.35,46.0,38.05,26.76
2018,12,16,13,30,0.0,45.0,3.7,15.4,45.0,37.22,26.08
2018,12,16,13,45,0.0,43.5,3.7,15.4,43.5,35.96,25.05
2018,12,16,14,0,0.0,42.0,3.7,15.4,42.0,34.71,25.31
2018,12,16,14,15,0.0,36.5,3.65,15.35,36.5,30.14,21.28
2018,12,16,14,30,0.0,31.0,3.6,15.3,31.0,25.58,17.23
2018,12,16,14,45,0.0,35.5,3.55,15.25,35.5,29.3,20.57
2018,12,16,15,0,0.0,40.0,3.5,15.2,40.0,33.04,23.89
2018,12,16,15,15,0.0,36.5,3.5,15.2,36.5,30.13,21.24
2018,12,16,15,30,0.0,33.0,3.5,15.2,33.0,27.23,18.53
2018,12,16,15,45,0.0,26.5,3.35,14.9,26.5,21.85,13.58
2018,12,16,16,0,0.0,20.0,3.2,14.6,20.0,16.47,8.58
2018,12,16,16,15,7.5,14.0,3.15,14.55,14.5,11.84,3.68
2018,12,16,16,30,15.0,8.0,3.1,14.5,9.0,6.88,0.0
2018,12,16,16,45,7.5,4.0,3.05,14.4,4.5,3.41,0.0
2018,12,16,17,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,7,15,41.5,4.5,1.45,9.05,5.5,0.0,0.0
2018,12,17,7,30,83.0,9.0,1.4,9.6,11.0,59.21,0.0
2018,12,17,7,45,218.0,20.0,1.35,10.15,39.5,193.47,63.32
2018,12,17,8,0,353.0,31.0,1.3,10.7,68.0,305.95,239.19
2018,12,17,8,15,491.5,34.5,1.35,11.15,110.5,393.47,321.53
2018,12,17,8,30,630.0,38.0,1.4,11.6,153.0,489.44,401.92
2018,12,17,8,45,484.0,53.5,1.45,12.1,154.0,415.58,344.32
2018,12,17,9,0,338.0,69.0,1.5,12.6,155.0,327.31,273.23
2018,12,17,9,15,197.0,91.5,1.5,12.95,143.5,242.21,202.02
2018,12,17,9,30,56.0,114.0,1.5,13.3,132.0,148.84,121.91
2018,12,17,9,45,104.0,134.0,1.5,13.65,171.5,208.82,172.39
2018,12,17,10,0,152.0,154.0,1.5,14.0,211.0,254.5,209.51
2018,12,17,10,15,151.5,162.0,1.5,14.25,222.0,255.02,208.89
2018,12,17,10,30,151.0,170.0,1.5,14.5,233.0,255.07,208.02
2018,12,17,10,45,117.0,175.0,1.5,14.8,225.0,233.35,189.24
2018,12,17,11,0,83.0,180.0,1.5,15.1,217.0,205.1,165.42
2018,12,17,11,15,197.0,175.0,1.5,15.25,266.5,256.6,206.53
2018,12,17,11,30,311.0,170.0,1.5,15.4,316.0,298.39,237.74
2018,12,17,11,45,589.0,119.0,1.55,15.55,398.5,360.24,281.33
2018,12,17,12,0,867.0,68.0,1.6,15.7,481.0,388.79,294.76
2018,12,17,12,15,683.5,108.0,1.6,15.75,432.5,322.43,241.1
2018,12,17,12,30,500.0,148.0,1.6,15.8,384.0,265.94,197.36
2018,12,17,12,45,412.5,152.5,1.65,15.85,344.5,220.36,161.01
2018,12,17,13,0,325.0,157.0,1.7,15.9,305.0,182.47,132.15
2018,12,17,13,15,240.0,158.0,1.7,15.75,265.0,150.98,110.04
2018,12,17,13,30,155.0,159.0,1.7,15.6,225.0,130.78,98.51
2018,12,17,13,45,215.0,151.5,1.65,15.45,238.0,111.26,85.23
2018,12,17,14,0,275.0,144.0,1.6,15.3,251.0,101.96,84.48
2018,12,17,14,15,211.5,131.5,1.55,15.1,210.0,93.6,77.34
2018,12,17,14,30,148.0,119.0,1.5,14.9,169.0,88.56,73.06
2018,12,17,14,45,90.5,99.0,1.45,14.7,128.5,74.86,61.08
2018,12,17,15,0,33.0,79.0,1.4,14.5,88.0,62.59,50.26
2018,12,17,15,15,21.5,63.5,1.4,14.5,69.0,51.11,39.98
2018,12,17,15,30,10.0,48.0,1.4,14.5,50.0,39.65,29.62
2018,12,17,15,45,6.5,38.5,1.2,13.5,39.5,31.87,22.57
2018,12,17,16,0,3.0,29.0,1.0,12.5,29.0,23.97,15.26
2018,12,17,16,15,7.5,20.5,1.05,12.25,21.0,17.25,8.17
2018,12,17,16,30,12.0,12.0,1.1,12.0,13.0,10.15,0.0
2018,12,17,16,45,6.0,6.0,1.1,11.7,6.5,5.12,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,18,7,15,68.5,6.0,1.5,9.7,7.5,0.0,0.0
2018,12,18,7,30,137.0,12.0,1.5,10.2,15.0,95.2,0.0
2018,12,18,7,45,283.0,21.0,1.45,10.65,44.5,234.61,62.69
2018,12,18,8,0,429.0,30.0,1.4,11.1,74.0,353.72,274.2
2018,12,18,8,15,419.0,30.0,1.5,11.5,89.0,345.69,282.77
2018,12,18,8,30,409.0,30.0,1.6,11.9,104.0,333.0,277.35
2018,12,18,8,45,204.5,28.0,1.65,12.3,65.0,192.91,161.79
2018,12,18,9,0,0.0,26.0,1.7,12.7,26.0,21.42,12.82
2018,12,18,9,15,0.0,50.0,1.7,13.0,50.0,41.36,30.09
2018,12,18,9,30,0.0,74.0,1.7,13.3,74.0,62.58,48.23
2018,12,18,9,45,5.5,102.5,1.7,13.6,104.5,92.93,74.02
2018,12,18,10,0,11.0,131.0,1.7,13.9,135.0,123.05,99.22
2018,12,18,10,15,23.0,143.5,1.65,14.15,153.0,140.26,113.46
2018,12,18,10,30,35.0,156.0,1.6,14.4,171.0,164.89,133.63
2018,12,18,10,45,37.5,162.0,1.55,14.7,178.5,168.37,135.99
2018,12,18,11,0,40.0,168.0,1.5,15.0,186.0,171.6,138.16
2018,12,18,11,15,53.0,165.5,1.5,15.25,190.0,171.66,137.8
2018,12,18,11,30,66.0,163.0,1.5,15.5,194.0,171.08,136.78
2018,12,18,11,45,40.0,162.0,1.45,15.7,181.0,155.03,123.33
2018,12,18,12,0,14.0,161.0,1.4,15.9,168.0,138.59,109.9
2018,12,18,12,15,83.0,180.5,1.45,16.05,220.0,176.68,139.29
2018,12,18,12,30,152.0,200.0,1.5,16.2,272.0,206.28,160.35
2018,12,18,12,45,151.5,200.0,1.5,16.35,270.5,194.51,149.69
2018,12,18,13,0,151.0,200.0,1.5,16.5,269.0,182.25,139.04
2018,12,18,13,15,114.5,188.0,1.5,16.5,239.0,156.83,119.92
2018,12,18,13,30,78.0,176.0,1.5,16.5,209.0,138.18,106.99
2018,12,18,13,45,82.0,167.0,1.55,16.55,200.0,124.79,97.8
2018,12,18,14,0,86.0,158.0,1.6,16.6,191.0,115.98,96.15
2018,12,18,14,15,84.5,143.5,1.6,16.45,174.0,106.51,88.13
2018,12,18,14,30,83.0,129.0,1.6,16.3,157.0,96.79,79.82
2018,12,18,14,45,142.5,112.0,1.55,16.15,154.0,83.5,68.29
2018,12,18,15,0,202.0,95.0,1.5,16.0,151.0,70.13,56.57
2018,12,18,15,15,241.0,77.0,1.5,16.0,134.5,58.3,46.05
2018,12,18,15,30,280.0,59.0,1.5,16.0,118.0,44.17,33.41
2018,12,18,15,45,352.5,47.0,1.3,14.95,105.0,37.37,27.24
2018,12,18,16,0,425.0,35.0,1.1,13.9,92.0,28.53,19.11
2018,12,18,16,15,333.5,27.5,1.15,13.55,62.5,22.64,12.48
2018,12,18,16,30,242.0,20.0,1.2,13.2,33.0,16.74,0.0
2018,12,18,16,45,121.0,10.0,1.2,12.85,16.5,8.54,0.0
2018,12,18,17,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,19,7,15,13.0,3.5,1.05,10.2,3.5,0.0,0.0
2018,12,19,7,30,26.0,7.0,1.1,10.6,7.0,22.08,0.0
2018,12,19,7,45,122.5,18.0,1.1,11.05,29.0,124.55,22.33
2018,12,19,8,0,219.0,29.0,1.1,11.5,51.0,212.19,163.66
2018,12,19,8,15,254.5,36.5,1.15,11.85,73.5,241.16,197.18
2018,12,19,8,30,290.0,44.0,1.2,12.2,96.0,271.06,225.04
2018,12,19,8,45,146.5,61.0,1.25,12.6,87.5,180.21,149.53
2018,12,19,9,0,3.0,78.0,1.3,13.0,79.0,72.42,56.43
2018,12,19,9,15,12.0,90.0,1.4,13.45,94.0,88.61,70.58
