Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,9,30,21.0,102.0,1.5,13.9,109.0,112.5,90.82
2018,12,19,9,45,36.5,120.0,1.55,14.35,133.0,139.12,113.13
2018,12,19,10,0,52.0,138.0,1.6,14.8,157.0,164.57,134.05
2018,12,19,10,15,56.5,134.0,1.65,15.1,156.0,158.61,128.73
2018,12,19,10,30,61.0,130.0,1.7,15.4,155.0,153.37,124.06
2018,12,19,10,45,39.0,138.0,1.75,15.7,154.5,145.68,117.0
2018,12,19,11,0,17.0,146.0,1.8,16.0,154.0,133.21,106.16
2018,12,19,11,15,42.0,164.5,1.85,16.25,184.0,165.56,132.52
2018,12,19,11,30,67.0,183.0,1.9,16.5,214.0,189.6,151.48
2018,12,19,11,45,53.0,175.5,1.9,16.7,200.5,172.15,136.79
2018,12,19,12,0,39.0,168.0,1.9,16.9,187.0,156.2,123.59
2018,12,19,12,15,28.5,151.0,1.9,17.0,165.0,135.19,106.36
2018,12,19,12,30,18.0,134.0,1.9,17.1,143.0,115.11,90.0
2018,12,19,12,45,11.0,119.5,1.85,17.2,125.0,100.63,78.21
2018,12,19,13,0,4.0,105.0,1.8,17.3,107.0,87.03,67.22
2018,12,19,13,15,10.0,109.0,1.7,17.3,113.5,90.37,69.8
2018,12,19,13,30,16.0,113.0,1.6,17.3,120.0,92.82,71.74
2018,12,19,13,45,15.0,116.0,1.55,17.25,122.0,93.31,72.6
2018,12,19,14,0,14.0,119.0,1.5,17.2,124.0,94.36,77.28
2018,12,19,14,15,188.0,97.0,1.35,17.05,161.0,71.16,57.18
2018,12,19,14,30,362.0,75.0,1.2,16.9,198.0,54.4,42.59
2018,12,19,14,45,274.5,76.5,1.1,16.7,164.0,55.05,43.23
2018,12,19,15,0,187.0,78.0,1.0,16.5,130.0,58.67,46.43
2018,12,19,15,15,115.0,67.0,1.0,16.5,97.5,50.57,39.19
2018,12,19,15,30,43.0,56.0,1.0,16.5,65.0,45.32,34.37
2018,12,19,15,45,108.5,44.5,0.85,15.7,60.5,34.56,24.72
2018,12,19,16,0,174.0,33.0,0.7,14.9,56.0,25.2,16.18
2018,12,19,16,15,158.5,25.0,0.7,14.65,40.5,19.33,9.87
2018,12,19,16,30,143.0,17.0,0.7,14.4,25.0,13.84,0.0
2018,12,19,16,45,71.5,8.5,0.7,14.1,12.5,7.26,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,20,7,15,5.0,2.0,2.1,8.0,2.0,0.0,0.0
2018,12,20,7,30,10.0,4.0,2.1,8.1,4.0,9.6,0.0
2018,12,20,7,45,5.0,12.0,2.1,8.15,12.0,13.3,0.0
2018,12,20,8,0,0.0,20.0,2.1,8.2,20.0,16.49,7.54
2018,12,20,8,15,0.0,28.0,2.05,8.4,28.0,23.12,14.02
2018,12,20,8,30,0.0,36.0,2.0,8.6,36.0,29.75,20.08
2018,12,20,8,45,0.0,42.0,1.95,8.75,42.0,34.72,24.62
2018,12,20,9,0,0.0,48.0,1.9,8.9,48.0,39.71,29.09
2018,12,20,9,15,4.5,75.5,1.85,9.15,77.0,68.34,54.12
2018,12,20,9,30,9.0,103.0,1.8,9.4,106.0,98.02,79.74
2018,12,20,9,45,10.5,114.5,1.75,9.65,118.0,108.47,88.54
2018,12,20,10,0,12.0,126.0,1.7,9.9,130.0,118.77,97.11
2018,12,20,10,15,7.0,126.0,1.6,10.05,128.5,113.78,92.54
2018,12,20,10,30,2.0,126.0,1.5,10.2,127.0,109.46,88.61
2018,12,20,10,45,2.0,126.0,1.45,10.35,127.0,108.43,87.57
2018,12,20,11,0,2.0,126.0,1.4,10.5,127.0,107.61,86.72
2018,12,20,11,15,3.0,129.0,1.35,10.6,130.5,110.03,88.65
2018,12,20,11,30,4.0,132.0,1.3,10.7,134.0,112.38,90.5
2018,12,20,11,45,10.0,148.0,1.3,10.8,153.0,127.63,103.15
2018,12,20,12,0,16.0,164.0,1.3,10.9,172.0,141.91,114.81
2018,12,20,12,15,8.0,139.5,1.3,11.0,143.5,117.72,94.57
2018,12,20,12,30,0.0,115.0,1.3,11.1,115.0,94.84,75.54
2018,12,20,12,45,0.0,98.0,1.35,11.2,98.0,80.97,63.84
2018,12,20,13,0,0.0,81.0,1.4,11.3,81.0,67.25,52.21
2018,12,20,13,15,0.0,77.0,1.4,11.35,77.0,63.9,49.4
2018,12,20,13,30,0.0,73.0,1.4,11.4,73.0,60.55,46.59
2018,12,20,13,45,0.5,92.5,1.4,11.4,92.5,75.67,59.56
2018,12,20,14,0,1.0,112.0,1.4,11.4,112.0,89.34,74.62
2018,12,20,14,15,1.5,94.0,1.35,11.3,94.5,76.03,62.86
2018,12,20,14,30,2.0,76.0,1.3,11.2,77.0,62.39,50.76
2018,12,20,14,45,11.0,80.0,1.25,11.15,83.5,64.98,53.14
2018,12,20,15,0,20.0,84.0,1.2,11.1,90.0,65.91,53.94
2018,12,20,15,15,10.0,67.0,1.2,11.1,70.0,54.3,43.42
2018,12,20,15,30,0.0,50.0,1.2,11.1,50.0,41.13,31.41
2018,12,20,15,45,0.0,40.0,1.15,10.65,40.0,33.08,23.97
2018,12,20,16,0,0.0,30.0,1.1,10.2,30.0,24.79,16.2
2018,12,20,16,15,3.0,20.5,1.1,10.05,20.5,16.92,8.24
2018,12,20,16,30,6.0,11.0,1.1,9.9,11.0,9.29,0.0
2018,12,20,16,45,3.0,5.5,1.1,9.75,5.5,4.69,0.0
2018,12,20,17,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,21,7,15,55.0,5.0,1.1,10.3,6.0,0.0,0.0
2018,12,21,7,30,110.0,10.0,1.2,10.5,12.0,76.56,0.0
2018,12,21,7,45,267.0,20.0,1.3,10.7,41.5,220.78,10.59
2018,12,21,8,0,424.0,30.0,1.4,10.9,71.0,350.08,267.3
2018,12,21,8,15,367.5,31.0,1.5,11.15,79.0,313.81,256.54
2018,12,21,8,30,311.0,32.0,1.6,11.4,87.0,274.76,229.23
2018,12,21,8,45,315.0,34.0,1.65,11.6,101.0,276.32,232.82
2018,12,21,9,0,319.0,36.0,1.7,11.8,115.0,277.29,234.6
2018,12,21,9,15,159.5,42.5,1.7,12.1,82.0,168.8,141.82
2018,12,21,9,30,0.0,49.0,1.7,12.4,49.0,40.52,29.36
2018,12,21,9,45,3.0,74.0,1.75,12.7,75.0,63.87,49.5
2018,12,21,10,0,6.0,99.0,1.8,13.0,101.0,88.58,70.45
2018,12,21,10,15,13.5,112.0,1.8,13.3,117.5,104.27,83.61
2018,12,21,10,30,21.0,125.0,1.8,13.6,134.0,125.77,101.49
2018,12,21,10,45,10.5,99.5,1.8,13.9,104.0,89.28,70.44
2018,12,21,11,0,0.0,74.0,1.8,14.2,74.0,61.39,46.69
2018,12,21,11,15,7.0,104.0,1.8,14.4,107.5,90.31,71.02
2018,12,21,11,30,14.0,134.0,1.8,14.6,141.0,118.61,94.43
2018,12,21,11,45,42.0,160.0,1.8,14.85,180.0,154.46,123.53
2018,12,21,12,0,70.0,186.0,1.8,15.1,219.0,183.05,145.96
2018,12,21,12,15,54.0,172.5,1.85,15.15,198.0,161.23,127.89
2018,12,21,12,30,38.0,159.0,1.9,15.2,177.0,141.39,111.73
2018,12,21,12,45,21.0,140.5,1.9,15.3,150.5,119.52,94.08
2018,12,21,13,0,4.0,122.0,1.9,15.4,124.0,100.29,78.77
2018,12,21,13,15,15.0,136.0,1.85,15.4,142.5,111.48,87.68
2018,12,21,13,30,26.0,150.0,1.8,15.4,161.0,117.55,92.44
2018,12,21,13,45,179.0,145.0,1.8,15.35,215.5,112.17,85.86
2018,12,21,14,0,332.0,140.0,1.8,15.3,270.0,100.14,82.9
2018,12,21,14,15,535.0,104.0,1.75,15.05,295.0,76.89,62.69
2018,12,21,14,30,738.0,68.0,1.7,14.8,320.0,57.34,45.56
2018,12,21,14,45,728.0,63.0,1.6,14.6,290.0,53.76,42.46
2018,12,21,15,0,718.0,58.0,1.5,14.4,260.0,50.13,39.24
2018,12,21,15,15,674.0,54.0,1.5,14.4,222.0,47.04,36.41
2018,12,21,15,30,630.0,50.0,1.5,14.4,184.0,44.0,33.52
2018,12,21,15,45,478.0,47.5,1.45,13.2,137.0,38.34,28.34
2018,12,21,16,0,326.0,45.0,1.4,12.0,90.0,34.73,24.74
2018,12,21,16,15,250.0,33.0,1.45,11.7,60.5,25.63,15.35
2018,12,21,16,30,174.0,21.0,1.5,11.4,31.0,16.41,0.0
2018,12,21,16,45,87.0,10.5,1.55,11.1,15.5,8.96,0.0
2018,12,21,17,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,22,7,15,6.5,2.5,1.5,5.25,2.5,0.0,0.0
2018,12,22,7,30,13.0,5.0,1.5,5.8,5.0,12.3,0.0
2018,12,22,7,45,9.0,17.0,1.5,6.35,17.0,22.83,0.0
2018,12,22,8,0,5.0,29.0,1.5,6.9,29.0,30.41,18.64
2018,12,22,8,15,9.5,43.5,1.55,7.35,44.5,47.95,35.41
2018,12,22,8,30,14.0,58.0,1.6,7.8,60.0,64.58,50.49
2018,12,22,8,45,15.5,70.5,1.65,8.25,73.5,76.23,60.97
2018,12,22,9,0,17.0,83.0,1.7,8.7,87.0,87.82,71.19
2018,12,22,9,15,126.5,98.0,1.65,9.0,137.0,192.92,163.35
2018,12,22,9,30,236.0,113.0,1.6,9.3,187.0,288.29,243.95
2018,12,22,9,45,217.0,131.0,1.6,9.65,204.5,289.69,243.39
2018,12,22,10,0,198.0,149.0,1.6,10.0,222.0,278.25,232.75
2018,12,22,10,15,216.0,156.5,1.5,10.3,241.0,299.69,249.28
2018,12,22,10,30,234.0,164.0,1.4,10.6,260.0,307.88,254.62
2018,12,22,10,45,379.0,149.5,1.3,10.9,314.0,371.81,305.16
2018,12,22,11,0,524.0,135.0,1.2,11.2,368.0,416.6,338.03
2018,12,22,11,15,373.0,161.0,1.15,11.65,329.0,346.27,279.45
2018,12,22,11,30,222.0,187.0,1.1,12.1,290.0,276.3,222.37
2018,12,22,11,45,159.5,194.5,1.05,12.5,269.0,238.28,191.03
2018,12,22,12,0,97.0,202.0,1.0,12.9,248.0,206.72,165.22
2018,12,22,12,15,90.5,199.0,0.95,13.15,242.0,194.84,154.96
2018,12,22,12,30,84.0,196.0,0.9,13.4,236.0,183.48,145.12
2018,12,22,12,45,124.5,197.5,0.8,13.65,255.0,187.71,146.35
2018,12,22,13,0,165.0,199.0,0.7,13.9,274.0,185.8,142.21
2018,12,22,13,15,144.5,191.5,0.7,13.8,255.5,164.7,125.79
2018,12,22,13,30,124.0,184.0,0.7,13.7,237.0,145.62,112.0
2018,12,22,13,45,108.0,173.5,0.65,13.6,218.0,127.01,99.61
2018,12,22,14,0,92.0,163.0,0.6,13.5,199.0,119.0,99.65
2018,12,22,14,15,68.5,142.5,0.6,13.45,168.0,105.88,88.39
2018,12,22,14,30,45.0,122.0,0.6,13.4,137.0,92.3,76.64
2018,12,22,14,45,56.0,105.0,0.65,13.35,122.0,80.82,66.63
2018,12,22,15,0,67.0,88.0,0.7,13.3,107.0,67.06,54.46
2018,12,22,15,15,93.0,84.5,0.7,13.3,106.5,64.3,51.92
2018,12,22,15,30,119.0,81.0,0.7,13.3,106.0,61.23,48.95
2018,12,22,15,45,97.5,65.5,0.7,12.7,83.0,50.09,38.79
2018,12,22,16,0,76.0,50.0,0.7,12.1,60.0,38.74,28.27
2018,12,22,16,15,55.5,34.5,0.7,11.95,40.5,27.18,16.74
2018,12,22,16,30,35.0,19.0,0.7,11.8,21.0,15.39,0.0
2018,12,22,16,45,17.5,9.5,0.7,11.7,10.5,8.11,0.0
2018,12,22,17,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,23,7,15,3.5,1.0,1.1,8.2,1.0,0.0,0.0
2018,12,23,7,30,7.0,2.0,1.0,8.5,2.0,6.03,0.0
2018,12,23,7,45,3.5,4.5,0.85,8.85,4.5,5.99,0.0
2018,12,23,8,0,0.0,7.0,0.7,9.2,7.0,5.74,0.0
2018,12,23,8,15,0.0,9.0,0.7,9.55,9.0,7.39,0.61
2018,12,23,8,30,0.0,11.0,0.7,9.9,11.0,9.03,2.15
2018,12,23,8,45,0.0,21.5,0.7,10.25,21.5,17.7,9.76
2018,12,23,9,0,0.0,32.0,0.7,10.6,32.0,26.4,17.38
2018,12,23,9,15,5.5,61.0,0.8,11.15,62.5,54.51,41.87
2018,12,23,9,30,11.0,90.0,0.9,11.7,93.0,85.87,68.73
2018,12,23,9,45,37.5,111.0,0.95,12.25,124.0,130.07,106.4
2018,12,23,10,0,64.0,132.0,1.0,12.8,155.0,165.87,136.19
2018,12,23,10,15,70.0,147.0,1.1,13.15,174.0,181.08,148.24
2018,12,23,10,30,76.0,162.0,1.2,13.5,193.0,195.34,159.42
2018,12,23,10,45,119.5,175.0,1.25,13.9,226.5,236.17,192.3
2018,12,23,11,0,163.0,188.0,1.3,14.3,260.0,263.81,213.65
2018,12,23,11,15,126.5,186.5,1.3,14.5,243.5,235.08,189.37
2018,12,23,11,30,90.0,185.0,1.3,14.7,227.0,202.49,162.4
2018,12,23,11,45,134.0,192.5,1.25,14.85,256.0,226.33,180.63
2018,12,23,12,0,178.0,200.0,1.2,15.0,285.0,239.7,189.48
2018,12,23,12,15,156.5,192.0,1.2,15.05,266.5,214.3,168.24
2018,12,23,12,30,135.0,184.0,1.2,15.1,248.0,190.88,148.91
2018,12,23,12,45,121.0,182.0,1.2,15.15,238.5,175.81,136.33
2018,12,23,13,0,107.0,180.0,1.2,15.2,229.0,161.79,124.9
2018,12,23,13,15,59.0,142.5,1.2,15.2,169.5,120.98,93.41
2018,12,23,13,30,11.0,105.0,1.2,15.2,110.0,86.56,67.19
2018,12,23,13,45,25.0,114.5,1.2,15.15,124.5,90.45,70.51
2018,12,23,14,0,39.0,124.0,1.2,15.1,139.0,95.0,78.45
2018,12,23,14,15,68.5,126.5,1.1,15.0,151.0,96.24,79.64
2018,12,23,14,30,98.0,129.0,1.0,14.9,163.0,94.23,77.97
2018,12,23,14,45,99.0,106.5,0.95,14.75,137.5,79.8,65.38
2018,12,23,15,0,100.0,84.0,0.9,14.6,112.0,64.72,52.12
2018,12,23,15,15,93.0,73.0,0.9,14.6,96.5,56.78,45.01
2018,12,23,15,30,86.0,62.0,0.9,14.6,81.0,48.67,37.64
2018,12,23,15,45,43.0,43.5,0.75,13.8,53.0,34.93,25.32
2018,12,23,16,0,0.0,25.0,0.6,13.0,25.0,20.62,12.42
2018,12,23,16,15,10.0,17.0,0.55,12.8,17.5,14.39,6.26
2018,12,23,16,30,20.0,9.0,0.5,12.6,10.0,7.74,0.0
2018,12,23,16,45,20.0,6.0,0.5,12.4,6.0,5.12,0.0
2018,12,23,17,0,20.0,3.0,0.5,12.2,2.0,0.0,0.0
2018,12,23,17,15,10.0,1.5,0.45,12.15,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,7,15,0.5,0.5,1.7,9.85,0.5,0.0,0.0
2018,12,24,7,30,1.0,1.0,1.8,10.1,1.0,1.47,0.0
2018,12,24,7,45,0.5,4.5,1.9,10.35,4.5,4.0,0.0
2018,12,24,8,0,0.0,8.0,2.0,10.6,8.0,6.56,0.0
2018,12,24,8,15,0.0,11.0,2.1,10.9,11.0,9.03,1.95
2018,12,24,8,30,0.0,14.0,2.2,11.2,14.0,11.51,4.21
2018,12,24,8,45,66.5,20.5,2.25,11.45,37.0,71.37,57.56
2018,12,24,9,0,133.0,27.0,2.3,11.7,60.0,132.48,111.41
2018,12,24,9,15,66.5,25.5,2.4,12.1,42.0,74.75,60.57
2018,12,24,9,30,0.0,24.0,2.5,12.5,24.0,19.78,11.49
2018,12,24,9,45,0.0,29.0,2.55,12.85,29.0,23.92,15.06
2018,12,24,10,0,0.0,34.0,2.6,13.2,34.0,28.07,18.59
2018,12,24,10,15,0.0,38.5,2.7,13.6,38.5,31.81,21.73
2018,12,24,10,30,0.0,43.0,2.8,14.0,43.0,35.55,24.86
2018,12,24,10,45,0.0,46.5,2.95,14.35,46.5,38.46,27.27
2018,12,24,11,0,0.0,50.0,3.1,14.7,50.0,41.38,29.67
2018,12,24,11,15,0.0,45.5,3.15,14.8,45.5,37.64,26.45
2018,12,24,11,30,0.0,41.0,3.2,14.9,41.0,33.91,23.25
2018,12,24,11,45,0.0,39.0,3.3,15.0,39.0,32.25,21.82
2018,12,24,12,0,0.0,37.0,3.4,15.1,37.0,30.59,20.4
2018,12,24,12,15,17.5,60.5,3.4,15.0,69.0,57.04,42.43
2018,12,24,12,30,35.0,84.0,3.4,14.9,101.0,80.57,61.61
2018,12,24,12,45,34.0,88.0,3.45,14.85,104.0,81.49,62.18
2018,12,24,13,0,33.0,92.0,3.5,14.8,107.0,82.29,62.75
2018,12,24,13,15,38.5,100.5,3.45,14.75,117.5,87.3,66.7
2018,12,24,13,30,44.0,109.0,3.4,14.7,128.0,91.15,69.98
2018,12,24,13,45,74.0,108.0,3.35,14.65,138.0,85.13,65.18
2018,12,24,14,0,104.0,107.0,3.3,14.6,148.0,81.25,66.62
2018,12,24,14,15,86.0,101.0,3.3,14.55,133.0,76.91,62.88
2018,12,24,14,30,68.0,95.0,3.3,14.5,118.0,72.51,59.06
2018,12,24,14,45,108.0,92.0,3.25,14.45,124.5,70.57,57.39
2018,12,24,15,0,148.0,89.0,3.2,14.4,131.0,65.73,53.09
2018,12,24,15,15,97.5,85.5,3.2,14.4,111.5,65.04,52.36
2018,12,24,15,30,47.0,82.0,3.2,14.4,92.0,62.68,50.03
2018,12,24,15,45,58.0,64.5,3.4,14.1,74.5,49.34,37.91
2018,12,24,16,0,69.0,47.0,3.6,13.8,57.0,36.81,26.39
2018,12,24,16,15,138.0,36.5,3.7,13.55,47.5,28.36,17.76
2018,12,24,16,30,207.0,26.0,3.8,13.3,38.0,20.3,0.26
2018,12,24,16,45,109.0,14.0,3.85,13.0,20.0,11.95,0.0
2018,12,24,17,0,11.0,2.0,3.9,12.7,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,3.85,12.35,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,7,15,63.5,5.0,2.35,6.9,5.5,0.0,0.0
2018,12,25,7,30,127.0,10.0,2.4,7.5,11.0,86.95,0.0
2018,12,25,7,45,296.5,18.0,2.45,8.1,40.0,227.91,0.0
2018,12,25,8,0,466.0,26.0,2.5,8.7,69.0,363.5,275.55
2018,12,25,8,15,552.0,31.0,2.55,9.15,107.5,428.54,352.12
2018,12,25,8,30,638.0,36.0,2.6,9.6,146.0,492.16,409.67
2018,12,25,8,45,690.5,39.0,2.7,10.05,185.0,529.34,442.75
2018,12,25,9,0,743.0,42.0,2.8,10.5,224.0,563.91,471.81
2018,12,25,9,15,774.0,45.5,2.85,10.95,261.0,576.46,481.84
2018,12,25,9,30,805.0,49.0,2.9,11.4,298.0,591.57,492.77
2018,12,25,9,45,823.5,52.5,3.0,11.85,330.5,595.34,494.14
2018,12,25,10,0,842.0,56.0,3.1,12.3,363.0,595.69,492.35
2018,12,25,10,15,858.5,57.0,3.2,12.7,390.0,588.28,484.25
2018,12,25,10,30,875.0,58.0,3.3,13.1,417.0,577.42,473.08
2018,12,25,10,45,887.0,58.5,3.4,13.55,437.5,559.96,456.29
2018,12,25,11,0,899.0,59.0,3.5,14.0,458.0,539.15,436.44
2018,12,25,11,15,907.5,59.5,3.55,14.25,472.5,513.25,412.3
2018,12,25,11,30,916.0,60.0,3.6,14.5,487.0,484.22,385.08
2018,12,25,11,45,919.5,60.0,3.65,14.8,493.0,449.52,352.69
2018,12,25,12,0,923.0,60.0,3.7,15.1,499.0,412.23,317.51
2018,12,25,12,15,921.0,60.5,3.7,15.25,497.5,371.11,278.77
2018,12,25,12,30,919.0,61.0,3.7,15.4,496.0,328.1,238.0
2018,12,25,12,45,913.0,61.5,3.7,15.55,487.5,282.4,195.14
2018,12,25,13,0,907.0,62.0,3.7,15.7,479.0,235.56,152.26
2018,12,25,13,15,899.5,61.0,3.7,15.7,462.5,186.32,110.22
2018,12,25,13,30,892.0,60.0,3.7,15.7,446.0,136.58,73.56
2018,12,25,13,45,879.5,59.5,3.7,15.75,423.5,86.67,48.21
2018,12,25,14,0,867.0,59.0,3.7,15.8,401.0,56.92,44.89
2018,12,25,14,15,849.0,57.0,3.55,15.6,371.5,55.0,43.3
2018,12,25,14,30,831.0,55.0,3.4,15.4,342.0,53.01,41.62
2018,12,25,14,45,804.5,53.0,3.25,15.2,308.0,46.24,35.67
2018,12,25,15,0,778.0,51.0,3.1,15.0,274.0,44.71,34.32
2018,12,25,15,15,738.5,47.5,3.1,15.0,235.5,41.87,31.72
2018,12,25,15,30,699.0,44.0,3.1,15.0,197.0,39.04,29.06
2018,12,25,15,45,637.0,40.0,2.75,13.7,157.5,35.69,25.98
2018,12,25,16,0,575.0,36.0,2.4,12.4,118.0,32.44,22.79
2018,12,25,16,15,468.0,29.5,2.4,11.85,81.5,26.78,16.72
2018,12,25,16,30,361.0,23.0,2.4,11.3,45.0,19.44,1.35
2018,12,25,16,45,195.0,13.0,2.35,10.75,23.5,11.1,0.0
2018,12,25,17,0,29.0,3.0,2.3,10.2,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,2.35,10.05,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,26,7,15,22.5,3.5,1.9,6.25,3.5,0.0,0.0
2018,12,26,7,30,45.0,7.0,1.8,6.7,7.0,33.76,0.0
2018,12,26,7,45,72.5,20.5,1.7,7.2,25.0,85.95,0.0
2018,12,26,8,0,100.0,34.0,1.6,7.7,43.0,132.63,98.13
2018,12,26,8,15,140.5,47.5,1.8,8.3,67.5,171.93,140.9
2018,12,26,8,30,181.0,61.0,2.0,8.9,92.0,211.65,177.34
2018,12,26,8,45,243.5,72.0,2.15,9.55,125.0,261.78,221.47
2018,12,26,9,0,306.0,83.0,2.3,10.2,158.0,326.25,275.9
2018,12,26,9,15,397.5,85.0,2.45,10.7,198.0,382.17,322.76
2018,12,26,9,30,489.0,87.0,2.6,11.2,238.0,441.77,371.08
2018,12,26,9,45,614.0,79.5,2.75,11.65,290.0,503.55,420.31
2018,12,26,10,0,739.0,72.0,2.9,12.1,342.0,556.29,460.94
2018,12,26,10,15,808.5,65.5,2.85,12.45,380.5,573.64,472.04
2018,12,26,10,30,878.0,59.0,2.8,12.8,419.0,581.45,475.34
2018,12,26,10,45,888.0,60.0,2.8,13.15,439.5,563.45,457.99
2018,12,26,11,0,898.0,61.0,2.8,13.5,460.0,542.16,437.83
2018,12,26,11,15,903.0,62.5,2.75,13.7,473.5,515.66,413.24
2018,12,26,11,30,908.0,64.0,2.7,13.9,487.0,486.21,385.8
2018,12,26,11,45,910.0,64.0,2.6,14.15,493.0,451.14,353.2
2018,12,26,12,0,912.0,64.0,2.5,14.4,499.0,413.61,318.01
2018,12,26,12,15,860.5,75.5,2.55,14.5,485.0,365.11,275.01
2018,12,26,12,30,809.0,87.0,2.6,14.6,471.0,318.94,233.85
2018,12,26,12,45,806.5,86.5,2.7,14.75,463.5,276.86,194.7
2018,12,26,13,0,804.0,86.0,2.8,14.9,456.0,233.58,155.21
2018,12,26,13,15,834.0,77.5,2.8,14.85,450.0,187.5,114.26
2018,12,26,13,30,864.0,69.0,2.8,14.8,444.0,137.62,75.39
2018,12,26,13,45,825.5,72.0,2.8,14.8,415.0,89.85,51.35
2018,12,26,14,0,787.0,75.0,2.8,14.8,386.0,62.18,49.71
2018,12,26,14,15,722.5,77.5,2.65,14.5,347.0,58.72,46.79
2018,12,26,14,30,658.0,80.0,2.5,14.2,308.0,60.63,48.61
2018,12,26,14,45,663.5,70.0,2.35,13.9,280.5,53.95,42.74
2018,12,26,15,0,669.0,60.0,2.2,13.6,253.0,51.27,40.39
2018,12,26,15,15,630.5,56.0,2.2,13.6,217.5,44.34,34.14
2018,12,26,15,30,592.0,52.0,2.2,13.6,182.0,41.62,31.56
2018,12,26,15,45,506.5,46.5,2.2,12.6,142.0,37.45,27.69
2018,12,26,16,0,421.0,41.0,2.2,11.6,102.0,33.38,23.73
2018,12,26,16,15,326.0,32.5,2.25,11.25,70.5,26.74,16.84
2018,12,26,16,30,231.0,24.0,2.3,10.9,39.0,20.07,2.81
2018,12,26,16,45,127.5,13.5,2.35,10.5,20.5,11.52,0.0
2018,12,26,17,0,24.0,3.0,2.4,10.1,2.0,0.0,0.0
2018,12,26,17,15,12.0,1.5,2.4,9.85,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,27,7,15,67.0,5.0,3.0,5.7,5.5,0.0,0.0
2018,12,27,7,30,134.0,10.0,3.1,6.3,11.0,91.28,0.0
2018,12,27,7,45,307.5,17.5,3.2,6.9,40.0,233.84,0.0
2018,12,27,8,0,481.0,25.0,3.3,7.5,69.0,372.68,281.55
2018,12,27,8,15,565.0,30.0,3.4,8.15,107.5,436.34,360.65
2018,12,27,8,30,649.0,35.0,3.5,8.8,146.0,498.81,418.05
2018,12,27,8,45,699.5,38.0,3.65,9.4,185.0,534.82,450.56
2018,12,27,9,0,750.0,41.0,3.8,10.0,224.0,562.53,474.54
2018,12,27,9,15,780.5,44.5,4.0,10.55,261.0,580.61,489.2
2018,12,27,9,30,811.0,48.0,4.2,11.1,298.0,595.62,500.53
2018,12,27,9,45,831.5,50.5,4.45,11.7,331.0,599.55,502.41
2018,12,27,10,0,852.0,53.0,4.7,12.3,364.0,600.09,501.03
2018,12,27,10,15,869.5,54.0,4.8,12.6,391.5,593.41,493.55
2018,12,27,10,30,887.0,55.0,4.9,12.9,419.0,583.2,482.87
2018,12,27,10,45,898.5,56.0,5.0,13.25,440.0,566.03,466.16
2018,12,27,11,0,910.0,57.0,5.1,13.6,461.0,545.47,446.3
2018,12,27,11,15,917.0,57.0,5.15,13.75,474.5,518.19,420.83
2018,12,27,11,30,924.0,57.0,5.2,13.9,488.0,487.88,392.31
2018,12,27,11,45,927.5,57.0,5.2,14.05,494.5,453.13,359.48
2018,12,27,12,0,931.0,57.0,5.2,14.2,501.0,415.77,323.81
2018,12,27,12,15,932.0,57.5,5.25,14.2,501.0,375.53,285.37
2018,12,27,12,30,933.0,58.0,5.3,14.2,501.0,333.12,244.54
2018,12,27,12,45,928.5,58.0,5.3,14.25,492.5,286.88,200.56
2018,12,27,13,0,924.0,58.0,5.3,14.3,484.0,239.35,156.36
2018,12,27,13,15,916.5,57.5,5.25,14.25,468.0,189.84,113.27
2018,12,27,13,30,909.0,57.0,5.2,14.2,452.0,139.76,75.41
2018,12,27,13,45,897.0,56.5,5.15,14.1,429.5,89.1,48.3
2018,12,27,14,0,885.0,56.0,5.1,14.0,407.0,54.99,43.49
2018,12,27,14,15,868.0,54.5,5.0,13.8,378.0,53.42,42.2
2018,12,27,14,30,851.0,53.0,4.9,13.6,349.0,51.79,40.82
2018,12,27,14,45,826.0,50.5,4.8,13.4,314.5,49.27,38.63
2018,12,27,15,0,801.0,48.0,4.7,13.2,280.0,46.68,36.34
2018,12,27,15,15,763.0,45.0,4.7,13.2,241.5,39.92,30.22
2018,12,27,15,30,725.0,42.0,4.7,13.2,203.0,37.44,27.87
2018,12,27,15,45,665.0,38.0,4.35,12.25,163.0,34.01,24.67
2018,12,27,16,0,605.0,34.0,4.0,11.3,123.0,30.65,21.37
2018,12,27,16,15,502.5,28.5,3.9,10.85,86.0,25.84,16.2
2018,12,27,16,30,400.0,23.0,3.8,10.4,49.0,21.2,4.47
2018,12,27,16,45,218.5,13.5,3.7,9.9,26.0,11.52,0.0
2018,12,27,17,0,37.0,4.0,3.6,9.4,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.6,9.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.35,6.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.35,5.8,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.2,4.95,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.2,4.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.2,4.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.15,4.55,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,12,28,7,15,39.5,4.0,3.05,4.9,4.5,0.0,0.0
2018,12,28,7,30,79.0,8.0,3.1,5.3,9.0,55.63,0.0
2018,12,28,7,45,235.5,19.0,3.2,5.7,37.0,196.17,0.0
2018,12,28,8,0,392.0,30.0,3.3,6.1,65.0,329.76,249.15
2018,12,28,8,15,523.5,32.5,3.4,6.6,105.5,412.02,342.83
2018,12,28,8,30,655.0,35.0,3.5,7.1,146.0,503.18,424.23
2018,12,28,8,45,706.5,38.0,3.6,7.6,185.5,539.99,457.54
2018,12,28,9,0,758.0,41.0,3.7,8.1,225.0,568.47,482.37
2018,12,28,9,15,777.5,44.5,3.75,8.65,259.5,579.41,491.01
2018,12,28,9,30,797.0,48.0,3.8,9.2,294.0,587.45,496.31
2018,12,28,9,45,833.0,47.5,3.85,9.75,329.0,597.57,502.7
2018,12,28,10,0,869.0,47.0,3.9,10.3,364.0,604.12,505.59
2018,12,28,10,15,884.0,48.0,3.85,10.7,391.0,595.96,496.28
2018,12,28,10,30,899.0,49.0,3.8,11.1,418.0,584.32,483.91
2018,12,28,10,45,908.5,50.5,3.8,11.5,439.0,566.64,466.52
2018,12,28,11,0,918.0,52.0,3.8,11.9,460.0,545.6,446.09
2018,12,28,11,15,924.0,52.5,3.75,12.15,474.0,518.37,420.47
2018,12,28,11,30,930.0,53.0,3.7,12.4,488.0,488.12,391.9
2018,12,28,11,45,933.0,53.5,3.7,12.65,494.5,453.65,359.42
2018,12,28,12,0,936.0,54.0,3.7,12.9,501.0,416.55,324.11
2018,12,28,12,15,933.0,55.0,3.6,13.05,500.0,375.38,284.93
2018,12,28,12,30,930.0,56.0,3.5,13.2,499.0,332.34,243.74
2018,12,28,12,45,922.5,58.0,3.45,13.35,491.0,287.36,201.06
2018,12,28,13,0,915.0,60.0,3.4,13.5,483.0,241.24,158.25
2018,12,28,13,15,908.5,59.0,3.3,13.5,467.0,191.88,115.27
2018,12,28,13,30,902.0,58.0,3.2,13.5,451.0,141.88,77.17
2018,12,28,13,45,891.5,56.5,3.1,13.55,428.5,90.86,49.04
2018,12,28,14,0,881.0,55.0,3.0,13.6,406.0,54.23,42.89
2018,12,28,14,15,863.5,53.5,2.85,13.4,377.0,52.65,41.59
2018,12,28,14,30,846.0,52.0,2.7,13.2,348.0,51.02,40.22
2018,12,28,14,45,820.5,50.0,2.55,13.05,314.0,48.88,38.35
2018,12,28,15,0,795.0,48.0,2.4,12.9,280.0,46.66,36.39
2018,12,28,15,15,757.5,45.5,2.4,12.9,242.0,40.28,30.61
2018,12,28,15,30,720.0,43.0,2.4,12.9,204.0,38.25,28.66
2018,12,28,15,45,659.5,39.0,2.0,11.3,164.0,34.84,25.56
2018,12,28,16,0,599.0,35.0,1.6,9.7,124.0,31.51,22.35
2018,12,28,16,15,495.0,29.5,1.6,9.25,87.0,26.73,17.21
2018,12,28,16,30,391.0,24.0,1.6,8.8,50.0,22.14,6.13
2018,12,28,16,45,213.0,14.0,1.65,8.3,26.5,11.95,0.0
2018,12,28,17,0,35.0,4.0,1.7,7.8,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.7,7.7,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,7,15,52.5,4.5,1.15,5.35,5.0,0.0,0.0
2018,12,29,7,30,105.0,9.0,1.2,5.9,10.0,72.57,0.0
2018,12,29,7,45,166.0,19.0,1.2,6.45,29.5,151.97,0.0
2018,12,29,8,0,227.0,29.0,1.2,7.0,49.0,220.83,164.03
2018,12,29,8,15,332.5,39.0,1.25,7.55,86.0,302.6,249.13
2018,12,29,8,30,438.0,49.0,1.3,8.1,123.0,383.38,319.89
2018,12,29,8,45,557.0,49.0,1.35,8.6,168.0,460.57,384.98
2018,12,29,9,0,676.0,49.0,1.4,9.1,213.0,530.95,442.24
2018,12,29,9,15,720.0,51.0,1.35,9.65,250.5,556.6,461.37
2018,12,29,9,30,764.0,53.0,1.3,10.2,288.0,578.91,477.04
2018,12,29,9,45,787.0,55.0,1.25,10.7,320.0,584.19,478.8
2018,12,29,10,0,810.0,57.0,1.2,11.2,352.0,586.04,477.55
2018,12,29,10,15,826.0,58.5,1.15,11.7,378.5,575.13,466.34
2018,12,29,10,30,842.0,60.0,1.1,12.2,405.0,565.65,455.87
2018,12,29,10,45,852.5,61.0,1.0,12.65,425.5,549.09,439.41
2018,12,29,11,0,863.0,62.0,0.9,13.1,446.0,529.32,420.24
2018,12,29,11,15,869.5,62.5,0.9,13.45,459.5,503.83,397.28
2018,12,29,11,30,876.0,63.0,0.9,13.8,473.0,475.42,371.59
2018,12,29,11,45,878.5,63.5,0.9,14.1,479.5,442.48,341.89
2018,12,29,12,0,881.0,64.0,0.9,14.4,486.0,407.09,309.59
2018,12,29,12,15,877.5,65.0,0.95,14.6,484.5,367.76,273.91
2018,12,29,12,30,874.0,66.0,1.0,14.8,483.0,326.72,236.2
2018,12,29,12,45,858.0,68.5,1.05,15.0,472.0,282.27,195.9
2018,12,29,13,0,842.0,71.0,1.1,15.2,461.0,233.99,153.11
2018,12,29,13,15,824.0,72.0,1.05,15.25,443.5,187.05,113.47
2018,12,29,13,30,806.0,73.0,1.0,15.3,426.0,140.7,78.9
2018,12,29,13,45,768.0,76.0,1.0,15.35,398.5,95.72,54.94
2018,12,29,14,0,730.0,79.0,1.0,15.4,371.0,64.55,51.64
2018,12,29,14,15,757.5,69.0,0.9,15.3,353.0,57.54,45.6
2018,12,29,14,30,785.0,59.0,0.8,15.2,335.0,50.41,39.36
2018,12,29,14,45,757.5,56.5,0.75,15.1,301.5,48.53,37.76
2018,12,29,15,0,730.0,54.0,0.7,15.0,268.0,46.68,36.13
2018,12,29,15,15,692.5,50.5,0.7,15.0,231.5,43.95,33.65
2018,12,29,15,30,655.0,47.0,0.7,15.0,195.0,41.25,31.11
2018,12,29,15,45,596.0,42.5,0.6,14.15,157.0,37.58,27.72
2018,12,29,16,0,537.0,38.0,0.5,13.3,119.0,33.98,24.22
2018,12,29,16,15,429.0,31.0,0.6,12.95,82.5,25.59,16.07
2018,12,29,16,30,321.0,24.0,0.7,12.6,46.0,20.07,5.78
2018,12,29,16,45,169.5,12.5,0.75,12.25,23.5,10.67,0.0
2018,12,29,17,0,18.0,1.0,0.8,11.9,1.0,0.0,0.0
2018,12,29,17,15,9.0,0.5,0.9,11.65,0.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,30,7,15,30.0,4.0,2.05,5.7,4.0,0.0,0.0
2018,12,30,7,30,60.0,8.0,2.1,6.1,8.0,43.93,0.0
2018,12,30,7,45,137.5,20.0,2.1,6.45,29.5,135.53,0.0
2018,12,30,8,0,215.0,32.0,2.1,6.8,51.0,219.18,162.67
2018,12,30,8,15,303.5,41.5,1.95,7.2,84.0,284.51,235.42
2018,12,30,8,30,392.0,51.0,1.8,7.6,117.0,355.46,298.74
2018,12,30,8,45,538.5,50.0,1.7,8.0,166.0,450.18,378.91
2018,12,30,9,0,685.0,49.0,1.6,8.4,215.0,537.63,449.85
2018,12,30,9,15,722.0,52.0,1.4,8.95,252.0,560.0,465.45
2018,12,30,9,30,759.0,55.0,1.2,9.5,289.0,579.13,477.61
2018,12,30,9,45,785.5,57.0,1.0,10.0,322.0,586.8,479.96
2018,12,30,10,0,812.0,59.0,0.8,10.5,355.0,590.93,478.9
2018,12,30,10,15,796.5,66.0,0.75,10.95,374.5,571.78,461.2
2018,12,30,10,30,781.0,73.0,0.7,11.4,394.0,550.11,441.66
2018,12,30,10,45,748.0,85.0,0.6,11.85,404.5,521.63,416.25
2018,12,30,11,0,715.0,97.0,0.5,12.3,415.0,492.91,390.62
2018,12,30,11,15,802.5,80.5,0.8,12.7,448.0,492.91,389.85
2018,12,30,11,30,890.0,64.0,1.1,13.1,481.0,484.7,380.95
2018,12,30,11,45,895.0,64.0,1.35,13.5,488.5,451.84,351.91
2018,12,30,12,0,900.0,64.0,1.6,13.9,496.0,416.33,319.78
2018,12,30,12,15,897.5,65.0,1.75,14.2,495.0,376.59,283.23
2018,12,30,12,30,895.0,66.0,1.9,14.5,494.0,335.01,244.47
2018,12,30,12,45,888.5,66.5,2.05,14.8,485.5,290.29,202.97
2018,12,30,13,0,882.0,67.0,2.2,15.1,477.0,244.48,161.08
2018,12,30,13,15,874.0,66.5,2.25,15.2,461.5,196.73,119.78
2018,12,30,13,30,866.0,66.0,2.3,15.3,446.0,148.49,82.87
2018,12,30,13,45,853.0,64.5,2.3,15.45,423.5,98.93,54.61
2018,12,30,14,0,840.0,63.0,2.3,15.6,401.0,53.44,41.82
2018,12,30,14,15,821.5,61.5,2.25,15.45,372.5,52.38,41.0
2018,12,30,14,30,803.0,60.0,2.2,15.3,344.0,51.35,40.16
2018,12,30,14,45,776.0,58.0,2.15,15.15,310.5,49.89,38.92
2018,12,30,15,0,749.0,56.0,2.1,15.0,277.0,48.47,37.68
2018,12,30,15,15,651.5,58.0,2.1,15.0,231.5,45.91,35.36
2018,12,30,15,30,554.0,60.0,2.1,15.0,186.0,47.69,36.79
2018,12,30,15,45,451.5,54.0,2.05,13.65,143.5,43.23,32.75
2018,12,30,16,0,349.0,48.0,2.0,12.3,101.0,38.92,28.64
2018,12,30,16,15,288.5,37.5,2.15,11.75,72.0,30.84,20.66
2018,12,30,16,30,228.0,27.0,2.3,11.2,43.0,22.57,8.15
2018,12,30,16,45,131.5,16.0,2.4,10.65,23.5,13.66,0.0
2018,12,30,17,0,35.0,5.0,2.5,10.1,4.0,0.0,0.0
2018,12,30,17,15,17.5,2.5,2.55,9.85,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.25,5.9,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.35,5.85,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,31,7,15,72.5,5.0,4.55,6.1,5.5,0.0,0.0
2018,12,31,7,30,145.0,10.0,4.6,6.4,11.0,98.25,0.0
2018,12,31,7,45,328.5,17.5,4.7,6.7,40.5,246.13,0.0
2018,12,31,8,0,512.0,25.0,4.8,7.0,70.0,393.53,294.45
2018,12,31,8,15,596.5,29.5,4.95,7.45,109.5,457.93,381.03
2018,12,31,8,30,681.0,34.0,5.1,7.9,149.0,520.77,440.7
2018,12,31,8,45,731.5,37.0,5.2,8.4,189.5,551.71,469.9
2018,12,31,9,0,782.0,40.0,5.3,8.9,230.0,585.3,499.25
2018,12,31,9,15,813.0,43.0,5.45,9.3,268.0,603.36,514.74
2018,12,31,9,30,844.0,46.0,5.6,9.7,306.0,618.33,526.32
2018,12,31,9,45,864.5,48.0,5.7,10.15,339.5,621.78,527.5
2018,12,31,10,0,885.0,50.0,5.8,10.6,373.0,621.76,525.33
2018,12,31,10,15,900.0,51.5,5.8,10.9,401.0,614.13,516.6
2018,12,31,10,30,915.0,53.0,5.8,11.2,429.0,602.93,504.63
2018,12,31,10,45,925.0,54.0,5.8,11.45,450.5,584.7,486.73
2018,12,31,11,0,935.0,55.0,5.8,11.7,472.0,563.05,465.68
2018,12,31,11,15,941.0,55.5,5.75,11.9,486.5,535.45,439.37
2018,12,31,11,30,947.0,56.0,5.7,12.1,501.0,504.76,410.01
2018,12,31,11,45,949.5,56.5,5.65,12.3,508.0,469.56,376.39
2018,12,31,12,0,952.0,57.0,5.6,12.5,515.0,431.72,339.92
2018,12,31,12,15,949.0,58.5,5.55,12.6,514.5,390.39,300.15
2018,12,31,12,30,946.0,60.0,5.5,12.7,514.0,347.11,258.24
2018,12,31,12,45,939.0,61.0,5.45,12.8,505.5,300.57,213.66
2018,12,31,13,0,932.0,62.0,5.4,12.9,497.0,252.86,168.82
2018,12,31,13,15,925.0,61.5,5.4,12.9,481.5,202.95,124.51
2018,12,31,13,30,918.0,61.0,5.4,12.9,466.0,152.38,84.76
2018,12,31,13,45,906.5,60.0,5.35,12.9,443.0,100.72,54.38
2018,12,31,14,0,895.0,59.0,5.3,12.9,420.0,57.35,45.77
2018,12,31,14,15,878.0,57.5,5.2,12.75,391.0,55.8,44.49
2018,12,31,14,30,861.0,56.0,5.1,12.6,362.0,54.19,43.13
2018,12,31,14,45,836.0,54.0,4.95,12.45,327.5,52.06,41.28
2018,12,31,15,0,811.0,52.0,4.8,12.3,293.0,45.7,35.59
2018,12,31,15,15,770.0,49.0,4.8,12.3,253.5,43.23,33.33
2018,12,31,15,30,729.0,46.0,4.8,12.3,214.0,40.82,31.03
2018,12,31,15,45,468.0,44.5,2.65,12.55,144.5,35.37,25.93
2018,12,31,16,0,207.0,43.0,0.5,12.8,75.0,32.62,23.15
2018,12,31,16,15,154.5,35.0,0.55,12.55,55.0,26.75,17.25
2018,12,31,16,30,102.0,27.0,0.6,12.3,35.0,21.15,8.02
2018,12,31,16,45,67.0,16.0,0.6,12.05,19.5,13.66,0.0
2018,12,31,17,0,32.0,5.0,0.6,11.8,4.0,0.0,0.0
2018,12,31,17,15,16.0,2.5,0.6,11.65,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
